Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,173.5,15.5,3.55,3.5,31.5,12.59,0.0
2016,1,1,8,0,347.0,31.0,3.6,4.0,63.0,25.75,15.69
2016,1,1,8,15,442.5,39.5,3.65,4.0,102.0,32.79,23.79
2016,1,1,8,30,538.0,48.0,3.7,4.0,141.0,39.92,30.86
2016,1,1,8,45,596.5,54.0,3.75,4.5,181.5,44.83,35.65
2016,1,1,9,0,655.0,60.0,3.8,5.0,222.0,49.78,40.33
2016,1,1,9,15,693.5,64.0,3.8,5.5,260.5,53.02,43.32
2016,1,1,9,30,732.0,68.0,3.8,6.0,299.0,60.93,50.51
2016,1,1,9,45,606.0,92.0,3.8,6.5,297.0,71.69,60.2
2016,1,1,10,0,480.0,116.0,3.8,7.0,295.0,83.14,70.41
2016,1,1,10,15,649.5,97.5,3.75,7.5,358.5,75.07,62.88
2016,1,1,10,30,819.0,79.0,3.7,8.0,422.0,70.05,58.13
2016,1,1,10,45,830.0,80.5,3.65,8.5,443.5,71.22,59.0
2016,1,1,11,0,841.0,82.0,3.6,9.0,465.0,96.93,61.28
2016,1,1,11,15,848.5,83.0,3.5,9.0,479.5,149.09,88.03
2016,1,1,11,30,856.0,84.0,3.4,9.0,494.0,201.26,127.39
2016,1,1,11,45,858.5,84.5,3.3,9.5,500.5,251.74,171.5
2016,1,1,12,0,861.0,85.0,3.2,10.0,507.0,301.24,217.26
2016,1,1,12,15,860.5,85.0,3.1,10.0,506.5,348.17,261.98
2016,1,1,12,30,860.0,85.0,3.0,10.0,506.0,393.39,304.95
2016,1,1,12,45,692.5,118.0,2.9,10.0,453.5,397.97,316.73
2016,1,1,13,0,525.0,151.0,2.8,10.0,401.0,382.11,309.6
2016,1,1,13,15,685.0,115.0,2.65,10.0,430.5,461.18,375.61
2016,1,1,13,30,845.0,79.0,2.5,10.0,460.0,540.7,441.39
2016,1,1,13,45,833.0,77.5,2.45,10.0,437.0,566.16,464.27
2016,1,1,14,0,821.0,76.0,2.4,10.0,414.0,588.16,484.18
2016,1,1,14,15,802.0,73.5,2.35,10.0,385.0,601.23,496.65
2016,1,1,14,30,783.0,71.0,2.3,10.0,356.0,610.43,505.65
2016,1,1,14,45,756.5,68.0,2.25,10.0,321.5,610.21,506.85
2016,1,1,15,0,730.0,65.0,2.2,10.0,287.0,605.93,504.32
2016,1,1,15,15,689.0,60.5,2.15,9.5,248.5,591.27,493.33
2016,1,1,15,30,648.0,56.0,2.1,9.0,210.0,568.36,474.7
2016,1,1,15,45,586.0,50.5,2.05,8.5,169.5,525.52,438.86
2016,1,1,16,0,524.0,45.0,2.0,8.0,129.0,479.41,398.25
2016,1,1,16,15,422.0,36.0,2.05,7.5,90.5,397.64,324.85
2016,1,1,16,30,320.0,27.0,2.1,7.0,52.0,310.65,212.13
2016,1,1,16,45,160.0,13.5,2.15,7.0,26.0,126.11,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,27.5,16.0,3.7,5.5,18.5,12.37,0.0
2016,1,2,8,0,55.0,32.0,3.8,6.0,37.0,23.96,14.03
2016,1,2,8,15,81.0,49.0,3.8,6.0,61.0,35.96,26.39
2016,1,2,8,30,107.0,66.0,3.8,6.0,85.0,47.77,37.69
2016,1,2,8,45,122.5,83.0,3.85,6.5,109.5,59.28,48.5
2016,1,2,9,0,138.0,100.0,3.9,7.0,134.0,70.56,58.92
2016,1,2,9,15,147.5,115.5,3.85,7.5,157.5,80.69,68.13
2016,1,2,9,30,157.0,131.0,3.8,8.0,181.0,90.58,76.97
2016,1,2,9,45,170.5,143.5,3.8,8.5,202.5,98.68,84.07
2016,1,2,10,0,184.0,156.0,3.8,9.0,224.0,106.59,90.91
2016,1,2,10,15,241.0,162.0,3.85,9.5,259.0,108.98,92.74
2016,1,2,10,30,298.0,168.0,3.9,10.0,294.0,113.44,96.41
2016,1,2,10,45,309.0,176.0,4.0,10.5,311.5,118.18,100.31
2016,1,2,11,0,320.0,184.0,4.1,11.0,329.0,134.07,102.78
2016,1,2,11,15,252.0,198.5,4.2,11.0,315.0,160.16,120.68
2016,1,2,11,30,184.0,213.0,4.3,11.0,301.0,179.38,138.44
2016,1,2,11,45,146.5,216.0,4.4,11.5,287.0,189.05,148.28
2016,1,2,12,0,109.0,219.0,4.5,12.0,273.0,192.38,153.04
2016,1,2,12,15,65.5,203.5,4.55,12.0,236.5,177.05,142.38
2016,1,2,12,30,22.0,188.0,4.6,12.0,200.0,152.47,123.29
2016,1,2,12,45,17.5,181.5,4.65,12.5,191.0,148.25,119.84
2016,1,2,13,0,13.0,175.0,4.7,13.0,182.0,143.37,115.77
2016,1,2,13,15,45.5,184.5,4.7,13.0,206.0,177.13,144.24
2016,1,2,13,30,78.0,194.0,4.7,13.0,230.0,208.81,171.15
2016,1,2,13,45,40.5,169.0,4.7,13.0,187.5,170.51,139.38
2016,1,2,14,0,3.0,144.0,4.7,13.0,145.0,119.42,96.22
2016,1,2,14,15,1.5,128.0,4.6,13.0,128.5,105.71,84.78
2016,1,2,14,30,0.0,112.0,4.5,13.0,112.0,91.57,72.87
2016,1,2,14,45,0.0,101.0,4.4,13.0,101.0,82.94,65.59
2016,1,2,15,0,0.0,90.0,4.3,13.0,90.0,74.21,58.17
2016,1,2,15,15,0.0,78.0,4.05,12.5,78.0,64.36,49.82
2016,1,2,15,30,0.0,66.0,3.8,12.0,66.0,54.37,41.21
2016,1,2,15,45,0.0,53.0,3.55,11.5,53.0,43.07,31.36
2016,1,2,16,0,0.0,40.0,3.3,11.0,40.0,31.42,21.13
2016,1,2,16,15,0.0,28.0,3.35,10.5,28.0,21.38,12.17
2016,1,2,16,30,0.0,16.0,3.4,10.0,16.0,12.18,3.02
2016,1,2,16,45,0.0,8.0,3.45,10.0,8.0,6.29,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,7.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,7.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.5,4.2,8.5,9.5,7.22,0.0
2016,1,3,8,0,0.0,19.0,4.1,9.0,19.0,14.48,6.11
2016,1,3,8,15,0.0,31.5,4.0,9.0,31.5,24.08,15.6
2016,1,3,8,30,0.0,44.0,3.9,9.0,44.0,33.35,24.34
2016,1,3,8,45,0.0,57.0,3.8,9.5,57.0,42.84,33.14
2016,1,3,9,0,0.0,70.0,3.7,10.0,70.0,52.24,41.75
2016,1,3,9,15,0.0,82.0,3.6,10.0,82.0,60.88,49.66
2016,1,3,9,30,0.0,94.0,3.5,10.0,94.0,69.44,57.4
2016,1,3,9,45,0.0,104.5,3.4,10.5,104.5,76.94,63.99
2016,1,3,10,0,0.0,115.0,3.3,11.0,115.0,84.36,70.41
2016,1,3,10,15,35.5,146.5,3.35,11.0,161.5,102.18,86.19
2016,1,3,10,30,71.0,178.0,3.4,11.0,208.0,120.8,102.53
2016,1,3,10,45,95.0,189.5,3.5,11.5,232.0,128.13,108.64
2016,1,3,11,0,119.0,201.0,3.6,12.0,256.0,137.1,108.79
2016,1,3,11,15,132.5,208.0,3.8,12.0,271.0,155.03,120.65
2016,1,3,11,30,146.0,215.0,4.0,12.0,286.0,174.46,135.46
2016,1,3,11,45,101.0,212.0,4.2,12.0,261.5,175.93,138.94
2016,1,3,12,0,56.0,209.0,4.4,12.0,237.0,171.44,137.48
2016,1,3,12,15,132.5,213.5,4.4,12.0,279.5,208.65,166.75
2016,1,3,12,30,209.0,218.0,4.4,12.0,322.0,251.22,201.45
2016,1,3,12,45,344.5,191.0,4.4,12.5,358.0,305.42,245.41
2016,1,3,13,0,480.0,164.0,4.4,13.0,394.0,372.47,300.76
2016,1,3,13,15,408.0,172.0,4.05,13.0,363.5,370.46,301.55
2016,1,3,13,30,336.0,180.0,3.7,13.0,333.0,351.52,288.11
2016,1,3,13,45,168.0,159.0,3.35,13.5,235.5,243.06,199.84
2016,1,3,14,0,0.0,138.0,3.0,14.0,138.0,112.02,89.35
2016,1,3,14,15,63.0,147.0,2.65,13.5,170.0,172.52,141.74
2016,1,3,14,30,126.0,156.0,2.3,13.0,202.0,243.48,202.1
2016,1,3,14,45,116.5,142.0,2.0,13.0,181.5,230.41,191.27
2016,1,3,15,0,107.0,128.0,1.7,13.0,161.0,216.2,179.54
2016,1,3,15,15,98.0,112.0,1.55,12.5,139.5,198.66,165.21
2016,1,3,15,30,89.0,96.0,1.4,12.0,118.0,180.01,149.55
2016,1,3,15,45,72.0,79.0,1.3,12.0,94.5,152.93,125.92
2016,1,3,16,0,55.0,62.0,1.2,12.0,71.0,111.1,89.6
2016,1,3,16,15,30.5,45.0,1.3,11.5,50.0,75.87,58.16
2016,1,3,16,30,6.0,28.0,1.4,11.0,29.0,31.45,17.42
2016,1,3,16,45,3.0,14.0,1.5,11.0,14.5,13.19,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,7.5,15.5,5.05,11.5,16.0,11.99,0.0
2016,1,4,8,0,15.0,31.0,5.1,12.0,32.0,23.18,12.95
2016,1,4,8,15,32.5,47.5,5.15,12.0,52.5,34.87,24.75
2016,1,4,8,30,50.0,64.0,5.2,12.0,73.0,46.41,35.57
2016,1,4,8,45,60.0,81.0,5.3,12.5,94.0,58.03,46.24
2016,1,4,9,0,70.0,98.0,5.4,13.0,115.0,69.44,56.57
2016,1,4,9,15,75.0,113.5,5.5,13.0,135.0,79.76,65.9
2016,1,4,9,30,80.0,129.0,5.6,13.0,155.0,89.87,74.93
2016,1,4,9,45,81.5,143.0,5.7,13.5,171.5,98.91,82.75
2016,1,4,10,0,83.0,157.0,5.8,14.0,188.0,107.74,90.29
2016,1,4,10,15,260.5,151.5,5.9,14.0,259.5,103.31,86.26
2016,1,4,10,30,438.0,146.0,6.0,14.0,331.0,100.43,83.61
2016,1,4,10,45,325.5,172.5,6.15,14.5,314.0,116.53,97.48
2016,1,4,11,0,213.0,199.0,6.3,15.0,297.0,139.88,108.52
2016,1,4,11,15,272.5,197.5,6.4,15.0,326.5,160.79,118.93
2016,1,4,11,30,332.0,196.0,6.5,15.0,356.0,190.41,139.27
2016,1,4,11,45,409.0,183.0,6.6,15.0,383.0,222.97,163.77
2016,1,4,12,0,486.0,170.0,6.7,15.0,410.0,261.77,195.55
2016,1,4,12,15,366.0,193.0,6.75,15.0,373.5,268.9,208.43
2016,1,4,12,30,246.0,216.0,6.8,15.0,337.0,267.9,212.9
2016,1,4,12,45,220.0,215.0,6.9,15.0,322.0,268.15,215.42
2016,1,4,13,0,194.0,214.0,7.0,15.0,307.0,270.88,219.48
2016,1,4,13,15,194.5,207.0,7.0,15.0,298.0,278.6,227.22
2016,1,4,13,30,195.0,200.0,7.0,15.0,289.0,285.59,234.24
2016,1,4,13,45,97.5,107.0,7.0,15.0,151.5,153.14,124.94
2016,1,4,14,0,0.0,14.0,7.0,15.0,14.0,10.66,3.45
2016,1,4,14,15,0.0,38.0,6.75,14.5,38.0,29.02,19.2
2016,1,4,14,30,0.0,62.0,6.5,14.0,62.0,47.51,35.11
2016,1,4,14,45,0.0,56.0,6.3,14.0,56.0,42.87,31.17
2016,1,4,15,0,0.0,50.0,6.1,14.0,50.0,38.24,27.22
2016,1,4,15,15,0.0,43.0,5.95,13.5,43.0,32.85,22.63
2016,1,4,15,30,0.0,36.0,5.8,13.0,36.0,27.47,17.99
2016,1,4,15,45,0.0,29.0,5.7,13.0,29.0,22.1,13.27
2016,1,4,16,0,0.0,22.0,5.6,13.0,22.0,16.74,8.54
2016,1,4,16,15,0.0,15.5,5.55,13.0,15.5,11.77,4.11
2016,1,4,16,30,0.0,9.0,5.5,13.0,9.0,6.82,0.0
2016,1,4,16,45,0.0,4.5,5.5,13.0,4.5,3.4,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,2.5,15.5,4.45,11.5,15.5,11.84,0.0
2016,1,5,8,0,5.0,31.0,4.7,12.0,31.0,23.07,12.87
2016,1,5,8,15,22.5,47.5,4.8,12.0,51.0,34.82,24.71
2016,1,5,8,30,40.0,64.0,4.9,12.0,71.0,46.35,35.52
2016,1,5,8,45,48.5,80.5,5.0,12.0,91.5,57.64,45.99
2016,1,5,9,0,57.0,97.0,5.1,12.0,112.0,68.76,56.18
2016,1,5,9,15,62.0,113.0,5.1,12.0,131.0,79.35,65.78
2016,1,5,9,30,67.0,129.0,5.1,12.0,150.0,89.72,75.07
2016,1,5,9,45,69.5,142.5,5.1,12.5,166.5,98.49,82.68
2016,1,5,10,0,72.0,156.0,5.1,13.0,183.0,107.07,90.01
2016,1,5,10,15,36.0,111.0,5.15,13.0,124.5,81.08,66.87
2016,1,5,10,30,0.0,66.0,5.2,13.0,66.0,50.61,39.7
2016,1,5,10,45,40.0,132.5,5.3,13.0,151.0,95.16,79.19
2016,1,5,11,0,80.0,199.0,5.4,13.0,236.0,137.15,109.43
2016,1,5,11,15,40.0,169.0,5.5,12.5,187.5,124.33,98.56
2016,1,5,11,30,0.0,139.0,5.6,12.0,139.0,104.08,83.18
2016,1,5,11,45,0.0,142.0,5.7,12.0,142.0,107.0,85.62
2016,1,5,12,0,0.0,145.0,5.8,12.0,145.0,109.95,88.09
2016,1,5,12,15,0.0,91.0,5.8,12.0,91.0,69.93,54.17
2016,1,5,12,30,0.0,37.0,5.8,12.0,37.0,28.3,18.64
2016,1,5,12,45,0.0,23.0,5.8,12.0,23.0,17.56,9.44
2016,1,5,13,0,0.0,9.0,5.8,12.0,9.0,6.86,0.24
2016,1,5,13,15,166.0,96.0,5.7,12.0,172.0,171.8,141.03
2016,1,5,13,30,332.0,183.0,5.6,12.0,335.0,351.85,291.66
2016,1,5,13,45,221.5,182.5,5.55,12.0,282.0,295.93,246.16
2016,1,5,14,0,111.0,182.0,5.5,12.0,229.0,242.63,201.63
2016,1,5,14,15,55.5,99.5,5.45,12.0,123.0,119.7,98.12
2016,1,5,14,30,0.0,17.0,5.4,12.0,17.0,12.94,5.54
2016,1,5,14,45,0.0,15.5,5.4,12.0,15.5,11.79,4.57
2016,1,5,15,0,0.0,14.0,5.4,12.0,14.0,10.64,3.58
2016,1,5,15,15,0.0,12.0,5.15,11.5,12.0,9.11,2.26
2016,1,5,15,30,0.0,10.0,4.9,11.0,10.0,7.58,0.93
2016,1,5,15,45,225.5,30.5,4.7,11.0,69.0,232.9,199.47
2016,1,5,16,0,451.0,51.0,4.5,11.0,128.0,434.39,365.78
2016,1,5,16,15,352.5,41.5,4.25,10.5,91.5,353.87,292.42
2016,1,5,16,30,254.0,32.0,4.0,10.0,55.0,272.14,203.34
2016,1,5,16,45,127.0,16.0,3.75,10.0,27.5,137.72,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,30.5,19.5,6.45,12.0,22.0,14.72,0.0
2016,1,6,8,0,61.0,39.0,6.3,12.0,44.0,28.32,17.08
2016,1,6,8,15,124.5,57.0,6.3,12.0,76.0,41.1,30.16
2016,1,6,8,30,188.0,75.0,6.3,12.0,108.0,53.67,41.98
2016,1,6,8,45,205.5,94.5,6.3,12.0,139.0,66.57,53.94
2016,1,6,9,0,223.0,114.0,6.3,12.0,170.0,79.14,65.46
2016,1,6,9,15,259.5,127.5,6.35,12.0,202.5,88.15,73.66
2016,1,6,9,30,296.0,141.0,6.4,12.0,235.0,97.0,81.59
2016,1,6,9,45,359.5,134.5,6.5,12.0,261.0,94.59,79.39
2016,1,6,10,0,423.0,128.0,6.6,12.0,287.0,89.78,75.02
2016,1,6,10,15,211.5,76.0,6.7,12.0,155.5,52.89,41.95
2016,1,6,10,30,0.0,24.0,6.8,12.0,24.0,18.3,10.84
2016,1,6,10,45,63.0,114.0,6.95,12.0,143.0,84.11,69.7
2016,1,6,11,0,126.0,204.0,7.1,12.0,262.0,138.41,110.26
2016,1,6,11,15,261.5,194.5,7.0,12.0,320.0,157.2,117.82
2016,1,6,11,30,397.0,185.0,6.9,12.0,378.0,192.51,139.73
2016,1,6,11,45,359.5,195.5,6.85,12.0,372.0,219.06,164.39
2016,1,6,12,0,322.0,206.0,6.8,12.0,366.0,241.83,186.92
2016,1,6,12,15,321.5,206.0,6.65,12.0,366.0,264.37,208.13
2016,1,6,12,30,321.0,206.0,6.5,12.0,366.0,286.23,228.77
2016,1,6,12,45,160.5,138.5,6.35,12.0,218.5,186.25,150.39
2016,1,6,13,0,0.0,71.0,6.2,12.0,71.0,54.51,41.05
2016,1,6,13,15,141.0,131.5,6.15,12.0,196.5,184.54,151.56
2016,1,6,13,30,282.0,192.0,6.1,12.0,322.0,333.84,276.84
2016,1,6,13,45,141.0,154.0,6.05,12.0,219.0,222.54,184.77
2016,1,6,14,0,0.0,116.0,6.0,12.0,116.0,92.13,73.36
2016,1,6,14,15,59.5,137.5,5.9,12.0,160.0,159.82,132.29
2016,1,6,14,30,119.0,159.0,5.8,12.0,204.0,241.51,202.51
2016,1,6,14,45,109.5,146.5,5.75,12.0,185.0,230.2,193.24
2016,1,6,15,0,100.0,134.0,5.7,12.0,166.0,217.98,183.12
2016,1,6,15,15,91.0,117.5,5.55,11.5,144.0,199.97,168.17
2016,1,6,15,30,82.0,101.0,5.4,11.0,122.0,180.84,151.87
2016,1,6,15,45,67.0,83.5,5.25,11.0,98.5,140.9,117.08
2016,1,6,16,0,52.0,66.0,5.1,11.0,75.0,113.66,92.63
2016,1,6,16,15,30.0,48.5,5.05,10.5,53.5,79.71,62.07
2016,1,6,16,30,8.0,31.0,5.0,10.0,32.0,36.43,22.69
2016,1,6,16,45,4.0,15.5,4.95,10.0,16.0,14.89,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,37.0,17.5,2.15,9.5,20.5,13.41,0.0
2016,1,7,8,0,74.0,35.0,2.2,10.0,41.0,25.94,15.39
2016,1,7,8,15,118.0,51.5,2.3,10.0,69.0,37.57,27.39
2016,1,7,8,30,162.0,68.0,2.4,10.0,97.0,49.13,38.33
2016,1,7,8,45,204.5,82.5,2.5,10.5,128.0,59.26,47.74
2016,1,7,9,0,247.0,97.0,2.6,11.0,159.0,69.25,56.85
2016,1,7,9,15,265.0,111.0,2.6,11.0,187.5,78.49,65.25
2016,1,7,9,30,283.0,125.0,2.6,11.0,216.0,87.52,73.34
2016,1,7,9,45,322.0,131.5,2.6,11.0,245.0,92.27,77.52
2016,1,7,10,0,361.0,138.0,2.6,11.0,274.0,95.07,79.92
2016,1,7,10,15,584.0,105.5,2.55,11.0,345.0,79.52,65.96
2016,1,7,10,30,807.0,73.0,2.5,11.0,416.0,65.35,53.23
2016,1,7,10,45,817.5,75.0,2.5,11.5,437.5,66.92,54.46
2016,1,7,11,0,828.0,77.0,2.5,12.0,459.0,87.32,55.52
2016,1,7,11,15,835.5,78.0,2.5,12.0,474.0,138.94,79.87
2016,1,7,11,30,843.0,79.0,2.5,12.0,489.0,190.61,117.49
2016,1,7,11,45,846.0,79.5,2.5,12.0,496.5,240.78,160.66
2016,1,7,12,0,849.0,80.0,2.5,12.0,504.0,290.05,205.93
2016,1,7,12,15,849.0,80.0,2.55,12.0,504.0,336.88,250.17
2016,1,7,12,30,849.0,80.0,2.6,12.0,504.0,382.09,292.88
2016,1,7,12,45,653.5,126.5,2.7,12.0,450.0,387.38,305.76
2016,1,7,13,0,458.0,173.0,2.8,12.0,396.0,369.39,297.19
2016,1,7,13,15,644.5,124.5,2.85,12.0,428.0,448.83,363.25
2016,1,7,13,30,831.0,76.0,2.9,12.0,460.0,529.7,430.55
2016,1,7,13,45,642.5,110.0,2.95,12.0,399.0,493.28,404.35
2016,1,7,14,0,454.0,144.0,3.0,12.0,338.0,433.95,358.6
2016,1,7,14,15,614.5,106.0,2.9,12.0,349.5,522.1,432.27
2016,1,7,14,30,775.0,68.0,2.8,12.0,361.0,603.74,499.35
2016,1,7,14,45,753.0,65.0,2.75,12.0,328.0,606.9,502.86
2016,1,7,15,0,731.0,62.0,2.7,12.0,295.0,606.27,503.38
2016,1,7,15,15,694.5,58.0,2.5,11.5,257.5,590.5,491.0
2016,1,7,15,30,658.0,54.0,2.3,11.0,220.0,570.81,474.8
2016,1,7,15,45,606.5,48.5,2.1,11.0,180.5,541.06,448.6
2016,1,7,16,0,555.0,43.0,1.9,11.0,141.0,503.09,414.24
2016,1,7,16,15,465.0,35.5,1.85,10.5,102.0,431.66,351.93
2016,1,7,16,30,375.0,28.0,1.8,10.0,63.0,359.31,273.79
2016,1,7,16,45,187.5,14.0,1.75,10.0,31.5,185.43,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.4,8.0,13.5,10.29,0.0
2016,1,8,8,0,0.0,27.0,1.5,8.0,27.0,20.4,11.07
2016,1,8,8,15,0.0,44.0,1.6,8.0,44.0,32.57,23.24
2016,1,8,8,30,0.0,61.0,1.7,8.0,61.0,44.59,34.6
2016,1,8,8,45,7.5,76.5,1.8,8.5,78.5,55.61,44.85
2016,1,8,9,0,15.0,92.0,1.9,9.0,96.0,66.54,54.87
2016,1,8,9,15,19.5,107.0,1.85,9.0,113.0,77.04,64.45
2016,1,8,9,30,24.0,122.0,1.8,9.0,130.0,85.36,71.94
2016,1,8,9,45,25.5,134.0,1.75,9.5,143.5,93.28,78.84
2016,1,8,10,0,27.0,146.0,1.7,10.0,157.0,101.04,85.49
2016,1,8,10,15,113.0,164.5,1.65,10.0,212.5,110.95,94.14
2016,1,8,10,30,199.0,183.0,1.6,10.0,268.0,122.91,104.55
2016,1,8,10,45,101.5,171.0,1.6,10.5,214.5,115.31,97.5
2016,1,8,11,0,4.0,159.0,1.6,11.0,161.0,115.1,92.62
2016,1,8,11,15,19.5,178.0,1.65,11.0,187.5,130.74,104.96
2016,1,8,11,30,35.0,197.0,1.7,11.0,214.0,146.38,117.08
2016,1,8,11,45,52.5,207.0,1.75,11.5,233.5,162.1,129.17
2016,1,8,12,0,70.0,217.0,1.8,12.0,253.0,180.11,143.44
2016,1,8,12,15,81.0,219.5,1.85,12.0,260.5,192.91,154.19
2016,1,8,12,30,92.0,222.0,1.9,12.0,268.0,206.81,166.05
2016,1,8,12,45,89.0,219.5,2.0,12.0,264.0,212.12,171.24
2016,1,8,13,0,86.0,217.0,2.1,12.0,260.0,216.94,175.99
2016,1,8,13,15,150.5,209.5,2.1,12.0,281.0,258.57,210.74
2016,1,8,13,30,215.0,202.0,2.1,12.0,302.0,297.27,243.36
2016,1,8,13,45,149.5,192.5,2.15,12.5,260.5,264.7,217.1
2016,1,8,14,0,84.0,183.0,2.2,13.0,219.0,215.05,176.29
2016,1,8,14,15,42.0,146.0,2.2,12.5,164.0,157.28,128.7
2016,1,8,14,30,0.0,109.0,2.2,12.0,109.0,88.05,69.96
2016,1,8,14,45,0.0,98.5,2.25,12.0,98.5,79.75,63.06
2016,1,8,15,0,0.0,88.0,2.3,12.0,88.0,71.35,55.94
2016,1,8,15,15,0.0,77.0,2.15,11.5,77.0,62.38,48.34
2016,1,8,15,30,0.0,66.0,2.0,11.0,66.0,53.3,40.54
2016,1,8,15,45,0.0,53.5,1.9,11.0,53.5,42.51,31.07
2016,1,8,16,0,0.0,41.0,1.8,11.0,41.0,31.44,21.31
2016,1,8,16,15,0.0,29.5,1.85,10.5,29.5,22.52,13.38
2016,1,8,16,30,0.0,18.0,1.9,10.0,18.0,13.7,5.22
2016,1,8,16,45,0.0,9.0,2.0,10.0,9.0,6.83,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,9.0,16.0,5.6,10.0,16.5,12.35,0.0
2016,1,9,8,0,18.0,32.0,5.7,10.0,33.0,23.87,13.75
2016,1,9,8,15,38.0,49.0,5.7,10.0,54.5,35.87,25.88
2016,1,9,8,30,58.0,66.0,5.7,10.0,76.0,47.47,36.83
2016,1,9,8,45,68.0,83.0,5.7,10.5,98.0,59.36,47.82
2016,1,9,9,0,78.0,100.0,5.7,11.0,120.0,70.04,57.57
2016,1,9,9,15,85.0,116.5,5.55,11.0,141.0,81.7,68.16
2016,1,9,9,30,92.0,133.0,5.4,11.0,162.0,90.96,76.47
2016,1,9,9,45,89.5,146.0,5.25,11.0,177.0,100.85,85.26
2016,1,9,10,0,87.0,159.0,5.1,11.0,192.0,109.1,92.49
2016,1,9,10,15,139.5,171.5,4.85,11.0,229.0,115.14,97.71
2016,1,9,10,30,192.0,184.0,4.6,11.0,266.0,123.35,104.81
2016,1,9,10,45,139.5,193.0,4.4,11.5,254.5,127.65,108.24
2016,1,9,11,0,87.0,202.0,4.2,12.0,243.0,138.78,111.05
2016,1,9,11,15,78.5,207.0,3.9,12.0,244.5,150.4,118.93
2016,1,9,11,30,70.0,212.0,3.6,12.0,246.0,160.92,127.45
2016,1,9,11,45,55.5,209.5,3.3,12.0,236.5,164.3,130.92
2016,1,9,12,0,41.0,207.0,3.0,12.0,227.0,165.6,132.79
2016,1,9,12,15,63.0,214.5,2.75,12.0,246.0,183.6,147.35
2016,1,9,12,30,85.0,222.0,2.5,12.0,265.0,204.2,164.32
2016,1,9,12,45,95.5,220.5,2.25,12.0,268.0,215.42,173.98
2016,1,9,13,0,106.0,219.0,2.0,12.0,271.0,227.45,184.38
2016,1,9,13,15,59.5,195.0,1.8,12.0,224.0,192.24,156.16
2016,1,9,13,30,13.0,171.0,1.6,12.0,177.0,143.89,116.31
2016,1,9,13,45,20.0,169.5,1.4,12.0,178.5,149.04,120.96
2016,1,9,14,0,27.0,168.0,1.2,12.0,180.0,155.01,126.21
2016,1,9,14,15,23.5,156.5,1.05,12.0,166.5,145.58,118.5
2016,1,9,14,30,20.0,145.0,0.9,12.0,153.0,135.78,110.45
2016,1,9,14,45,17.0,133.0,0.75,12.0,139.5,125.53,101.96
2016,1,9,15,0,14.0,121.0,0.6,12.0,126.0,115.1,93.22
2016,1,9,15,15,9.5,106.5,0.55,12.0,110.0,100.66,80.96
2016,1,9,15,30,5.0,92.0,0.5,12.0,94.0,85.9,68.26
2016,1,9,15,45,2.5,76.0,0.45,12.0,77.0,70.43,54.83
2016,1,9,16,0,0.0,60.0,0.4,12.0,60.0,54.44,40.8
2016,1,9,16,15,0.0,43.5,0.45,11.5,43.5,38.81,27.07
2016,1,9,16,30,0.0,27.0,0.5,11.0,27.0,21.75,11.74
2016,1,9,16,45,0.0,13.5,0.6,11.0,13.5,10.28,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,110.0,16.5,3.4,9.5,26.5,12.59,0.0
2016,1,10,8,0,220.0,33.0,3.6,10.0,53.0,25.06,14.8
2016,1,10,8,15,286.0,46.0,3.7,10.0,87.0,34.8,24.98
2016,1,10,8,30,352.0,59.0,3.8,10.0,121.0,44.46,34.18
2016,1,10,8,45,399.5,69.0,3.9,10.5,156.5,51.82,41.08
2016,1,10,9,0,447.0,79.0,4.0,11.0,192.0,59.1,47.76
2016,1,10,9,15,473.5,88.5,4.0,11.0,225.5,65.72,53.81
2016,1,10,9,30,500.0,98.0,4.0,11.0,259.0,72.21,59.66
2016,1,10,9,45,537.5,99.5,4.0,11.5,289.5,76.04,62.92
2016,1,10,10,0,575.0,101.0,4.0,12.0,320.0,76.82,63.41
2016,1,10,10,15,563.0,113.0,3.85,12.0,341.0,84.41,70.08
2016,1,10,10,30,551.0,125.0,3.7,12.0,362.0,89.38,74.37
2016,1,10,10,45,454.5,153.5,3.6,12.5,355.5,104.7,87.64
2016,1,10,11,0,358.0,182.0,3.5,13.0,349.0,131.46,100.43
2016,1,10,11,15,188.5,184.0,3.3,13.0,272.5,145.35,110.01
2016,1,10,11,30,19.0,186.0,3.1,13.0,196.0,138.94,110.93
2016,1,10,11,45,208.0,190.0,2.95,13.5,295.5,183.05,139.21
2016,1,10,12,0,397.0,194.0,2.8,14.0,395.0,251.54,189.26
2016,1,10,12,15,393.0,196.0,2.75,14.0,395.0,277.98,213.61
2016,1,10,12,30,389.0,198.0,2.7,14.0,395.0,303.4,237.16
2016,1,10,12,45,229.0,205.5,2.65,14.0,321.5,269.39,214.73
2016,1,10,13,0,69.0,213.0,2.6,14.0,248.0,205.61,165.56
2016,1,10,13,15,41.5,193.0,2.55,14.0,214.0,181.51,146.51
2016,1,10,13,30,14.0,173.0,2.5,14.0,180.0,146.04,117.44
2016,1,10,13,45,7.0,148.5,2.5,14.0,152.0,122.98,98.46
2016,1,10,14,0,0.0,124.0,2.5,14.0,124.0,98.85,78.32
2016,1,10,14,15,0.0,94.0,2.45,14.0,94.0,73.56,57.13
2016,1,10,14,30,0.0,64.0,2.4,14.0,64.0,49.06,36.41
2016,1,10,14,45,0.0,58.5,2.4,14.0,58.5,44.8,32.84
2016,1,10,15,0,0.0,53.0,2.4,14.0,53.0,40.56,29.24
2016,1,10,15,15,0.0,46.0,2.3,13.5,46.0,35.16,24.67
2016,1,10,15,30,0.0,39.0,2.2,13.0,39.0,29.77,20.05
2016,1,10,15,45,0.0,32.0,2.15,12.5,32.0,24.4,15.38
2016,1,10,16,0,0.0,25.0,2.1,12.0,25.0,19.03,10.66
2016,1,10,16,15,0.0,18.5,2.15,11.5,18.5,14.06,6.23
2016,1,10,16,30,0.0,12.0,2.2,11.0,12.0,9.11,1.68
2016,1,10,16,45,0.0,6.0,2.3,11.0,6.0,4.54,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,18.5,16.0,3.1,10.5,18.0,12.37,0.0
2016,1,11,8,0,37.0,32.0,3.1,11.0,36.0,23.94,13.87
2016,1,11,8,15,59.0,49.5,3.15,11.0,58.5,36.23,26.14
2016,1,11,8,30,81.0,67.0,3.2,11.0,81.0,48.3,37.46
2016,1,11,8,45,93.0,84.0,3.25,11.5,104.5,59.76,48.02
2016,1,11,9,0,105.0,101.0,3.3,12.0,128.0,70.97,58.18
2016,1,11,9,15,113.0,117.5,3.25,12.0,150.5,81.61,67.79
2016,1,11,9,30,121.0,134.0,3.2,12.0,173.0,91.98,77.04
2016,1,11,9,45,126.0,148.0,3.15,12.0,192.5,100.72,84.73
2016,1,11,10,0,131.0,162.0,3.1,12.0,212.0,109.23,92.15
2016,1,11,10,15,106.0,173.0,3.0,12.0,215.5,115.44,97.47
2016,1,11,10,30,81.0,184.0,2.9,12.0,219.0,124.57,105.34
2016,1,11,10,45,175.0,190.5,2.85,12.5,271.0,127.15,107.23
2016,1,11,11,0,269.0,197.0,2.8,13.0,323.0,136.28,105.75
2016,1,11,11,15,134.5,169.0,2.75,13.0,232.0,131.14,100.17
2016,1,11,11,30,0.0,141.0,2.7,13.0,141.0,105.52,83.86
2016,1,11,11,45,19.0,174.0,2.65,13.5,184.0,133.48,106.17
2016,1,11,12,0,38.0,207.0,2.6,14.0,227.0,164.71,131.11
2016,1,11,12,15,55.0,214.0,2.55,14.0,242.5,180.61,143.91
2016,1,11,12,30,72.0,221.0,2.5,14.0,258.0,198.59,158.71
2016,1,11,12,45,46.0,205.0,2.45,14.5,228.5,182.63,146.27
2016,1,11,13,0,20.0,189.0,2.4,15.0,199.0,157.26,125.75
2016,1,11,13,15,147.0,194.0,2.35,15.0,264.0,242.64,195.89
2016,1,11,13,30,274.0,199.0,2.3,15.0,329.0,335.69,271.7
2016,1,11,13,45,354.0,176.0,2.25,15.0,335.5,375.27,304.87
2016,1,11,14,0,434.0,153.0,2.2,15.0,342.0,431.48,351.26
2016,1,11,14,15,301.0,159.0,2.1,15.0,286.0,359.2,294.08
2016,1,11,14,30,168.0,165.0,2.0,15.0,230.0,279.25,229.27
2016,1,11,14,45,163.0,151.0,1.95,15.0,210.0,270.5,223.15
2016,1,11,15,0,158.0,137.0,1.9,15.0,190.0,260.6,215.61
2016,1,11,15,15,150.5,121.0,1.75,14.5,166.5,245.24,203.6
2016,1,11,15,30,143.0,105.0,1.6,14.0,143.0,228.62,190.17
