Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,344.5,75.5,1.45,14.0,145.5,378.54,314.6
2016,1,11,16,0,546.0,46.0,1.3,14.0,148.0,503.46,410.02
2016,1,11,16,15,463.0,38.5,1.25,13.5,109.5,436.74,352.3
2016,1,11,16,30,380.0,31.0,1.2,13.0,71.0,368.68,286.84
2016,1,11,16,45,190.0,15.5,1.2,13.0,35.5,195.65,75.03
2016,1,11,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,183.5,14.5,3.65,9.5,31.5,11.76,0.0
2016,1,12,8,0,367.0,29.0,3.6,10.0,63.0,24.11,14.15
2016,1,12,8,15,456.5,36.5,3.5,10.0,102.5,30.38,21.13
2016,1,12,8,30,546.0,44.0,3.4,10.0,142.0,36.75,27.32
2016,1,12,8,45,601.5,49.5,3.35,10.5,182.0,41.34,31.7
2016,1,12,9,0,657.0,55.0,3.3,11.0,222.0,49.8,39.42
2016,1,12,9,15,693.5,58.5,3.15,11.0,260.0,52.93,42.32
2016,1,12,9,30,730.0,62.0,3.0,11.0,298.0,56.08,45.17
2016,1,12,9,45,587.0,94.5,2.95,11.5,297.5,73.0,60.2
2016,1,12,10,0,444.0,127.0,2.9,12.0,297.0,89.38,74.57
2016,1,12,10,15,380.5,149.5,2.95,12.5,303.0,101.84,85.32
2016,1,12,10,30,317.0,172.0,3.0,13.0,309.0,116.07,97.51
2016,1,12,10,45,314.5,182.0,3.05,13.5,324.0,121.64,102.04
2016,1,12,11,0,312.0,192.0,3.1,14.0,339.0,134.94,103.71
2016,1,12,11,15,383.0,184.5,3.1,14.0,371.0,161.22,115.3
2016,1,12,11,30,454.0,177.0,3.1,14.0,403.0,193.85,136.44
2016,1,12,11,45,499.5,169.0,3.15,14.5,420.5,229.12,164.03
2016,1,12,12,0,545.0,161.0,3.2,15.0,438.0,267.97,196.62
2016,1,12,12,15,457.0,182.0,3.2,15.0,415.0,291.09,221.75
2016,1,12,12,30,369.0,203.0,3.2,15.0,392.0,300.06,234.26
2016,1,12,12,45,378.0,198.5,3.25,15.0,389.5,323.63,255.89
2016,1,12,13,0,387.0,194.0,3.3,15.0,387.0,346.87,277.06
2016,1,12,13,15,276.5,202.5,3.3,15.0,338.5,322.72,260.25
2016,1,12,13,30,166.0,211.0,3.3,15.0,290.0,279.29,226.56
2016,1,12,13,45,296.0,183.5,3.35,15.0,316.5,349.81,285.73
2016,1,12,14,0,426.0,156.0,3.4,15.0,343.0,429.86,352.14
2016,1,12,14,15,314.0,160.0,3.45,15.0,293.0,368.54,303.57
2016,1,12,14,30,202.0,164.0,3.5,15.0,243.0,300.33,248.26
2016,1,12,14,45,192.0,151.0,3.6,15.0,221.0,290.07,240.87
2016,1,12,15,0,182.0,138.0,3.7,15.0,199.0,278.46,231.95
2016,1,12,15,15,173.0,122.0,3.75,14.5,174.5,262.43,219.53
2016,1,12,15,30,164.0,106.0,3.8,14.0,150.0,245.02,205.5
2016,1,12,15,45,148.0,89.5,3.9,14.0,124.0,220.41,184.38
2016,1,12,16,0,132.0,73.0,4.0,14.0,98.0,194.44,161.43
2016,1,12,16,15,107.5,55.5,4.1,13.5,72.5,158.88,129.79
2016,1,12,16,30,83.0,38.0,4.2,13.0,47.0,136.29,106.24
2016,1,12,16,45,41.5,23.0,4.3,13.0,27.5,67.82,28.04
2016,1,12,17,0,0.0,8.0,4.4,13.0,8.0,6.29,0.0
2016,1,12,17,15,0.0,4.0,4.5,13.0,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,5.0,5.6,12.5,5.0,3.78,0.0
2016,1,13,8,0,0.0,10.0,5.8,13.0,10.0,7.58,0.52
2016,1,13,8,15,0.0,17.0,5.9,13.0,17.0,12.92,5.62
2016,1,13,8,30,0.0,24.0,6.0,13.0,24.0,18.27,10.57
2016,1,13,8,45,0.0,31.0,6.15,13.5,31.0,23.63,15.48
2016,1,13,9,0,0.0,38.0,6.3,14.0,38.0,29.0,20.35
2016,1,13,9,15,0.0,45.0,6.4,14.0,45.0,34.39,25.22
2016,1,13,9,30,0.0,52.0,6.5,14.0,52.0,39.78,30.05
2016,1,13,9,45,0.0,57.5,6.65,14.5,57.5,44.03,33.74
2016,1,13,10,0,0.0,63.0,6.8,15.0,63.0,48.29,37.4
2016,1,13,10,15,55.5,126.0,6.9,15.0,150.0,90.87,74.99
2016,1,13,10,30,111.0,189.0,7.0,15.0,237.0,124.65,104.48
2016,1,13,10,45,55.5,154.0,7.1,15.0,178.0,108.48,90.18
2016,1,13,11,0,0.0,119.0,7.2,15.0,119.0,88.96,69.65
2016,1,13,11,15,253.5,142.5,7.2,14.5,269.0,122.6,88.27
2016,1,13,11,30,507.0,166.0,7.2,14.0,419.0,194.26,135.18
2016,1,13,11,45,319.5,199.0,7.25,14.0,359.0,211.8,158.66
2016,1,13,12,0,132.0,232.0,7.3,14.0,299.0,207.82,164.03
2016,1,13,12,15,155.5,232.0,7.25,14.0,311.5,227.77,180.92
2016,1,13,12,30,179.0,232.0,7.2,14.0,324.0,249.71,199.83
2016,1,13,12,45,118.5,223.0,7.2,14.0,283.5,232.35,187.71
2016,1,13,13,0,58.0,214.0,7.2,14.0,243.0,201.14,163.14
2016,1,13,13,15,233.0,196.0,7.15,14.0,308.5,295.52,241.87
2016,1,13,13,30,408.0,178.0,7.1,14.0,374.0,398.15,327.89
2016,1,13,13,45,427.0,165.5,7.05,14.0,362.5,419.12,347.12
2016,1,13,14,0,446.0,153.0,7.0,14.0,351.0,439.31,365.78
2016,1,13,14,15,442.5,143.0,6.7,13.5,328.5,446.78,374.16
2016,1,13,14,30,439.0,133.0,6.4,13.0,306.0,452.01,380.52
2016,1,13,14,45,415.5,127.0,6.15,13.0,279.5,445.68,376.17
2016,1,13,15,0,392.0,121.0,5.9,13.0,253.0,436.63,369.24
2016,1,13,15,15,507.0,94.0,5.5,12.5,244.0,500.37,424.39
2016,1,13,15,30,622.0,67.0,5.1,12.0,235.0,571.29,483.03
2016,1,13,15,45,582.5,59.5,4.75,12.0,196.0,542.48,456.98
2016,1,13,16,0,543.0,52.0,4.4,12.0,157.0,510.55,427.34
2016,1,13,16,15,455.5,44.0,4.2,11.5,117.0,439.37,365.04
2016,1,13,16,30,368.0,36.0,4.0,11.0,77.0,366.18,295.26
2016,1,13,16,45,226.0,24.0,3.8,10.5,45.5,237.98,128.73
2016,1,13,17,0,84.0,12.0,3.6,10.0,14.0,71.19,0.0
2016,1,13,17,15,42.0,6.0,3.5,10.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,46.0,17.0,2.75,9.5,21.5,12.97,0.0
2016,1,14,8,0,92.0,34.0,2.9,10.0,43.0,25.33,15.31
2016,1,14,8,15,117.5,51.0,3.1,10.0,68.5,37.34,27.29
2016,1,14,8,30,143.0,68.0,3.3,10.0,94.0,49.09,38.36
2016,1,14,8,45,158.0,85.0,3.5,10.5,120.0,60.49,48.89
2016,1,14,9,0,173.0,102.0,3.7,11.0,146.0,71.6,58.99
2016,1,14,9,15,180.5,118.0,3.85,11.0,171.0,82.88,69.2
2016,1,14,9,30,188.0,134.0,4.0,11.0,196.0,93.08,78.33
2016,1,14,9,45,193.5,148.0,4.2,11.5,217.5,101.91,85.98
2016,1,14,10,0,199.0,162.0,4.4,12.0,239.0,110.53,93.33
2016,1,14,10,15,161.0,176.0,4.55,12.0,241.5,118.14,99.93
2016,1,14,10,30,123.0,190.0,4.7,12.0,244.0,125.44,106.21
2016,1,14,10,45,179.5,197.5,4.85,12.5,280.5,131.01,110.75
2016,1,14,11,0,236.0,205.0,5.0,13.0,317.0,139.06,108.86
2016,1,14,11,15,126.5,196.0,5.2,13.0,256.5,146.31,113.34
2016,1,14,11,30,17.0,187.0,5.4,13.0,196.0,139.4,111.57
2016,1,14,11,45,17.0,189.5,5.65,13.0,198.5,143.84,115.29
2016,1,14,12,0,17.0,192.0,5.9,13.0,201.0,148.22,119.03
2016,1,14,12,15,15.0,189.5,6.1,13.0,197.5,148.28,119.28
2016,1,14,12,30,13.0,187.0,6.3,13.0,194.0,147.96,119.21
2016,1,14,12,45,24.5,196.0,6.5,13.0,208.5,161.82,130.82
2016,1,14,13,0,36.0,205.0,6.7,13.0,223.0,183.51,149.14
2016,1,14,13,15,18.0,171.0,6.75,13.0,180.0,143.77,116.23
2016,1,14,13,30,0.0,137.0,6.8,13.0,137.0,107.78,86.04
2016,1,14,13,45,0.0,116.0,6.85,13.0,116.0,90.95,71.93
2016,1,14,14,0,0.0,95.0,6.9,13.0,95.0,73.83,57.5
2016,1,14,14,15,0.0,87.5,6.75,12.5,87.5,67.86,52.61
2016,1,14,14,30,0.0,80.0,6.6,12.0,80.0,61.83,47.63
2016,1,14,14,45,0.0,72.0,6.5,12.0,72.0,55.31,42.1
2016,1,14,15,0,0.0,64.0,6.4,12.0,64.0,49.06,36.77
2016,1,14,15,15,0.0,56.0,6.3,12.0,56.0,42.88,31.46
2016,1,14,15,30,0.0,48.0,6.2,12.0,48.0,36.71,26.11
2016,1,14,15,45,0.0,39.5,6.15,12.0,39.5,30.17,20.38
2016,1,14,16,0,0.0,31.0,6.1,12.0,31.0,23.64,14.62
2016,1,14,16,15,0.0,23.0,6.1,12.0,23.0,17.51,9.17
2016,1,14,16,30,0.0,15.0,6.1,12.0,15.0,11.39,3.69
2016,1,14,16,45,0.0,8.5,6.2,12.0,8.5,6.44,0.0
2016,1,14,17,0,0.0,2.0,6.3,12.0,2.0,1.57,0.0
2016,1,14,17,15,0.0,1.0,6.35,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,45,156.5,16.0,0.4,11.5,31.5,12.93,0.0
2016,1,15,8,0,313.0,32.0,0.4,12.0,63.0,26.37,16.19
2016,1,15,8,15,404.5,41.0,0.55,12.0,101.5,33.72,24.0
2016,1,15,8,30,496.0,50.0,0.7,12.0,140.0,41.12,31.07
2016,1,15,8,45,553.5,56.0,0.9,12.0,180.5,45.9,35.65
2016,1,15,9,0,611.0,62.0,1.1,12.0,221.0,50.74,40.15
2016,1,15,9,15,649.5,66.5,1.3,12.0,259.0,54.24,43.36
2016,1,15,9,30,688.0,71.0,1.5,12.0,297.0,57.77,46.51
2016,1,15,9,45,641.0,86.0,1.7,12.5,314.5,67.51,55.05
2016,1,15,10,0,594.0,101.0,1.9,13.0,332.0,76.88,63.18
2016,1,15,10,15,601.0,108.0,1.95,13.0,357.0,81.19,66.88
2016,1,15,10,30,608.0,115.0,2.0,13.0,382.0,85.45,70.53
2016,1,15,10,45,566.0,133.5,2.15,13.0,392.0,94.49,78.38
2016,1,15,11,0,524.0,152.0,2.3,13.0,402.0,115.78,85.19
2016,1,15,11,15,479.5,168.5,2.25,13.0,403.0,158.16,109.41
2016,1,15,11,30,435.0,185.0,2.2,13.0,404.0,195.92,139.18
2016,1,15,11,45,409.5,194.5,2.2,13.5,403.0,228.15,167.1
2016,1,15,12,0,384.0,204.0,2.2,14.0,402.0,255.01,191.85
2016,1,15,12,15,324.5,215.0,2.15,14.0,383.0,270.85,209.1
2016,1,15,12,30,265.0,226.0,2.1,14.0,364.0,280.79,220.75
2016,1,15,12,45,340.0,209.0,2.05,14.0,383.5,317.0,250.77
2016,1,15,13,0,415.0,192.0,2.0,14.0,403.0,366.31,291.54
2016,1,15,13,15,611.5,138.5,1.9,14.0,439.5,446.93,356.61
2016,1,15,13,30,808.0,85.0,1.8,14.0,476.0,530.23,423.76
2016,1,15,13,45,801.5,81.5,1.75,14.0,455.5,556.92,446.83
2016,1,15,14,0,795.0,78.0,1.7,14.0,435.0,580.51,467.38
2016,1,15,14,15,777.0,76.0,1.6,14.0,407.0,595.28,480.4
2016,1,15,14,30,759.0,74.0,1.5,14.0,379.0,606.29,490.17
2016,1,15,14,45,738.5,70.5,1.45,14.0,346.0,610.21,494.57
2016,1,15,15,0,718.0,67.0,1.4,14.0,313.0,610.37,495.61
2016,1,15,15,15,682.5,63.0,1.3,14.0,275.5,595.46,483.83
2016,1,15,15,30,647.0,59.0,1.2,14.0,238.0,581.84,472.56
2016,1,15,15,45,595.5,54.0,1.1,14.0,198.0,547.36,444.5
2016,1,15,16,0,544.0,49.0,1.0,14.0,158.0,509.7,412.74
2016,1,15,16,15,463.5,42.0,1.0,13.5,119.0,444.95,359.44
2016,1,15,16,30,383.0,35.0,1.0,13.0,80.0,378.39,299.8
2016,1,15,16,45,247.0,24.0,1.05,13.0,48.0,258.88,161.61
2016,1,15,17,0,111.0,13.0,1.1,13.0,16.0,92.29,0.0
2016,1,15,17,15,55.5,6.5,1.15,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,14.5,4.35,12.5,14.5,11.05,0.0
2016,1,16,8,0,0.0,29.0,4.4,13.0,29.0,21.87,12.39
2016,1,16,8,15,3.5,47.0,4.35,13.0,47.5,34.73,24.7
2016,1,16,8,30,7.0,65.0,4.3,13.0,66.0,47.41,36.44
2016,1,16,8,45,16.5,82.0,4.3,13.5,86.0,59.4,47.37
2016,1,16,9,0,26.0,99.0,4.3,14.0,106.0,70.03,56.93
2016,1,16,9,15,32.0,115.0,4.2,14.0,124.5,80.63,66.42
2016,1,16,9,30,38.0,131.0,4.1,14.0,143.0,91.02,75.61
2016,1,16,9,45,40.0,143.5,4.0,14.5,158.0,99.23,82.61
2016,1,16,10,0,42.0,156.0,3.9,15.0,173.0,107.27,89.37
2016,1,16,10,15,29.5,160.5,3.8,15.0,173.0,110.51,92.05
2016,1,16,10,30,17.0,165.0,3.7,15.0,173.0,117.71,98.17
2016,1,16,10,45,23.5,177.0,3.65,15.0,188.5,125.78,105.03
2016,1,16,11,0,30.0,189.0,3.6,15.0,204.0,129.83,103.13
2016,1,16,11,15,15.0,157.0,3.55,15.0,164.5,116.88,92.13
2016,1,16,11,30,0.0,125.0,3.5,15.0,125.0,94.36,73.9
2016,1,16,11,45,32.0,175.0,3.5,15.5,191.5,136.26,107.11
2016,1,16,12,0,64.0,225.0,3.5,16.0,258.0,183.76,144.77
2016,1,16,12,15,62.5,226.0,3.5,16.0,258.5,191.46,151.51
2016,1,16,12,30,61.0,227.0,3.5,16.0,259.0,198.92,158.12
2016,1,16,12,45,30.5,171.0,3.5,16.0,187.0,148.6,117.93
2016,1,16,13,0,0.0,115.0,3.5,16.0,115.0,88.89,69.01
2016,1,16,13,15,55.0,166.0,3.4,16.0,193.0,163.95,131.37
2016,1,16,13,30,110.0,217.0,3.3,16.0,271.0,244.82,197.86
2016,1,16,13,45,55.0,111.5,3.2,16.0,138.5,123.97,99.07
2016,1,16,14,0,0.0,6.0,3.1,16.0,6.0,4.57,0.0
2016,1,16,14,15,0.0,30.0,3.0,16.0,30.0,22.9,13.86
2016,1,16,14,30,0.0,54.0,2.9,16.0,54.0,41.34,29.55
2016,1,16,14,45,0.0,49.5,2.8,16.0,49.5,37.86,26.64
2016,1,16,15,0,0.0,45.0,2.7,16.0,45.0,34.39,23.73
2016,1,16,15,15,0.0,39.5,2.55,15.5,39.5,30.16,20.18
2016,1,16,15,30,0.0,34.0,2.4,15.0,34.0,25.93,16.6
2016,1,16,15,45,0.0,28.0,2.3,15.0,28.0,21.32,12.61
2016,1,16,16,0,0.0,22.0,2.2,15.0,22.0,16.73,8.6
2016,1,16,16,15,0.0,16.5,2.15,14.5,16.5,12.53,4.92
2016,1,16,16,30,0.0,11.0,2.1,14.0,11.0,8.34,1.21
2016,1,16,16,45,0.0,6.5,2.1,14.0,6.5,4.92,0.0
2016,1,16,17,0,0.0,2.0,2.1,14.0,2.0,1.57,0.0
2016,1,16,17,15,0.0,1.0,2.15,14.0,1.0,0.79,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,5.65,14.0,4.0,3.02,0.0
2016,1,17,8,0,0.0,8.0,5.7,14.0,8.0,6.06,0.0
2016,1,17,8,15,0.0,13.0,5.7,14.0,13.0,9.86,2.95
2016,1,17,8,30,0.0,18.0,5.7,14.0,18.0,13.67,6.47
2016,1,17,8,45,0.0,23.5,5.75,14.0,23.5,17.88,10.33
2016,1,17,9,0,0.0,29.0,5.8,14.0,29.0,22.09,14.17
2016,1,17,9,15,0.0,33.5,5.8,14.0,33.5,25.55,17.3
2016,1,17,9,30,0.0,38.0,5.8,14.0,38.0,29.0,20.4
2016,1,17,9,45,0.0,37.0,5.8,14.5,37.0,28.24,19.65
2016,1,17,10,0,0.0,36.0,5.8,15.0,36.0,27.49,18.89
2016,1,17,10,15,0.0,57.5,5.75,15.0,57.5,44.04,33.57
2016,1,17,10,30,0.0,79.0,5.7,15.0,79.0,60.69,48.23
2016,1,17,10,45,0.0,70.0,5.7,15.0,70.0,53.72,42.0
2016,1,17,11,0,0.0,61.0,5.7,15.0,61.0,46.77,34.07
2016,1,17,11,15,0.0,90.0,5.7,15.0,90.0,69.01,52.78
2016,1,17,11,30,0.0,119.0,5.7,15.0,119.0,90.11,70.43
2016,1,17,11,45,0.0,133.0,5.75,15.0,133.0,100.63,79.17
2016,1,17,12,0,0.0,147.0,5.8,15.0,147.0,111.42,88.12
2016,1,17,12,15,4.0,164.5,5.85,15.0,166.5,126.38,100.45
2016,1,17,12,30,8.0,182.0,5.9,15.0,186.0,142.31,113.63
2016,1,17,12,45,4.0,149.5,5.95,15.0,151.5,117.06,92.79
2016,1,17,13,0,0.0,117.0,6.0,15.0,117.0,90.46,70.67
2016,1,17,13,15,0.0,88.0,6.0,15.0,88.0,67.72,51.65
2016,1,17,13,30,0.0,59.0,6.0,15.0,59.0,45.24,32.74
2016,1,17,13,45,0.0,33.0,6.0,15.0,33.0,25.22,15.81
2016,1,17,14,0,0.0,7.0,6.0,15.0,7.0,5.33,0.0
2016,1,17,14,15,0.0,36.0,5.95,15.0,36.0,27.5,17.82
2016,1,17,14,30,0.0,65.0,5.9,15.0,65.0,49.84,36.87
2016,1,17,14,45,0.0,59.5,5.85,15.0,59.5,45.58,33.3
2016,1,17,15,0,0.0,54.0,5.8,15.0,54.0,41.33,29.72
2016,1,17,15,15,0.0,47.5,5.65,14.5,47.5,36.31,25.52
2016,1,17,15,30,0.0,41.0,5.5,14.0,41.0,31.31,21.27
2016,1,17,15,45,0.0,34.5,5.4,14.0,34.5,26.31,16.93
2016,1,17,16,0,0.0,28.0,5.3,14.0,28.0,21.33,12.55
2016,1,17,16,15,0.0,21.0,5.25,14.0,21.0,15.97,7.83
2016,1,17,16,30,0.0,14.0,5.2,14.0,14.0,10.63,3.1
2016,1,17,16,45,0.0,8.5,5.2,14.0,8.5,6.44,0.0
2016,1,17,17,0,0.0,3.0,5.2,14.0,3.0,2.36,0.0
2016,1,17,17,15,0.0,1.5,5.2,14.0,1.5,1.18,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,200.5,14.5,2.5,12.5,35.0,11.77,0.0
2016,1,18,8,0,401.0,29.0,2.7,13.0,70.0,24.19,14.49
2016,1,18,8,15,488.0,36.5,2.65,13.0,110.5,30.53,21.1
2016,1,18,8,30,575.0,44.0,2.6,13.0,151.0,36.94,27.23
2016,1,18,8,45,631.5,48.5,2.6,13.5,193.0,44.24,33.94
2016,1,18,9,0,688.0,53.0,2.6,14.0,235.0,48.47,37.79
2016,1,18,9,15,723.0,56.5,2.6,14.0,274.5,51.68,40.7
2016,1,18,9,30,758.0,60.0,2.6,14.0,314.0,54.89,43.56
2016,1,18,9,45,777.0,64.0,2.6,14.5,348.0,58.24,46.39
2016,1,18,10,0,796.0,68.0,2.6,15.0,382.0,61.53,49.13
2016,1,18,10,15,811.5,70.0,2.7,15.0,411.0,63.23,50.55
2016,1,18,10,30,827.0,72.0,2.8,15.0,440.0,64.92,51.95
2016,1,18,10,45,737.5,96.0,2.95,15.5,436.5,74.22,59.92
2016,1,18,11,0,648.0,120.0,3.1,16.0,433.0,101.3,70.46
2016,1,18,11,15,490.0,165.0,3.2,16.0,406.5,156.87,106.76
2016,1,18,11,30,332.0,210.0,3.3,16.0,380.0,196.92,143.13
2016,1,18,11,45,328.5,215.0,3.4,16.0,385.5,224.43,166.26
2016,1,18,12,0,325.0,220.0,3.5,16.0,391.0,251.31,190.11
2016,1,18,12,15,306.0,223.5,3.5,16.0,385.0,271.63,209.45
2016,1,18,12,30,287.0,227.0,3.5,16.0,379.0,289.65,226.7
2016,1,18,12,45,207.5,230.5,3.5,16.0,339.5,274.47,217.71
2016,1,18,13,0,128.0,234.0,3.5,16.0,300.0,256.58,205.29
2016,1,18,13,15,321.5,197.5,3.5,16.0,358.0,341.06,274.2
2016,1,18,13,30,515.0,161.0,3.5,16.0,416.0,441.9,356.24
2016,1,18,13,45,302.0,180.0,3.5,16.0,328.0,350.68,284.85
2016,1,18,14,0,89.0,199.0,3.5,16.0,240.0,232.23,188.42
2016,1,18,14,15,50.5,175.0,3.4,15.5,198.0,190.68,154.91
2016,1,18,14,30,12.0,151.0,3.3,15.0,156.0,134.42,108.12
2016,1,18,14,45,115.5,147.0,3.25,15.0,188.5,231.97,191.89
2016,1,18,15,0,219.0,143.0,3.2,15.0,221.0,325.35,270.62
2016,1,18,15,15,207.5,128.5,2.95,15.0,195.5,310.38,258.35
2016,1,18,15,30,196.0,114.0,2.7,15.0,170.0,293.84,244.8
2016,1,18,15,45,178.5,97.5,2.45,15.0,142.5,268.57,223.49
2016,1,18,16,0,161.0,81.0,2.2,15.0,115.0,241.72,200.21
2016,1,18,16,15,136.5,63.5,2.2,14.5,87.5,206.41,169.49
2016,1,18,16,30,112.0,46.0,2.2,14.0,60.0,169.33,135.83
2016,1,18,16,45,56.0,30.5,2.2,14.0,37.5,95.12,64.79
2016,1,18,17,0,0.0,15.0,2.2,14.0,15.0,11.8,0.0
2016,1,18,17,15,0.0,7.5,2.2,14.0,7.5,5.9,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,8.0,8.7,14.0,8.0,6.06,0.0
2016,1,19,8,0,0.0,16.0,8.8,14.0,16.0,12.16,4.45
2016,1,19,8,15,0.0,25.0,8.95,14.0,25.0,19.05,10.97
2016,1,19,8,30,0.0,34.0,9.1,14.0,34.0,25.95,17.35
2016,1,19,8,45,0.0,44.0,9.25,14.5,44.0,33.64,24.33
2016,1,19,9,0,0.0,54.0,9.4,15.0,54.0,41.35,31.26
2016,1,19,9,15,0.0,63.5,9.25,15.0,63.5,48.57,37.73
2016,1,19,9,30,0.0,73.0,9.1,15.0,73.0,55.59,43.97
2016,1,19,9,45,8.5,111.0,9.0,15.5,114.5,81.79,67.01
2016,1,19,10,0,17.0,149.0,8.9,16.0,156.0,106.52,88.51
2016,1,19,10,15,205.0,157.5,8.6,16.0,249.0,105.79,87.71
2016,1,19,10,30,393.0,166.0,8.3,16.0,342.0,111.15,92.25
2016,1,19,10,45,339.5,185.5,8.05,16.0,343.5,124.06,103.35
2016,1,19,11,0,286.0,205.0,7.8,16.0,345.0,140.9,108.53
2016,1,19,11,15,288.5,212.0,7.65,16.0,357.0,168.56,124.38
2016,1,19,11,30,291.0,219.0,7.5,16.0,369.0,196.47,145.3
2016,1,19,11,45,145.5,183.0,7.4,16.0,258.0,165.52,126.51
2016,1,19,12,0,0.0,147.0,7.3,16.0,147.0,111.44,87.78
2016,1,19,12,15,0.0,147.5,7.05,16.0,147.5,112.5,88.66
2016,1,19,12,30,0.0,148.0,6.8,16.0,148.0,113.55,89.53
2016,1,19,12,45,148.0,185.0,6.55,16.0,262.0,213.69,170.65
2016,1,19,13,0,296.0,222.0,6.3,16.0,376.0,330.59,265.83
2016,1,19,13,15,228.5,222.5,6.3,16.0,340.0,308.1,249.44
2016,1,19,13,30,161.0,223.0,6.3,16.0,304.0,287.41,233.7
2016,1,19,13,45,152.0,216.5,6.35,16.0,290.0,288.37,235.49
2016,1,19,14,0,143.0,210.0,6.4,16.0,276.0,288.21,236.2
2016,1,19,14,15,89.5,187.5,6.35,15.5,228.0,228.62,187.64
2016,1,19,14,30,36.0,165.0,6.3,15.0,180.0,176.49,144.12
2016,1,19,14,45,163.5,151.0,6.25,15.0,211.0,269.73,225.2
2016,1,19,15,0,291.0,137.0,6.2,15.0,242.0,369.63,310.74
2016,1,19,15,15,261.5,127.5,5.95,14.5,214.0,348.64,293.82
2016,1,19,15,30,232.0,118.0,5.7,14.0,186.0,326.03,275.23
2016,1,19,15,45,213.5,101.5,5.5,14.0,156.5,300.63,253.59
2016,1,19,16,0,195.0,85.0,5.3,14.0,127.0,273.59,229.82
2016,1,19,16,15,160.5,67.5,4.9,13.5,97.0,231.2,192.32
2016,1,19,16,30,126.0,50.0,4.5,13.0,67.0,187.24,152.15
2016,1,19,16,45,63.0,33.5,4.15,13.0,42.0,107.01,75.93
2016,1,19,17,0,0.0,17.0,3.8,13.0,17.0,15.41,0.0
2016,1,19,17,15,0.0,8.5,3.6,13.0,8.5,6.69,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,16.0,1.45,10.5,16.0,12.2,0.0
2016,1,20,8,0,0.0,32.0,1.6,11.0,32.0,24.0,14.66
2016,1,20,8,15,1.5,49.5,1.75,11.0,49.5,36.5,26.63
2016,1,20,8,30,3.0,67.0,1.9,11.0,67.0,48.85,38.13
2016,1,20,8,45,10.0,83.0,2.05,11.5,85.5,60.21,48.54
2016,1,20,9,0,17.0,99.0,2.2,12.0,104.0,71.47,58.69
2016,1,20,9,15,21.5,114.0,2.25,12.0,121.0,82.0,68.14
2016,1,20,9,30,26.0,129.0,2.3,12.0,138.0,90.07,75.28
2016,1,20,9,45,26.5,142.5,2.4,12.5,152.5,98.81,82.79
2016,1,20,10,0,27.0,156.0,2.5,13.0,167.0,107.37,90.03
2016,1,20,10,15,13.5,138.0,2.45,13.5,143.5,100.56,83.72
2016,1,20,10,30,0.0,120.0,2.4,14.0,120.0,89.14,73.42
2016,1,20,10,45,44.0,167.5,2.35,14.5,189.0,116.41,96.95
2016,1,20,11,0,88.0,215.0,2.3,15.0,258.0,146.38,115.73
2016,1,20,11,15,125.0,224.5,2.15,15.0,288.0,162.64,125.36
2016,1,20,11,30,162.0,234.0,2.0,15.0,318.0,187.19,142.77
2016,1,20,11,45,206.5,234.5,1.95,15.0,343.5,211.93,161.2
2016,1,20,12,0,251.0,235.0,1.9,15.0,369.0,242.79,185.68
2016,1,20,12,15,562.0,156.5,1.75,15.0,456.5,305.57,229.19
2016,1,20,12,30,873.0,78.0,1.6,15.0,544.0,393.29,296.03
2016,1,20,12,45,875.5,76.0,1.45,15.5,538.5,437.22,334.69
2016,1,20,13,0,878.0,74.0,1.3,16.0,533.0,479.28,370.79
2016,1,20,13,15,682.0,122.5,1.25,16.0,473.5,470.88,368.96
2016,1,20,13,30,486.0,171.0,1.2,16.0,414.0,436.57,345.52
2016,1,20,13,45,488.0,162.5,1.15,16.0,398.0,454.62,361.75
2016,1,20,14,0,490.0,154.0,1.1,16.0,382.0,470.79,375.85
2016,1,20,14,15,500.0,141.5,1.1,16.0,362.0,486.1,389.5
2016,1,20,14,30,510.0,129.0,1.1,16.0,342.0,499.53,401.59
2016,1,20,14,45,359.5,138.0,1.1,16.0,282.5,422.66,342.2
2016,1,20,15,0,209.0,147.0,1.1,16.0,223.0,323.16,263.5
2016,1,20,15,15,201.0,132.0,1.1,15.5,198.0,310.08,254.78
2016,1,20,15,30,193.0,117.0,1.1,15.0,173.0,295.51,243.91
2016,1,20,15,45,179.0,100.0,1.1,15.0,146.5,272.19,224.91
2016,1,20,16,0,165.0,83.0,1.1,15.0,120.0,247.25,203.9
2016,1,20,16,15,146.0,65.5,1.05,14.5,92.5,216.08,177.09
2016,1,20,16,30,127.0,48.0,1.0,14.0,65.0,183.15,147.48
2016,1,20,16,45,63.5,33.0,1.0,14.0,41.5,104.44,75.09
2016,1,20,17,0,0.0,18.0,1.0,14.0,18.0,16.58,0.0
2016,1,20,17,15,0.0,9.0,0.9,14.0,9.0,7.08,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,175.0,16.5,4.35,11.5,35.5,13.32,0.18
2016,1,21,8,0,350.0,33.0,4.4,12.0,71.0,27.25,17.36
2016,1,21,8,15,436.0,41.5,4.3,12.0,110.5,34.2,24.48
2016,1,21,8,30,522.0,50.0,4.2,12.0,150.0,41.21,31.17
2016,1,21,8,45,582.0,54.5,4.15,12.5,191.5,44.92,34.7
2016,1,21,9,0,642.0,59.0,4.1,13.0,233.0,48.74,38.19
2016,1,21,9,15,677.5,63.0,3.95,13.5,271.5,51.96,41.03
2016,1,21,9,30,713.0,67.0,3.8,14.0,310.0,59.69,47.81
2016,1,21,9,45,559.0,104.5,3.7,14.5,307.5,79.36,65.08
2016,1,21,10,0,405.0,142.0,3.6,15.0,305.0,97.78,81.0
2016,1,21,10,15,522.5,126.5,3.65,15.5,353.0,89.79,73.7
2016,1,21,10,30,640.0,111.0,3.7,16.0,401.0,82.78,67.33
2016,1,21,10,45,727.0,96.0,3.8,16.5,441.5,73.87,59.33
2016,1,21,11,0,814.0,81.0,3.9,17.0,482.0,87.11,55.63
2016,1,21,11,15,669.5,126.0,4.0,17.0,463.0,150.63,94.34
2016,1,21,11,30,525.0,171.0,4.1,17.0,444.0,200.84,137.4
2016,1,21,11,45,516.5,177.5,4.2,17.0,450.0,239.29,170.09
2016,1,21,12,0,508.0,184.0,4.3,17.0,456.0,276.43,203.52
2016,1,21,12,15,507.5,184.0,4.3,17.0,456.5,309.82,234.15
2016,1,21,12,30,507.0,184.0,4.3,17.0,457.0,342.18,263.9
2016,1,21,12,45,460.5,193.0,4.35,17.0,438.5,361.69,283.7
2016,1,21,13,0,414.0,202.0,4.4,17.0,420.0,376.13,298.57
2016,1,21,13,15,436.5,191.0,4.4,16.5,415.5,403.43,323.36
2016,1,21,13,30,459.0,180.0,4.4,16.0,411.0,430.68,348.06
2016,1,21,13,45,261.0,189.5,4.45,16.0,320.0,337.0,274.37
2016,1,21,14,0,63.0,199.0,4.5,16.0,229.0,215.76,174.91
2016,1,21,14,15,114.5,190.5,4.55,16.0,240.5,260.51,213.21
2016,1,21,14,30,166.0,182.0,4.6,16.0,252.0,295.81,243.67
2016,1,21,14,45,85.0,155.5,4.7,16.0,191.5,205.79,169.01
2016,1,21,15,0,4.0,129.0,4.8,16.0,131.0,112.84,89.93
2016,1,21,15,15,2.0,115.5,4.8,15.5,116.5,100.96,80.23
2016,1,21,15,30,0.0,102.0,4.8,15.0,102.0,88.93,70.18
2016,1,21,15,45,0.0,86.0,4.85,15.0,86.0,75.37,58.6
2016,1,21,16,0,0.0,70.0,4.9,15.0,70.0,61.43,46.56
2016,1,21,16,15,0.0,54.0,4.9,14.5,54.0,46.97,34.04
2016,1,21,16,30,0.0,38.0,4.9,14.0,38.0,31.71,20.74
2016,1,21,16,45,0.0,24.0,4.95,14.0,24.0,18.33,8.54
2016,1,21,17,0,0.0,10.0,5.0,14.0,10.0,7.6,0.0
2016,1,21,17,15,0.0,5.0,5.05,14.0,5.0,3.93,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
