Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,30,905.0,71.0,6.7,11.0,513.0,72.71,59.56
2016,2,1,10,45,910.5,74.0,6.6,11.5,537.0,75.21,61.56
2016,2,1,11,0,916.0,77.0,6.5,12.0,561.0,104.68,64.55
2016,2,1,11,15,922.0,77.5,6.4,12.0,578.5,161.91,93.73
2016,2,1,11,30,928.0,78.0,6.3,12.0,596.0,218.97,137.16
2016,2,1,11,45,925.5,80.5,6.2,12.0,605.0,275.25,187.24
2016,2,1,12,0,923.0,83.0,6.1,12.0,614.0,330.1,238.87
2016,2,1,12,15,923.0,83.0,6.0,12.0,615.5,382.09,288.67
2016,2,1,12,30,923.0,83.0,5.9,12.0,617.0,432.37,336.61
2016,2,1,12,45,919.5,83.0,5.8,12.0,610.5,479.24,380.93
2016,2,1,13,0,916.0,83.0,5.7,12.0,604.0,523.7,422.22
2016,2,1,13,15,910.5,82.5,5.7,12.0,590.0,564.08,459.45
2016,2,1,13,30,905.0,82.0,5.7,12.0,576.0,601.55,493.53
2016,2,1,13,45,897.5,80.0,5.7,12.0,554.5,633.28,522.4
2016,2,1,14,0,890.0,78.0,5.7,12.0,533.0,661.65,548.08
2016,2,1,14,15,876.0,76.5,5.65,12.0,504.0,688.51,571.77
2016,2,1,14,30,862.0,75.0,5.6,12.0,475.0,706.5,588.25
2016,2,1,14,45,846.0,71.5,5.6,12.0,440.5,716.85,597.55
2016,2,1,15,0,830.0,68.0,5.6,12.0,406.0,723.2,603.59
2016,2,1,15,15,803.0,65.5,5.35,11.5,366.0,718.46,600.98
2016,2,1,15,30,776.0,63.0,5.1,11.0,326.0,709.61,594.86
2016,2,1,15,45,738.0,58.5,4.95,11.0,282.0,685.73,575.59
2016,2,1,16,0,700.0,54.0,4.8,11.0,238.0,657.99,552.33
2016,2,1,16,15,640.5,48.5,4.65,10.5,192.5,608.31,511.02
2016,2,1,16,30,581.0,43.0,4.5,10.0,147.0,555.34,464.67
2016,2,1,16,45,484.5,35.0,4.4,9.5,104.0,477.84,394.81
2016,2,1,17,0,388.0,27.0,4.3,9.0,61.0,392.34,295.8
2016,2,1,17,15,194.0,13.5,4.3,8.5,30.5,197.71,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,3.6,9.0,8.0,6.29,0.0
2016,2,2,7,30,0.0,16.0,3.6,9.0,16.0,12.11,0.0
2016,2,2,7,45,55.0,33.5,3.65,9.0,41.0,24.88,14.43
2016,2,2,8,0,110.0,51.0,3.7,9.0,66.0,37.24,27.24
2016,2,2,8,15,140.0,69.5,3.65,9.0,96.0,50.01,39.34
2016,2,2,8,30,170.0,88.0,3.6,9.0,126.0,62.5,51.03
2016,2,2,8,45,193.0,105.5,3.6,9.5,157.5,74.03,61.56
2016,2,2,9,0,216.0,123.0,3.6,10.0,189.0,85.28,71.63
2016,2,2,9,15,236.5,136.5,3.5,10.0,218.0,93.88,79.31
2016,2,2,9,30,257.0,150.0,3.4,10.0,247.0,102.28,86.7
2016,2,2,9,45,333.5,154.0,3.3,10.0,292.5,106.04,89.87
2016,2,2,10,0,410.0,158.0,3.2,10.0,338.0,106.83,90.39
2016,2,2,10,15,604.5,125.5,3.05,10.0,412.0,91.56,76.64
2016,2,2,10,30,799.0,93.0,2.9,10.0,486.0,79.04,65.38
2016,2,2,10,45,541.5,161.5,2.8,10.5,434.0,109.67,92.24
2016,2,2,11,0,284.0,230.0,2.7,11.0,382.0,158.89,122.79
2016,2,2,11,15,566.0,163.5,2.65,11.0,478.0,170.82,115.32
2016,2,2,11,30,848.0,97.0,2.6,11.0,574.0,216.43,138.21
2016,2,2,11,45,860.0,95.0,2.6,11.0,585.5,269.66,184.53
2016,2,2,12,0,872.0,93.0,2.6,11.0,597.0,322.94,233.33
2016,2,2,12,15,873.5,93.0,2.7,11.0,599.5,374.19,281.44
2016,2,2,12,30,875.0,93.0,2.8,11.0,602.0,423.98,327.9
2016,2,2,12,45,884.0,88.5,2.95,11.5,598.5,470.68,370.44
2016,2,2,13,0,893.0,84.0,3.1,12.0,595.0,515.62,410.65
2016,2,2,13,15,657.5,147.5,3.15,12.0,519.0,496.81,400.41
2016,2,2,13,30,422.0,211.0,3.2,12.0,443.0,447.78,363.94
2016,2,2,13,45,321.5,220.0,3.25,12.0,393.0,407.57,333.67
2016,2,2,14,0,221.0,229.0,3.3,12.0,343.0,357.6,294.16
2016,2,2,14,15,531.5,152.0,3.3,12.0,406.5,531.98,439.14
2016,2,2,14,30,842.0,75.0,3.3,12.0,470.0,694.81,570.75
2016,2,2,14,45,824.0,72.5,3.3,12.0,436.0,704.38,578.08
2016,2,2,15,0,806.0,70.0,3.3,12.0,402.0,709.97,583.37
2016,2,2,15,15,779.0,67.0,3.2,11.5,362.0,704.18,580.52
2016,2,2,15,30,752.0,64.0,3.1,11.0,322.0,694.35,574.37
2016,2,2,15,45,706.5,61.0,3.05,11.0,278.5,665.96,552.53
2016,2,2,16,0,661.0,58.0,3.0,11.0,235.0,639.87,531.6
2016,2,2,16,15,601.5,52.5,2.95,10.5,190.5,591.03,492.21
2016,2,2,16,30,542.0,47.0,2.9,10.0,146.0,539.51,448.37
2016,2,2,16,45,440.5,38.5,2.85,10.0,103.5,448.61,368.91
2016,2,2,17,0,339.0,30.0,2.8,10.0,61.0,357.75,273.12
2016,2,2,17,15,169.5,15.0,2.85,9.5,30.5,183.15,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,2.8,6.5,13.0,10.23,0.0
2016,2,3,7,30,0.0,26.0,2.9,7.0,26.0,18.55,0.0
2016,2,3,7,45,212.5,33.5,3.05,7.5,63.0,25.39,15.27
2016,2,3,8,0,425.0,41.0,3.2,8.0,100.0,33.86,24.44
2016,2,3,8,15,500.0,48.5,3.2,8.0,143.5,39.93,30.47
2016,2,3,8,30,575.0,56.0,3.2,8.0,187.0,46.06,36.37
2016,2,3,8,45,623.5,61.5,3.25,8.5,230.5,50.42,40.42
2016,2,3,9,0,672.0,67.0,3.3,9.0,274.0,54.8,44.37
2016,2,3,9,15,705.5,71.0,3.3,9.5,315.0,57.9,47.06
2016,2,3,9,30,739.0,75.0,3.3,10.0,356.0,65.98,54.17
2016,2,3,9,45,555.0,121.0,3.3,10.5,343.5,87.13,72.88
2016,2,3,10,0,371.0,167.0,3.3,11.0,331.0,114.28,96.64
2016,2,3,10,15,590.5,128.0,3.2,11.0,411.0,92.84,77.46
2016,2,3,10,30,810.0,89.0,3.1,11.0,491.0,76.37,62.73
2016,2,3,10,45,819.5,91.5,3.05,11.5,515.0,78.03,63.99
2016,2,3,11,0,829.0,94.0,3.0,12.0,539.0,107.77,67.49
2016,2,3,11,15,837.0,95.0,3.0,12.0,557.0,162.08,96.47
2016,2,3,11,30,845.0,96.0,3.0,12.0,575.0,216.63,138.11
2016,2,3,11,45,845.5,98.0,3.0,12.5,584.0,270.3,184.91
2016,2,3,12,0,846.0,100.0,3.0,13.0,593.0,322.97,232.97
2016,2,3,12,15,464.0,182.0,3.0,13.0,453.0,303.47,233.33
2016,2,3,12,30,82.0,264.0,3.0,13.0,313.0,235.76,188.55
2016,2,3,12,45,41.0,183.0,3.05,13.0,207.5,162.79,130.29
2016,2,3,13,0,0.0,102.0,3.1,13.0,102.0,78.65,60.86
2016,2,3,13,15,4.5,147.5,3.1,13.0,150.5,117.22,93.28
2016,2,3,13,30,9.0,193.0,3.1,13.0,199.0,158.28,127.45
2016,2,3,13,45,42.0,210.0,3.15,13.0,232.5,205.51,167.04
2016,2,3,14,0,75.0,227.0,3.2,13.0,266.0,249.27,203.75
2016,2,3,14,15,250.0,199.0,3.15,13.0,319.0,375.12,309.37
2016,2,3,14,30,425.0,171.0,3.1,13.0,372.0,499.29,411.42
2016,2,3,14,45,342.0,170.5,3.1,13.0,324.5,439.15,363.73
2016,2,3,15,0,259.0,170.0,3.1,13.0,277.0,390.77,324.87
2016,2,3,15,15,241.5,156.5,3.05,12.5,249.0,373.63,312.49
2016,2,3,15,30,224.0,143.0,3.0,12.0,221.0,354.69,298.14
2016,2,3,15,45,208.5,125.5,3.0,12.0,190.5,330.43,278.61
2016,2,3,16,0,193.0,108.0,3.0,12.0,160.0,304.42,257.04
2016,2,3,16,15,171.0,89.5,2.95,11.5,129.5,270.08,228.0
2016,2,3,16,30,149.0,71.0,2.9,11.0,99.0,234.14,196.52
2016,2,3,16,45,113.0,52.5,2.9,11.0,70.5,185.36,152.39
2016,2,3,17,0,77.0,34.0,2.9,11.0,42.0,134.67,102.17
2016,2,3,17,15,38.5,17.0,2.9,11.0,21.0,56.26,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,9.0,3.6,7.5,14.0,7.08,0.0
2016,2,4,7,30,200.0,18.0,3.7,8.0,28.0,14.76,0.0
2016,2,4,7,45,324.0,29.0,3.8,8.5,66.0,23.91,14.23
2016,2,4,8,0,448.0,40.0,3.9,9.0,104.0,33.14,23.74
2016,2,4,8,15,522.0,47.5,3.85,9.0,148.0,39.28,29.79
2016,2,4,8,30,596.0,55.0,3.8,9.0,192.0,45.46,35.69
2016,2,4,8,45,642.0,60.5,3.75,9.5,236.0,49.86,39.76
2016,2,4,9,0,688.0,66.0,3.7,10.0,280.0,54.26,43.7
2016,2,4,9,15,720.5,70.0,3.7,10.0,321.5,62.09,50.74
2016,2,4,9,30,753.0,74.0,3.7,10.0,363.0,65.41,53.65
2016,2,4,9,45,771.5,78.0,3.7,10.5,399.0,68.47,56.18
2016,2,4,10,0,790.0,82.0,3.7,11.0,435.0,71.48,58.64
2016,2,4,10,15,806.5,84.0,3.65,11.0,466.0,72.98,59.84
2016,2,4,10,30,823.0,86.0,3.6,11.0,497.0,74.48,61.06
2016,2,4,10,45,834.0,87.5,3.6,11.5,522.0,75.52,61.76
2016,2,4,11,0,845.0,89.0,3.6,12.0,547.0,106.49,65.35
2016,2,4,11,15,852.5,90.0,3.5,12.0,564.5,161.64,95.26
2016,2,4,11,30,860.0,91.0,3.4,12.0,582.0,216.97,137.82
2016,2,4,11,45,864.5,91.5,3.35,12.5,592.0,271.16,185.15
2016,2,4,12,0,869.0,92.0,3.3,13.0,602.0,324.7,234.03
2016,2,4,12,15,869.5,92.5,3.15,13.0,604.5,376.02,281.81
2016,2,4,12,30,870.0,93.0,3.0,13.0,607.0,425.81,327.67
2016,2,4,12,45,870.5,91.5,2.9,13.5,601.5,472.08,369.11
2016,2,4,13,0,871.0,90.0,2.8,14.0,596.0,516.3,407.69
2016,2,4,13,15,865.5,89.5,2.65,14.0,582.5,556.09,442.32
2016,2,4,13,30,860.0,89.0,2.5,14.0,569.0,593.04,473.74
2016,2,4,13,45,721.5,120.5,2.45,14.0,513.5,579.43,465.39
2016,2,4,14,0,583.0,152.0,2.4,14.0,458.0,551.66,445.32
2016,2,4,14,15,486.0,166.0,2.3,14.0,412.0,518.06,420.4
2016,2,4,14,30,389.0,180.0,2.2,14.0,366.0,468.17,382.14
2016,2,4,14,45,447.5,154.5,2.15,14.0,354.0,517.33,422.91
2016,2,4,15,0,506.0,129.0,2.1,14.0,342.0,549.74,450.24
2016,2,4,15,15,479.5,122.5,2.05,13.5,308.5,536.89,441.82
2016,2,4,15,30,453.0,116.0,2.0,13.0,275.0,521.15,431.08
2016,2,4,15,45,433.5,102.5,2.0,13.0,239.0,499.91,415.22
2016,2,4,16,0,414.0,89.0,2.0,13.0,203.0,476.04,396.52
2016,2,4,16,15,375.5,76.5,2.0,12.5,165.5,435.81,364.0
2016,2,4,16,30,337.0,64.0,2.0,12.0,128.0,393.88,328.34
2016,2,4,16,45,279.0,49.0,2.05,11.5,92.0,331.33,273.52
2016,2,4,17,0,221.0,34.0,2.1,11.0,56.0,268.55,210.19
2016,2,4,17,15,110.5,17.0,2.2,11.0,28.0,138.69,4.64
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,95.0,10.0,3.15,7.5,15.0,7.87,0.0
2016,2,5,7,30,190.0,20.0,3.2,8.0,30.0,16.41,0.0
2016,2,5,7,45,312.5,32.0,3.3,8.5,68.5,26.34,16.49
2016,2,5,8,0,435.0,44.0,3.4,9.0,107.0,36.3,26.61
2016,2,5,8,15,511.0,52.0,3.35,9.5,152.0,42.73,32.86
2016,2,5,8,30,587.0,60.0,3.3,10.0,197.0,49.21,38.95
2016,2,5,8,45,635.0,66.0,3.3,10.5,242.0,53.89,43.24
2016,2,5,9,0,683.0,72.0,3.3,11.0,287.0,58.56,47.4
2016,2,5,9,15,717.0,76.0,3.25,11.5,329.0,61.58,49.98
2016,2,5,9,30,751.0,80.0,3.2,12.0,371.0,69.94,57.26
2016,2,5,9,45,635.5,110.0,3.15,12.5,372.5,83.03,68.65
2016,2,5,10,0,520.0,140.0,3.1,13.0,374.0,97.7,81.28
2016,2,5,10,15,682.5,113.5,2.85,13.0,443.5,84.52,69.5
2016,2,5,10,30,845.0,87.0,2.6,13.0,513.0,75.61,61.54
2016,2,5,10,45,855.5,89.0,2.4,13.5,538.0,76.99,62.53
2016,2,5,11,0,866.0,91.0,2.2,14.0,563.0,110.54,66.94
2016,2,5,11,15,873.0,92.0,2.0,14.0,581.0,167.01,97.63
2016,2,5,11,30,880.0,93.0,1.8,14.0,599.0,223.58,140.71
2016,2,5,11,45,878.5,95.5,1.6,14.5,608.0,279.23,188.6
2016,2,5,12,0,877.0,98.0,1.4,15.0,617.0,333.65,237.05
2016,2,5,12,15,877.5,98.0,1.2,15.0,618.5,385.24,283.35
2016,2,5,12,30,878.0,98.0,1.0,15.0,620.0,435.26,327.24
2016,2,5,12,45,874.0,98.0,0.8,15.5,613.5,481.53,366.01
2016,2,5,13,0,870.0,98.0,0.6,16.0,607.0,525.4,401.03
2016,2,5,13,15,864.0,97.0,0.8,16.0,593.0,564.7,435.58
2016,2,5,13,30,858.0,96.0,1.0,16.0,579.0,601.08,467.34
2016,2,5,13,45,856.0,92.0,1.25,16.0,559.0,633.83,496.41
2016,2,5,14,0,854.0,88.0,1.5,16.0,539.0,663.54,522.84
2016,2,5,14,15,687.0,120.5,1.6,16.0,471.0,618.84,491.28
2016,2,5,14,30,520.0,153.0,1.7,16.0,403.0,550.96,441.57
2016,2,5,14,45,661.0,114.5,1.85,16.0,409.5,641.93,515.01
2016,2,5,15,0,802.0,76.0,2.0,16.0,416.0,721.2,576.11
2016,2,5,15,15,777.0,73.0,1.9,15.5,376.5,716.86,573.57
2016,2,5,15,30,752.0,70.0,1.8,15.0,337.0,708.47,568.6
2016,2,5,15,45,712.0,66.0,1.75,15.0,293.0,682.97,549.88
2016,2,5,16,0,672.0,62.0,1.7,15.0,249.0,660.26,532.52
2016,2,5,16,15,614.5,56.0,1.7,14.0,204.0,611.89,496.67
2016,2,5,16,30,557.0,50.0,1.7,13.0,159.0,560.72,456.33
2016,2,5,16,45,454.0,42.0,1.7,12.5,114.5,468.02,379.7
2016,2,5,17,0,351.0,34.0,1.7,12.0,70.0,374.62,292.73
2016,2,5,17,15,175.5,17.0,1.75,12.0,35.0,197.73,43.7
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,114.0,10.0,3.55,7.5,16.5,7.87,0.0
2016,2,6,7,30,228.0,20.0,3.7,8.0,33.0,16.46,0.0
2016,2,6,7,45,344.0,31.0,3.85,8.5,71.5,25.59,16.05
2016,2,6,8,0,460.0,42.0,4.0,9.0,110.0,34.78,25.3
2016,2,6,8,15,531.5,49.0,3.9,9.5,154.5,40.48,30.87
2016,2,6,8,30,603.0,56.0,3.8,10.0,199.0,46.25,36.29
2016,2,6,8,45,654.0,60.5,3.7,10.5,244.0,49.96,39.7
2016,2,6,9,0,705.0,65.0,3.6,11.0,289.0,58.14,47.02
2016,2,6,9,15,736.0,68.5,3.5,11.5,330.5,61.11,49.54
2016,2,6,9,30,767.0,72.0,3.4,12.0,372.0,64.07,52.01
2016,2,6,9,45,790.5,74.0,3.35,12.5,409.0,65.79,53.32
2016,2,6,10,0,814.0,76.0,3.3,13.0,446.0,67.52,54.64
2016,2,6,10,15,829.0,78.0,3.1,13.5,477.0,69.1,55.8
2016,2,6,10,30,844.0,80.0,2.9,14.0,508.0,70.67,56.96
2016,2,6,10,45,856.0,80.5,2.75,14.5,533.0,71.14,57.15
2016,2,6,11,0,868.0,81.0,2.6,15.0,558.0,112.24,67.32
2016,2,6,11,15,874.5,82.0,2.5,15.0,575.5,167.62,97.53
2016,2,6,11,30,881.0,83.0,2.4,15.0,593.0,222.97,139.92
2016,2,6,11,45,663.0,155.5,2.35,15.5,543.0,271.91,191.09
2016,2,6,12,0,445.0,228.0,2.3,16.0,493.0,301.67,225.66
2016,2,6,12,15,669.0,155.5,2.4,16.0,555.0,359.81,270.0
2016,2,6,12,30,893.0,83.0,2.5,16.0,617.0,430.74,327.14
2016,2,6,12,45,888.0,83.5,2.6,16.0,610.5,476.25,368.45
2016,2,6,13,0,883.0,84.0,2.7,16.0,604.0,519.31,406.96
2016,2,6,13,15,877.5,83.0,2.7,16.0,590.5,558.07,440.99
2016,2,6,13,30,872.0,82.0,2.7,16.0,577.0,593.96,472.01
2016,2,6,13,45,864.5,80.5,2.75,16.5,556.5,625.15,498.06
2016,2,6,14,0,857.0,79.0,2.8,17.0,536.0,653.1,521.11
2016,2,6,14,15,578.5,140.0,2.8,16.5,441.5,565.85,455.14
2016,2,6,14,30,300.0,201.0,2.8,16.0,347.0,428.97,348.21
2016,2,6,14,45,367.5,174.0,2.8,16.0,340.0,464.32,379.41
2016,2,6,15,0,435.0,147.0,2.8,16.0,333.0,518.47,423.96
2016,2,6,15,15,461.5,127.5,2.65,15.5,308.0,531.41,436.21
2016,2,6,15,30,488.0,108.0,2.5,15.0,283.0,542.04,446.73
2016,2,6,15,45,463.0,97.5,2.35,15.0,247.0,519.91,429.56
2016,2,6,16,0,438.0,87.0,2.2,15.0,211.0,495.2,409.83
2016,2,6,16,15,401.5,75.0,2.15,14.5,173.0,456.85,379.09
2016,2,6,16,30,365.0,63.0,2.1,14.0,135.0,416.67,345.27
2016,2,6,16,45,310.0,49.0,2.05,13.5,98.5,357.13,293.63
2016,2,6,17,0,255.0,35.0,2.0,13.0,62.0,297.26,235.35
2016,2,6,17,15,127.5,17.5,1.95,13.0,31.0,155.74,54.12
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.5,3.2,10.5,18.5,7.47,0.0
2016,2,7,7,30,311.0,19.0,3.4,11.0,37.0,17.21,0.24
2016,2,7,7,45,432.0,27.5,3.6,11.5,78.5,25.08,15.57
2016,2,7,8,0,553.0,36.0,3.8,12.0,120.0,33.11,23.56
2016,2,7,8,15,619.5,41.5,3.9,12.0,166.0,38.28,28.61
2016,2,7,8,30,686.0,47.0,4.0,12.0,212.0,43.53,33.57
2016,2,7,8,45,730.5,50.5,4.15,12.5,257.5,46.96,36.69
2016,2,7,9,0,775.0,54.0,4.3,13.0,303.0,50.44,39.75
2016,2,7,9,15,803.5,56.5,4.2,13.5,345.5,52.94,41.86
2016,2,7,9,30,832.0,59.0,4.1,14.0,388.0,61.12,48.96
2016,2,7,9,45,846.5,63.0,4.05,14.5,425.0,64.91,52.11
2016,2,7,10,0,861.0,67.0,4.0,15.0,462.0,68.56,55.1
2016,2,7,10,15,875.5,68.5,3.8,15.0,494.0,70.39,56.59
2016,2,7,10,30,890.0,70.0,3.6,15.0,526.0,72.15,58.01
2016,2,7,10,45,899.5,71.5,3.45,15.5,551.5,73.72,59.16
2016,2,7,11,0,909.0,73.0,3.3,16.0,577.0,111.08,64.32
2016,2,7,11,15,915.5,74.0,3.2,16.0,594.5,168.69,96.16
2016,2,7,11,30,922.0,75.0,3.1,16.0,612.0,226.25,140.5
2016,2,7,11,45,925.5,75.5,3.05,16.5,622.5,282.41,189.28
2016,2,7,12,0,929.0,76.0,3.0,17.0,633.0,337.7,239.26
2016,2,7,12,15,929.5,76.0,2.95,17.0,635.0,390.43,287.85
2016,2,7,12,30,930.0,76.0,2.9,17.0,637.0,441.48,334.38
2016,2,7,12,45,930.5,75.0,2.9,17.5,631.5,489.76,377.08
2016,2,7,13,0,931.0,74.0,2.9,18.0,626.0,535.91,416.88
2016,2,7,13,15,926.0,73.5,2.9,18.0,612.5,577.28,452.76
2016,2,7,13,30,921.0,73.0,2.9,18.0,599.0,615.72,485.55
2016,2,7,13,45,912.0,72.0,2.95,18.0,577.5,648.12,513.31
2016,2,7,14,0,903.0,71.0,3.0,18.0,556.0,677.06,537.99
2016,2,7,14,15,891.0,69.5,2.95,18.0,527.5,699.87,557.29
2016,2,7,14,30,879.0,68.0,2.9,18.0,499.0,718.94,572.39
2016,2,7,14,45,862.0,66.0,2.9,18.0,464.0,729.98,581.49
2016,2,7,15,0,845.0,64.0,2.9,18.0,429.0,737.12,587.83
2016,2,7,15,15,821.0,61.5,2.7,17.5,389.0,742.18,592.67
2016,2,7,15,30,797.0,59.0,2.5,17.0,349.0,735.75,588.81
2016,2,7,15,45,763.0,56.0,2.35,17.0,305.5,716.75,574.51
2016,2,7,16,0,729.0,53.0,2.2,17.0,262.0,693.98,556.73
2016,2,7,16,15,677.0,48.0,2.15,16.5,216.0,650.37,523.74
2016,2,7,16,30,625.0,43.0,2.1,16.0,170.0,603.63,486.29
2016,2,7,16,45,539.5,36.5,2.05,15.5,125.0,525.15,421.56
2016,2,7,17,0,454.0,30.0,2.0,15.0,80.0,444.93,347.55
2016,2,7,17,15,227.0,15.0,2.0,15.0,40.0,238.99,108.57
2016,2,7,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.0,4.5,11.5,18.5,8.65,0.0
2016,2,8,7,30,247.0,22.0,4.6,12.0,37.0,18.14,2.5
2016,2,8,7,45,365.0,32.5,4.75,12.5,77.5,26.86,17.12
2016,2,8,8,0,483.0,43.0,4.9,13.0,118.0,35.67,25.73
2016,2,8,8,15,556.0,50.0,4.8,13.5,164.0,41.42,31.23
2016,2,8,8,30,629.0,57.0,4.7,14.0,210.0,47.24,36.6
2016,2,8,8,45,673.0,62.0,4.6,14.5,255.5,51.26,40.22
2016,2,8,9,0,717.0,67.0,4.5,15.0,301.0,59.85,47.77
2016,2,8,9,15,748.5,70.5,4.35,15.5,343.5,62.8,50.23
2016,2,8,9,30,780.0,74.0,4.2,16.0,386.0,65.75,52.63
2016,2,8,9,45,813.0,74.0,4.05,16.5,425.5,66.16,52.77
2016,2,8,10,0,846.0,74.0,3.9,17.0,465.0,66.68,53.0
2016,2,8,10,15,861.0,75.5,3.8,17.0,497.0,67.97,54.01
2016,2,8,10,30,876.0,77.0,3.7,17.0,529.0,76.51,61.32
2016,2,8,10,45,887.0,78.0,3.6,17.5,554.5,77.73,62.13
2016,2,8,11,0,898.0,79.0,3.5,18.0,580.0,116.25,67.53
2016,2,8,11,15,904.5,80.0,3.4,18.5,598.0,173.49,99.32
2016,2,8,11,30,911.0,81.0,3.3,19.0,616.0,230.68,142.97
2016,2,8,11,45,914.5,81.5,3.2,19.5,626.0,286.5,190.97
2016,2,8,12,0,918.0,82.0,3.1,20.0,636.0,341.44,240.05
2016,2,8,12,15,918.5,82.0,3.0,20.0,638.0,393.85,287.71
2016,2,8,12,30,919.0,82.0,2.9,20.0,640.0,444.61,333.29
2016,2,8,12,45,921.0,80.0,2.8,20.5,635.0,492.41,374.78
2016,2,8,13,0,923.0,78.0,2.7,21.0,630.0,538.17,413.4
2016,2,8,13,15,918.0,77.5,2.65,21.0,616.5,579.36,448.39
2016,2,8,13,30,913.0,77.0,2.6,21.0,603.0,617.66,480.31
2016,2,8,13,45,904.0,76.0,2.55,21.0,581.5,649.93,507.04
2016,2,8,14,0,895.0,75.0,2.5,21.0,560.0,678.75,530.68
2016,2,8,14,15,883.0,73.5,2.4,21.0,531.5,701.46,549.16
2016,2,8,14,30,871.0,72.0,2.3,21.0,503.0,720.45,563.54
2016,2,8,14,45,853.5,70.5,2.25,21.0,468.0,738.76,577.33
2016,2,8,15,0,836.0,69.0,2.2,21.0,433.0,746.53,583.58
2016,2,8,15,15,812.0,66.0,2.05,20.5,393.0,743.4,582.46
2016,2,8,15,30,788.0,63.0,1.9,20.0,353.0,736.21,578.3
2016,2,8,15,45,752.5,60.0,1.75,20.0,309.0,715.81,563.13
2016,2,8,16,0,717.0,57.0,1.6,20.0,265.0,691.55,544.53
2016,2,8,16,15,664.5,52.0,1.6,19.5,219.0,647.23,512.27
2016,2,8,16,30,612.0,47.0,1.6,19.0,173.0,599.59,475.46
2016,2,8,16,45,525.5,39.5,1.65,18.5,128.0,527.68,417.7
2016,2,8,17,0,439.0,32.0,1.7,18.0,83.0,447.61,346.71
2016,2,8,17,15,281.5,21.0,1.7,17.5,47.5,295.93,155.63
2016,2,8,17,30,124.0,10.0,1.7,17.0,12.0,105.16,0.0
2016,2,8,17,45,62.0,5.0,1.75,17.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,141.5,11.0,3.2,11.5,20.5,8.65,0.0
2016,2,9,7,30,283.0,22.0,3.4,12.0,41.0,18.2,4.12
2016,2,9,7,45,399.0,32.0,3.6,12.5,82.5,26.57,17.03
2016,2,9,8,0,515.0,42.0,3.8,13.0,124.0,35.04,25.25
2016,2,9,8,15,585.0,48.5,3.85,13.5,171.0,40.47,30.43
2016,2,9,8,30,655.0,55.0,3.9,14.0,218.0,49.82,38.92
2016,2,9,8,45,700.5,59.5,3.95,14.5,264.0,53.83,42.51
2016,2,9,9,0,746.0,64.0,4.0,15.0,310.0,57.86,46.01
2016,2,9,9,15,719.5,72.5,3.75,15.5,335.5,63.86,51.16
2016,2,9,9,30,693.0,81.0,3.5,16.0,361.0,64.17,51.22
2016,2,9,9,45,641.0,105.0,3.25,16.5,382.5,79.15,64.12
2016,2,9,10,0,589.0,129.0,3.0,17.0,404.0,93.69,76.46
2016,2,9,10,15,642.0,123.0,2.7,17.0,441.5,89.5,72.65
2016,2,9,10,30,695.0,117.0,2.4,17.0,479.0,85.8,69.3
2016,2,9,10,45,588.0,159.0,2.15,17.5,475.5,110.07,89.87
2016,2,9,11,0,481.0,201.0,1.9,18.0,472.0,155.45,109.49
2016,2,9,11,15,475.5,210.0,1.75,18.5,484.5,196.39,134.75
2016,2,9,11,30,470.0,219.0,1.6,19.0,497.0,236.73,165.62
2016,2,9,11,45,695.0,152.0,1.45,19.5,571.0,281.36,193.82
2016,2,9,12,0,920.0,85.0,1.3,20.0,645.0,346.61,241.84
2016,2,9,12,15,920.0,85.0,1.2,20.0,647.0,399.12,288.35
2016,2,9,12,30,920.0,85.0,1.1,20.0,649.0,449.93,332.54
2016,2,9,12,45,919.5,84.0,1.05,20.5,643.0,497.72,372.68
2016,2,9,13,0,919.0,83.0,1.0,21.0,637.0,543.31,409.75
2016,2,9,13,15,913.5,82.5,1.05,21.0,623.0,584.27,443.81
2016,2,9,13,30,908.0,82.0,1.1,21.0,609.0,622.3,474.95
2016,2,9,13,45,629.5,153.0,1.2,21.0,512.0,563.22,433.82
2016,2,9,14,0,351.0,224.0,1.3,21.0,415.0,455.17,354.59
2016,2,9,14,15,309.5,218.5,1.35,20.5,380.5,439.81,345.71
2016,2,9,14,30,268.0,213.0,1.4,20.0,346.0,420.77,332.93
2016,2,9,14,45,259.5,200.0,1.5,20.0,322.0,414.99,330.15
2016,2,9,15,0,251.0,187.0,1.6,20.0,298.0,407.38,325.74
2016,2,9,15,15,224.5,170.0,1.5,19.5,262.5,379.04,304.91
2016,2,9,15,30,198.0,153.0,1.4,19.0,227.0,330.55,268.22
2016,2,9,15,45,184.5,136.5,1.35,18.5,198.5,308.94,252.21
2016,2,9,16,0,171.0,120.0,1.3,18.0,170.0,286.11,234.53
2016,2,9,16,15,155.5,101.0,1.25,17.5,140.5,256.71,210.9
2016,2,9,16,30,140.0,82.0,1.2,17.0,111.0,225.94,185.25
2016,2,9,16,45,116.5,62.0,1.15,16.5,82.5,185.21,150.27
2016,2,9,17,0,93.0,42.0,1.1,16.0,54.0,158.61,124.53
2016,2,9,17,15,46.5,25.5,1.1,15.5,31.5,81.19,44.64
2016,2,9,17,30,0.0,9.0,1.1,15.0,9.0,7.08,0.0
2016,2,9,17,45,0.0,4.5,1.15,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,87.5,12.0,2.0,12.0,18.0,9.44,0.0
2016,2,10,7,30,175.0,24.0,2.0,12.0,36.0,18.31,5.47
2016,2,10,7,45,256.5,38.5,2.0,12.5,72.5,29.26,19.47
2016,2,10,8,0,338.0,53.0,2.0,13.0,109.0,40.14,29.81
2016,2,10,8,15,387.5,66.0,2.0,13.0,149.0,49.65,38.7
2016,2,10,8,30,437.0,79.0,2.0,13.0,189.0,58.99,47.29
2016,2,10,8,45,485.5,84.5,2.0,13.5,228.5,65.8,53.36
2016,2,10,9,0,534.0,90.0,2.0,14.0,268.0,69.47,56.5
2016,2,10,9,15,648.0,85.0,1.85,14.0,329.0,66.69,53.96
2016,2,10,9,30,762.0,80.0,1.7,14.0,390.0,69.9,56.7
2016,2,10,9,45,745.5,86.0,1.6,14.5,413.0,73.67,59.77
2016,2,10,10,0,729.0,92.0,1.5,15.0,436.0,71.32,57.44
2016,2,10,10,15,787.0,90.0,1.5,15.5,483.5,76.54,61.76
2016,2,10,10,30,845.0,88.0,1.5,16.0,531.0,76.08,61.11
2016,2,10,10,45,854.5,90.0,1.55,16.5,556.0,77.41,62.03
2016,2,10,11,0,864.0,92.0,1.6,17.0,581.0,119.63,69.75
2016,2,10,11,15,871.0,93.0,1.65,17.0,599.0,176.46,102.86
2016,2,10,11,30,878.0,94.0,1.7,17.0,617.0,233.4,147.06
2016,2,10,11,45,578.5,185.0,1.8,17.0,532.0,275.92,196.24
2016,2,10,12,0,279.0,276.0,1.9,17.0,447.0,288.03,218.81
2016,2,10,12,15,583.5,185.0,1.9,17.0,544.5,355.37,267.23
2016,2,10,12,30,888.0,94.0,1.9,17.0,642.0,446.98,337.79
2016,2,10,12,45,887.5,93.0,1.95,17.5,636.5,493.55,378.14
2016,2,10,13,0,887.0,92.0,2.0,18.0,631.0,537.99,415.93
2016,2,10,13,15,882.0,91.5,2.0,18.0,617.0,578.13,450.07
2016,2,10,13,30,877.0,91.0,2.0,18.0,603.0,619.37,484.05
2016,2,10,13,45,868.0,89.5,2.0,18.5,582.0,651.14,509.45
2016,2,10,14,0,859.0,88.0,2.0,19.0,561.0,679.45,531.76
2016,2,10,14,15,711.0,119.0,1.95,19.0,497.0,644.56,506.63
2016,2,10,14,30,563.0,150.0,1.9,19.0,433.0,587.0,464.48
2016,2,10,14,45,508.5,150.5,1.9,19.0,393.0,567.27,451.32
2016,2,10,15,0,454.0,151.0,1.9,19.0,353.0,543.03,434.06
2016,2,10,15,15,327.5,153.0,1.8,18.5,292.0,440.78,356.32
2016,2,10,15,30,201.0,155.0,1.7,18.0,231.0,335.66,273.6
2016,2,10,15,45,186.0,138.5,1.6,17.5,202.0,312.87,256.75
2016,2,10,16,0,171.0,122.0,1.5,17.0,173.0,288.82,237.93
2016,2,10,16,15,155.5,102.5,1.5,16.5,143.0,258.68,213.7
2016,2,10,16,30,140.0,83.0,1.5,16.0,113.0,227.04,187.32
2016,2,10,16,45,117.0,63.5,1.55,16.0,84.5,187.63,153.03
2016,2,10,17,0,94.0,44.0,1.6,16.0,56.0,162.72,128.58
2016,2,10,17,15,47.0,27.0,1.6,15.5,33.0,85.08,50.98
2016,2,10,17,30,0.0,10.0,1.6,15.0,10.0,7.87,0.0
2016,2,10,17,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,101.0,12.5,1.85,12.5,20.0,9.83,0.0
2016,2,11,7,30,202.0,25.0,1.9,13.0,40.0,20.41,7.82
2016,2,11,7,45,277.5,39.0,1.95,13.5,76.0,29.74,19.9
2016,2,11,8,0,353.0,53.0,2.0,14.0,112.0,40.27,29.84
2016,2,11,8,15,400.5,65.5,1.8,14.0,152.5,49.43,38.38
2016,2,11,8,30,448.0,78.0,1.6,14.0,193.0,58.44,46.63
2016,2,11,8,45,486.5,85.5,1.45,14.5,231.5,66.46,53.74
2016,2,11,9,0,525.0,93.0,1.3,15.0,270.0,71.46,58.02
2016,2,11,9,15,596.0,91.5,1.1,15.5,317.0,70.42,56.9
2016,2,11,9,30,667.0,90.0,0.9,16.0,364.0,69.81,56.13
2016,2,11,9,45,546.5,131.0,0.75,16.5,369.0,92.79,75.84
2016,2,11,10,0,426.0,172.0,0.6,17.0,374.0,114.57,94.1
2016,2,11,10,15,380.5,195.0,0.6,17.0,384.5,130.06,106.99
2016,2,11,10,30,335.0,218.0,0.6,17.0,395.0,141.31,116.23
2016,2,11,10,45,340.0,228.5,0.6,17.5,415.5,146.74,120.31
2016,2,11,11,0,345.0,239.0,0.6,18.0,436.0,174.11,126.64
2016,2,11,11,15,477.0,206.5,0.6,18.0,488.0,196.65,133.96
2016,2,11,11,30,609.0,174.0,0.6,18.0,540.0,237.75,160.08
2016,2,11,11,45,600.5,182.5,0.6,18.0,548.0,283.73,198.94
2016,2,11,12,0,592.0,191.0,0.6,18.0,556.0,325.12,235.09
2016,2,11,12,15,479.0,226.5,0.6,18.0,523.0,350.64,261.15
2016,2,11,12,30,366.0,262.0,0.6,18.0,490.0,360.0,273.12
2016,2,11,12,45,327.0,268.0,0.65,18.0,470.0,373.17,286.04
2016,2,11,13,0,288.0,274.0,0.7,18.0,450.0,382.21,295.08
2016,2,11,13,15,338.5,256.5,0.65,18.0,459.0,416.25,322.21
2016,2,11,13,30,389.0,239.0,0.6,18.0,468.0,452.57,350.78
2016,2,11,13,45,473.0,206.0,0.6,18.5,474.5,510.61,394.96
2016,2,11,14,0,557.0,173.0,0.6,19.0,481.0,560.02,432.45
2016,2,11,14,15,608.5,147.5,0.65,18.5,469.0,603.4,467.08
2016,2,11,14,30,660.0,122.0,0.7,18.0,457.0,639.41,496.71
2016,2,11,14,45,648.0,115.5,0.8,18.0,426.0,646.04,504.09
2016,2,11,15,0,636.0,109.0,0.9,18.0,395.0,649.25,509.23
2016,2,11,15,15,623.5,106.5,0.95,17.5,365.5,653.11,514.55
2016,2,11,15,30,611.0,104.0,1.0,17.0,336.0,653.6,517.33
2016,2,11,15,45,573.0,97.0,1.1,17.0,294.0,624.95,498.05
2016,2,11,16,0,535.0,90.0,1.2,17.0,252.0,592.59,475.4
2016,2,11,16,15,479.0,80.5,1.3,16.5,207.5,534.56,432.83
2016,2,11,16,30,423.0,71.0,1.4,16.0,163.0,481.08,391.58
2016,2,11,16,45,345.5,58.0,1.5,16.0,121.0,403.54,328.13
2016,2,11,17,0,268.0,45.0,1.6,16.0,79.0,326.24,260.62
2016,2,11,17,15,134.0,29.0,1.65,15.5,46.0,195.3,129.92
2016,2,11,17,30,0.0,13.0,1.7,15.0,13.0,10.23,0.0
2016,2,11,17,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
