Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.5,13.5,1.65,12.0,23.0,10.62,0.0
2016,2,12,7,30,247.0,27.0,1.7,12.0,46.0,22.21,10.04
2016,2,12,7,45,355.0,38.5,1.8,12.5,87.5,31.61,21.71
2016,2,12,8,0,463.0,50.0,1.9,13.0,129.0,41.02,30.68
2016,2,12,8,15,530.5,57.0,1.8,13.0,174.5,46.54,36.0
2016,2,12,8,30,598.0,64.0,1.7,13.0,220.0,52.11,41.19
2016,2,12,8,45,553.0,80.5,1.65,13.5,245.5,63.4,51.24
2016,2,12,9,0,508.0,97.0,1.6,14.0,271.0,74.07,60.57
2016,2,12,9,15,495.5,114.5,1.55,14.0,302.0,82.36,67.77
2016,2,12,9,30,483.0,132.0,1.5,14.0,333.0,92.68,76.68
2016,2,12,9,45,417.5,160.0,1.5,14.5,345.0,107.94,89.65
2016,2,12,10,0,352.0,188.0,1.5,15.0,357.0,125.68,104.57
2016,2,12,10,15,432.0,183.5,1.6,15.0,404.5,120.42,99.8
2016,2,12,10,30,512.0,179.0,1.7,15.0,452.0,118.7,98.15
2016,2,12,10,45,671.0,140.0,1.8,15.5,515.5,98.77,80.67
2016,2,12,11,0,830.0,101.0,1.9,16.0,579.0,127.33,75.78
2016,2,12,11,15,837.0,102.5,1.95,16.0,596.5,182.9,109.52
2016,2,12,11,30,844.0,104.0,2.0,16.0,614.0,238.65,153.54
2016,2,12,11,45,843.5,106.0,2.15,16.5,623.0,292.89,200.87
2016,2,12,12,0,843.0,108.0,2.3,17.0,632.0,346.04,248.66
2016,2,12,12,15,843.5,108.0,2.35,17.0,634.0,396.61,294.64
2016,2,12,12,30,844.0,108.0,2.4,17.0,636.0,445.67,338.72
2016,2,12,12,45,838.0,109.0,2.5,17.0,629.5,490.92,379.07
2016,2,12,13,0,832.0,110.0,2.6,17.0,623.0,533.69,416.54
2016,2,12,13,15,826.0,109.0,2.65,16.5,609.0,571.97,450.46
2016,2,12,13,30,820.0,108.0,2.7,16.0,595.0,607.4,481.6
2016,2,12,13,45,684.5,142.5,2.75,16.0,539.5,594.31,473.56
2016,2,12,14,0,549.0,177.0,2.8,16.0,484.0,560.31,448.98
2016,2,12,14,15,471.5,186.5,2.8,16.0,441.0,540.01,434.63
2016,2,12,14,30,394.0,196.0,2.8,16.0,398.0,497.18,402.58
2016,2,12,14,45,462.5,167.0,2.8,16.0,388.5,553.07,448.56
2016,2,12,15,0,531.0,138.0,2.8,16.0,379.0,591.91,481.14
2016,2,12,15,15,523.5,125.5,2.65,15.5,345.0,587.42,479.56
2016,2,12,15,30,516.0,113.0,2.5,15.0,311.0,579.98,475.78
2016,2,12,15,45,472.0,107.5,2.45,15.0,272.0,548.3,451.66
2016,2,12,16,0,428.0,102.0,2.4,15.0,233.0,513.97,424.83
2016,2,12,16,15,388.0,89.0,2.45,14.5,193.0,471.17,391.59
2016,2,12,16,30,348.0,76.0,2.5,14.0,153.0,426.46,355.13
2016,2,12,16,45,286.0,61.5,2.55,14.0,114.5,360.01,298.19
2016,2,12,17,0,224.0,47.0,2.6,14.0,76.0,293.49,238.3
2016,2,12,17,15,112.0,31.0,2.65,14.0,45.5,164.15,114.42
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,11.8,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,7,15,169.5,13.0,3.8,10.5,26.5,10.23,0.0
2016,2,13,7,30,339.0,26.0,3.8,11.0,53.0,21.62,10.42
2016,2,13,7,45,449.5,34.5,3.85,11.5,97.0,28.77,19.41
2016,2,13,8,0,560.0,43.0,3.9,12.0,141.0,36.08,26.45
2016,2,13,8,15,623.5,49.0,3.75,12.5,188.5,44.61,34.36
2016,2,13,8,30,687.0,55.0,3.6,13.0,236.0,50.1,39.39
2016,2,13,8,45,343.5,80.5,3.45,13.5,171.0,58.71,47.06
2016,2,13,9,0,0.0,106.0,3.3,14.0,106.0,77.92,63.99
2016,2,13,9,15,0.0,124.0,3.15,14.0,124.0,90.37,74.86
2016,2,13,9,30,0.0,142.0,3.0,14.0,142.0,102.66,85.49
2016,2,13,9,45,43.5,176.5,2.9,14.5,197.5,120.82,100.94
2016,2,13,10,0,87.0,211.0,2.8,15.0,253.0,141.06,117.96
2016,2,13,10,15,499.5,141.0,2.65,15.5,407.5,96.67,79.14
2016,2,13,10,30,912.0,71.0,2.5,16.0,562.0,73.73,59.0
2016,2,13,10,45,923.5,71.5,2.45,16.5,588.5,74.67,59.62
2016,2,13,11,0,935.0,72.0,2.4,17.0,615.0,124.43,69.26
2016,2,13,11,15,941.5,73.0,2.45,17.0,633.5,184.05,105.5
2016,2,13,11,30,948.0,74.0,2.5,17.0,652.0,243.59,152.82
2016,2,13,11,45,953.0,73.5,2.6,17.5,663.0,301.28,203.3
2016,2,13,12,0,958.0,73.0,2.7,18.0,674.0,358.15,254.6
2016,2,13,12,15,959.0,73.5,2.8,18.0,676.5,413.37,305.06
2016,2,13,12,30,960.0,74.0,2.9,18.0,679.0,466.94,353.4
2016,2,13,12,45,951.5,76.5,3.0,18.0,671.5,516.08,397.32
2016,2,13,13,0,943.0,79.0,3.1,18.0,664.0,562.36,437.89
2016,2,13,13,15,938.0,78.5,3.35,18.0,650.0,604.71,474.98
2016,2,13,13,30,933.0,78.0,3.6,18.0,636.0,644.09,509.09
2016,2,13,13,45,923.5,77.5,3.9,18.0,614.0,677.49,538.31
2016,2,13,14,0,914.0,77.0,4.2,18.0,592.0,707.36,564.47
2016,2,13,14,15,901.5,75.5,4.5,17.5,562.5,730.43,586.54
2016,2,13,14,30,889.0,74.0,4.8,17.0,533.0,749.65,604.56
2016,2,13,14,45,871.0,72.5,5.1,17.0,497.0,760.87,615.56
2016,2,13,15,0,853.0,71.0,5.4,17.0,461.0,775.94,629.61
2016,2,13,15,15,829.5,68.5,5.3,16.5,420.0,773.93,630.1
2016,2,13,15,30,806.0,66.0,5.2,16.0,379.0,767.8,627.44
2016,2,13,15,45,768.5,63.5,5.1,16.0,333.5,746.11,611.39
2016,2,13,16,0,731.0,61.0,5.0,16.0,288.0,720.38,591.68
2016,2,13,16,15,680.0,56.0,4.8,15.0,240.5,676.55,558.59
2016,2,13,16,30,629.0,51.0,4.6,14.0,193.0,629.31,520.9
2016,2,13,16,45,543.0,44.5,4.45,13.5,146.0,557.55,460.38
2016,2,13,17,0,457.0,38.0,4.3,13.0,99.0,476.97,388.68
2016,2,13,17,15,228.5,30.0,4.25,12.5,60.5,277.29,203.69
2016,2,13,17,30,0.0,22.0,4.2,12.0,22.0,17.31,0.0
2016,2,13,17,45,0.0,11.0,4.2,12.0,11.0,8.65,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,177.0,12.5,4.45,11.5,27.5,9.83,0.0
2016,2,14,7,30,354.0,25.0,4.5,12.0,55.0,20.8,10.32
2016,2,14,7,45,454.0,33.5,4.55,12.5,98.0,27.96,18.69
2016,2,14,8,0,554.0,42.0,4.6,13.0,141.0,35.23,25.61
2016,2,14,8,15,614.0,47.5,4.5,13.5,187.5,43.24,33.01
2016,2,14,8,30,674.0,53.0,4.4,14.0,234.0,48.3,37.63
2016,2,14,8,45,713.0,57.0,4.3,14.5,279.0,51.93,40.84
2016,2,14,9,0,752.0,61.0,4.2,15.0,324.0,55.57,43.95
2016,2,14,9,15,667.0,87.5,4.15,15.5,342.5,68.47,55.18
2016,2,14,9,30,582.0,114.0,4.1,16.0,361.0,84.77,69.23
2016,2,14,9,45,300.0,148.5,4.05,16.5,276.5,102.25,84.13
2016,2,14,10,0,18.0,183.0,4.0,17.0,192.0,130.26,107.9
2016,2,14,10,15,213.5,195.5,4.0,17.0,311.0,126.58,104.49
2016,2,14,10,30,409.0,208.0,4.0,17.0,430.0,132.72,109.54
2016,2,14,10,45,498.5,190.5,4.05,17.5,473.5,123.87,101.59
2016,2,14,11,0,588.0,173.0,4.1,18.0,517.0,154.31,103.27
2016,2,14,11,15,564.5,188.0,4.1,18.0,526.0,200.73,134.58
2016,2,14,11,30,541.0,203.0,4.1,18.0,535.0,246.22,171.97
2016,2,14,11,45,469.5,231.0,4.15,18.5,522.5,285.79,208.59
2016,2,14,12,0,398.0,259.0,4.2,19.0,510.0,316.28,237.74
2016,2,14,12,15,646.5,172.5,4.2,19.0,581.5,378.62,284.95
2016,2,14,12,30,895.0,86.0,4.2,19.0,653.0,453.1,344.63
2016,2,14,12,45,896.5,84.5,4.2,19.5,649.0,500.46,386.12
2016,2,14,13,0,898.0,83.0,4.2,20.0,645.0,545.81,424.97
2016,2,14,13,15,894.5,82.5,4.25,20.0,632.0,587.14,460.65
2016,2,14,13,30,891.0,82.0,4.3,20.0,619.0,625.73,493.5
2016,2,14,13,45,880.5,82.5,4.4,20.0,598.0,658.0,521.2
2016,2,14,14,0,870.0,83.0,4.5,20.0,577.0,686.85,545.92
2016,2,14,14,15,859.0,81.5,4.55,19.5,549.0,709.73,566.76
2016,2,14,14,30,848.0,80.0,4.6,19.0,521.0,736.0,588.66
2016,2,14,14,45,773.5,88.0,4.65,19.0,470.0,714.39,573.73
2016,2,14,15,0,699.0,96.0,4.7,19.0,419.0,690.63,557.34
2016,2,14,15,15,616.5,104.0,4.75,18.5,370.5,651.25,529.84
2016,2,14,15,30,534.0,112.0,4.8,18.0,322.0,596.89,490.13
2016,2,14,15,45,499.5,105.0,4.85,18.0,283.0,571.08,471.08
2016,2,14,16,0,465.0,98.0,4.9,18.0,244.0,542.59,449.18
2016,2,14,16,15,429.5,86.0,4.85,17.5,204.0,504.42,419.21
2016,2,14,16,30,394.0,74.0,4.8,17.0,164.0,464.22,386.17
2016,2,14,16,45,339.5,60.0,4.75,16.5,124.5,403.69,334.72
2016,2,14,17,0,285.0,46.0,4.7,16.0,85.0,342.59,279.92
2016,2,14,17,15,142.5,33.0,4.75,15.5,52.5,212.6,157.12
2016,2,14,17,30,0.0,20.0,4.8,15.0,20.0,22.25,0.0
2016,2,14,17,45,0.0,10.0,4.9,15.0,10.0,7.87,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,210.5,12.5,2.65,14.5,31.0,9.83,0.0
2016,2,15,7,30,421.0,25.0,2.7,15.0,62.0,22.88,12.24
2016,2,15,7,45,520.5,32.5,2.75,15.5,107.5,29.88,20.17
2016,2,15,8,0,620.0,40.0,2.8,16.0,153.0,37.01,26.9
2016,2,15,8,15,678.0,44.5,2.8,16.0,201.5,41.36,31.05
2016,2,15,8,30,736.0,49.0,2.8,16.0,250.0,45.79,35.12
2016,2,15,8,45,773.5,52.5,2.8,16.5,297.0,49.22,38.11
2016,2,15,9,0,811.0,56.0,2.8,17.0,344.0,52.65,41.02
2016,2,15,9,15,836.0,58.5,2.85,17.0,387.0,60.78,48.08
2016,2,15,9,30,861.0,61.0,2.9,17.0,430.0,63.79,50.6
2016,2,15,9,45,700.5,107.0,2.95,17.5,424.5,80.96,65.32
2016,2,15,10,0,540.0,153.0,3.0,18.0,419.0,105.1,85.84
2016,2,15,10,15,731.0,110.0,3.0,18.0,495.5,82.04,65.78
2016,2,15,10,30,922.0,67.0,3.0,18.0,572.0,71.45,56.54
2016,2,15,10,45,930.5,68.0,3.05,18.5,597.0,72.68,57.39
2016,2,15,11,0,939.0,69.0,3.1,19.0,622.0,127.4,69.39
2016,2,15,11,15,944.5,70.0,3.1,19.0,640.0,187.19,106.76
2016,2,15,11,30,950.0,71.0,3.1,19.0,658.0,246.78,154.53
2016,2,15,11,45,952.0,71.5,3.15,19.5,668.0,304.65,205.29
2016,2,15,12,0,954.0,72.0,3.2,20.0,678.0,361.44,256.4
2016,2,15,12,15,954.5,72.0,3.25,20.0,680.0,415.93,305.99
2016,2,15,12,30,955.0,72.0,3.3,20.0,682.0,468.7,353.36
2016,2,15,12,45,947.0,74.5,3.35,20.0,675.0,517.83,396.86
2016,2,15,13,0,939.0,77.0,3.4,20.0,668.0,564.15,437.05
2016,2,15,13,15,934.5,76.5,3.4,20.0,654.0,606.6,473.2
2016,2,15,13,30,930.0,76.0,3.4,20.0,640.0,646.11,506.29
2016,2,15,13,45,920.5,75.5,3.45,20.0,618.0,679.35,534.22
2016,2,15,14,0,911.0,75.0,3.5,20.0,596.0,709.05,559.05
2016,2,15,14,15,900.0,74.0,3.45,20.0,567.5,733.55,578.7
2016,2,15,14,30,889.0,73.0,3.4,20.0,539.0,754.32,594.55
2016,2,15,14,45,871.0,71.5,3.4,20.0,503.5,765.41,603.68
2016,2,15,15,0,853.0,70.0,3.4,20.0,468.0,772.48,610.06
2016,2,15,15,15,831.0,67.5,3.2,19.5,427.0,779.49,616.64
2016,2,15,15,30,809.0,65.0,3.0,19.0,386.0,774.48,614.32
2016,2,15,15,45,776.0,62.0,2.85,19.0,341.0,755.73,600.88
2016,2,15,16,0,743.0,59.0,2.7,19.0,296.0,733.09,584.12
2016,2,15,16,15,696.0,54.5,2.55,18.5,249.0,693.06,554.61
2016,2,15,16,30,649.0,50.0,2.4,18.0,202.0,649.7,520.94
2016,2,15,16,45,575.5,43.5,2.3,17.5,155.0,578.71,464.17
2016,2,15,17,0,502.0,37.0,2.2,17.0,108.0,516.21,409.9
2016,2,15,17,15,369.0,27.0,2.1,17.0,67.5,392.22,291.41
2016,2,15,17,30,236.0,17.0,2.0,17.0,27.0,245.16,0.0
2016,2,15,17,45,118.0,8.5,1.9,17.0,13.5,100.0,0.0
2016,2,15,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,199.5,13.5,2.3,13.5,32.0,11.01,0.0
2016,2,16,7,30,399.0,27.0,2.4,14.0,64.0,22.58,12.47
2016,2,16,7,45,495.5,35.0,2.5,14.5,109.0,31.92,22.1
2016,2,16,8,0,592.0,43.0,2.6,15.0,154.0,39.36,29.12
2016,2,16,8,15,650.5,48.5,2.5,15.0,202.0,44.41,33.91
2016,2,16,8,30,709.0,54.0,2.4,15.0,250.0,49.51,38.58
2016,2,16,8,45,746.0,58.0,2.3,15.5,296.5,53.16,41.77
2016,2,16,9,0,783.0,62.0,2.2,16.0,343.0,56.81,44.86
2016,2,16,9,15,809.0,65.0,2.15,16.5,386.5,59.51,47.05
2016,2,16,9,30,835.0,68.0,2.1,17.0,430.0,62.19,49.18
2016,2,16,9,45,856.5,69.0,2.1,17.5,468.5,69.97,55.73
2016,2,16,10,0,878.0,70.0,2.1,18.0,507.0,71.64,56.93
2016,2,16,10,15,891.0,71.5,2.15,18.5,539.5,73.39,58.19
2016,2,16,10,30,904.0,73.0,2.2,19.0,572.0,75.06,59.39
2016,2,16,10,45,911.5,75.0,2.25,19.5,597.0,76.84,60.69
2016,2,16,11,0,919.0,77.0,2.3,20.0,622.0,133.68,73.98
2016,2,16,11,15,924.5,77.5,2.35,20.0,640.0,192.24,110.89
2016,2,16,11,30,930.0,78.0,2.4,20.0,658.0,250.6,157.58
2016,2,16,11,45,932.0,79.0,2.45,20.5,668.0,307.99,207.53
2016,2,16,12,0,934.0,80.0,2.5,21.0,678.0,364.35,257.71
2016,2,16,12,15,934.5,80.0,2.5,21.0,680.0,418.08,305.97
2016,2,16,12,30,935.0,80.0,2.5,21.0,682.0,470.12,351.97
2016,2,16,12,45,934.5,79.0,2.55,21.0,676.0,518.89,394.5
2016,2,16,13,0,934.0,78.0,2.6,21.0,670.0,565.4,434.23
2016,2,16,13,15,929.5,77.5,2.6,21.0,656.0,607.69,469.67
2016,2,16,13,30,925.0,77.0,2.6,21.0,642.0,647.06,502.09
2016,2,16,13,45,917.0,76.0,2.6,21.5,620.5,680.58,528.56
2016,2,16,14,0,909.0,75.0,2.6,22.0,599.0,710.66,551.92
2016,2,16,14,15,898.0,73.5,2.55,22.0,570.0,734.52,570.42
2016,2,16,14,30,887.0,72.0,2.5,22.0,541.0,754.62,585.34
2016,2,16,14,45,872.0,70.0,2.45,22.0,506.0,767.29,595.06
2016,2,16,15,0,857.0,68.0,2.4,22.0,471.0,776.04,602.13
2016,2,16,15,15,831.5,63.5,2.2,21.5,427.0,769.23,598.29
2016,2,16,15,30,806.0,59.0,2.0,21.0,383.0,758.21,591.41
2016,2,16,15,45,766.0,59.5,1.85,21.0,338.5,746.69,583.16
2016,2,16,16,0,726.0,60.0,1.7,21.0,294.0,722.48,565.32
2016,2,16,16,15,692.0,54.5,1.55,20.5,249.5,692.06,543.23
2016,2,16,16,30,658.0,49.0,1.4,20.0,205.0,658.46,517.27
2016,2,16,16,45,581.5,43.0,1.3,19.5,157.5,585.36,460.51
2016,2,16,17,0,505.0,37.0,1.2,19.0,110.0,520.25,406.05
2016,2,16,17,15,252.5,33.0,1.15,18.5,69.5,302.05,225.91
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,43.95,0.0
2016,2,16,17,45,0.0,14.5,1.05,18.0,14.5,11.41,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,72.0,17.0,7.55,16.0,24.0,12.99,0.0
2016,2,17,7,30,144.0,34.0,7.6,16.0,48.0,25.47,14.94
2016,2,17,7,45,193.0,51.5,7.65,16.0,81.5,38.21,27.4
2016,2,17,8,0,242.0,69.0,7.7,16.0,115.0,50.7,38.93
2016,2,17,8,15,274.5,86.0,7.6,16.0,152.0,62.51,49.72
2016,2,17,8,30,307.0,103.0,7.5,16.0,189.0,74.08,60.12
2016,2,17,8,45,333.5,116.5,7.45,16.5,225.0,81.9,66.92
2016,2,17,9,0,360.0,130.0,7.4,17.0,261.0,90.26,74.05
2016,2,17,9,15,348.0,150.0,7.55,17.0,289.0,103.94,85.87
2016,2,17,9,30,336.0,170.0,7.7,17.0,317.0,115.31,95.56
2016,2,17,9,45,367.0,180.5,7.85,17.0,354.0,121.83,100.99
2016,2,17,10,0,398.0,191.0,8.0,17.0,391.0,124.3,102.9
2016,2,17,10,15,286.0,223.0,8.05,17.0,371.5,142.84,118.66
2016,2,17,10,30,174.0,255.0,8.1,17.0,352.0,162.1,134.94
2016,2,17,10,45,314.0,241.0,8.15,17.5,425.5,152.22,126.01
2016,2,17,11,0,454.0,227.0,8.2,18.0,499.0,178.24,126.0
2016,2,17,11,15,416.0,245.5,8.1,17.5,500.0,219.46,156.69
2016,2,17,11,30,378.0,264.0,8.0,17.0,501.0,258.16,190.28
2016,2,17,11,45,189.0,214.5,7.95,17.0,333.0,205.62,156.89
2016,2,17,12,0,0.0,165.0,7.9,17.0,165.0,125.38,98.12
2016,2,17,12,15,264.5,194.5,7.9,17.0,366.0,252.03,196.53
2016,2,17,12,30,529.0,224.0,7.9,17.0,567.0,412.12,323.71
2016,2,17,12,45,456.0,246.5,7.95,17.0,540.5,430.05,341.76
2016,2,17,13,0,383.0,269.0,8.0,17.0,514.0,433.02,346.91
2016,2,17,13,15,289.0,279.5,8.05,17.0,462.0,414.21,333.6
2016,2,17,13,30,195.0,290.0,8.1,17.0,410.0,375.8,303.54
2016,2,17,13,45,191.5,281.5,8.15,17.0,396.5,381.04,308.94
2016,2,17,14,0,188.0,273.0,8.2,17.0,383.0,385.15,313.32
2016,2,17,14,15,94.0,141.0,8.2,16.5,196.0,199.93,163.07
2016,2,17,14,30,0.0,9.0,8.2,16.0,9.0,6.87,0.14
2016,2,17,14,45,0.0,14.5,8.25,16.0,14.5,11.06,3.71
2016,2,17,15,0,0.0,20.0,8.3,16.0,20.0,15.26,7.28
2016,2,17,15,15,0.0,16.5,8.3,16.0,16.5,12.58,5.03
2016,2,17,15,30,0.0,13.0,8.3,16.0,13.0,9.9,2.77
2016,2,17,15,45,0.0,11.5,8.35,16.0,11.5,8.74,1.8
2016,2,17,16,0,0.0,10.0,8.4,16.0,10.0,7.6,0.83
2016,2,17,16,15,0.0,8.5,8.45,15.5,8.5,6.45,0.0
2016,2,17,16,30,0.0,7.0,8.5,15.0,7.0,5.31,0.0
2016,2,17,16,45,0.0,5.0,8.55,15.0,5.0,3.78,0.0
2016,2,17,17,0,0.0,3.0,8.6,15.0,3.0,2.27,0.0
2016,2,17,17,15,0.0,1.5,8.6,15.0,1.5,1.13,0.0
2016,2,17,17,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,82.5,21.0,6.0,12.0,29.5,15.83,0.0
2016,2,18,7,30,165.0,42.0,6.1,12.0,59.0,30.98,20.11
2016,2,18,7,45,267.0,56.5,6.25,12.5,101.0,42.07,31.27
2016,2,18,8,0,369.0,71.0,6.4,13.0,143.0,52.88,41.4
2016,2,18,8,15,438.5,81.0,6.35,13.0,189.5,60.35,48.42
2016,2,18,8,30,508.0,91.0,6.3,13.0,236.0,67.79,55.24
2016,2,18,8,45,367.5,119.5,6.3,13.5,234.0,84.24,69.79
2016,2,18,9,0,227.0,148.0,6.3,14.0,232.0,100.6,84.04
2016,2,18,9,15,452.0,131.0,6.2,14.0,322.5,91.66,75.96
2016,2,18,9,30,677.0,114.0,6.1,14.0,413.0,85.91,70.71
2016,2,18,9,45,338.5,118.5,6.1,14.0,268.0,80.52,65.79
2016,2,18,10,0,0.0,123.0,6.1,14.0,123.0,91.98,75.71
2016,2,18,10,15,84.0,190.0,6.05,14.0,237.5,131.62,110.13
2016,2,18,10,30,168.0,257.0,6.0,14.0,352.0,163.02,137.05
2016,2,18,10,45,135.5,267.5,6.0,14.0,346.0,168.28,141.32
2016,2,18,11,0,103.0,278.0,6.0,14.0,340.0,192.44,151.13
2016,2,18,11,15,251.0,269.0,5.95,14.0,426.0,213.21,160.43
2016,2,18,11,30,399.0,260.0,5.9,14.0,512.0,261.23,193.53
2016,2,18,11,45,389.5,270.5,5.85,14.5,520.0,296.47,224.42
2016,2,18,12,0,380.0,281.0,5.8,15.0,528.0,330.68,254.78
2016,2,18,12,15,269.0,296.5,5.7,15.0,471.5,329.4,258.9
2016,2,18,12,30,158.0,312.0,5.6,15.0,415.0,312.07,248.28
2016,2,18,12,45,324.5,274.0,5.6,15.0,483.5,383.84,306.37
2016,2,18,13,0,491.0,236.0,5.6,15.0,552.0,472.39,378.67
2016,2,18,13,15,433.5,247.5,5.5,15.0,522.0,479.96,386.56
2016,2,18,13,30,376.0,259.0,5.4,15.0,492.0,471.1,381.1
2016,2,18,13,45,216.0,256.0,5.35,15.0,389.0,373.79,303.79
2016,2,18,14,0,56.0,253.0,5.3,15.0,286.0,261.16,211.26
2016,2,18,14,15,429.0,178.0,5.2,14.5,410.0,510.61,420.32
2016,2,18,14,30,802.0,103.0,5.1,14.0,534.0,738.05,604.24
2016,2,18,14,45,784.5,100.0,5.0,14.0,499.0,746.7,610.46
2016,2,18,15,0,767.0,97.0,4.9,14.0,464.0,756.03,618.41
2016,2,18,15,15,741.5,93.5,4.75,14.0,423.5,750.34,614.66
2016,2,18,15,30,716.0,90.0,4.6,14.0,383.0,740.67,607.88
2016,2,18,15,45,687.0,84.0,4.5,14.0,339.5,721.19,593.63
2016,2,18,16,0,658.0,78.0,4.4,14.0,296.0,698.08,576.16
2016,2,18,16,15,607.5,72.0,4.1,13.5,249.0,653.18,541.1
2016,2,18,16,30,557.0,66.0,3.8,13.0,202.0,605.18,502.53
2016,2,18,16,45,484.5,56.5,3.55,12.5,156.0,531.76,441.74
2016,2,18,17,0,412.0,47.0,3.3,12.0,110.0,456.84,376.65
2016,2,18,17,15,287.5,34.5,3.15,11.5,70.5,335.77,266.55
2016,2,18,17,30,163.0,22.0,3.0,11.0,31.0,198.71,39.51
2016,2,18,17,45,81.5,11.0,2.95,11.0,15.5,73.8,0.0
2016,2,18,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,168.5,16.5,5.8,11.5,34.5,13.35,0.0
2016,2,19,7,30,337.0,33.0,6.1,12.0,69.0,27.21,17.23
2016,2,19,7,45,425.5,43.0,6.4,12.5,112.5,35.32,25.43
2016,2,19,8,0,514.0,53.0,6.7,13.0,156.0,43.43,33.06
2016,2,19,8,15,573.5,60.0,6.85,13.0,203.0,48.94,38.26
2016,2,19,8,30,633.0,67.0,7.0,13.0,250.0,54.46,43.32
2016,2,19,8,45,667.0,73.0,7.2,13.5,295.0,58.89,47.19
2016,2,19,9,0,701.0,79.0,7.4,14.0,340.0,63.26,50.92
2016,2,19,9,15,534.0,123.5,7.45,14.0,336.5,88.35,73.05
2016,2,19,9,30,367.0,168.0,7.5,14.0,333.0,114.78,96.15
2016,2,19,9,45,349.5,188.0,7.55,14.5,355.5,125.63,105.2
2016,2,19,10,0,332.0,208.0,7.6,15.0,378.0,136.03,113.8
2016,2,19,10,15,271.0,232.5,7.5,15.0,377.0,147.37,123.36
2016,2,19,10,30,210.0,257.0,7.4,15.0,376.0,164.16,137.59
2016,2,19,10,45,222.0,268.0,7.35,15.0,398.5,171.87,143.97
2016,2,19,11,0,234.0,279.0,7.3,15.0,421.0,199.78,151.98
2016,2,19,11,15,150.0,281.5,7.1,15.0,374.0,210.21,161.94
2016,2,19,11,30,66.0,284.0,6.9,15.0,327.0,212.89,167.77
2016,2,19,11,45,80.5,294.5,6.75,15.0,347.0,232.73,183.71
2016,2,19,12,0,95.0,305.0,6.6,15.0,367.0,254.58,201.6
2016,2,19,12,15,204.5,299.5,6.35,14.5,434.0,305.44,241.84
2016,2,19,12,30,314.0,294.0,6.1,14.0,501.0,370.94,295.25
2016,2,19,12,45,364.0,278.5,5.9,14.0,516.5,407.49,326.33
2016,2,19,13,0,414.0,263.0,5.7,14.0,532.0,447.0,359.94
2016,2,19,13,15,386.0,264.0,5.4,14.0,510.5,458.51,370.73
2016,2,19,13,30,358.0,265.0,5.1,14.0,489.0,466.63,378.34
2016,2,19,13,45,188.5,243.0,4.85,14.0,360.5,344.3,280.48
2016,2,19,14,0,19.0,221.0,4.6,14.0,232.0,192.74,155.19
2016,2,19,14,15,9.5,117.5,4.35,13.5,123.0,98.72,77.9
2016,2,19,14,30,0.0,14.0,4.1,13.0,14.0,10.69,3.47
2016,2,19,14,45,0.0,62.5,3.95,13.0,62.5,47.95,35.3
2016,2,19,15,0,0.0,111.0,3.8,13.0,111.0,87.84,69.19
2016,2,19,15,15,0.0,96.0,3.75,13.0,96.0,75.31,58.72
2016,2,19,15,30,0.0,81.0,3.7,13.0,81.0,62.67,48.11
2016,2,19,15,45,0.0,71.5,3.7,13.0,71.5,54.87,41.56
2016,2,19,16,0,0.0,62.0,3.7,13.0,62.0,47.51,35.32
2016,2,19,16,15,0.0,52.0,3.65,12.5,52.0,39.79,28.75
2016,2,19,16,30,0.0,42.0,3.6,12.0,42.0,32.09,22.1
2016,2,19,16,45,0.0,32.5,3.55,12.0,32.5,24.79,15.66
2016,2,19,17,0,0.0,23.0,3.5,12.0,23.0,17.51,9.19
2016,2,19,17,15,0.0,14.5,3.45,11.5,14.5,11.01,3.32
2016,2,19,17,30,0.0,6.0,3.4,11.0,6.0,4.54,0.0
2016,2,19,17,45,0.0,3.0,3.4,11.0,3.0,2.36,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,7,15,82.0,19.5,3.6,8.0,28.5,14.9,0.2
2016,2,20,7,30,164.0,39.0,3.6,8.0,57.0,29.14,19.45
2016,2,20,7,45,212.5,57.5,3.6,8.5,93.0,42.47,32.35
2016,2,20,8,0,261.0,76.0,3.6,9.0,129.0,55.54,44.58
2016,2,20,8,15,292.5,92.5,3.45,9.5,167.0,66.96,55.13
2016,2,20,8,30,324.0,109.0,3.3,10.0,205.0,78.14,65.21
2016,2,20,8,45,357.0,120.0,3.15,10.5,241.5,84.28,70.57
2016,2,20,9,0,390.0,131.0,3.0,11.0,278.0,91.12,76.42
2016,2,20,9,15,468.5,132.0,2.85,11.0,329.0,92.42,77.4
2016,2,20,9,30,547.0,133.0,2.7,11.0,380.0,93.93,78.54
2016,2,20,9,45,679.5,116.0,2.55,11.5,449.5,85.94,71.13
2016,2,20,10,0,812.0,99.0,2.4,12.0,519.0,83.16,68.38
2016,2,20,10,15,826.0,101.5,2.25,12.0,551.0,84.66,69.55
2016,2,20,10,30,840.0,104.0,2.1,12.0,583.0,86.17,70.72
2016,2,20,10,45,715.0,144.0,1.95,12.5,564.0,106.81,88.44
2016,2,20,11,0,590.0,184.0,1.8,13.0,545.0,169.55,114.29
2016,2,20,11,15,521.5,217.0,1.65,13.0,543.0,222.01,154.76
2016,2,20,11,30,453.0,250.0,1.5,13.0,541.0,267.41,194.66
2016,2,20,11,45,402.5,268.0,1.4,13.5,529.5,300.95,225.15
2016,2,20,12,0,352.0,286.0,1.3,14.0,518.0,327.54,249.69
2016,2,20,12,15,316.0,295.0,1.3,14.0,504.0,348.12,269.03
2016,2,20,12,30,280.0,304.0,1.3,14.0,490.0,364.79,284.58
2016,2,20,12,45,457.5,245.0,1.35,14.0,545.5,434.35,339.51
2016,2,20,13,0,635.0,186.0,1.4,14.0,601.0,516.01,404.09
2016,2,20,13,15,765.5,140.0,1.5,14.0,629.5,587.68,461.43
2016,2,20,13,30,896.0,94.0,1.6,14.0,658.0,657.87,517.8
2016,2,20,13,45,888.5,93.0,1.7,14.5,636.5,691.18,544.4
2016,2,20,14,0,881.0,92.0,1.8,15.0,615.0,727.32,572.68
2016,2,20,14,15,870.5,90.0,1.9,15.0,586.5,751.35,592.6
2016,2,20,14,30,860.0,88.0,2.0,15.0,558.0,771.58,608.85
2016,2,20,14,45,848.0,84.5,2.15,15.0,523.0,785.1,620.84
2016,2,20,15,0,836.0,81.0,2.3,15.0,488.0,794.67,630.16
2016,2,20,15,15,814.5,78.0,2.4,14.5,447.5,793.07,632.29
2016,2,20,15,30,793.0,75.0,2.5,14.0,407.0,787.37,631.47
2016,2,20,15,45,765.5,70.5,2.6,14.0,362.0,770.79,621.27
2016,2,20,16,0,738.0,66.0,2.7,14.0,317.0,750.33,607.74
2016,2,20,16,15,693.5,61.5,2.65,13.5,269.0,711.52,579.74
2016,2,20,16,30,649.0,57.0,2.6,13.0,221.0,677.05,553.53
2016,2,20,16,45,579.5,49.5,2.55,12.5,172.5,608.06,498.47
2016,2,20,17,0,510.0,42.0,2.5,12.0,124.0,537.64,438.9
2016,2,20,17,15,390.5,32.0,2.5,11.5,81.5,421.81,336.18
2016,2,20,17,30,271.0,22.0,2.5,11.0,39.0,294.12,131.23
2016,2,20,17,45,135.5,11.0,2.55,11.0,19.5,117.72,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,212.5,16.5,3.2,9.5,40.5,13.41,1.24
2016,2,21,7,30,425.0,33.0,3.3,10.0,81.0,27.52,18.07
2016,2,21,7,45,518.0,41.0,3.45,10.5,129.0,34.25,24.85
2016,2,21,8,0,611.0,49.0,3.6,11.0,177.0,41.08,31.33
2016,2,21,8,15,666.5,55.0,3.6,11.5,226.5,49.9,39.43
2016,2,21,8,30,722.0,61.0,3.6,12.0,276.0,55.27,44.25
2016,2,21,8,45,762.0,64.0,3.6,12.5,324.5,58.06,46.64
2016,2,21,9,0,802.0,67.0,3.6,13.0,373.0,60.9,49.0
2016,2,21,9,15,827.5,70.0,3.55,13.0,417.5,63.52,51.22
2016,2,21,9,30,853.0,73.0,3.5,13.0,462.0,66.12,53.39
2016,2,21,9,45,872.5,75.0,3.5,13.5,502.0,74.7,60.71
2016,2,21,10,0,892.0,77.0,3.5,14.0,542.0,76.94,62.4
2016,2,21,10,15,905.0,78.5,3.45,14.0,575.0,78.61,63.72
2016,2,21,10,30,918.0,80.0,3.4,14.0,608.0,80.21,64.99
2016,2,21,10,45,927.5,81.0,3.4,14.5,634.0,91.19,62.83
2016,2,21,11,0,937.0,82.0,3.4,15.0,660.0,151.78,85.99
2016,2,21,11,15,942.5,83.0,3.4,15.0,678.5,212.27,128.01
2016,2,21,11,30,948.0,84.0,3.4,15.0,697.0,272.56,178.68
2016,2,21,11,45,950.5,84.5,3.4,15.0,707.5,331.22,231.76
2016,2,21,12,0,953.0,85.0,3.4,15.0,718.0,388.84,284.83
2016,2,21,12,15,953.5,85.0,3.5,15.0,720.0,444.01,335.66
2016,2,21,12,30,954.0,85.0,3.6,15.0,722.0,497.45,384.11
2016,2,21,12,45,951.5,85.0,3.7,15.5,715.5,547.47,427.99
2016,2,21,13,0,949.0,85.0,3.8,16.0,709.0,595.04,468.7
2016,2,21,13,15,944.5,84.5,3.9,16.0,694.5,638.36,506.02
2016,2,21,13,30,940.0,84.0,4.0,16.0,680.0,678.68,540.29
2016,2,21,13,45,928.5,84.5,4.15,16.0,657.0,712.26,569.0
2016,2,21,14,0,917.0,85.0,4.3,16.0,634.0,742.14,594.66
2016,2,21,14,15,905.5,83.5,4.45,15.5,604.0,766.16,615.88
2016,2,21,14,30,894.0,82.0,4.6,15.0,574.0,786.33,634.0
2016,2,21,14,45,699.5,121.0,4.75,15.0,491.0,715.45,582.35
2016,2,21,15,0,505.0,160.0,4.9,15.0,408.0,611.39,502.02
2016,2,21,15,15,518.5,142.0,4.95,14.5,378.0,618.15,511.21
2016,2,21,15,30,532.0,124.0,5.0,14.0,348.0,622.13,517.58
2016,2,21,15,45,503.0,116.0,5.05,14.0,309.0,599.13,500.56
2016,2,21,16,0,474.0,108.0,5.1,14.0,270.0,573.41,481.03
2016,2,21,16,15,446.0,94.5,4.95,13.5,229.5,539.05,454.14
2016,2,21,16,30,418.0,81.0,4.8,13.0,189.0,502.37,424.19
2016,2,21,16,45,369.5,67.5,4.65,12.5,148.0,446.16,376.57
2016,2,21,17,0,321.0,54.0,4.5,12.0,107.0,389.15,325.96
2016,2,21,17,15,240.5,39.0,4.4,11.5,70.5,302.86,246.46
2016,2,21,17,30,160.0,24.0,4.3,11.0,34.0,205.81,108.09
2016,2,21,17,45,80.0,12.0,4.25,11.0,17.0,74.06,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
