Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,2.95,9.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,2.9,10.0,13.0,10.23,0.0
2016,2,22,7,15,230.0,23.0,2.95,10.5,50.0,18.85,5.72
2016,2,22,7,30,460.0,33.0,3.0,11.0,87.0,27.67,18.25
2016,2,22,7,45,545.5,40.5,3.1,11.5,134.5,34.02,24.6
2016,2,22,8,0,631.0,48.0,3.2,12.0,182.0,43.86,33.72
2016,2,22,8,15,684.0,53.0,3.15,12.0,231.5,48.43,38.05
2016,2,22,8,30,737.0,58.0,3.1,12.0,281.0,53.05,42.26
2016,2,22,8,45,772.0,61.5,3.05,12.5,329.0,56.26,45.03
2016,2,22,9,0,807.0,65.0,3.0,13.0,377.0,59.47,47.72
2016,2,22,9,15,831.5,68.0,3.0,13.5,421.5,62.12,49.86
2016,2,22,9,30,856.0,71.0,3.0,14.0,466.0,64.74,51.94
2016,2,22,9,45,873.0,73.5,3.0,14.5,505.0,73.81,59.66
2016,2,22,10,0,890.0,76.0,3.0,15.0,544.0,76.32,61.58
2016,2,22,10,15,903.0,77.5,2.95,15.0,577.0,77.99,62.9
2016,2,22,10,30,916.0,79.0,2.9,15.0,610.0,79.58,64.16
2016,2,22,10,45,923.5,81.0,2.9,15.5,636.0,93.79,62.85
2016,2,22,11,0,931.0,83.0,2.9,16.0,662.0,154.68,87.5
2016,2,22,11,15,937.0,84.0,2.9,16.0,680.5,214.98,129.73
2016,2,22,11,30,943.0,85.0,2.9,16.0,699.0,275.14,180.24
2016,2,22,11,45,945.0,86.0,2.95,16.5,709.5,333.84,232.66
2016,2,22,12,0,947.0,87.0,3.0,17.0,720.0,391.47,284.77
2016,2,22,12,15,948.0,87.0,3.05,17.0,722.5,446.61,334.87
2016,2,22,12,30,949.0,87.0,3.1,17.0,725.0,500.08,382.61
2016,2,22,12,45,943.0,88.5,3.2,17.5,718.0,549.53,425.43
2016,2,22,13,0,937.0,90.0,3.3,18.0,711.0,596.3,464.92
2016,2,22,13,15,791.0,133.0,3.35,18.0,649.5,600.24,471.22
2016,2,22,13,30,645.0,176.0,3.4,18.0,588.0,589.55,465.14
2016,2,22,13,45,693.0,152.5,3.45,18.0,582.0,632.95,501.09
2016,2,22,14,0,741.0,129.0,3.5,18.0,576.0,675.55,535.97
2016,2,22,14,15,650.5,149.5,3.45,18.0,528.5,660.24,525.06
2016,2,22,14,30,560.0,170.0,3.4,18.0,481.0,628.63,501.99
2016,2,22,14,45,715.0,124.5,3.4,18.0,495.5,734.07,584.81
2016,2,22,15,0,870.0,79.0,3.4,18.0,510.0,825.92,652.59
2016,2,22,15,15,849.5,76.5,3.2,17.5,468.5,826.22,653.73
2016,2,22,15,30,829.0,74.0,3.0,17.0,427.0,822.34,652.48
2016,2,22,15,45,798.0,71.0,2.9,16.5,380.5,804.77,641.71
2016,2,22,16,0,767.0,68.0,2.8,16.0,334.0,783.12,627.61
2016,2,22,16,15,723.5,63.0,2.65,15.5,284.5,744.35,599.71
2016,2,22,16,30,680.0,58.0,2.5,15.0,235.0,702.0,567.73
2016,2,22,16,45,609.5,51.5,2.45,14.5,185.0,640.55,519.6
2016,2,22,17,0,539.0,45.0,2.4,14.0,135.0,569.7,460.92
2016,2,22,17,15,419.5,35.0,2.35,13.5,90.5,452.36,360.0
2016,2,22,17,30,300.0,25.0,2.3,13.0,46.0,327.53,190.69
2016,2,22,17,45,150.0,12.5,2.25,13.0,23.0,131.41,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.85,11.0,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,2.0,11.0,14.0,11.02,0.0
2016,2,23,7,15,223.5,25.0,2.15,11.0,52.5,20.47,8.07
2016,2,23,7,30,447.0,36.0,2.3,11.0,91.0,30.04,20.44
2016,2,23,7,45,536.5,44.5,2.5,11.5,140.0,37.12,27.41
2016,2,23,8,0,626.0,53.0,2.7,12.0,189.0,44.28,34.13
2016,2,23,8,15,681.0,58.5,2.85,12.0,240.0,52.91,42.08
2016,2,23,8,30,736.0,64.0,3.0,12.0,291.0,57.82,46.54
2016,2,23,8,45,776.0,67.5,3.15,12.5,340.5,60.96,49.22
2016,2,23,9,0,816.0,71.0,3.3,13.0,390.0,64.13,51.85
2016,2,23,9,15,645.5,113.0,3.25,13.5,383.0,85.03,70.11
2016,2,23,9,30,475.0,155.0,3.2,14.0,376.0,105.61,87.81
2016,2,23,9,45,690.5,117.5,3.15,14.5,468.5,86.71,70.9
2016,2,23,10,0,906.0,80.0,3.1,15.0,561.0,79.33,64.18
2016,2,23,10,15,918.5,82.0,2.9,15.0,594.5,81.29,65.74
2016,2,23,10,30,931.0,84.0,2.7,15.0,628.0,83.15,67.22
2016,2,23,10,45,940.0,85.0,2.5,15.5,654.5,99.8,65.63
2016,2,23,11,0,949.0,86.0,2.3,16.0,681.0,161.37,91.52
2016,2,23,11,15,954.5,87.0,2.15,16.5,699.5,222.82,134.68
2016,2,23,11,30,960.0,88.0,2.0,17.0,718.0,284.06,185.5
2016,2,23,11,45,960.5,89.5,1.9,17.5,728.0,343.82,238.17
2016,2,23,12,0,961.0,91.0,1.8,18.0,738.0,402.36,290.01
2016,2,23,12,15,961.0,91.0,1.7,18.0,739.5,458.05,339.23
2016,2,23,12,30,961.0,91.0,1.6,18.0,741.0,511.93,385.64
2016,2,23,12,45,956.5,91.5,1.55,18.5,734.0,561.99,427.14
2016,2,23,13,0,952.0,92.0,1.5,19.0,727.0,609.42,465.17
2016,2,23,13,15,947.0,91.5,1.45,19.0,712.0,652.83,499.89
2016,2,23,13,30,942.0,91.0,1.4,19.0,697.0,693.19,531.44
2016,2,23,13,45,932.0,90.5,1.35,19.0,673.5,727.02,557.55
2016,2,23,14,0,922.0,90.0,1.3,19.0,650.0,757.19,580.53
2016,2,23,14,15,910.5,88.5,1.35,19.0,620.0,781.49,598.87
2016,2,23,14,30,899.0,87.0,1.4,19.0,590.0,801.9,614.4
2016,2,23,14,45,882.5,85.0,1.45,19.0,553.0,822.14,629.99
2016,2,23,15,0,866.0,83.0,1.5,19.0,516.0,830.45,637.48
2016,2,23,15,15,843.5,80.0,1.5,18.5,473.5,828.38,638.66
2016,2,23,15,30,821.0,77.0,1.5,18.0,431.0,822.05,637.0
2016,2,23,15,45,786.5,74.0,1.5,18.0,383.5,801.23,623.88
2016,2,23,16,0,752.0,71.0,1.5,18.0,336.0,776.26,607.54
2016,2,23,16,15,706.5,66.0,1.5,17.5,286.0,742.37,585.12
2016,2,23,16,30,661.0,61.0,1.5,17.0,236.0,699.43,554.73
2016,2,23,16,45,580.5,55.0,1.55,16.5,185.5,621.97,496.94
2016,2,23,17,0,500.0,49.0,1.6,16.0,135.0,542.63,434.13
2016,2,23,17,15,383.5,37.5,1.65,15.5,90.5,425.87,336.74
2016,2,23,17,30,267.0,26.0,1.7,15.0,46.0,304.46,189.77
2016,2,23,17,45,133.5,13.0,1.75,15.0,23.0,118.8,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,11.02,0.0
2016,2,24,7,15,180.5,26.5,1.3,11.0,49.5,20.17,8.91
2016,2,24,7,30,361.0,39.0,1.4,11.0,85.0,32.01,22.29
2016,2,24,7,45,452.0,48.5,1.55,11.5,132.0,39.66,29.73
2016,2,24,8,0,543.0,58.0,1.7,12.0,179.0,47.35,36.93
2016,2,24,8,15,598.0,64.5,1.65,12.5,227.0,52.39,41.56
2016,2,24,8,30,653.0,71.0,1.6,13.0,275.0,57.44,46.03
2016,2,24,8,45,695.5,74.5,1.6,13.5,323.0,60.16,48.31
2016,2,24,9,0,738.0,78.0,1.6,14.0,371.0,68.1,55.15
2016,2,24,9,15,764.0,81.5,1.5,14.5,414.0,70.76,57.23
2016,2,24,9,30,790.0,85.0,1.4,15.0,457.0,73.41,59.28
2016,2,24,9,45,811.0,87.0,1.3,15.5,496.0,74.87,60.27
2016,2,24,10,0,832.0,89.0,1.2,16.0,535.0,76.35,61.28
2016,2,24,10,15,845.5,91.0,1.15,16.5,567.5,77.66,62.15
2016,2,24,10,30,859.0,93.0,1.1,17.0,600.0,78.96,63.02
2016,2,24,10,45,868.0,95.0,1.05,17.5,625.0,97.77,62.47
2016,2,24,11,0,877.0,97.0,1.0,18.0,650.0,163.85,94.61
2016,2,24,11,15,882.5,98.0,0.95,18.0,668.0,221.35,135.07
2016,2,24,11,30,888.0,99.0,0.9,18.0,686.0,278.71,182.4
2016,2,24,11,45,890.0,100.0,0.9,18.5,695.5,334.71,230.98
2016,2,24,12,0,892.0,101.0,0.9,19.0,705.0,389.73,278.91
2016,2,24,12,15,892.0,101.0,1.0,19.0,707.0,441.98,324.93
2016,2,24,12,30,892.0,101.0,1.1,19.0,709.0,492.56,368.7
2016,2,24,12,45,892.0,99.5,1.2,19.0,703.0,539.99,409.09
2016,2,24,13,0,892.0,98.0,1.3,19.0,697.0,585.26,446.9
2016,2,24,13,15,887.0,97.5,1.4,19.0,682.5,626.13,480.68
2016,2,24,13,30,882.0,97.0,1.5,19.0,668.0,664.11,511.7
2016,2,24,13,45,874.0,95.5,1.65,19.0,646.0,696.08,538.31
2016,2,24,14,0,866.0,94.0,1.8,19.0,624.0,731.14,566.61
2016,2,24,14,15,854.5,92.5,1.85,19.0,595.0,754.42,584.78
2016,2,24,14,30,843.0,91.0,1.9,19.0,566.0,773.9,599.82
2016,2,24,14,45,826.0,89.0,1.95,19.0,530.5,784.59,608.84
2016,2,24,15,0,809.0,87.0,2.0,19.0,495.0,791.2,615.2
2016,2,24,15,15,787.0,84.0,2.0,18.5,454.0,788.45,615.81
2016,2,24,15,30,765.0,81.0,2.0,18.0,413.0,781.64,613.62
2016,2,24,15,45,733.0,77.0,2.05,18.0,367.5,761.04,600.67
2016,2,24,16,0,701.0,73.0,2.1,18.0,322.0,742.7,589.03
2016,2,24,16,15,656.5,67.5,2.05,17.0,274.0,702.78,562.23
2016,2,24,16,30,612.0,62.0,2.0,16.0,226.0,659.89,531.83
2016,2,24,16,45,544.5,54.5,1.95,15.5,178.5,591.73,479.16
2016,2,24,17,0,477.0,47.0,1.9,15.0,131.0,522.07,422.3
2016,2,24,17,15,369.5,36.0,1.9,14.5,88.0,413.56,330.61
2016,2,24,17,30,262.0,25.0,1.9,14.0,45.0,303.02,201.15
2016,2,24,17,45,131.0,12.5,1.95,14.0,22.5,116.75,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.5,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,10.23,0.0
2016,2,25,7,15,201.0,28.0,0.25,13.0,50.5,21.35,10.51
2016,2,25,7,30,325.0,43.0,0.3,13.0,86.0,35.07,24.92
2016,2,25,7,45,404.0,54.5,0.35,13.5,131.0,44.07,33.49
2016,2,25,8,0,483.0,66.0,0.4,14.0,176.0,53.0,41.71
2016,2,25,8,15,538.5,74.0,0.45,14.0,223.5,58.88,47.1
2016,2,25,8,30,594.0,82.0,0.5,14.0,271.0,64.72,52.31
2016,2,25,8,45,631.0,88.0,0.55,14.5,316.5,68.79,55.73
2016,2,25,9,0,668.0,94.0,0.6,15.0,362.0,72.83,59.04
2016,2,25,9,15,696.0,98.5,0.65,15.5,404.5,75.63,61.21
2016,2,25,9,30,724.0,103.0,0.7,16.0,447.0,78.42,63.34
2016,2,25,9,45,748.0,105.0,0.75,16.5,485.5,79.48,63.97
2016,2,25,10,0,772.0,107.0,0.8,17.0,524.0,87.33,70.44
2016,2,25,10,15,786.5,109.5,0.8,17.5,556.0,88.64,71.24
2016,2,25,10,30,801.0,112.0,0.8,18.0,588.0,89.97,72.09
2016,2,25,10,45,814.5,112.0,0.8,18.5,614.0,109.13,70.67
2016,2,25,11,0,828.0,112.0,0.8,19.0,640.0,164.7,96.11
2016,2,25,11,15,575.0,204.0,0.75,19.0,575.5,231.55,155.33
2016,2,25,11,30,322.0,296.0,0.7,19.0,511.0,275.75,200.75
2016,2,25,11,45,323.0,300.5,0.65,19.5,519.0,306.6,225.61
2016,2,25,12,0,324.0,305.0,0.6,20.0,527.0,337.33,250.44
2016,2,25,12,15,588.0,210.0,0.45,20.0,613.0,403.49,297.46
2016,2,25,12,30,852.0,115.0,0.3,20.0,699.0,489.86,360.73
2016,2,25,12,45,654.5,189.5,0.2,20.5,636.0,501.35,371.63
2016,2,25,13,0,457.0,264.0,0.1,21.0,573.0,488.68,363.63
2016,2,25,13,15,660.0,183.5,0.2,21.0,619.5,576.92,430.39
2016,2,25,13,30,863.0,103.0,0.3,21.0,666.0,665.75,496.54
2016,2,25,13,45,852.5,102.5,0.4,21.0,643.5,697.38,521.01
2016,2,25,14,0,842.0,102.0,0.5,21.0,621.0,725.46,543.54
2016,2,25,14,15,831.0,100.5,0.7,21.0,592.5,748.48,563.5
2016,2,25,14,30,820.0,99.0,0.9,21.0,564.0,767.78,580.21
2016,2,25,14,45,799.0,98.0,1.1,21.0,528.5,775.83,589.31
2016,2,25,15,0,778.0,97.0,1.3,21.0,493.0,779.67,595.59
2016,2,25,15,15,756.0,93.5,1.55,20.5,452.0,775.79,598.09
2016,2,25,15,30,734.0,90.0,1.8,20.0,411.0,773.66,601.59
2016,2,25,15,45,701.5,85.5,2.05,19.5,366.5,752.39,591.01
2016,2,25,16,0,669.0,81.0,2.3,19.0,322.0,727.44,577.07
2016,2,25,16,15,624.5,75.0,2.25,18.5,274.5,686.61,548.56
2016,2,25,16,30,580.0,69.0,2.2,18.0,227.0,642.74,516.49
2016,2,25,16,45,522.0,59.5,2.15,17.5,180.0,580.18,468.25
2016,2,25,17,0,464.0,50.0,2.1,17.0,133.0,515.97,415.87
2016,2,25,17,15,359.0,38.5,2.0,16.5,90.5,408.63,325.67
2016,2,25,17,30,254.0,27.0,1.9,16.0,48.0,301.64,207.45
2016,2,25,17,45,127.0,13.5,1.85,15.5,24.0,114.62,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.0,1.2,12.5,3.0,0.0,0.0
2016,2,26,7,0,0.0,6.0,1.3,13.0,6.0,4.72,0.0
2016,2,26,7,15,0.0,19.0,1.4,13.0,19.0,14.48,5.69
2016,2,26,7,30,0.0,32.0,1.5,13.0,32.0,24.46,15.72
2016,2,26,7,45,0.0,48.5,1.65,13.5,48.5,36.61,26.89
2016,2,26,8,0,0.0,65.0,1.8,14.0,65.0,48.58,37.77
2016,2,26,8,15,0.0,82.5,1.85,14.0,82.5,61.1,49.06
2016,2,26,8,30,0.0,100.0,1.9,14.0,100.0,73.49,60.08
2016,2,26,8,45,0.0,116.5,1.95,14.5,116.5,85.11,70.13
2016,2,26,9,0,0.0,133.0,2.0,15.0,133.0,96.63,79.91
2016,2,26,9,15,166.0,162.0,2.0,15.0,241.5,111.57,92.7
2016,2,26,9,30,332.0,191.0,2.0,15.0,350.0,126.92,105.71
2016,2,26,9,45,369.0,200.0,2.05,15.5,390.5,132.49,110.0
2016,2,26,10,0,406.0,209.0,2.1,16.0,431.0,133.08,110.03
2016,2,26,10,15,488.0,196.5,2.05,16.0,478.5,126.67,104.32
2016,2,26,10,30,570.0,184.0,2.0,16.0,526.0,120.68,99.0
2016,2,26,10,45,577.5,190.5,2.0,16.5,549.5,141.15,100.27
2016,2,26,11,0,585.0,197.0,2.0,17.0,573.0,188.24,125.17
2016,2,26,11,15,544.5,219.0,2.0,17.0,576.5,237.6,163.57
2016,2,26,11,30,504.0,241.0,2.0,17.0,580.0,282.77,202.67
2016,2,26,11,45,464.0,261.0,2.05,17.5,576.5,322.53,238.01
2016,2,26,12,0,424.0,281.0,2.1,18.0,573.0,358.0,269.48
2016,2,26,12,15,519.0,245.5,2.15,18.0,604.0,404.03,306.76
2016,2,26,12,30,614.0,210.0,2.2,18.0,635.0,459.86,352.14
2016,2,26,12,45,588.0,216.5,2.3,18.0,620.5,487.7,377.05
2016,2,26,13,0,562.0,223.0,2.4,18.0,606.0,515.26,401.02
2016,2,26,13,15,702.5,167.5,2.45,17.5,636.0,590.96,462.18
2016,2,26,13,30,843.0,112.0,2.5,17.0,666.0,664.73,521.83
2016,2,26,13,45,571.5,193.5,2.65,17.0,563.5,591.26,467.01
2016,2,26,14,0,300.0,275.0,2.8,17.0,461.0,487.02,386.65
2016,2,26,14,15,551.5,189.0,2.85,17.0,511.5,626.2,498.67
2016,2,26,14,30,803.0,103.0,2.9,17.0,562.0,761.73,603.05
2016,2,26,14,45,791.5,98.0,2.95,17.0,527.5,772.64,611.44
2016,2,26,15,0,780.0,93.0,3.0,17.0,493.0,779.69,618.15
2016,2,26,15,15,757.0,89.5,3.05,16.5,452.0,774.87,617.49
2016,2,26,15,30,734.0,86.0,3.1,16.0,411.0,766.0,613.94
2016,2,26,15,45,707.0,81.0,3.15,16.0,367.0,753.76,606.63
2016,2,26,16,0,680.0,76.0,3.2,16.0,323.0,732.88,592.56
2016,2,26,16,15,636.0,70.5,3.1,15.5,276.0,693.0,563.91
2016,2,26,16,30,592.0,65.0,3.0,15.0,229.0,650.18,531.8
2016,2,26,16,45,527.5,57.5,2.9,14.5,182.0,584.22,479.83
2016,2,26,17,0,463.0,50.0,2.8,14.0,135.0,516.67,423.8
2016,2,26,17,15,357.0,39.0,2.55,13.5,92.5,408.68,331.5
2016,2,26,17,30,251.0,28.0,2.3,13.0,50.0,303.59,218.69
2016,2,26,17,45,125.5,14.0,2.05,13.0,25.0,114.13,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,11.5,11.5,9.05,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,16.57,0.0
2016,2,27,7,15,219.0,31.5,2.1,12.0,62.5,23.98,13.67
2016,2,27,7,30,438.0,40.0,2.2,12.0,102.0,33.09,23.4
2016,2,27,7,45,522.5,47.0,2.3,12.5,150.0,38.86,29.02
2016,2,27,8,0,607.0,54.0,2.4,13.0,198.0,44.76,34.53
2016,2,27,8,15,657.0,59.5,2.35,13.0,247.0,49.23,38.67
2016,2,27,8,30,707.0,65.0,2.3,13.0,296.0,58.11,46.62
2016,2,27,8,45,742.5,68.5,2.3,13.5,343.5,61.13,49.14
2016,2,27,9,0,778.0,72.0,2.3,14.0,391.0,64.15,51.61
2016,2,27,9,15,802.0,75.0,2.25,14.5,434.5,66.6,53.52
2016,2,27,9,30,826.0,78.0,2.2,15.0,478.0,69.02,55.39
2016,2,27,9,45,842.0,80.5,2.15,15.5,516.5,70.9,56.76
2016,2,27,10,0,858.0,83.0,2.1,16.0,555.0,72.74,58.1
2016,2,27,10,15,870.5,85.0,2.05,16.0,587.5,82.21,66.17
2016,2,27,10,30,883.0,87.0,2.0,16.0,620.0,83.96,67.54
2016,2,27,10,45,889.5,89.0,1.95,16.0,645.0,111.5,69.07
2016,2,27,11,0,896.0,91.0,1.9,16.0,670.0,170.73,98.76
2016,2,27,11,15,901.5,92.0,1.9,16.0,688.0,229.35,142.25
2016,2,27,11,30,907.0,93.0,1.9,16.0,706.0,287.8,192.13
2016,2,27,11,45,748.5,156.0,1.95,16.5,666.5,336.8,241.5
2016,2,27,12,0,590.0,219.0,2.0,17.0,627.0,374.62,279.68
2016,2,27,12,15,593.5,217.5,2.05,17.0,629.0,415.54,315.61
2016,2,27,12,30,597.0,216.0,2.1,17.0,631.0,455.6,350.22
2016,2,27,12,45,523.0,243.5,2.2,17.0,605.0,478.28,371.15
2016,2,27,13,0,449.0,271.0,2.3,17.0,579.0,493.31,385.11
2016,2,27,13,15,497.5,245.5,2.35,17.0,580.5,531.53,416.68
2016,2,27,13,30,546.0,220.0,2.4,17.0,582.0,570.65,448.75
2016,2,27,13,45,514.0,224.5,2.45,17.0,556.0,582.6,459.26
2016,2,27,14,0,482.0,229.0,2.5,17.0,530.0,590.5,466.61
2016,2,27,14,15,667.5,160.5,2.5,17.0,557.0,695.93,549.55
2016,2,27,14,30,853.0,92.0,2.5,17.0,584.0,791.88,621.7
2016,2,27,14,45,840.5,89.0,2.5,17.0,549.0,805.16,631.65
2016,2,27,15,0,828.0,86.0,2.5,17.0,514.0,814.49,639.64
2016,2,27,15,15,683.0,109.0,2.5,16.5,443.0,742.4,590.04
2016,2,27,15,30,538.0,132.0,2.5,16.0,372.0,647.7,522.76
2016,2,27,15,45,534.5,117.0,2.5,16.0,334.5,637.96,517.37
2016,2,27,16,0,531.0,102.0,2.5,16.0,297.0,634.41,515.8
2016,2,27,16,15,592.0,81.5,2.45,15.5,270.5,670.0,544.14
2016,2,27,16,30,653.0,61.0,2.4,15.0,244.0,700.81,567.48
2016,2,27,16,45,595.5,54.0,2.35,14.5,195.5,641.23,521.09
2016,2,27,17,0,538.0,47.0,2.3,14.0,147.0,579.93,471.02
2016,2,27,17,15,431.0,37.5,2.4,13.5,101.5,471.77,380.81
2016,2,27,17,30,324.0,28.0,2.5,13.0,56.0,366.15,269.62
2016,2,27,17,45,162.0,14.0,2.6,13.0,28.0,144.57,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,2.75,10.5,9.5,7.47,0.0
2016,2,28,7,0,0.0,19.0,2.8,11.0,19.0,14.17,0.0
2016,2,28,7,15,97.0,36.5,2.85,11.5,50.5,27.01,16.59
2016,2,28,7,30,194.0,54.0,2.9,12.0,82.0,39.87,29.4
2016,2,28,7,45,237.0,72.5,3.0,12.5,120.0,52.94,41.55
2016,2,28,8,0,280.0,91.0,3.1,13.0,158.0,65.76,53.25
2016,2,28,8,15,306.0,108.5,3.05,13.0,197.0,77.52,63.89
2016,2,28,8,30,332.0,126.0,3.0,13.0,236.0,88.97,74.06
2016,2,28,8,45,361.5,137.0,2.95,13.5,273.0,94.48,78.66
2016,2,28,9,0,391.0,148.0,2.9,14.0,310.0,100.95,84.0
2016,2,28,9,15,210.0,169.5,2.8,14.0,258.0,112.6,93.95
2016,2,28,9,30,29.0,191.0,2.7,14.0,206.0,129.64,108.48
2016,2,28,9,45,29.5,205.0,2.65,14.5,220.5,138.25,115.39
2016,2,28,10,0,30.0,219.0,2.6,15.0,235.0,146.66,122.07
2016,2,28,10,15,185.5,238.5,2.55,15.0,350.5,154.91,128.83
2016,2,28,10,30,341.0,258.0,2.5,15.0,466.0,161.0,133.72
2016,2,28,10,45,292.0,280.0,2.5,15.5,463.0,183.97,139.52
2016,2,28,11,0,243.0,302.0,2.5,16.0,460.0,222.65,166.42
2016,2,28,11,15,405.0,261.5,2.55,16.0,533.5,242.51,174.27
2016,2,28,11,30,567.0,221.0,2.6,16.0,607.0,288.53,206.29
2016,2,28,11,45,500.0,252.5,2.65,16.5,596.5,330.99,245.35
2016,2,28,12,0,433.0,284.0,2.7,17.0,586.0,366.42,277.82
2016,2,28,12,15,404.5,293.0,2.75,17.0,575.5,392.23,301.54
2016,2,28,12,30,376.0,302.0,2.8,17.0,565.0,416.0,322.91
2016,2,28,12,45,256.0,316.5,2.9,17.0,495.5,394.06,308.65
2016,2,28,13,0,136.0,331.0,3.0,17.0,426.0,352.19,277.37
2016,2,28,13,15,473.0,231.5,3.05,17.0,548.5,506.78,400.84
2016,2,28,13,30,810.0,132.0,3.1,17.0,671.0,668.12,526.93
2016,2,28,13,45,540.0,208.5,3.15,17.0,563.0,587.81,465.49
2016,2,28,14,0,270.0,285.0,3.2,17.0,455.0,477.01,379.18
2016,2,28,14,15,299.0,265.5,3.2,16.5,445.5,497.52,398.17
2016,2,28,14,30,328.0,246.0,3.2,16.0,436.0,517.65,416.4
2016,2,28,14,45,266.5,238.5,3.25,16.0,387.0,476.32,384.69
2016,2,28,15,0,205.0,231.0,3.3,16.0,338.0,411.97,334.83
2016,2,28,15,15,262.0,204.0,3.3,16.0,329.5,460.94,376.17
2016,2,28,15,30,319.0,177.0,3.3,16.0,321.0,490.22,401.88
2016,2,28,15,45,219.5,165.5,3.3,16.0,260.0,399.61,329.15
2016,2,28,16,0,120.0,154.0,3.3,16.0,199.0,286.71,236.82
2016,2,28,16,15,105.5,135.0,3.3,15.5,170.5,258.05,214.23
2016,2,28,16,30,91.0,116.0,3.3,15.0,142.0,228.57,190.02
2016,2,28,16,45,77.5,94.5,3.3,14.5,113.5,195.06,161.78
2016,2,28,17,0,64.0,73.0,3.3,14.0,85.0,160.2,131.51
2016,2,28,17,15,39.5,52.0,3.3,13.5,59.0,99.31,78.5
2016,2,28,17,30,15.0,31.0,3.3,13.0,33.0,51.59,34.54
2016,2,28,17,45,7.5,15.5,3.3,13.0,16.5,22.27,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,93.5,9.5,2.35,10.5,14.0,7.47,0.0
2016,2,29,7,0,187.0,19.0,2.4,11.0,28.0,15.5,0.0
2016,2,29,7,15,316.5,30.5,2.45,11.5,69.0,25.01,15.52
2016,2,29,7,30,446.0,42.0,2.5,12.0,110.0,34.61,24.95
2016,2,29,7,45,533.5,49.0,2.6,12.5,159.5,40.42,30.52
2016,2,29,8,0,621.0,56.0,2.7,13.0,209.0,46.35,36.01
2016,2,29,8,15,310.5,82.0,2.7,13.5,158.5,59.33,47.62
2016,2,29,8,30,0.0,108.0,2.7,14.0,108.0,79.11,65.04
2016,2,29,8,45,74.5,143.5,2.7,14.5,175.0,100.67,83.75
2016,2,29,9,0,149.0,179.0,2.7,15.0,242.0,119.91,100.13
2016,2,29,9,15,162.0,198.5,2.65,15.5,273.5,131.4,109.57
2016,2,29,9,30,175.0,218.0,2.6,16.0,305.0,142.57,118.62
2016,2,29,9,45,173.5,236.5,2.55,16.5,328.0,152.6,126.61
2016,2,29,10,0,172.0,255.0,2.5,17.0,351.0,162.28,134.23
2016,2,29,10,15,263.5,256.5,2.4,17.0,413.5,158.59,130.79
2016,2,29,10,30,355.0,258.0,2.3,17.0,476.0,161.14,132.68
2016,2,29,10,45,625.0,176.0,2.25,17.5,578.5,143.48,96.67
2016,2,29,11,0,895.0,94.0,2.2,18.0,681.0,181.63,105.42
2016,2,29,11,15,901.0,95.0,2.1,18.0,699.0,240.49,150.22
2016,2,29,11,30,907.0,96.0,2.0,18.0,717.0,299.26,200.49
2016,2,29,11,45,915.0,94.0,1.95,18.5,728.0,356.1,250.61
2016,2,29,12,0,923.0,92.0,1.9,19.0,739.0,412.41,300.1
2016,2,29,12,15,924.0,92.0,1.9,19.0,741.0,466.63,347.8
2016,2,29,12,30,925.0,92.0,1.9,19.0,743.0,519.21,392.97
2016,2,29,12,45,926.5,90.0,1.9,19.0,738.0,568.44,434.39
2016,2,29,13,0,928.0,88.0,1.9,19.0,733.0,615.52,473.07
2016,2,29,13,15,924.0,87.5,1.85,19.0,718.5,658.27,507.26
2016,2,29,13,30,920.0,87.0,1.8,19.0,704.0,698.08,538.43
2016,2,29,13,45,767.5,135.0,1.8,19.5,638.5,688.14,530.67
2016,2,29,14,0,615.0,183.0,1.8,20.0,573.0,657.09,507.45
2016,2,29,14,15,746.5,133.5,1.75,20.0,586.0,736.84,568.41
2016,2,29,14,30,878.0,84.0,1.7,20.0,599.0,803.81,615.7
2016,2,29,14,45,855.5,85.0,1.65,20.0,561.0,821.77,628.19
2016,2,29,15,0,833.0,86.0,1.6,20.0,523.0,827.44,632.8
2016,2,29,15,15,812.0,83.0,1.5,20.0,481.5,825.41,631.76
2016,2,29,15,30,791.0,80.0,1.4,20.0,440.0,819.28,627.99
2016,2,29,15,45,757.0,77.5,1.3,20.0,393.0,798.23,613.86
2016,2,29,16,0,723.0,75.0,1.2,20.0,346.0,773.17,596.81
2016,2,29,16,15,681.0,70.0,1.1,19.5,297.5,740.99,575.32
2016,2,29,16,30,639.0,65.0,1.0,19.0,249.0,699.94,546.51
2016,2,29,16,45,569.0,59.0,0.95,18.5,199.5,629.92,495.65
2016,2,29,17,0,499.0,53.0,0.9,18.0,150.0,558.15,440.77
2016,2,29,17,15,398.0,42.5,0.85,18.0,105.0,453.02,356.4
2016,2,29,17,30,297.0,32.0,0.8,18.0,60.0,349.83,261.66
2016,2,29,17,45,148.5,16.0,0.8,18.0,30.0,180.23,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,112.0,10.0,2.15,12.5,16.0,7.87,0.0
2016,3,1,7,0,224.0,20.0,2.3,13.0,32.0,16.39,0.88
2016,3,1,7,15,352.5,31.5,2.35,13.5,75.0,25.96,16.36
2016,3,1,7,30,481.0,43.0,2.4,14.0,118.0,35.61,25.66
2016,3,1,7,45,560.5,50.0,2.5,14.5,167.5,41.4,31.17
2016,3,1,8,0,640.0,57.0,2.6,15.0,217.0,47.29,36.56
2016,3,1,8,15,687.0,62.0,2.5,15.0,267.5,55.6,44.02
2016,3,1,8,30,734.0,67.0,2.4,15.0,318.0,59.96,47.85
2016,3,1,8,45,699.5,79.5,2.35,15.5,346.5,63.39,50.69
2016,3,1,9,0,665.0,92.0,2.3,16.0,375.0,70.8,56.95
2016,3,1,9,15,646.5,109.0,2.35,16.0,408.0,81.05,65.74
2016,3,1,9,30,628.0,126.0,2.4,16.0,441.0,90.82,74.03
2016,3,1,9,45,758.5,102.5,2.45,16.5,511.0,83.92,67.71
2016,3,1,10,0,889.0,79.0,2.5,17.0,581.0,78.81,63.01
2016,3,1,10,15,900.5,80.5,2.5,17.0,613.5,80.34,64.2
2016,3,1,10,30,912.0,82.0,2.5,17.0,646.0,81.79,65.32
2016,3,1,10,45,921.0,82.5,2.55,17.5,672.0,121.53,70.34
2016,3,1,11,0,930.0,83.0,2.6,18.0,698.0,182.03,104.02
2016,3,1,11,15,935.5,84.0,2.55,18.0,716.0,242.64,150.77
2016,3,1,11,30,941.0,85.0,2.5,18.0,734.0,303.06,202.95
2016,3,1,11,45,946.0,84.5,2.5,18.0,745.0,361.76,255.68
2016,3,1,12,0,951.0,84.0,2.5,18.0,756.0,419.63,307.7
2016,3,1,12,15,952.0,84.0,2.5,18.0,758.0,475.16,357.04
2016,3,1,12,30,953.0,84.0,2.5,18.0,760.0,528.98,403.76
2016,3,1,12,45,951.5,83.5,2.5,18.0,753.5,579.12,446.43
2016,3,1,13,0,950.0,83.0,2.5,18.0,747.0,626.84,486.08
2016,3,1,13,15,945.5,82.5,2.5,18.0,732.0,670.1,521.44
2016,3,1,13,30,941.0,82.0,2.5,18.0,717.0,710.32,553.76
2016,3,1,13,45,935.0,80.5,2.55,18.0,695.0,745.29,581.97
2016,3,1,14,0,929.0,79.0,2.6,18.0,673.0,776.8,605.95
2016,3,1,14,15,918.5,78.0,2.6,17.5,642.5,801.82,625.7
2016,3,1,14,30,908.0,77.0,2.6,17.0,612.0,823.0,642.92
2016,3,1,14,45,894.0,75.0,2.6,17.0,575.5,836.28,653.51
2016,3,1,15,0,880.0,73.0,2.6,17.0,539.0,845.51,661.44
2016,3,1,15,15,860.0,70.5,2.55,16.5,496.5,844.96,663.46
2016,3,1,15,30,840.0,68.0,2.5,16.0,454.0,840.39,662.74
2016,3,1,15,45,812.5,65.5,2.5,16.0,407.0,835.09,660.65
2016,3,1,16,0,785.0,63.0,2.5,16.0,360.0,816.28,648.62
2016,3,1,16,15,745.5,59.0,2.3,15.5,310.0,781.0,623.86
2016,3,1,16,30,706.0,55.0,2.1,15.0,260.0,742.4,595.65
2016,3,1,16,45,643.5,50.0,1.95,15.0,209.5,678.92,546.54
2016,3,1,17,0,581.0,45.0,1.8,15.0,159.0,613.16,493.26
2016,3,1,17,15,482.0,37.0,1.7,14.5,112.5,520.21,416.8
2016,3,1,17,30,383.0,29.0,1.6,14.0,66.0,421.12,323.59
2016,3,1,17,45,191.5,14.5,1.55,13.5,33.0,215.65,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,9.5,2.05,12.5,9.5,7.47,0.0
2016,3,2,7,0,0.0,19.0,2.2,13.0,19.0,14.5,2.03
2016,3,2,7,15,19.5,38.0,2.3,13.5,41.5,28.34,18.56
2016,3,2,7,30,39.0,57.0,2.4,14.0,64.0,41.82,31.17
2016,3,2,7,45,50.5,78.0,2.5,14.5,89.5,56.26,44.34
2016,3,2,8,0,62.0,99.0,2.6,15.0,115.0,70.46,57.08
2016,3,2,8,15,70.5,120.0,2.5,15.0,141.5,84.38,69.45
2016,3,2,8,30,79.0,141.0,2.4,15.0,168.0,98.05,81.39
2016,3,2,8,45,181.5,156.5,2.3,15.5,231.0,107.56,89.34
2016,3,2,9,0,284.0,172.0,2.2,16.0,294.0,115.47,95.77
2016,3,2,9,15,554.0,126.0,2.2,16.5,395.5,90.6,73.81
2016,3,2,9,30,824.0,80.0,2.2,17.0,497.0,70.22,55.85
2016,3,2,9,45,840.0,83.0,2.25,17.5,535.0,72.37,57.46
2016,3,2,10,0,856.0,86.0,2.3,18.0,573.0,74.47,59.01
2016,3,2,10,15,868.0,87.5,2.35,18.0,605.5,83.88,66.95
2016,3,2,10,30,880.0,89.0,2.4,18.0,638.0,85.23,67.97
2016,3,2,10,45,888.0,91.0,2.5,18.0,663.5,127.72,74.8
2016,3,2,11,0,896.0,93.0,2.6,18.0,689.0,187.34,109.33
2016,3,2,11,15,729.0,161.5,2.7,18.0,654.5,248.12,163.92
2016,3,2,11,30,562.0,230.0,2.8,18.0,620.0,301.48,215.77
2016,3,2,11,45,548.0,239.0,2.95,18.5,624.0,344.41,253.48
2016,3,2,12,0,534.0,248.0,3.1,19.0,628.0,385.48,289.42
2016,3,2,12,15,510.5,258.0,3.2,18.5,622.0,421.29,321.84
2016,3,2,12,30,487.0,268.0,3.3,18.0,616.0,454.09,351.18
2016,3,2,12,45,455.5,278.5,3.4,18.0,602.0,480.01,373.87
2016,3,2,13,0,424.0,289.0,3.5,18.0,588.0,502.1,392.91
2016,3,2,13,15,407.0,294.0,3.5,18.0,576.0,515.64,405.04
2016,3,2,13,30,390.0,299.0,3.5,18.0,564.0,535.07,421.15
2016,3,2,13,45,425.0,272.0,3.5,18.0,552.5,572.13,451.17
2016,3,2,14,0,460.0,245.0,3.5,18.0,541.0,598.31,473.13
2016,3,2,14,15,586.5,199.0,3.45,17.5,558.5,675.51,535.51
2016,3,2,14,30,713.0,153.0,3.4,17.0,576.0,763.88,605.16
2016,3,2,14,45,641.0,155.0,3.4,17.0,518.0,730.69,581.29
2016,3,2,15,0,569.0,157.0,3.4,17.0,460.0,682.33,546.75
2016,3,2,15,15,366.0,179.0,3.35,16.5,368.5,525.13,426.64
2016,3,2,15,30,163.0,201.0,3.3,16.0,277.0,364.4,297.99
2016,3,2,15,45,234.5,173.0,3.3,16.0,269.5,424.25,349.29
2016,3,2,16,0,306.0,145.0,3.3,16.0,262.0,462.44,382.6
2016,3,2,16,15,273.0,131.5,3.15,15.5,225.5,423.68,352.25
2016,3,2,16,30,240.0,118.0,3.0,15.0,189.0,383.95,320.53
2016,3,2,16,45,220.5,97.5,2.95,15.0,153.0,344.91,288.34
2016,3,2,17,0,201.0,77.0,2.9,15.0,117.0,304.27,253.49
2016,3,2,17,15,153.5,57.5,2.8,14.5,83.0,239.37,196.84
2016,3,2,17,30,106.0,38.0,2.7,14.0,49.0,173.69,135.69
2016,3,2,17,45,53.0,19.0,2.6,14.0,24.5,87.78,11.27
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.0,2.2,13.5,8.0,6.29,0.0
2016,3,3,7,0,0.0,16.0,2.2,14.0,16.0,12.19,1.91
2016,3,3,7,15,0.0,35.0,2.3,14.0,35.0,26.33,16.94
2016,3,3,7,30,0.0,54.0,2.4,14.0,54.0,39.97,29.62
2016,3,3,7,45,7.5,74.5,2.5,14.0,76.5,54.51,42.92
2016,3,3,8,0,15.0,95.0,2.6,14.0,99.0,68.92,55.97
