Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,15,22.0,114.5,2.5,14.0,121.5,82.6,68.15
2016,3,3,8,30,29.0,134.0,2.4,14.0,144.0,93.6,77.78
2016,3,3,8,45,71.0,160.0,2.3,14.5,190.0,110.3,92.07
2016,3,3,9,0,113.0,186.0,2.2,15.0,236.0,123.34,102.93
2016,3,3,9,15,56.5,166.5,2.1,15.0,191.5,116.31,96.53
2016,3,3,9,30,0.0,147.0,2.0,15.0,147.0,108.04,89.13
2016,3,3,9,45,5.0,172.5,1.95,15.5,175.5,125.21,103.49
2016,3,3,10,0,10.0,198.0,1.9,16.0,204.0,142.01,117.32
2016,3,3,10,15,25.0,229.5,1.9,16.0,245.0,162.29,134.18
2016,3,3,10,30,40.0,261.0,1.9,16.0,286.0,170.96,141.17
2016,3,3,10,45,67.5,286.5,1.95,16.0,331.0,192.62,150.1
2016,3,3,11,0,95.0,312.0,2.0,16.0,376.0,220.42,169.89
2016,3,3,11,15,62.0,295.5,2.2,16.0,338.0,216.46,168.0
2016,3,3,11,30,29.0,279.0,2.4,16.0,300.0,206.63,161.76
2016,3,3,11,45,30.0,282.0,2.6,16.5,304.0,215.19,168.49
2016,3,3,12,0,31.0,285.0,2.8,17.0,308.0,223.84,175.28
2016,3,3,12,15,51.5,308.0,2.7,16.5,345.5,255.47,200.54
2016,3,3,12,30,72.0,331.0,2.6,16.0,383.0,290.54,228.63
2016,3,3,12,45,65.0,323.0,2.55,16.0,370.0,290.11,228.68
2016,3,3,13,0,58.0,315.0,2.5,16.0,357.0,288.38,227.73
2016,3,3,13,15,58.5,308.0,2.4,16.0,349.5,291.0,230.19
2016,3,3,13,30,59.0,301.0,2.3,16.0,342.0,293.27,232.37
2016,3,3,13,45,29.5,235.5,2.25,16.0,256.5,220.56,174.9
2016,3,3,14,0,0.0,170.0,2.2,16.0,171.0,134.65,105.47
2016,3,3,14,15,4.5,185.0,2.1,16.0,188.5,152.02,120.07
2016,3,3,14,30,9.0,200.0,2.0,16.0,206.0,170.77,135.6
2016,3,3,14,45,8.0,191.0,1.95,16.0,196.0,164.15,130.45
2016,3,3,15,0,7.0,182.0,1.9,16.0,186.0,157.52,125.35
2016,3,3,15,15,33.0,188.0,1.9,16.0,204.0,206.45,166.52
2016,3,3,15,30,59.0,194.0,1.9,16.0,222.0,243.84,198.02
2016,3,3,15,45,34.5,166.0,1.9,16.0,182.0,195.74,158.64
2016,3,3,16,0,10.0,138.0,1.9,16.0,142.0,130.44,104.48
2016,3,3,16,15,5.0,120.5,1.75,15.5,122.5,111.6,89.08
2016,3,3,16,30,0.0,103.0,1.6,15.0,103.0,92.54,73.1
2016,3,3,16,45,0.0,83.0,1.5,15.0,83.0,74.57,57.86
2016,3,3,17,0,0.0,63.0,1.4,15.0,63.0,55.84,41.74
2016,3,3,17,15,0.0,44.5,1.3,15.0,44.5,38.11,26.32
2016,3,3,17,30,0.0,26.0,1.2,15.0,26.0,19.86,10.36
2016,3,3,17,45,0.0,13.0,1.2,15.0,13.0,9.89,0.0
2016,3,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.75,13.5,7.5,5.9,0.0
2016,3,4,7,0,0.0,15.0,1.9,14.0,15.0,11.42,2.19
2016,3,4,7,15,0.0,30.5,2.05,14.0,30.5,23.31,14.46
2016,3,4,7,30,0.0,46.0,2.2,14.0,46.0,34.75,25.08
2016,3,4,7,45,0.0,64.5,2.35,14.5,64.5,48.09,37.19
2016,3,4,8,0,0.0,83.0,2.5,15.0,83.0,61.27,49.0
2016,3,4,8,15,0.0,101.0,2.65,15.0,101.0,74.01,60.31
2016,3,4,8,30,0.0,119.0,2.8,15.0,119.0,86.62,71.35
2016,3,4,8,45,0.0,117.0,2.95,15.5,117.0,86.34,70.79
2016,3,4,9,0,0.0,115.0,3.1,16.0,115.0,85.73,69.94
2016,3,4,9,15,0.0,130.0,3.3,16.0,130.0,96.33,78.96
2016,3,4,9,30,0.0,145.0,3.5,16.0,145.0,106.82,87.82
2016,3,4,9,45,0.0,122.5,3.7,16.5,122.5,92.17,74.78
2016,3,4,10,0,0.0,100.0,3.9,17.0,100.0,76.6,61.05
2016,3,4,10,15,0.0,77.0,3.9,17.0,77.0,59.26,45.95
2016,3,4,10,30,0.0,54.0,3.9,17.0,54.0,41.49,30.49
2016,3,4,10,45,0.0,44.0,3.95,17.0,44.0,33.8,22.53
2016,3,4,11,0,0.0,34.0,4.0,17.0,34.0,26.11,16.1
2016,3,4,11,15,0.0,49.5,4.0,17.0,49.5,38.08,26.01
2016,3,4,11,30,0.0,65.0,4.0,17.0,65.0,50.08,35.9
2016,3,4,11,45,0.0,77.0,4.05,17.0,77.0,59.4,43.55
2016,3,4,12,0,0.0,89.0,4.1,17.0,89.0,68.73,51.2
2016,3,4,12,15,0.0,68.0,4.2,17.0,68.0,52.43,37.77
2016,3,4,12,30,0.0,47.0,4.3,17.0,47.0,36.18,24.36
2016,3,4,12,45,0.0,41.5,4.4,17.0,41.5,31.93,20.86
2016,3,4,13,0,0.0,36.0,4.5,17.0,36.0,27.68,17.35
2016,3,4,13,15,0.0,35.0,4.45,16.5,35.0,26.9,16.76
2016,3,4,13,30,0.0,34.0,4.4,16.0,34.0,26.12,16.17
2016,3,4,13,45,0.0,81.0,4.35,16.0,81.0,62.44,46.4
2016,3,4,14,0,0.0,128.0,4.3,16.0,128.0,99.91,77.42
2016,3,4,14,15,0.0,122.5,4.1,16.0,122.5,95.67,74.02
2016,3,4,14,30,0.0,117.0,3.9,16.0,117.0,91.4,70.63
2016,3,4,14,45,0.0,135.5,3.75,16.0,135.5,107.59,84.18
2016,3,4,15,0,0.0,154.0,3.6,16.0,154.0,125.2,98.9
2016,3,4,15,15,0.0,95.5,3.55,15.5,95.5,74.18,56.88
2016,3,4,15,30,0.0,37.0,3.5,15.0,37.0,28.29,18.43
2016,3,4,15,45,0.0,73.5,3.5,15.0,73.5,56.42,42.4
2016,3,4,16,0,0.0,110.0,3.5,15.0,110.0,91.16,71.87
2016,3,4,16,15,0.0,95.0,3.6,15.0,95.0,78.55,61.33
2016,3,4,16,30,0.0,80.0,3.7,15.0,80.0,65.76,50.55
2016,3,4,16,45,0.0,64.0,3.8,15.0,64.0,51.64,38.47
2016,3,4,17,0,0.0,48.0,3.9,15.0,48.0,37.17,25.97
2016,3,4,17,15,0.0,34.0,4.05,15.0,34.0,25.97,16.17
2016,3,4,17,30,0.0,20.0,4.2,15.0,20.0,15.23,6.68
2016,3,4,17,45,0.0,10.0,4.35,15.0,10.0,7.59,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,5.65,14.5,7.5,5.9,0.0
2016,3,5,7,0,0.0,15.0,6.0,15.0,15.0,11.41,2.68
2016,3,5,7,15,0.0,29.5,6.25,15.0,29.5,22.53,13.76
2016,3,5,7,30,0.0,44.0,6.5,15.0,44.0,33.46,23.83
2016,3,5,7,45,0.0,60.5,6.75,15.5,60.5,45.5,34.75
2016,3,5,8,0,0.0,77.0,7.0,16.0,77.0,57.44,45.41
2016,3,5,8,15,0.0,94.5,7.0,16.0,94.5,69.92,56.48
2016,3,5,8,30,0.0,112.0,7.0,16.0,112.0,82.28,67.3
2016,3,5,8,45,15.0,142.5,7.0,16.0,149.5,102.94,85.27
2016,3,5,9,0,30.0,173.0,7.0,16.0,187.0,118.56,98.65
2016,3,5,9,15,15.0,156.5,7.0,16.0,163.5,113.89,94.31
2016,3,5,9,30,0.0,140.0,7.0,16.0,140.0,103.61,85.13
2016,3,5,9,45,0.0,133.0,7.05,16.5,133.0,99.38,81.09
2016,3,5,10,0,0.0,126.0,7.1,17.0,126.0,94.91,76.88
2016,3,5,10,15,6.5,173.5,7.3,17.0,178.0,127.24,104.5
2016,3,5,10,30,13.0,221.0,7.5,17.0,230.0,157.9,130.47
2016,3,5,10,45,6.5,147.0,7.75,17.5,151.5,110.9,85.74
2016,3,5,11,0,0.0,73.0,8.0,18.0,73.0,56.25,40.86
2016,3,5,11,15,0.0,98.5,8.1,18.0,98.5,75.93,57.0
2016,3,5,11,30,0.0,124.0,8.2,18.0,124.0,94.96,72.52
2016,3,5,11,45,0.0,129.5,8.3,18.0,129.5,99.25,75.98
2016,3,5,12,0,0.0,135.0,8.4,18.0,135.0,103.6,79.5
2016,3,5,12,15,76.0,245.5,8.5,18.0,301.0,220.94,173.8
2016,3,5,12,30,152.0,356.0,8.6,18.0,467.0,353.3,279.43
2016,3,5,12,45,83.0,301.0,8.7,18.0,361.5,283.02,224.43
2016,3,5,13,0,14.0,246.0,8.8,18.0,256.0,200.07,157.83
2016,3,5,13,15,14.0,241.0,9.25,17.5,251.0,198.37,157.06
2016,3,5,13,30,14.0,236.0,9.7,17.0,246.0,196.57,156.16
2016,3,5,13,45,7.0,167.5,10.15,17.0,172.5,136.76,107.49
2016,3,5,14,0,0.0,99.0,10.6,17.0,99.0,76.5,57.87
2016,3,5,14,15,0.0,63.5,11.15,16.5,63.5,48.83,35.11
2016,3,5,14,30,0.0,28.0,11.7,16.0,28.0,21.45,12.34
2016,3,5,14,45,0.0,27.0,12.3,16.0,27.0,20.67,11.72
2016,3,5,15,0,0.0,26.0,12.9,16.0,26.0,19.88,11.1
2016,3,5,15,15,0.0,20.5,13.1,16.0,20.5,15.66,7.57
2016,3,5,15,30,0.0,15.0,13.3,16.0,15.0,11.44,4.03
2016,3,5,15,45,0.0,13.0,13.5,16.0,13.0,9.9,2.75
2016,3,5,16,0,0.0,11.0,13.7,16.0,11.0,8.37,1.47
2016,3,5,16,15,0.0,9.5,13.65,15.5,9.5,7.22,0.51
2016,3,5,16,30,0.0,8.0,13.6,15.0,8.0,6.07,0.0
2016,3,5,16,45,0.0,6.5,13.6,15.0,6.5,4.93,0.0
2016,3,5,17,0,0.0,5.0,13.6,15.0,5.0,3.79,0.0
2016,3,5,17,15,0.0,3.5,13.35,15.0,3.5,2.65,0.0
2016,3,5,17,30,0.0,2.0,13.1,15.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,12.85,15.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.0,4.8,11.5,22.0,13.38,0.0
2016,3,6,7,0,125.0,34.0,4.8,12.0,44.0,25.27,13.89
2016,3,6,7,15,237.0,50.0,4.95,12.0,86.5,37.32,26.95
2016,3,6,7,30,349.0,66.0,5.1,12.0,129.0,49.28,38.26
2016,3,6,7,45,426.5,76.5,5.25,12.5,178.0,57.19,45.66
2016,3,6,8,0,504.0,87.0,5.4,13.0,227.0,68.33,55.71
2016,3,6,8,15,556.0,94.5,5.45,13.0,276.5,73.33,60.19
2016,3,6,8,30,608.0,102.0,5.5,13.0,326.0,78.32,64.54
2016,3,6,8,45,644.5,108.0,5.6,13.5,373.5,81.95,67.48
2016,3,6,9,0,681.0,114.0,5.7,14.0,421.0,85.55,70.33
2016,3,6,9,15,707.5,118.0,5.65,14.0,464.5,87.57,71.9
2016,3,6,9,30,734.0,122.0,5.6,14.0,508.0,89.6,73.47
2016,3,6,9,45,572.5,176.0,5.6,14.0,490.5,117.4,97.51
2016,3,6,10,0,411.0,230.0,5.6,14.0,473.0,142.48,118.97
2016,3,6,10,15,434.0,238.0,5.5,14.0,506.5,145.82,121.56
2016,3,6,10,30,457.0,246.0,5.4,14.0,540.0,149.16,124.2
2016,3,6,10,45,409.5,271.0,5.35,14.5,542.5,199.56,145.85
2016,3,6,11,0,362.0,296.0,5.3,15.0,545.0,239.85,175.51
2016,3,6,11,15,324.5,314.0,5.35,15.0,541.0,273.43,204.29
2016,3,6,11,30,287.0,332.0,5.4,15.0,537.0,303.21,231.37
2016,3,6,11,45,348.5,320.0,5.45,15.0,572.5,342.11,263.02
2016,3,6,12,0,410.0,308.0,5.5,15.0,608.0,386.64,300.1
2016,3,6,12,15,348.5,325.5,5.65,15.0,581.0,404.02,317.7
2016,3,6,12,30,287.0,343.0,5.8,15.0,554.0,415.14,329.2
2016,3,6,12,45,226.0,347.0,5.95,15.0,512.0,403.51,321.91
2016,3,6,13,0,165.0,351.0,6.1,15.0,470.0,390.15,312.34
2016,3,6,13,15,163.0,344.5,6.25,15.0,460.5,399.57,320.94
2016,3,6,13,30,161.0,338.0,6.4,15.0,451.0,408.05,328.71
2016,3,6,13,45,191.5,324.0,6.55,15.0,453.5,432.03,349.46
2016,3,6,14,0,222.0,310.0,6.7,15.0,456.0,457.0,371.13
2016,3,6,14,15,160.5,294.5,6.8,14.5,397.5,408.73,333.16
2016,3,6,14,30,99.0,279.0,6.9,14.0,339.0,337.61,276.07
2016,3,6,14,45,86.0,259.0,7.05,14.0,309.5,314.97,258.34
2016,3,6,15,0,73.0,239.0,7.2,14.0,280.0,290.73,239.03
2016,3,6,15,15,43.0,205.5,7.3,14.0,229.0,234.45,192.49
2016,3,6,15,30,13.0,172.0,7.4,14.0,178.0,159.23,129.38
2016,3,6,15,45,6.5,152.0,7.5,14.0,155.0,136.72,110.64
2016,3,6,16,0,0.0,132.0,7.6,14.0,132.0,113.72,91.26
2016,3,6,16,15,0.0,114.0,7.65,13.5,114.0,98.49,78.7
2016,3,6,16,30,0.0,96.0,7.7,13.0,96.0,82.96,65.68
2016,3,6,16,45,0.0,77.0,7.8,13.0,77.0,65.86,50.98
2016,3,6,17,0,0.0,58.0,7.9,13.0,58.0,48.19,35.62
2016,3,6,17,15,0.0,41.5,7.95,12.5,41.5,32.86,22.23
2016,3,6,17,30,0.0,25.0,8.0,12.0,25.0,19.07,10.08
2016,3,6,17,45,0.0,12.5,8.1,12.0,12.5,9.5,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,15.5,14.5,4.8,10.0,16.0,11.41,0.0
2016,3,7,7,0,31.0,29.0,5.0,10.0,32.0,21.88,11.96
2016,3,7,7,15,59.5,49.5,5.2,10.0,59.0,36.37,26.45
2016,3,7,7,30,88.0,70.0,5.4,10.0,86.0,50.58,39.8
2016,3,7,7,45,101.0,91.5,5.65,10.0,116.0,64.97,53.16
2016,3,7,8,0,114.0,113.0,5.9,10.0,146.0,79.01,66.01
2016,3,7,8,15,125.5,134.0,5.95,10.0,176.0,92.41,78.07
2016,3,7,8,30,137.0,155.0,6.0,10.0,206.0,105.46,89.64
2016,3,7,8,45,161.0,175.5,6.05,10.5,243.5,118.12,100.52
2016,3,7,9,0,185.0,196.0,6.1,11.0,281.0,130.48,110.98
2016,3,7,9,15,226.0,212.0,6.1,11.0,325.5,140.62,119.58
2016,3,7,9,30,267.0,228.0,6.1,11.0,370.0,144.98,123.07
2016,3,7,9,45,188.0,250.0,6.1,11.0,353.5,160.36,136.19
2016,3,7,10,0,109.0,272.0,6.1,11.0,337.0,176.97,150.3
2016,3,7,10,15,66.0,259.5,6.2,11.0,299.5,170.73,144.58
2016,3,7,10,30,23.0,247.0,6.3,11.0,262.0,174.1,147.25
2016,3,7,10,45,15.5,231.0,6.4,11.5,241.5,167.63,134.44
2016,3,7,11,0,8.0,215.0,6.5,12.0,221.0,158.95,127.04
2016,3,7,11,15,155.5,273.5,6.65,12.0,385.0,220.66,171.38
2016,3,7,11,30,303.0,332.0,6.8,12.0,549.0,308.83,238.77
2016,3,7,11,45,183.0,333.0,6.95,12.0,464.5,299.12,236.61
2016,3,7,12,0,63.0,334.0,7.1,12.0,380.0,271.29,217.74
2016,3,7,12,15,94.5,346.0,7.25,12.0,415.5,303.2,243.95
2016,3,7,12,30,126.0,358.0,7.4,12.0,451.0,343.41,277.14
2016,3,7,12,45,110.5,351.5,7.6,12.0,432.5,338.61,274.17
2016,3,7,13,0,95.0,345.0,7.8,12.0,414.0,335.98,272.76
2016,3,7,13,15,174.0,338.0,7.85,12.0,461.5,401.72,327.75
2016,3,7,13,30,253.0,331.0,7.9,12.0,509.0,477.56,390.84
2016,3,7,13,45,445.5,259.5,7.95,12.5,560.5,584.57,480.46
2016,3,7,14,0,638.0,188.0,8.0,13.0,612.0,695.68,572.68
2016,3,7,14,15,595.0,192.0,8.0,13.0,573.5,693.45,571.95
2016,3,7,14,30,552.0,196.0,8.0,13.0,535.0,679.48,562.23
2016,3,7,14,45,276.0,109.5,8.05,13.0,279.0,371.29,312.46
2016,3,7,15,0,0.0,23.0,8.1,13.0,23.0,17.59,9.31
2016,3,7,15,15,89.5,117.0,8.0,13.0,160.0,196.93,164.58
2016,3,7,15,30,179.0,211.0,7.9,13.0,297.0,391.79,328.85
2016,3,7,15,45,419.5,155.0,7.85,13.0,330.5,595.84,502.9
2016,3,7,16,0,660.0,99.0,7.8,13.0,364.0,768.08,644.12
2016,3,7,16,15,616.5,92.5,7.7,12.5,315.0,725.38,611.71
2016,3,7,16,30,573.0,86.0,7.6,12.0,266.0,679.49,576.33
2016,3,7,16,45,514.5,77.0,7.5,12.0,217.0,614.27,522.61
2016,3,7,17,0,456.0,68.0,7.4,12.0,168.0,546.96,465.02
2016,3,7,17,15,360.0,56.0,7.35,11.5,121.5,440.08,372.72
2016,3,7,17,30,264.0,44.0,7.3,11.0,75.0,340.75,282.12
2016,3,7,17,45,132.0,22.0,7.3,11.0,37.5,184.48,113.29
2016,3,7,18,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,45,145.5,15.5,4.0,9.5,28.5,12.57,0.0
2016,3,8,7,0,291.0,31.0,4.0,10.0,57.0,25.47,15.34
2016,3,8,7,15,399.5,42.0,3.95,10.5,103.0,34.43,24.79
2016,3,8,7,30,508.0,53.0,3.9,11.0,149.0,43.44,33.33
2016,3,8,7,45,564.5,61.5,3.9,11.5,199.0,50.02,39.48
2016,3,8,8,0,621.0,70.0,3.9,12.0,249.0,56.53,45.37
2016,3,8,8,15,664.5,76.0,3.8,12.0,299.0,60.96,49.34
2016,3,8,8,30,708.0,82.0,3.7,12.0,349.0,65.36,53.19
2016,3,8,8,45,723.0,90.5,3.65,12.5,394.0,70.92,57.88
2016,3,8,9,0,738.0,99.0,3.6,13.0,439.0,76.24,62.3
2016,3,8,9,15,760.0,102.5,3.5,13.0,482.0,78.23,63.86
2016,3,8,9,30,782.0,106.0,3.4,13.0,525.0,86.86,71.26
2016,3,8,9,45,608.0,167.5,3.3,13.0,507.5,114.12,94.84
2016,3,8,10,0,434.0,229.0,3.2,13.0,490.0,141.95,118.62
2016,3,8,10,15,443.0,240.5,3.15,13.0,519.0,146.81,122.49
2016,3,8,10,30,452.0,252.0,3.1,13.0,548.0,153.11,127.66
2016,3,8,10,45,378.0,284.0,3.05,13.0,537.5,207.06,152.33
2016,3,8,11,0,304.0,316.0,3.0,13.0,527.0,245.16,182.53
2016,3,8,11,15,199.5,329.0,2.9,13.0,469.5,263.31,201.72
2016,3,8,11,30,95.0,342.0,2.8,13.0,412.0,265.98,208.6
2016,3,8,11,45,51.0,278.0,2.75,13.0,316.0,220.87,174.5
2016,3,8,12,0,7.0,214.0,2.7,13.0,220.0,165.04,130.72
2016,3,8,12,15,51.5,283.5,2.7,13.0,322.5,239.15,190.23
2016,3,8,12,30,96.0,353.0,2.7,13.0,425.0,320.97,255.11
2016,3,8,12,45,76.0,339.0,2.75,13.0,395.5,310.3,247.08
2016,3,8,13,0,56.0,325.0,2.8,13.0,366.0,296.59,236.7
2016,3,8,13,15,29.0,250.5,2.9,13.0,272.0,224.17,179.23
2016,3,8,13,30,2.0,176.0,3.0,13.0,178.0,139.35,110.28
2016,3,8,13,45,7.0,202.0,3.2,13.0,207.0,165.31,131.98
2016,3,8,14,0,12.0,228.0,3.4,13.0,236.0,192.95,154.87
2016,3,8,14,15,6.0,198.5,3.3,12.5,202.5,164.69,132.06
2016,3,8,14,30,0.0,169.0,3.2,12.0,169.0,135.55,108.32
2016,3,8,14,45,1.0,170.5,3.15,12.0,171.0,139.05,111.54
2016,3,8,15,0,2.0,172.0,3.1,12.0,173.0,143.08,115.2
2016,3,8,15,15,1.0,159.0,2.8,12.0,159.5,132.13,106.3
2016,3,8,15,30,0.0,146.0,2.5,12.0,146.0,121.06,97.27
2016,3,8,15,45,0.0,108.5,2.25,12.0,108.5,87.1,68.9
2016,3,8,16,0,0.0,71.0,2.0,12.0,71.0,54.48,41.3
2016,3,8,16,15,0.0,62.0,1.65,11.5,62.0,47.51,35.52
2016,3,8,16,30,0.0,53.0,1.3,11.0,53.0,40.56,29.64
2016,3,8,16,45,0.0,43.0,1.0,11.0,43.0,32.85,22.96
2016,3,8,17,0,0.0,33.0,0.7,11.0,33.0,25.16,16.21
2016,3,8,17,15,0.0,24.0,1.05,10.5,24.0,18.27,10.07
2016,3,8,17,30,0.0,15.0,1.4,10.0,15.0,11.39,3.92
2016,3,8,17,45,0.0,8.5,1.75,10.0,8.5,6.44,0.0
2016,3,8,18,0,0.0,2.0,2.1,10.0,2.0,1.57,0.0
2016,3,8,18,15,0.0,1.0,2.2,10.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.0,4.35,11.5,6.0,4.54,0.0
2016,3,9,7,0,0.0,12.0,4.4,12.0,12.0,9.11,1.93
2016,3,9,7,15,0.0,22.0,4.4,12.0,22.0,16.74,9.13
2016,3,9,7,30,0.0,32.0,4.4,12.0,32.0,24.4,16.23
2016,3,9,7,45,0.0,43.0,4.4,12.5,43.0,32.86,23.96
2016,3,9,8,0,0.0,54.0,4.4,13.0,54.0,41.34,31.59
2016,3,9,8,15,0.0,65.0,4.3,13.0,65.0,49.84,39.19
2016,3,9,8,30,0.0,76.0,4.2,13.0,76.0,58.2,46.58
2016,3,9,8,45,0.0,86.0,4.1,13.5,86.0,65.63,52.95
2016,3,9,9,0,0.0,96.0,4.0,14.0,96.0,73.01,59.19
2016,3,9,9,15,75.0,169.5,3.9,14.0,210.5,119.16,99.38
2016,3,9,9,30,150.0,243.0,3.8,14.0,325.0,155.51,130.44
2016,3,9,9,45,184.0,259.5,3.75,14.5,367.0,165.04,137.96
2016,3,9,10,0,218.0,276.0,3.7,15.0,409.0,174.36,145.28
2016,3,9,10,15,226.0,291.0,3.7,15.0,434.5,182.07,151.5
2016,3,9,10,30,234.0,306.0,3.7,15.0,460.0,191.76,159.39
2016,3,9,10,45,209.0,321.5,3.7,15.5,463.0,219.96,166.95
2016,3,9,11,0,184.0,337.0,3.7,16.0,466.0,245.59,186.19
2016,3,9,11,15,197.5,344.5,3.7,16.0,486.0,272.69,207.33
2016,3,9,11,30,211.0,352.0,3.7,16.0,506.0,301.44,230.72
2016,3,9,11,45,163.0,356.0,3.75,16.5,476.0,308.91,239.02
2016,3,9,12,0,115.0,360.0,3.8,17.0,446.0,310.45,241.9
2016,3,9,12,15,85.0,346.0,3.8,17.0,409.5,299.97,234.89
2016,3,9,12,30,55.0,332.0,3.8,17.0,373.0,285.01,223.89
2016,3,9,12,45,42.0,312.5,3.85,17.0,343.5,270.93,213.27
2016,3,9,13,0,29.0,293.0,3.9,17.0,314.0,254.3,200.44
2016,3,9,13,15,26.0,282.0,3.9,17.0,301.0,239.62,189.11
2016,3,9,13,30,23.0,271.0,3.9,17.0,288.0,231.95,183.3
2016,3,9,13,45,48.5,288.0,3.9,17.0,321.5,282.4,224.21
2016,3,9,14,0,74.0,305.0,3.9,17.0,355.0,325.46,259.05
2016,3,9,14,15,51.0,274.5,3.9,17.0,308.0,285.74,227.68
2016,3,9,14,30,28.0,244.0,3.9,17.0,261.0,243.06,193.7
2016,3,9,14,45,52.5,245.0,3.9,17.0,275.0,271.3,217.7
2016,3,9,15,0,77.0,246.0,3.9,17.0,289.0,301.74,243.36
2016,3,9,15,15,56.5,220.5,3.85,17.0,251.0,263.08,212.43
2016,3,9,15,30,36.0,195.0,3.8,17.0,213.0,222.58,179.75
2016,3,9,15,45,47.0,180.5,3.8,17.0,201.5,223.03,181.26
2016,3,9,16,0,58.0,166.0,3.8,17.0,190.0,223.65,182.8
2016,3,9,16,15,51.0,146.0,3.65,16.5,165.0,200.09,164.01
2016,3,9,16,30,44.0,126.0,3.5,16.0,140.0,175.89,144.33
2016,3,9,16,45,36.5,105.0,3.35,15.5,115.0,149.06,121.96
2016,3,9,17,0,29.0,84.0,3.2,15.0,90.0,121.34,98.29
2016,3,9,17,15,15.5,63.0,3.15,14.5,66.0,75.67,58.81
2016,3,9,17,30,2.0,42.0,3.1,14.0,42.0,42.1,29.26
2016,3,9,17,45,1.0,24.5,3.1,14.0,24.5,22.75,10.15
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,5.51,0.0
2016,3,9,18,15,0.0,3.5,3.15,14.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.5,6.05,13.5,15.5,11.82,0.0
2016,3,10,7,0,0.0,31.0,6.2,14.0,31.0,23.35,13.88
2016,3,10,7,15,9.5,51.5,6.3,14.0,53.5,38.06,27.7
2016,3,10,7,30,19.0,72.0,6.4,14.0,76.0,52.11,40.66
2016,3,10,7,45,28.0,93.0,6.5,14.5,100.5,66.35,53.53
2016,3,10,8,0,37.0,114.0,6.6,15.0,125.0,80.34,65.94
2016,3,10,8,15,44.0,134.5,6.8,15.0,150.0,93.78,77.77
2016,3,10,8,30,51.0,155.0,7.0,15.0,175.0,106.96,89.22
2016,3,10,8,45,88.0,180.0,7.2,15.5,219.5,122.83,102.68
2016,3,10,9,0,125.0,205.0,7.4,16.0,264.0,134.31,112.17
2016,3,10,9,15,62.5,133.0,7.4,16.0,162.5,97.0,79.45
2016,3,10,9,30,0.0,61.0,7.4,16.0,61.0,46.82,35.48
2016,3,10,9,45,0.0,102.5,7.4,16.5,102.5,78.38,62.77
2016,3,10,10,0,0.0,144.0,7.4,17.0,144.0,107.45,87.55
2016,3,10,10,15,0.0,79.0,7.3,17.0,79.0,60.84,47.2
2016,3,10,10,30,0.0,14.0,7.2,17.0,14.0,10.73,3.28
2016,3,10,10,45,0.0,20.0,7.1,17.0,20.0,15.35,7.12
2016,3,10,11,0,0.0,26.0,7.0,17.0,26.0,19.97,10.94
2016,3,10,11,15,0.0,70.0,6.85,17.0,70.0,53.98,39.06
2016,3,10,11,30,0.0,114.0,6.7,17.0,114.0,87.61,66.66
2016,3,10,11,45,0.0,115.5,6.6,17.0,115.5,88.86,67.62
2016,3,10,12,0,0.0,117.0,6.5,17.0,117.0,90.11,68.62
2016,3,10,12,15,2.5,158.5,6.35,17.0,160.5,122.88,95.32
2016,3,10,12,30,5.0,200.0,6.2,17.0,204.0,156.4,122.5
2016,3,10,12,45,2.5,134.0,6.05,17.0,136.0,105.0,80.77
2016,3,10,13,0,0.0,68.0,5.9,17.0,68.0,52.45,37.73
2016,3,10,13,15,0.0,42.0,5.65,17.0,42.0,32.32,21.15
2016,3,10,13,30,0.0,16.0,5.4,17.0,16.0,12.28,4.56
2016,3,10,13,45,0.0,51.0,5.2,17.0,51.0,39.24,26.96
2016,3,10,14,0,0.0,86.0,5.0,17.0,86.0,66.33,49.4
2016,3,10,14,15,0.0,81.0,4.8,17.0,81.0,62.41,46.24
2016,3,10,14,30,0.0,76.0,4.6,17.0,76.0,58.5,43.1
2016,3,10,14,45,0.0,43.5,4.45,17.0,43.5,33.37,22.27
2016,3,10,15,0,0.0,11.0,4.3,17.0,11.0,8.4,1.41
2016,3,10,15,15,0.0,39.0,4.2,16.5,39.0,29.86,19.53
2016,3,10,15,30,0.0,67.0,4.1,16.0,67.0,51.42,37.81
2016,3,10,15,45,0.0,60.0,4.05,16.0,60.0,45.99,33.34
2016,3,10,16,0,0.0,53.0,4.0,16.0,53.0,40.57,28.86
2016,3,10,16,15,0.0,46.0,4.0,15.5,46.0,35.17,24.4
2016,3,10,16,30,0.0,39.0,4.0,15.0,39.0,29.77,19.88
2016,3,10,16,45,0.0,32.0,4.0,15.0,32.0,24.39,15.27
2016,3,10,17,0,0.0,25.0,4.0,15.0,25.0,19.03,10.61
2016,3,10,17,15,0.0,18.0,4.2,14.5,18.0,13.67,5.94
2016,3,10,17,30,0.0,11.0,4.4,14.0,11.0,8.34,1.27
2016,3,10,17,45,0.0,6.0,4.6,14.0,6.0,4.54,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,10.85,13.0,1.5,1.13,0.0
2016,3,11,7,0,0.0,3.0,10.9,13.0,3.0,2.27,0.0
2016,3,11,7,15,0.0,6.0,10.5,13.0,6.0,4.54,0.0
2016,3,11,7,30,0.0,9.0,10.1,13.0,9.0,6.82,0.44
2016,3,11,7,45,0.0,11.5,9.75,13.0,11.5,8.73,2.2
2016,3,11,8,0,0.0,14.0,9.4,13.0,14.0,10.64,3.93
2016,3,11,8,15,0.0,17.0,9.25,13.0,17.0,12.93,6.0
2016,3,11,8,30,0.0,20.0,9.1,13.0,20.0,15.24,8.04
2016,3,11,8,45,0.0,64.5,8.95,13.0,64.5,49.46,38.62
2016,3,11,9,0,0.0,109.0,8.8,13.0,109.0,82.13,67.48
2016,3,11,9,15,0.0,80.5,8.55,13.0,80.5,61.89,49.38
2016,3,11,9,30,0.0,52.0,8.3,13.0,52.0,39.88,29.77
2016,3,11,9,45,4.5,127.5,8.05,13.5,130.5,96.04,78.98
2016,3,11,10,0,9.0,203.0,7.8,14.0,209.0,146.09,122.04
2016,3,11,10,15,11.5,218.5,7.75,14.0,226.0,156.43,130.66
2016,3,11,10,30,14.0,234.0,7.7,14.0,243.0,167.21,133.37
2016,3,11,10,45,7.5,201.5,7.7,14.0,206.5,148.58,117.74
2016,3,11,11,0,1.0,169.0,7.7,14.0,170.0,126.89,99.98
2016,3,11,11,15,17.0,235.0,7.7,14.0,248.0,177.19,140.53
2016,3,11,11,30,33.0,301.0,7.7,14.0,326.0,224.42,178.41
2016,3,11,11,45,129.5,334.0,7.7,14.0,431.5,285.12,225.36
2016,3,11,12,0,226.0,367.0,7.7,14.0,537.0,361.25,285.93
2016,3,11,12,15,357.5,326.5,7.75,14.0,596.5,416.1,330.6
2016,3,11,12,30,489.0,286.0,7.8,14.0,656.0,486.1,388.62
2016,3,11,12,45,520.5,271.5,7.9,14.0,662.0,527.54,424.5
2016,3,11,13,0,552.0,257.0,8.0,14.0,668.0,569.79,460.89
2016,3,11,13,15,489.5,276.0,8.15,14.0,635.5,579.29,470.09
2016,3,11,13,30,427.0,295.0,8.3,14.0,603.0,582.36,473.6
2016,3,11,13,45,229.0,284.0,8.5,14.0,448.5,440.19,359.47
2016,3,11,14,0,31.0,273.0,8.7,14.0,294.0,261.9,211.76
2016,3,11,14,15,28.5,258.5,8.65,13.5,277.0,251.91,204.53
2016,3,11,14,30,26.0,244.0,8.6,13.0,260.0,224.44,182.72
2016,3,11,14,45,16.5,216.5,8.6,13.0,226.5,194.27,157.9
2016,3,11,15,0,7.0,189.0,8.6,13.0,193.0,163.03,131.97
2016,3,11,15,15,3.5,117.0,8.55,12.5,119.0,95.71,75.86
2016,3,11,15,30,0.0,45.0,8.5,12.0,45.0,34.45,23.89
2016,3,11,15,45,0.0,25.5,8.5,12.0,25.5,19.46,11.1
2016,3,11,16,0,0.0,6.0,8.5,12.0,6.0,4.56,0.0
2016,3,11,16,15,0.0,5.0,8.45,11.5,5.0,3.8,0.0
2016,3,11,16,30,0.0,4.0,8.4,11.0,4.0,3.04,0.0
2016,3,11,16,45,0.0,3.0,8.4,11.0,3.0,2.27,0.0
2016,3,11,17,0,0.0,2.0,8.4,11.0,2.0,1.51,0.0
2016,3,11,17,15,0.0,1.5,8.35,11.0,1.5,1.13,0.0
2016,3,11,17,30,0.0,1.0,8.3,11.0,1.0,0.76,0.0
2016,3,11,17,45,0.0,0.5,8.25,11.0,0.5,0.38,0.0
2016,3,11,18,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.0,5.05,10.5,9.0,6.83,0.0
2016,3,12,7,0,0.0,18.0,5.3,11.0,18.0,13.69,6.14
2016,3,12,7,15,0.0,31.5,5.6,11.0,31.5,24.04,15.76
2016,3,12,7,30,0.0,45.0,5.9,11.0,45.0,34.42,25.38
2016,3,12,7,45,0.0,59.5,6.2,11.5,59.5,45.34,35.33
2016,3,12,8,0,0.0,74.0,6.5,12.0,74.0,55.99,44.89
2016,3,12,8,15,0.0,88.5,6.7,12.0,88.5,66.55,54.31
2016,3,12,8,30,0.0,103.0,6.9,12.0,103.0,77.02,63.54
2016,3,12,8,45,0.0,104.0,7.1,12.5,104.0,78.29,64.36
2016,3,12,9,0,0.0,105.0,7.3,13.0,105.0,79.42,65.04
2016,3,12,9,15,126.5,174.0,7.4,13.0,244.5,118.64,99.34
2016,3,12,9,30,253.0,243.0,7.5,13.0,384.0,152.08,128.22
2016,3,12,9,45,139.0,241.0,7.65,13.0,319.5,155.15,130.54
2016,3,12,10,0,25.0,239.0,7.8,13.0,255.0,168.47,141.78
2016,3,12,10,15,80.0,279.0,7.8,13.0,333.0,181.62,152.81
2016,3,12,10,30,135.0,319.0,7.8,13.0,411.0,197.35,156.83
2016,3,12,10,45,105.5,323.5,7.8,13.0,397.0,221.98,174.5
2016,3,12,11,0,76.0,328.0,7.8,13.0,383.0,232.74,183.77
2016,3,12,11,15,52.5,312.5,7.8,13.0,351.0,229.13,181.91
2016,3,12,11,30,29.0,297.0,7.8,13.0,319.0,221.04,176.39
2016,3,12,11,45,24.5,288.5,7.8,13.5,307.0,222.9,177.88
2016,3,12,12,0,20.0,280.0,7.8,14.0,295.0,218.7,174.38
2016,3,12,12,15,15.5,260.0,7.8,14.0,271.5,205.02,163.45
2016,3,12,12,30,11.0,240.0,7.8,14.0,248.0,190.04,151.41
2016,3,12,12,45,5.5,181.0,7.85,14.0,185.0,143.14,113.14
2016,3,12,13,0,0.0,122.0,7.9,14.0,122.0,94.47,73.05
2016,3,12,13,15,4.0,169.5,7.9,14.0,172.5,134.79,106.5
2016,3,12,13,30,8.0,217.0,7.9,14.0,223.0,176.94,141.31
2016,3,12,13,45,9.5,222.5,7.9,14.0,229.5,184.27,147.53
2016,3,12,14,0,11.0,228.0,7.9,14.0,236.0,192.09,154.22
2016,3,12,14,15,7.5,209.0,7.8,14.0,214.5,174.87,140.23
2016,3,12,14,30,4.0,190.0,7.7,14.0,193.0,157.07,125.71
2016,3,12,14,45,14.5,205.0,7.65,14.0,213.5,181.73,146.81
2016,3,12,15,0,25.0,220.0,7.6,14.0,234.0,208.66,169.82
2016,3,12,15,15,12.5,128.0,7.45,14.0,135.0,113.55,90.72
2016,3,12,15,30,0.0,36.0,7.3,14.0,36.0,27.54,17.79
2016,3,12,15,45,20.5,101.0,7.15,14.0,109.5,108.16,87.24
2016,3,12,16,0,41.0,166.0,7.0,14.0,183.0,206.59,170.93
2016,3,12,16,15,33.5,146.0,6.9,13.5,159.0,182.24,150.86
2016,3,12,16,30,26.0,126.0,6.8,13.0,135.0,157.29,130.04
2016,3,12,16,45,17.0,105.0,6.7,13.0,110.5,113.9,92.83
2016,3,12,17,0,8.0,84.0,6.6,13.0,86.0,86.57,68.9
2016,3,12,17,15,4.0,62.5,6.45,13.0,63.5,62.26,47.51
2016,3,12,17,30,0.0,41.0,6.3,13.0,41.0,36.4,24.77
2016,3,12,17,45,0.0,23.5,6.15,13.0,23.5,18.02,7.98
2016,3,12,18,0,0.0,6.0,6.0,13.0,6.0,4.72,0.0
2016,3,12,18,15,0.0,3.0,6.0,13.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,5.6,13.5,1.5,1.13,0.0
2016,3,13,7,0,0.0,3.0,5.8,14.0,3.0,2.27,0.0
2016,3,13,7,15,0.0,5.0,5.9,14.0,5.0,3.78,0.0
2016,3,13,7,30,0.0,7.0,6.0,14.0,7.0,5.3,0.0
2016,3,13,7,45,0.0,9.5,6.1,14.0,9.5,7.21,0.82
2016,3,13,8,0,0.0,12.0,6.2,14.0,12.0,9.12,2.54
2016,3,13,8,15,0.0,14.5,6.25,14.0,14.5,11.03,4.25
2016,3,13,8,30,0.0,17.0,6.3,14.0,17.0,12.95,5.95
2016,3,13,8,45,0.0,26.0,6.35,14.0,26.0,19.84,12.07
2016,3,13,9,0,0.0,35.0,6.4,14.0,35.0,26.76,18.18
2016,3,13,9,15,0.0,89.0,6.45,14.0,89.0,68.43,54.92
2016,3,13,9,30,0.0,143.0,6.5,14.0,143.0,106.19,87.79
2016,3,13,9,45,0.0,118.0,6.55,14.0,118.0,89.41,72.93
2016,3,13,10,0,0.0,93.0,6.6,14.0,93.0,71.7,57.32
2016,3,13,10,15,0.0,91.0,6.6,14.0,91.0,70.18,55.88
2016,3,13,10,30,0.0,89.0,6.6,14.0,89.0,68.66,51.93
2016,3,13,10,45,0.0,84.0,6.6,14.0,84.0,64.81,48.63
2016,3,13,11,0,0.0,79.0,6.6,14.0,79.0,60.95,45.36
2016,3,13,11,15,0.0,101.0,6.6,14.0,101.0,77.86,59.36
2016,3,13,11,30,0.0,123.0,6.6,14.0,123.0,94.35,72.95
2016,3,13,11,45,5.0,180.0,6.6,14.5,184.0,138.54,108.96
2016,3,13,12,0,10.0,237.0,6.6,15.0,245.0,183.56,145.28
2016,3,13,12,15,5.0,189.5,6.6,15.0,193.5,147.54,116.07
2016,3,13,12,30,0.0,142.0,6.6,15.0,142.0,109.58,85.07
2016,3,13,12,45,0.0,146.0,6.65,15.0,146.0,112.94,87.88
2016,3,13,13,0,0.0,150.0,6.7,15.0,150.0,116.37,90.73
2016,3,13,13,15,0.0,151.5,6.65,15.0,151.5,117.89,92.04
2016,3,13,13,30,0.0,153.0,6.6,15.0,153.0,119.45,93.42
2016,3,13,13,45,0.0,121.0,6.6,15.0,121.0,94.06,72.61
2016,3,13,14,0,0.0,89.0,6.6,15.0,89.0,68.67,51.69
2016,3,13,14,15,0.0,121.0,6.5,15.0,121.0,94.37,73.12
2016,3,13,14,30,0.0,153.0,6.4,15.0,153.0,121.52,95.72
2016,3,13,14,45,0.0,91.0,6.3,15.0,91.0,70.12,53.2
2016,3,13,15,0,0.0,29.0,6.2,15.0,29.0,22.2,13.1
2016,3,13,15,15,0.0,54.5,6.1,14.5,54.5,41.8,29.76
2016,3,13,15,30,0.0,80.0,6.0,14.0,80.0,61.49,46.6
2016,3,13,15,45,0.0,43.5,5.95,14.0,43.5,33.28,22.76
2016,3,13,16,0,0.0,7.0,5.9,14.0,7.0,5.33,0.0
2016,3,13,16,15,0.0,6.0,5.85,14.0,6.0,4.56,0.0
2016,3,13,16,30,0.0,5.0,5.8,14.0,5.0,3.8,0.0
2016,3,13,16,45,0.0,4.0,5.75,14.0,4.0,3.03,0.0
2016,3,13,17,0,0.0,3.0,5.7,14.0,3.0,2.27,0.0
2016,3,13,17,15,0.0,2.0,5.55,14.0,2.0,1.51,0.0
2016,3,13,17,30,0.0,1.0,5.4,14.0,1.0,0.76,0.0
2016,3,13,17,45,0.0,0.5,5.3,14.0,0.5,0.38,0.0
2016,3,13,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
