Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,4.25,10.5,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,4.3,11.0,8.0,6.29,0.0
2016,3,14,6,45,61.5,28.0,4.35,11.5,35.5,20.98,8.84
2016,3,14,7,0,123.0,48.0,4.4,12.0,63.0,35.2,24.88
2016,3,14,7,15,181.5,67.5,4.4,12.0,102.0,49.01,37.92
2016,3,14,7,30,240.0,87.0,4.4,12.0,141.0,62.62,50.55
2016,3,14,7,45,277.5,106.0,4.4,12.0,183.0,75.47,62.29
2016,3,14,8,0,315.0,125.0,4.4,12.0,225.0,88.02,73.54
2016,3,14,8,15,368.0,131.0,4.35,12.0,267.0,90.92,76.01
2016,3,14,8,30,421.0,137.0,4.3,12.0,309.0,94.72,79.2
2016,3,14,8,45,433.5,153.5,4.25,12.5,349.0,104.13,87.11
2016,3,14,9,0,446.0,170.0,4.2,13.0,389.0,113.15,94.57
2016,3,14,9,15,444.5,188.5,4.1,13.0,423.5,122.62,102.55
2016,3,14,9,30,443.0,207.0,4.0,13.0,458.0,131.65,110.08
2016,3,14,9,45,414.5,231.5,3.95,13.0,478.5,142.89,119.49
2016,3,14,10,0,386.0,256.0,3.9,13.0,499.0,160.58,134.39
2016,3,14,10,15,480.5,236.0,3.85,13.0,554.0,143.58,119.52
2016,3,14,10,30,575.0,216.0,3.8,13.0,609.0,151.38,109.96
2016,3,14,10,45,523.0,246.0,3.8,13.5,613.0,205.63,143.09
2016,3,14,11,0,471.0,276.0,3.8,14.0,617.0,254.7,182.13
2016,3,14,11,15,342.5,320.5,3.8,14.0,571.5,293.13,219.55
2016,3,14,11,30,214.0,365.0,3.8,14.0,526.0,315.74,243.83
2016,3,14,11,45,322.0,341.0,3.85,14.0,586.5,358.41,276.82
2016,3,14,12,0,430.0,317.0,3.9,14.0,647.0,415.54,322.56
2016,3,14,12,15,361.0,339.0,3.95,14.0,616.5,431.25,338.23
2016,3,14,12,30,292.0,361.0,4.0,14.0,586.0,441.02,348.11
2016,3,14,12,45,465.5,295.0,4.05,14.5,649.0,520.6,411.62
2016,3,14,13,0,639.0,229.0,4.1,15.0,712.0,610.69,482.99
2016,3,14,13,15,522.5,269.5,4.25,15.0,659.5,601.59,477.2
2016,3,14,13,30,406.0,310.0,4.4,15.0,607.0,573.85,456.87
2016,3,14,13,45,609.5,224.5,4.55,15.0,654.5,692.52,552.54
2016,3,14,14,0,813.0,139.0,4.7,15.0,702.0,796.87,636.41
2016,3,14,14,15,800.5,136.5,4.8,14.5,671.0,816.39,653.07
2016,3,14,14,30,788.0,134.0,4.9,14.0,640.0,837.68,671.79
2016,3,14,14,45,770.5,131.0,5.05,14.0,602.5,845.21,679.53
2016,3,14,15,0,753.0,128.0,5.2,14.0,565.0,848.67,684.49
2016,3,14,15,15,730.5,124.5,5.25,14.0,522.5,843.03,682.25
2016,3,14,15,30,708.0,121.0,5.3,14.0,480.0,833.37,677.12
2016,3,14,15,45,624.5,121.0,5.4,14.0,416.0,766.81,628.86
2016,3,14,16,0,541.0,121.0,5.5,14.0,352.0,685.56,568.24
2016,3,14,16,15,552.5,109.0,5.4,13.5,319.5,696.97,579.69
2016,3,14,16,30,564.0,97.0,5.3,13.0,287.0,695.51,580.22
2016,3,14,16,45,503.0,88.0,5.25,12.5,236.5,626.34,526.39
2016,3,14,17,0,442.0,79.0,5.2,12.0,186.0,551.99,466.31
2016,3,14,17,15,354.5,66.5,5.15,11.5,139.0,455.08,384.84
2016,3,14,17,30,267.0,54.0,5.1,11.0,92.0,360.38,301.35
2016,3,14,17,45,133.5,36.0,5.05,11.0,55.0,199.93,154.52
2016,3,14,18,0,0.0,18.0,5.0,11.0,18.0,17.34,0.0
2016,3,14,18,15,0.0,9.0,4.95,10.5,9.0,7.08,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,3.4,8.5,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,3.4,9.0,12.0,9.44,0.0
2016,3,15,6,45,165.5,27.0,3.4,9.5,47.5,20.49,9.65
2016,3,15,7,0,331.0,42.0,3.4,10.0,83.0,34.27,24.43
2016,3,15,7,15,423.0,52.0,3.4,10.5,131.0,42.16,32.12
2016,3,15,7,30,515.0,62.0,3.4,11.0,179.0,50.08,39.56
2016,3,15,7,45,582.0,67.5,3.4,11.5,231.0,54.32,43.47
2016,3,15,8,0,649.0,73.0,3.4,12.0,283.0,58.68,47.31
2016,3,15,8,15,688.0,78.0,3.4,12.5,333.5,62.33,50.4
2016,3,15,8,30,727.0,83.0,3.4,13.0,384.0,65.96,53.39
2016,3,15,8,45,758.0,86.0,3.4,13.5,432.5,73.62,59.89
2016,3,15,9,0,789.0,89.0,3.4,14.0,481.0,75.85,61.54
2016,3,15,9,15,808.5,92.0,3.35,14.0,524.0,77.81,63.07
2016,3,15,9,30,828.0,95.0,3.3,14.0,567.0,79.73,64.57
2016,3,15,9,45,844.0,96.5,3.3,14.5,605.5,80.55,64.98
2016,3,15,10,0,860.0,98.0,3.3,15.0,644.0,81.38,65.42
2016,3,15,10,15,870.5,100.0,3.25,15.0,675.5,91.46,73.99
2016,3,15,10,30,881.0,102.0,3.2,15.0,707.0,118.47,74.97
2016,3,15,10,45,889.5,102.5,3.2,15.5,732.0,177.4,104.12
2016,3,15,11,0,898.0,103.0,3.2,16.0,757.0,236.93,148.14
2016,3,15,11,15,902.5,104.0,3.2,16.0,774.0,296.19,199.01
2016,3,15,11,30,907.0,105.0,3.2,16.0,791.0,355.15,252.04
2016,3,15,11,45,910.5,104.5,3.2,16.0,800.0,412.14,303.78
2016,3,15,12,0,914.0,104.0,3.2,16.0,809.0,468.16,353.95
2016,3,15,12,15,914.0,104.5,3.25,16.0,810.0,522.11,401.45
2016,3,15,12,30,914.0,105.0,3.3,16.0,811.0,574.31,446.32
2016,3,15,12,45,917.0,102.0,3.35,16.5,805.0,623.34,486.77
2016,3,15,13,0,920.0,99.0,3.4,17.0,799.0,670.26,524.52
2016,3,15,13,15,916.0,98.5,3.5,17.0,784.0,712.47,559.01
2016,3,15,13,30,912.0,98.0,3.6,17.0,769.0,751.7,590.73
2016,3,15,13,45,906.5,96.5,3.7,17.0,746.0,785.73,617.22
2016,3,15,14,0,901.0,95.0,3.8,17.0,723.0,816.35,640.44
2016,3,15,14,15,892.0,93.5,3.9,17.0,692.5,840.63,659.21
2016,3,15,14,30,883.0,92.0,4.0,17.0,662.0,861.14,675.49
2016,3,15,14,45,870.0,90.0,4.15,17.0,625.5,873.84,686.6
2016,3,15,15,0,857.0,88.0,4.3,17.0,589.0,882.58,695.08
2016,3,15,15,15,839.0,85.5,4.4,16.5,546.0,892.87,706.33
2016,3,15,15,30,821.0,83.0,4.5,16.0,503.0,888.83,707.35
2016,3,15,15,45,797.5,79.5,4.65,16.0,456.0,874.43,699.9
2016,3,15,16,0,774.0,76.0,4.8,16.0,409.0,856.17,689.45
2016,3,15,16,15,739.0,72.0,4.8,15.5,358.5,822.76,667.64
2016,3,15,16,30,704.0,68.0,4.8,15.0,308.0,785.95,642.5
2016,3,15,16,45,654.5,62.5,4.85,14.5,256.5,738.08,607.76
2016,3,15,17,0,605.0,57.0,4.9,14.0,205.0,681.83,564.33
2016,3,15,17,15,525.0,49.0,4.85,13.5,155.5,592.82,491.61
2016,3,15,17,30,445.0,41.0,4.8,13.0,106.0,504.28,414.98
2016,3,15,17,45,308.0,29.0,4.8,12.5,65.0,363.17,283.62
2016,3,15,18,0,171.0,17.0,4.8,12.0,24.0,202.72,0.0
2016,3,15,18,15,85.5,8.5,4.75,11.5,12.0,76.91,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.5,1.35,10.5,7.5,0.0,0.0
2016,3,16,6,30,0.0,15.0,1.3,11.0,15.0,11.8,0.0
2016,3,16,6,45,193.5,27.0,1.3,11.5,52.5,20.61,10.4
2016,3,16,7,0,387.0,39.0,1.3,12.0,90.0,32.02,22.41
2016,3,16,7,15,475.5,48.5,1.35,12.0,139.0,39.69,29.83
2016,3,16,7,30,564.0,58.0,1.4,12.0,188.0,47.4,37.06
2016,3,16,7,45,621.5,64.0,1.45,12.5,240.0,52.12,41.35
2016,3,16,8,0,679.0,70.0,1.5,13.0,292.0,56.88,45.53
2016,3,16,8,15,716.5,74.5,1.6,13.5,343.0,65.24,52.78
2016,3,16,8,30,754.0,79.0,1.7,14.0,394.0,68.84,55.7
2016,3,16,8,45,782.0,82.0,1.85,14.5,442.5,71.14,57.43
2016,3,16,9,0,810.0,85.0,2.0,15.0,491.0,73.43,59.14
2016,3,16,9,15,829.5,88.0,2.05,15.0,535.0,75.5,60.77
2016,3,16,9,30,849.0,91.0,2.1,15.0,579.0,77.52,62.35
2016,3,16,9,45,864.0,92.5,2.2,15.5,617.5,86.85,70.13
2016,3,16,10,0,879.0,94.0,2.3,16.0,656.0,88.23,71.01
2016,3,16,10,15,889.0,96.0,2.35,16.0,688.0,89.68,72.11
2016,3,16,10,30,899.0,98.0,2.4,16.0,720.0,120.6,74.24
2016,3,16,10,45,906.5,98.5,2.45,16.5,745.0,180.43,104.8
2016,3,16,11,0,914.0,99.0,2.5,17.0,770.0,240.72,149.7
2016,3,16,11,15,918.0,100.0,2.5,17.0,786.5,300.72,201.08
2016,3,16,11,30,922.0,101.0,2.5,17.0,803.0,360.34,254.33
2016,3,16,11,45,925.0,101.0,2.55,17.5,812.0,418.25,305.86
2016,3,16,12,0,928.0,101.0,2.6,18.0,821.0,475.14,355.54
2016,3,16,12,15,927.5,101.0,2.65,18.0,821.0,529.11,402.38
2016,3,16,12,30,927.0,101.0,2.7,18.0,821.0,581.21,446.52
2016,3,16,12,45,929.5,98.0,2.75,18.5,814.5,630.44,486.46
2016,3,16,13,0,932.0,95.0,2.8,19.0,808.0,677.46,523.64
2016,3,16,13,15,927.5,94.5,2.85,19.0,792.0,719.68,557.37
2016,3,16,13,30,923.0,94.0,2.9,19.0,776.0,758.85,588.27
2016,3,16,13,45,916.5,92.5,2.95,19.0,752.5,792.35,613.36
2016,3,16,14,0,910.0,91.0,3.0,19.0,729.0,822.33,635.46
2016,3,16,14,15,900.5,89.5,3.05,19.0,698.0,846.25,653.41
2016,3,16,14,30,891.0,88.0,3.1,19.0,667.0,866.36,668.86
2016,3,16,14,45,878.0,86.0,3.2,19.0,629.5,879.01,679.6
2016,3,16,15,0,865.0,84.0,3.3,19.0,592.0,887.67,687.79
2016,3,16,15,15,847.0,81.5,3.3,18.5,549.5,887.25,690.46
2016,3,16,15,30,829.0,79.0,3.3,18.0,507.0,893.61,698.16
2016,3,16,15,45,805.0,76.0,3.35,18.0,459.5,879.26,690.16
2016,3,16,16,0,781.0,73.0,3.4,18.0,412.0,861.06,679.46
2016,3,16,16,15,747.0,69.0,3.35,17.5,361.5,828.46,658.7
2016,3,16,16,30,713.0,65.0,3.3,17.0,311.0,792.53,634.82
2016,3,16,16,45,663.5,60.0,3.25,16.5,259.5,737.75,595.65
2016,3,16,17,0,614.0,55.0,3.2,16.0,208.0,688.61,558.68
2016,3,16,17,15,537.0,47.5,3.2,15.5,158.0,602.73,490.83
2016,3,16,17,30,460.0,40.0,3.2,15.0,108.0,517.31,419.06
2016,3,16,17,45,326.5,28.5,3.25,14.5,67.0,379.09,294.52
2016,3,16,18,0,193.0,17.0,3.3,14.0,26.0,223.55,0.0
2016,3,16,18,15,96.5,8.5,3.35,14.0,13.0,86.1,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.5,6.5,2.7,11.5,9.0,5.11,0.0
2016,3,17,6,30,149.0,13.0,2.8,12.0,18.0,10.23,0.0
2016,3,17,6,45,295.5,25.5,2.95,13.0,58.0,20.94,11.07
2016,3,17,7,0,442.0,38.0,3.1,14.0,98.0,31.47,21.78
2016,3,17,7,15,526.0,46.0,3.05,14.0,148.0,38.08,28.16
2016,3,17,7,30,610.0,54.0,3.0,14.0,198.0,44.77,34.41
2016,3,17,7,45,663.5,59.5,2.95,14.5,251.0,53.36,42.11
2016,3,17,8,0,717.0,65.0,2.9,15.0,304.0,58.2,46.3
2016,3,17,8,15,753.0,69.0,2.75,15.5,355.5,61.6,49.13
2016,3,17,8,30,789.0,73.0,2.6,16.0,407.0,65.0,51.87
2016,3,17,8,45,814.5,76.5,2.5,16.5,456.0,67.81,54.05
2016,3,17,9,0,840.0,80.0,2.4,17.0,505.0,70.56,56.16
2016,3,17,9,15,858.5,82.5,2.35,17.0,549.5,72.42,57.6
2016,3,17,9,30,877.0,85.0,2.3,17.0,594.0,82.43,66.07
2016,3,17,9,45,890.0,87.0,2.25,17.5,632.5,84.24,67.3
2016,3,17,10,0,903.0,89.0,2.2,18.0,671.0,85.94,68.46
2016,3,17,10,15,912.5,90.5,2.1,18.5,703.0,87.15,69.21
2016,3,17,10,30,922.0,92.0,2.0,19.0,735.0,121.97,72.24
2016,3,17,10,45,928.5,93.0,1.95,19.5,759.5,183.26,104.32
2016,3,17,11,0,935.0,94.0,1.9,20.0,784.0,244.89,150.13
2016,3,17,11,15,939.0,95.0,1.85,20.0,801.0,306.03,201.83
2016,3,17,11,30,943.0,96.0,1.8,20.0,818.0,366.75,255.1
2016,3,17,11,45,944.5,96.5,1.75,20.5,826.5,425.54,306.18
2016,3,17,12,0,946.0,97.0,1.7,21.0,835.0,483.12,355.01
2016,3,17,12,15,946.0,97.0,1.65,21.0,835.5,538.16,401.07
2016,3,17,12,30,946.0,97.0,1.6,21.0,836.0,591.35,444.23
2016,3,17,12,45,944.0,96.5,1.55,21.0,828.0,640.88,483.35
2016,3,17,13,0,942.0,96.0,1.5,21.0,820.0,687.9,519.46
2016,3,17,13,15,937.5,95.5,1.5,21.0,804.0,730.54,551.93
2016,3,17,13,30,933.0,95.0,1.5,21.0,788.0,770.11,581.54
2016,3,17,13,45,926.0,94.0,1.5,21.5,764.0,804.07,604.23
2016,3,17,14,0,919.0,93.0,1.5,22.0,740.0,834.48,624.05
2016,3,17,14,15,909.5,91.5,1.55,22.0,709.0,858.68,641.51
2016,3,17,14,30,900.0,90.0,1.6,22.0,678.0,879.02,656.6
2016,3,17,14,45,886.5,88.0,1.65,22.0,640.5,891.42,666.6
2016,3,17,15,0,873.0,86.0,1.7,22.0,603.0,899.78,674.17
2016,3,17,15,15,855.5,83.5,1.75,21.5,559.5,910.54,684.88
2016,3,17,15,30,838.0,81.0,1.8,21.0,516.0,906.91,686.07
2016,3,17,15,45,814.0,78.0,1.9,21.0,468.0,892.55,679.42
2016,3,17,16,0,790.0,75.0,2.0,21.0,420.0,874.28,670.02
2016,3,17,16,15,756.0,71.0,1.95,20.5,369.0,841.55,650.02
2016,3,17,16,30,722.0,67.0,1.9,20.0,318.0,805.42,627.02
2016,3,17,16,45,673.0,61.5,1.9,19.5,266.0,750.21,589.6
2016,3,17,17,0,624.0,56.0,1.9,19.0,214.0,700.73,554.29
2016,3,17,17,15,546.5,48.5,1.95,18.5,163.5,613.99,488.72
2016,3,17,17,30,469.0,41.0,2.0,18.0,113.0,527.65,419.03
2016,3,17,17,45,336.5,29.5,2.05,17.5,70.5,389.65,299.45
2016,3,17,18,0,204.0,18.0,2.1,17.0,28.0,236.37,20.39
2016,3,17,18,15,102.0,9.0,2.2,16.5,14.0,91.18,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,2.5,3.15,11.0,2.5,1.97,0.0
2016,3,18,6,30,0.0,5.0,3.2,11.0,5.0,3.78,0.0
2016,3,18,6,45,0.0,16.0,3.25,11.5,16.0,12.17,4.35
2016,3,18,7,0,0.0,27.0,3.3,12.0,27.0,20.59,12.49
2016,3,18,7,15,0.0,40.5,3.2,12.0,40.5,30.96,22.09
2016,3,18,7,30,0.0,54.0,3.1,12.0,54.0,41.29,31.6
2016,3,18,7,45,0.0,67.5,3.05,12.5,67.5,51.29,40.6
2016,3,18,8,0,0.0,81.0,3.0,13.0,81.0,61.22,49.37
2016,3,18,8,15,33.0,128.5,3.0,13.0,143.0,91.48,76.13
2016,3,18,8,30,66.0,176.0,3.0,13.0,205.0,120.22,101.16
2016,3,18,8,45,33.0,167.5,3.0,13.5,182.0,116.32,97.21
2016,3,18,9,0,0.0,159.0,3.0,14.0,159.0,115.8,96.28
2016,3,18,9,15,2.0,171.5,3.0,14.0,173.0,124.63,103.65
2016,3,18,9,30,4.0,184.0,3.0,14.0,187.0,133.38,110.89
2016,3,18,9,45,5.5,195.0,3.0,14.5,199.0,141.07,116.98
2016,3,18,10,0,7.0,206.0,3.0,15.0,211.0,148.68,122.96
2016,3,18,10,15,222.0,243.0,2.95,15.0,399.5,147.87,122.01
2016,3,18,10,30,437.0,280.0,2.9,15.0,588.0,185.75,135.8
2016,3,18,10,45,440.5,288.5,2.9,15.0,607.5,227.23,161.4
2016,3,18,11,0,444.0,297.0,2.9,15.0,627.0,269.51,193.91
2016,3,18,11,15,487.5,286.5,2.85,15.0,655.5,311.1,227.22
2016,3,18,11,30,531.0,276.0,2.8,15.0,684.0,356.97,265.5
2016,3,18,11,45,725.0,194.5,2.75,15.5,759.0,413.93,309.65
2016,3,18,12,0,919.0,113.0,2.7,16.0,834.0,486.97,368.12
2016,3,18,12,15,919.0,113.0,2.65,16.0,834.5,540.97,414.71
2016,3,18,12,30,919.0,113.0,2.6,16.0,835.0,593.18,458.61
2016,3,18,12,45,908.0,117.5,2.6,16.0,825.0,640.62,497.8
2016,3,18,13,0,897.0,122.0,2.6,16.0,815.0,685.03,533.65
2016,3,18,13,15,892.5,121.0,2.65,16.0,799.0,725.98,566.5
2016,3,18,13,30,888.0,120.0,2.7,16.0,783.0,763.95,596.59
2016,3,18,13,45,881.0,118.5,2.8,16.0,759.5,804.81,628.01
2016,3,18,14,0,874.0,117.0,2.9,16.0,736.0,834.68,650.44
2016,3,18,14,15,863.5,115.0,2.95,16.0,705.0,857.49,667.74
2016,3,18,14,30,853.0,113.0,3.0,16.0,674.0,876.37,682.46
2016,3,18,14,45,841.5,109.5,3.15,16.0,637.0,888.78,693.5
2016,3,18,15,0,830.0,106.0,3.3,16.0,600.0,897.15,701.92
2016,3,18,15,15,709.0,125.0,3.3,15.5,525.5,832.68,658.62
2016,3,18,15,30,588.0,144.0,3.3,15.0,451.0,755.01,605.12
2016,3,18,15,45,523.5,144.0,3.35,15.0,398.5,694.53,562.33
2016,3,18,16,0,459.0,144.0,3.4,15.0,346.0,641.75,523.95
2016,3,18,16,15,425.0,134.5,3.3,14.5,304.0,603.99,496.95
2016,3,18,16,30,391.0,125.0,3.2,14.0,262.0,564.27,467.5
2016,3,18,16,45,363.0,107.5,3.15,14.0,219.0,518.41,431.86
2016,3,18,17,0,335.0,90.0,3.1,14.0,176.0,470.91,393.48
2016,3,18,17,15,288.0,72.5,2.95,13.5,134.5,404.76,338.28
2016,3,18,17,30,241.0,55.0,2.8,13.0,93.0,338.65,280.56
2016,3,18,17,45,156.5,37.5,2.65,12.5,58.5,240.48,190.88
2016,3,18,18,0,72.0,20.0,2.5,12.0,24.0,107.79,22.82
2016,3,18,18,15,36.0,10.0,2.45,11.5,12.0,37.61,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.9,11.5,7.5,5.9,0.0
2016,3,19,6,30,0.0,15.0,2.0,12.0,15.0,11.45,0.0
2016,3,19,6,45,40.5,34.0,2.15,12.5,40.0,25.42,15.53
2016,3,19,7,0,81.0,53.0,2.3,13.0,65.0,39.01,28.64
2016,3,19,7,15,103.0,74.5,2.35,13.0,96.0,53.79,42.32
2016,3,19,7,30,125.0,96.0,2.4,13.0,127.0,68.28,55.55
2016,3,19,7,45,142.0,117.0,2.5,13.5,160.0,82.11,67.84
2016,3,19,8,0,159.0,138.0,2.6,14.0,193.0,95.62,79.59
2016,3,19,8,15,347.5,131.0,2.6,14.0,275.0,90.09,74.54
2016,3,19,8,30,536.0,124.0,2.6,14.0,357.0,88.36,72.81
2016,3,19,8,45,658.0,106.0,2.65,14.5,424.0,78.93,64.19
2016,3,19,9,0,780.0,88.0,2.7,15.0,491.0,74.67,60.16
2016,3,19,9,15,799.0,90.5,2.75,15.0,533.5,76.27,61.37
2016,3,19,9,30,818.0,93.0,2.8,15.0,576.0,77.84,62.57
2016,3,19,9,45,828.0,97.0,2.85,15.5,612.5,80.09,64.23
2016,3,19,10,0,838.0,101.0,2.9,16.0,649.0,82.25,65.81
2016,3,19,10,15,848.0,103.0,2.9,16.0,680.0,92.42,74.41
2016,3,19,10,30,858.0,105.0,2.9,16.0,711.0,132.06,79.96
2016,3,19,10,45,863.5,107.0,2.95,16.0,734.5,190.18,113.39
2016,3,19,11,0,869.0,109.0,3.0,16.0,758.0,248.61,158.96
2016,3,19,11,15,873.5,110.0,2.95,16.0,774.5,306.24,209.13
2016,3,19,11,30,878.0,111.0,2.9,16.0,791.0,363.58,260.73
2016,3,19,11,45,880.0,111.5,2.9,16.0,799.5,419.13,310.91
2016,3,19,12,0,882.0,112.0,2.9,16.0,808.0,473.64,359.33
2016,3,19,12,15,883.0,112.0,2.85,16.0,809.0,526.03,404.76
2016,3,19,12,30,884.0,112.0,2.8,16.0,810.0,576.81,447.63
2016,3,19,12,45,624.5,229.0,2.8,16.5,720.0,574.28,446.78
2016,3,19,13,0,365.0,346.0,2.8,17.0,630.0,531.45,413.62
2016,3,19,13,15,624.5,225.5,2.8,17.0,699.5,647.97,505.64
2016,3,19,13,30,884.0,105.0,2.8,17.0,769.0,750.29,586.15
2016,3,19,13,45,880.0,103.0,2.8,17.0,747.0,783.83,610.67
2016,3,19,14,0,876.0,101.0,2.8,17.0,725.0,814.13,632.81
2016,3,19,14,15,868.0,99.5,2.8,16.5,695.5,838.26,651.89
2016,3,19,14,30,860.0,98.0,2.8,16.0,666.0,858.78,668.63
2016,3,19,14,45,851.5,94.5,2.85,16.0,630.5,873.0,680.23
2016,3,19,15,0,843.0,91.0,2.9,16.0,595.0,894.03,696.89
2016,3,19,15,15,826.0,88.5,2.95,16.0,553.0,894.33,699.03
2016,3,19,15,30,809.0,86.0,3.0,16.0,511.0,890.61,698.65
2016,3,19,15,45,479.5,138.0,3.15,16.0,383.5,646.86,522.43
2016,3,19,16,0,150.0,190.0,3.3,16.0,256.0,360.11,294.7
2016,3,19,16,15,143.0,168.0,3.3,15.5,225.5,334.14,276.36
2016,3,19,16,30,136.0,146.0,3.3,15.0,195.0,306.86,255.49
2016,3,19,16,45,129.5,123.5,3.3,14.5,164.0,278.03,232.74
2016,3,19,17,0,123.0,101.0,3.3,14.0,133.0,247.79,208.01
2016,3,19,17,15,106.0,79.0,3.1,13.5,102.5,207.14,173.13
2016,3,19,17,30,89.0,57.0,2.9,13.0,72.0,164.8,135.76
2016,3,19,17,45,45.0,38.5,2.7,13.0,46.0,103.9,80.18
2016,3,19,18,0,1.0,20.0,2.5,13.0,20.0,18.41,1.15
2016,3,19,18,15,0.5,10.0,2.4,12.5,10.0,8.28,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,12.5,10.0,7.87,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,15.0,0.0
2016,3,20,6,45,94.0,36.5,4.6,13.5,51.0,27.15,17.15
2016,3,20,7,0,188.0,53.0,4.8,14.0,82.0,39.39,28.9
2016,3,20,7,15,224.5,72.0,4.9,14.0,119.5,52.75,41.25
2016,3,20,7,30,261.0,91.0,5.0,14.0,157.0,65.81,53.17
2016,3,20,7,45,284.0,109.0,5.1,14.5,195.5,77.78,63.79
2016,3,20,8,0,307.0,127.0,5.2,15.0,234.0,89.42,73.88
2016,3,20,8,15,237.0,156.5,5.25,15.0,247.0,105.78,88.09
2016,3,20,8,30,167.0,186.0,5.3,15.0,260.0,124.45,104.14
2016,3,20,8,45,309.0,184.5,5.35,15.5,339.0,122.83,102.21
2016,3,20,9,0,451.0,183.0,5.4,16.0,418.0,119.89,99.16
2016,3,20,9,15,387.0,217.0,5.45,16.0,431.0,141.61,117.57
2016,3,20,9,30,323.0,251.0,5.5,16.0,444.0,157.17,130.55
2016,3,20,9,45,218.5,279.0,5.6,16.5,413.5,176.21,146.15
2016,3,20,10,0,114.0,307.0,5.7,17.0,383.0,196.38,162.55
2016,3,20,10,15,67.5,286.0,5.8,17.0,331.5,185.83,153.37
2016,3,20,10,30,21.0,265.0,5.9,17.0,280.0,189.31,148.63
2016,3,20,10,45,10.5,183.0,6.0,17.0,190.5,137.67,106.91
2016,3,20,11,0,0.0,101.0,6.1,17.0,101.0,77.85,58.55
2016,3,20,11,15,0.0,114.0,6.15,17.0,114.0,87.61,66.49
2016,3,20,11,30,0.0,127.0,6.2,17.0,127.0,97.44,74.46
2016,3,20,11,45,0.0,97.5,6.3,17.5,97.5,75.34,56.26
2016,3,20,12,0,0.0,68.0,6.4,18.0,68.0,52.54,37.51
2016,3,20,12,15,3.0,134.5,6.35,17.5,137.0,105.17,80.55
2016,3,20,12,30,6.0,201.0,6.3,17.0,206.0,158.19,123.67
2016,3,20,12,45,6.0,202.5,6.3,17.0,207.5,160.45,125.53
2016,3,20,13,0,6.0,204.0,6.3,17.0,209.0,162.74,127.47
2016,3,20,13,15,3.0,139.5,6.2,17.0,142.0,110.52,85.2
2016,3,20,13,30,0.0,75.0,6.1,17.0,75.0,57.91,42.18
2016,3,20,13,45,0.0,80.5,6.05,17.0,80.5,62.15,45.74
2016,3,20,14,0,0.0,86.0,6.0,17.0,86.0,66.38,49.3
2016,3,20,14,15,0.0,56.5,5.85,16.5,56.5,43.48,30.53
2016,3,20,14,30,0.0,27.0,5.7,16.0,27.0,20.71,11.68
2016,3,20,14,45,0.0,25.5,5.6,16.0,25.5,19.55,10.74
2016,3,20,15,0,0.0,24.0,5.5,16.0,24.0,18.38,9.79
2016,3,20,15,15,0.0,22.0,5.35,16.0,22.0,16.83,8.53
2016,3,20,15,30,0.0,20.0,5.2,16.0,20.0,15.28,7.26
2016,3,20,15,45,0.0,21.5,5.1,16.0,21.5,16.41,8.26
2016,3,20,16,0,0.0,23.0,5.0,16.0,23.0,17.55,9.26
2016,3,20,16,15,0.0,20.0,4.8,15.5,20.0,15.24,7.36
2016,3,20,16,30,0.0,17.0,4.6,15.0,17.0,12.94,5.44
2016,3,20,16,45,0.0,14.0,4.45,15.0,14.0,10.64,3.48
2016,3,20,17,0,0.0,11.0,4.3,15.0,11.0,8.35,1.5
2016,3,20,17,15,0.0,8.5,4.1,14.5,8.5,6.44,0.0
2016,3,20,17,30,0.0,6.0,3.9,14.0,6.0,4.54,0.0
2016,3,20,17,45,0.0,3.5,3.75,14.0,3.5,2.64,0.0
2016,3,20,18,0,0.0,1.0,3.6,14.0,1.0,0.75,0.0
2016,3,20,18,15,0.0,0.5,3.5,14.0,0.5,0.39,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,10.5,4.15,12.0,11.5,8.26,0.0
2016,3,21,6,30,32.0,21.0,4.3,12.0,23.0,15.97,0.48
2016,3,21,6,45,109.0,40.5,4.5,12.5,56.0,29.96,19.84
2016,3,21,7,0,186.0,60.0,4.7,13.0,89.0,44.0,33.15
2016,3,21,7,15,237.5,78.0,4.9,13.0,130.0,56.75,45.02
2016,3,21,7,30,289.0,96.0,5.1,13.0,171.0,69.29,56.51
2016,3,21,7,45,345.0,106.0,5.3,13.5,214.5,75.4,61.92
2016,3,21,8,0,401.0,116.0,5.5,14.0,258.0,82.06,67.65
2016,3,21,8,15,319.5,149.5,5.6,14.0,273.0,103.18,86.13
2016,3,21,8,30,238.0,183.0,5.7,14.0,288.0,120.73,101.27
2016,3,21,8,45,366.0,179.0,5.85,14.5,361.5,120.93,100.93
2016,3,21,9,0,494.0,175.0,6.0,15.0,435.0,116.03,96.19
2016,3,21,9,15,635.5,146.5,6.1,15.0,509.5,101.43,83.25
2016,3,21,9,30,777.0,118.0,6.2,15.0,584.0,93.03,75.75
2016,3,21,9,45,792.5,120.5,6.3,15.0,621.5,93.93,76.35
2016,3,21,10,0,808.0,123.0,6.4,15.0,659.0,94.84,76.96
2016,3,21,10,15,412.5,188.5,6.5,15.0,462.5,114.46,93.71
2016,3,21,10,30,17.0,254.0,6.6,15.0,266.0,182.54,144.49
2016,3,21,10,45,8.5,187.0,6.75,15.5,193.0,140.25,109.75
2016,3,21,11,0,0.0,120.0,6.9,16.0,120.0,91.91,70.32
2016,3,21,11,15,1.0,143.0,7.0,16.0,144.0,109.27,84.45
2016,3,21,11,30,2.0,166.0,7.1,16.0,168.0,126.9,98.75
2016,3,21,11,45,1.0,128.0,7.2,16.0,129.0,98.77,75.77
2016,3,21,12,0,0.0,90.0,7.3,16.0,90.0,69.65,51.89
2016,3,21,12,15,0.0,90.5,7.25,16.0,90.5,70.03,52.21
2016,3,21,12,30,0.0,91.0,7.2,16.0,91.0,70.42,52.54
2016,3,21,12,45,3.5,154.0,7.2,16.0,157.0,121.35,94.3
2016,3,21,13,0,7.0,217.0,7.2,16.0,223.0,173.68,136.92
2016,3,21,13,15,7.0,213.0,7.1,16.0,218.5,171.81,135.49
2016,3,21,13,30,7.0,209.0,7.0,16.0,214.0,169.86,134.06
2016,3,21,13,45,5.5,202.5,6.9,16.0,206.5,164.64,129.95
2016,3,21,14,0,4.0,196.0,6.8,16.0,199.0,159.21,125.68
2016,3,21,14,15,2.0,112.0,6.7,15.5,113.5,88.72,68.2
2016,3,21,14,30,0.0,28.0,6.6,15.0,28.0,21.49,12.37
2016,3,21,14,45,0.0,26.5,6.55,15.0,26.5,20.32,11.43
2016,3,21,15,0,0.0,25.0,6.5,15.0,25.0,19.15,10.49
2016,3,21,15,15,0.0,22.5,6.4,14.5,22.5,17.21,8.92
2016,3,21,15,30,0.0,20.0,6.3,14.0,20.0,15.28,7.35
2016,3,21,15,45,0.0,19.0,6.25,14.0,19.0,14.5,6.72
2016,3,21,16,0,0.0,18.0,6.2,14.0,18.0,13.72,6.09
2016,3,21,16,15,48.0,82.5,6.0,14.0,100.0,118.67,97.87
2016,3,21,16,30,96.0,147.0,5.8,14.0,182.0,269.41,226.03
2016,3,21,16,45,255.0,120.5,5.65,14.0,193.0,413.1,350.17
2016,3,21,17,0,414.0,94.0,5.5,14.0,204.0,552.23,465.32
2016,3,21,17,15,335.5,80.0,5.3,13.5,156.5,460.5,388.29
2016,3,21,17,30,257.0,66.0,5.1,13.0,109.0,370.44,309.78
2016,3,21,17,45,181.0,46.0,4.9,13.0,70.5,257.52,208.91
2016,3,21,18,0,105.0,26.0,4.7,13.0,32.0,152.74,76.94
2016,3,21,18,15,52.5,13.0,4.75,12.5,16.0,53.84,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,83.0,12.0,4.15,10.5,17.0,9.44,0.0
2016,3,22,6,30,166.0,24.0,4.3,11.0,34.0,18.26,4.03
2016,3,22,6,45,300.0,36.5,4.45,11.5,76.5,29.77,19.96
2016,3,22,7,0,434.0,49.0,4.6,12.0,119.0,40.04,29.87
2016,3,22,7,15,513.5,57.5,4.6,12.0,170.0,46.74,36.31
2016,3,22,7,30,593.0,66.0,4.6,12.0,221.0,53.48,42.58
2016,3,22,7,45,649.0,70.5,4.7,12.0,274.5,56.98,45.78
2016,3,22,8,0,705.0,75.0,4.8,12.0,328.0,60.58,48.95
2016,3,22,8,15,739.5,79.5,4.75,12.0,379.5,69.11,56.44
2016,3,22,8,30,774.0,84.0,4.7,12.0,431.0,72.57,59.34
2016,3,22,8,45,804.5,85.5,4.7,12.5,481.0,73.77,60.1
2016,3,22,9,0,835.0,87.0,4.7,13.0,531.0,75.04,60.91
2016,3,22,9,15,853.0,89.5,4.75,13.0,574.5,76.71,62.2
2016,3,22,9,30,871.0,92.0,4.8,13.0,618.0,86.72,70.78
2016,3,22,9,45,888.5,92.0,4.85,13.5,657.5,87.31,70.97
2016,3,22,10,0,906.0,92.0,4.9,14.0,697.0,87.84,71.14
2016,3,22,10,15,915.0,93.0,4.95,14.0,728.5,88.66,71.71
2016,3,22,10,30,924.0,94.0,5.0,14.0,760.0,141.02,82.16
2016,3,22,10,45,689.5,196.5,5.05,14.0,702.5,216.47,142.52
2016,3,22,11,0,455.0,299.0,5.1,14.0,645.0,280.38,204.13
2016,3,22,11,15,701.0,198.0,5.1,14.0,743.5,319.58,229.59
2016,3,22,11,30,947.0,97.0,5.1,14.0,842.0,386.2,281.94
2016,3,22,11,45,948.5,97.0,5.2,14.5,850.5,444.72,335.5
2016,3,22,12,0,950.0,97.0,5.3,15.0,859.0,501.99,386.94
2016,3,22,12,15,949.5,97.0,5.4,15.0,859.0,556.78,435.88
2016,3,22,12,30,949.0,97.0,5.5,15.0,859.0,609.65,482.12
2016,3,22,12,45,945.0,98.0,5.6,15.0,850.0,659.13,524.64
2016,3,22,13,0,941.0,99.0,5.7,15.0,841.0,705.98,564.23
2016,3,22,13,15,937.0,98.0,5.8,15.0,825.0,748.21,599.64
2016,3,22,13,30,933.0,97.0,5.9,15.0,809.0,787.37,631.92
2016,3,22,13,45,926.5,96.0,6.05,15.0,785.0,821.36,658.59
2016,3,22,14,0,920.0,95.0,6.2,15.0,761.0,851.83,682.77
2016,3,22,14,15,911.0,93.5,6.25,14.5,729.5,876.06,703.36
2016,3,22,14,30,902.0,92.0,6.3,14.0,698.0,896.45,721.35
2016,3,22,14,45,891.0,89.5,6.35,14.0,660.5,910.08,733.16
2016,3,22,15,0,880.0,87.0,6.4,14.0,623.0,919.72,742.22
2016,3,22,15,15,863.0,85.0,6.35,14.0,579.5,920.44,744.32
2016,3,22,15,30,846.0,83.0,6.3,14.0,536.0,928.38,752.04
2016,3,22,15,45,823.0,80.0,6.25,14.0,488.0,914.4,743.38
2016,3,22,16,0,800.0,77.0,6.2,14.0,440.0,896.51,731.83
2016,3,22,16,15,768.0,73.0,6.1,13.5,389.0,864.98,710.82
2016,3,22,16,30,736.0,69.0,6.0,13.0,338.0,830.04,686.6
2016,3,22,16,45,690.0,64.0,5.95,13.0,285.0,777.37,646.51
2016,3,22,17,0,644.0,59.0,5.9,13.0,232.0,730.3,609.11
2016,3,22,17,15,570.5,52.0,5.7,12.5,180.5,646.51,540.67
2016,3,22,17,30,497.0,45.0,5.5,12.0,129.0,562.79,468.67
2016,3,22,17,45,373.0,34.5,5.35,12.0,84.5,430.91,351.25
2016,3,22,18,0,249.0,24.0,5.2,12.0,40.0,293.72,169.31
2016,3,22,18,15,124.5,12.0,5.15,11.5,20.0,113.06,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,30.5,11.5,3.1,9.5,13.5,9.05,0.0
2016,3,23,6,30,61.0,23.0,3.1,10.0,27.0,17.39,5.34
2016,3,23,6,45,117.5,42.0,3.1,10.5,58.5,31.16,21.43
2016,3,23,7,0,174.0,61.0,3.1,11.0,90.0,44.73,34.25
2016,3,23,7,15,204.0,81.0,3.05,11.0,127.0,58.48,47.04
2016,3,23,7,30,234.0,101.0,3.0,11.0,164.0,71.88,59.31
2016,3,23,7,45,258.5,119.0,3.0,11.5,202.0,83.65,69.76
2016,3,23,8,0,283.0,137.0,3.0,12.0,240.0,95.09,79.68
2016,3,23,8,15,316.0,153.5,2.95,12.5,284.5,105.47,88.48
2016,3,23,8,30,349.0,170.0,2.9,13.0,329.0,115.58,96.89
2016,3,23,8,45,283.5,202.0,2.9,13.5,340.0,131.81,110.5
2016,3,23,9,0,218.0,234.0,2.9,14.0,351.0,152.58,127.82
2016,3,23,9,15,543.5,164.0,2.8,14.5,487.5,109.37,90.03
2016,3,23,9,30,869.0,94.0,2.7,15.0,624.0,79.5,63.88
2016,3,23,9,45,808.5,119.5,2.65,15.5,636.0,93.39,75.6
2016,3,23,10,0,748.0,145.0,2.6,16.0,648.0,97.94,79.15
2016,3,23,10,15,568.5,226.0,2.5,16.0,618.0,138.24,113.24
2016,3,23,10,30,389.0,307.0,2.4,16.0,588.0,213.62,155.62
2016,3,23,10,45,512.0,269.5,2.35,16.5,653.0,236.61,163.62
2016,3,23,11,0,635.0,232.0,2.3,17.0,718.0,279.71,192.46
2016,3,23,11,15,787.5,167.5,2.4,17.0,782.5,330.45,230.82
2016,3,23,11,30,940.0,103.0,2.5,17.0,847.0,391.52,280.58
2016,3,23,11,45,940.5,104.0,2.6,17.0,855.0,450.09,333.02
2016,3,23,12,0,941.0,105.0,2.7,17.0,863.0,507.37,383.36
2016,3,23,12,15,816.0,165.5,2.85,17.0,823.0,548.15,420.26
2016,3,23,12,30,691.0,226.0,3.0,17.0,783.0,577.1,445.96
2016,3,23,12,45,647.0,243.0,3.2,17.0,760.5,607.9,472.17
2016,3,23,13,0,603.0,260.0,3.4,17.0,738.0,633.06,493.33
2016,3,23,13,15,756.5,186.0,3.5,17.0,774.0,714.8,558.19
2016,3,23,13,30,910.0,112.0,3.6,17.0,810.0,787.36,616.21
2016,3,23,13,45,898.0,113.0,3.75,17.0,784.5,818.51,639.67
2016,3,23,14,0,886.0,114.0,3.9,17.0,759.0,845.92,660.7
2016,3,23,14,15,876.0,112.5,4.0,17.0,727.5,878.86,685.59
2016,3,23,14,30,866.0,111.0,4.1,17.0,696.0,898.53,701.11
2016,3,23,14,45,686.0,159.0,4.2,17.0,607.0,821.29,647.26
2016,3,23,15,0,506.0,207.0,4.3,17.0,518.0,717.49,571.02
2016,3,23,15,15,651.0,154.5,4.35,16.5,524.5,821.18,653.54
2016,3,23,15,30,796.0,102.0,4.4,16.0,531.0,905.94,718.11
2016,3,23,15,45,644.0,122.5,4.5,16.0,449.5,803.05,644.77
2016,3,23,16,0,492.0,143.0,4.6,16.0,368.0,677.8,553.1
2016,3,23,16,15,455.5,135.0,4.6,15.5,324.5,638.76,526.12
2016,3,23,16,30,419.0,127.0,4.6,15.0,281.0,597.72,496.04
2016,3,23,16,45,387.0,111.0,4.65,15.0,236.5,549.16,458.54
2016,3,23,17,0,355.0,95.0,4.7,15.0,192.0,499.11,418.38
2016,3,23,17,15,306.5,78.0,4.55,14.0,149.0,431.32,362.69
2016,3,23,17,30,258.0,61.0,4.4,13.0,106.0,363.67,304.44
2016,3,23,17,45,177.0,43.5,4.3,12.5,69.0,267.31,218.02
2016,3,23,18,0,96.0,26.0,4.2,12.0,32.0,145.32,88.19
2016,3,23,18,15,48.0,13.0,4.1,11.5,16.0,50.25,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
