Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.5,12.5,4.95,10.5,18.5,9.83,0.0
2016,3,24,6,30,169.0,25.0,5.1,11.0,37.0,19.04,7.64
2016,3,24,6,45,279.0,39.5,5.3,11.5,79.0,30.13,20.55
2016,3,24,7,0,389.0,54.0,5.5,12.0,121.0,43.59,33.13
2016,3,24,7,15,463.0,63.5,5.5,12.5,170.5,50.8,39.92
2016,3,24,7,30,537.0,73.0,5.5,13.0,220.0,57.99,46.47
2016,3,24,7,45,579.0,82.0,5.5,13.5,270.0,64.33,52.05
2016,3,24,8,0,621.0,91.0,5.5,14.0,320.0,70.5,57.35
2016,3,24,8,15,657.5,97.0,5.5,14.0,370.5,74.33,60.58
2016,3,24,8,30,694.0,103.0,5.5,14.0,421.0,78.09,63.71
2016,3,24,8,45,697.0,116.5,5.5,14.5,464.5,85.98,70.3
2016,3,24,9,0,700.0,130.0,5.5,15.0,508.0,93.42,76.43
2016,3,24,9,15,721.0,134.0,5.4,15.0,551.0,94.93,77.51
2016,3,24,9,30,742.0,138.0,5.3,15.0,594.0,96.41,78.58
2016,3,24,9,45,753.0,143.5,5.25,15.5,630.5,98.47,80.01
2016,3,24,10,0,764.0,149.0,5.2,16.0,667.0,100.45,81.38
2016,3,24,10,15,776.5,151.5,5.1,16.0,698.0,100.74,81.46
2016,3,24,10,30,789.0,154.0,5.0,16.0,729.0,164.03,102.45
2016,3,24,10,45,810.0,149.0,4.95,16.5,756.0,217.85,136.69
2016,3,24,11,0,831.0,144.0,4.9,17.0,783.0,273.88,181.44
2016,3,24,11,15,836.5,145.0,4.85,17.0,800.0,331.59,232.32
2016,3,24,11,30,842.0,146.0,4.8,17.0,817.0,389.28,284.21
2016,3,24,11,45,838.0,151.0,4.8,17.5,824.0,445.87,334.46
2016,3,24,12,0,834.0,156.0,4.8,18.0,831.0,501.06,382.34
2016,3,24,12,15,834.5,156.0,4.85,18.0,831.5,553.06,427.32
2016,3,24,12,30,835.0,156.0,4.9,18.0,832.0,603.48,470.0
2016,3,24,12,45,857.0,142.5,4.95,18.0,830.5,653.88,511.95
2016,3,24,13,0,879.0,129.0,5.0,18.0,829.0,697.14,548.06
2016,3,24,13,15,874.5,128.0,5.05,18.0,813.0,737.09,580.66
2016,3,24,13,30,870.0,127.0,5.1,18.0,797.0,782.43,616.44
2016,3,24,13,45,864.0,125.0,5.15,18.0,773.5,815.15,642.01
2016,3,24,14,0,858.0,123.0,5.2,18.0,750.0,844.4,664.32
2016,3,24,14,15,848.0,121.5,5.25,18.0,719.0,867.21,682.08
2016,3,24,14,30,838.0,120.0,5.3,18.0,688.0,886.18,697.25
2016,3,24,14,45,816.5,120.5,5.35,18.0,649.0,893.06,703.85
2016,3,24,15,0,795.0,121.0,5.4,18.0,610.0,895.59,707.55
2016,3,24,15,15,775.5,117.5,5.4,17.5,567.0,898.09,712.51
2016,3,24,15,30,756.0,114.0,5.4,17.0,524.0,890.58,710.3
2016,3,24,15,45,717.5,113.5,5.45,17.0,475.0,864.66,693.5
2016,3,24,16,0,679.0,113.0,5.5,17.0,426.0,834.77,673.63
2016,3,24,16,15,643.0,106.5,5.55,16.5,375.5,796.56,648.35
2016,3,24,16,30,607.0,100.0,5.6,16.0,325.0,755.16,619.84
2016,3,24,16,45,567.5,89.5,5.7,15.5,274.5,703.02,581.98
2016,3,24,17,0,528.0,79.0,5.8,15.0,224.0,648.67,540.51
2016,3,24,17,15,455.5,68.0,5.7,14.5,174.0,561.26,469.54
2016,3,24,17,30,383.0,57.0,5.6,14.0,124.0,471.27,393.19
2016,3,24,17,45,285.0,41.5,5.5,13.5,82.0,359.25,294.42
2016,3,24,18,0,187.0,26.0,5.4,13.0,40.0,245.03,160.57
2016,3,24,18,15,93.5,13.0,5.35,12.5,20.0,88.31,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,101.0,14.0,4.7,10.5,21.5,11.02,0.0
2016,3,25,6,30,202.0,28.0,4.9,11.0,43.0,21.34,10.28
2016,3,25,6,45,307.0,42.5,5.1,11.5,86.5,32.44,22.67
2016,3,25,7,0,412.0,57.0,5.3,12.0,130.0,46.1,35.42
2016,3,25,7,15,485.0,66.0,5.4,12.0,180.0,52.89,41.9
2016,3,25,7,30,558.0,75.0,5.5,12.0,230.0,59.67,48.17
2016,3,25,7,45,612.5,80.5,5.6,12.5,282.5,63.59,51.6
2016,3,25,8,0,667.0,86.0,5.7,13.0,335.0,67.57,54.95
2016,3,25,8,15,701.0,90.5,5.8,13.5,385.5,70.53,57.31
2016,3,25,8,30,735.0,95.0,5.9,14.0,436.0,73.46,59.61
2016,3,25,8,45,767.5,96.0,6.0,14.5,485.0,80.17,65.19
2016,3,25,9,0,800.0,97.0,6.1,15.0,534.0,80.84,65.44
2016,3,25,9,15,817.5,100.0,6.05,15.0,577.0,82.55,66.73
2016,3,25,9,30,835.0,103.0,6.0,15.0,620.0,84.2,67.99
2016,3,25,9,45,850.0,104.5,5.95,15.5,658.0,84.8,68.21
2016,3,25,10,0,865.0,106.0,5.9,16.0,696.0,94.59,76.35
2016,3,25,10,15,875.0,107.5,5.8,16.0,727.5,97.48,78.67
2016,3,25,10,30,885.0,109.0,5.7,16.0,759.0,156.66,92.31
2016,3,25,10,45,889.0,111.5,5.65,16.5,782.0,216.52,132.23
2016,3,25,11,0,893.0,114.0,5.6,17.0,805.0,276.49,181.52
2016,3,25,11,15,897.5,115.0,5.5,17.0,821.5,335.56,234.23
2016,3,25,11,30,902.0,116.0,5.4,17.0,838.0,394.3,287.69
2016,3,25,11,45,905.0,116.0,5.35,17.5,846.5,451.21,338.74
2016,3,25,12,0,908.0,116.0,5.3,18.0,855.0,507.12,387.76
2016,3,25,12,15,908.0,116.0,5.25,18.0,855.0,560.28,434.06
2016,3,25,12,30,908.0,116.0,5.2,18.0,855.0,611.66,477.73
2016,3,25,12,45,915.0,110.5,5.2,18.0,849.0,660.8,518.84
2016,3,25,13,0,922.0,105.0,5.2,18.0,843.0,708.01,557.61
2016,3,25,13,15,918.0,104.5,5.25,18.0,827.0,749.82,591.68
2016,3,25,13,30,914.0,104.0,5.3,18.0,811.0,788.62,622.61
2016,3,25,13,45,908.0,102.5,5.35,18.0,787.0,821.76,647.69
2016,3,25,14,0,902.0,101.0,5.4,18.0,763.0,851.42,670.33
2016,3,25,14,15,893.0,99.5,5.5,18.0,731.5,874.98,688.94
2016,3,25,14,30,884.0,98.0,5.6,18.0,700.0,894.76,705.01
2016,3,25,14,45,871.0,95.5,5.75,18.0,662.5,906.03,715.39
2016,3,25,15,0,858.0,93.0,5.9,18.0,625.0,913.29,723.09
2016,3,25,15,15,840.5,90.5,6.0,17.5,581.5,923.73,734.47
2016,3,25,15,30,823.0,88.0,6.1,17.0,538.0,919.06,734.94
2016,3,25,15,45,794.5,86.5,6.25,17.0,489.0,901.11,724.52
2016,3,25,16,0,766.0,85.0,6.4,17.0,440.0,879.24,711.08
2016,3,25,16,15,733.0,80.5,6.45,16.5,389.0,845.65,689.34
2016,3,25,16,30,700.0,76.0,6.5,16.0,338.0,815.69,669.75
2016,3,25,16,45,645.5,71.5,6.6,15.5,285.0,756.26,626.39
2016,3,25,17,0,591.0,67.0,6.7,15.0,232.0,694.87,579.54
2016,3,25,17,15,518.5,59.0,6.6,14.5,181.5,610.59,511.17
2016,3,25,17,30,446.0,51.0,6.5,14.0,131.0,526.25,439.34
2016,3,25,17,45,324.0,39.0,6.45,13.5,87.0,394.19,324.21
2016,3,25,18,0,202.0,27.0,6.4,13.0,43.0,261.78,179.82
2016,3,25,18,15,101.0,13.5,6.35,12.5,21.5,95.11,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,144.5,12.5,4.1,11.5,24.5,9.83,0.0
2016,3,26,6,30,289.0,25.0,4.2,12.0,49.0,20.54,10.34
2016,3,26,6,45,399.0,35.0,4.3,12.5,93.5,28.82,19.53
2016,3,26,7,0,509.0,45.0,4.4,13.0,138.0,37.19,27.44
2016,3,26,7,15,575.0,51.5,4.35,13.5,189.0,42.52,32.45
2016,3,26,7,30,641.0,58.0,4.3,14.0,240.0,47.91,37.32
2016,3,26,7,45,685.0,63.0,4.3,14.5,292.0,56.18,44.6
2016,3,26,8,0,729.0,68.0,4.3,15.0,344.0,60.46,48.21
2016,3,26,8,15,759.0,71.5,4.25,15.0,394.0,63.35,50.62
2016,3,26,8,30,789.0,75.0,4.2,15.0,444.0,66.21,52.97
2016,3,26,8,45,810.5,77.5,4.2,15.5,491.5,68.16,54.4
2016,3,26,9,0,832.0,80.0,4.2,16.0,539.0,77.92,62.61
2016,3,26,9,15,848.0,82.5,4.15,16.5,581.5,80.21,64.27
2016,3,26,9,30,864.0,85.0,4.1,17.0,624.0,82.38,65.83
2016,3,26,9,45,872.0,88.5,4.1,17.5,660.0,84.8,67.61
2016,3,26,10,0,880.0,92.0,4.1,18.0,696.0,87.07,69.26
2016,3,26,10,15,888.5,93.0,4.1,18.0,726.5,93.23,74.37
2016,3,26,10,30,897.0,94.0,4.1,18.0,757.0,152.45,86.7
2016,3,26,10,45,902.0,95.5,4.2,18.0,780.0,212.22,127.04
2016,3,26,11,0,907.0,97.0,4.3,18.0,803.0,272.18,176.58
2016,3,26,11,15,910.5,97.5,4.35,18.0,818.5,331.01,228.99
2016,3,26,11,30,914.0,98.0,4.4,18.0,834.0,389.34,281.92
2016,3,26,11,45,916.5,98.0,4.5,18.5,841.5,446.2,332.7
2016,3,26,12,0,919.0,98.0,4.6,19.0,849.0,501.96,381.44
2016,3,26,12,15,918.5,98.0,4.7,19.0,849.0,554.87,427.48
2016,3,26,12,30,918.0,98.0,4.8,19.0,849.0,605.91,470.96
2016,3,26,12,45,904.5,103.5,4.9,19.0,837.5,651.54,509.25
2016,3,26,13,0,891.0,109.0,5.0,19.0,826.0,693.95,544.25
2016,3,26,13,15,886.5,108.5,5.05,19.0,809.5,734.07,576.84
2016,3,26,13,30,882.0,108.0,5.1,19.0,793.0,771.24,606.47
2016,3,26,13,45,675.0,194.5,5.2,19.0,710.0,743.14,584.1
2016,3,26,14,0,468.0,281.0,5.3,19.0,627.0,678.94,534.2
2016,3,26,14,15,549.0,238.5,5.4,18.5,627.5,731.32,578.55
2016,3,26,14,30,630.0,196.0,5.5,18.0,628.0,791.6,628.24
2016,3,26,14,45,701.5,157.5,5.6,18.0,614.0,839.66,666.33
2016,3,26,15,0,773.0,119.0,5.7,18.0,600.0,877.33,695.85
2016,3,26,15,15,650.5,145.5,5.7,17.5,531.5,816.35,653.51
2016,3,26,15,30,528.0,172.0,5.7,17.0,463.0,731.69,592.51
2016,3,26,15,45,471.0,168.0,5.75,17.0,410.5,682.54,556.38
2016,3,26,16,0,414.0,164.0,5.8,17.0,358.0,630.44,517.07
2016,3,26,16,15,507.0,126.5,5.7,16.5,336.5,680.8,560.57
2016,3,26,16,30,600.0,89.0,5.6,16.0,315.0,737.66,606.71
2016,3,26,16,45,542.5,85.0,5.6,16.0,266.5,676.08,559.49
2016,3,26,17,0,485.0,81.0,5.6,16.0,218.0,612.25,509.31
2016,3,26,17,15,415.0,70.5,5.45,15.5,170.0,522.21,436.39
2016,3,26,17,30,345.0,60.0,5.3,15.0,122.0,441.74,368.18
2016,3,26,17,45,244.0,44.5,5.15,14.5,81.5,327.66,268.78
2016,3,26,18,0,143.0,29.0,5.0,14.0,41.0,216.66,151.91
2016,3,26,18,15,71.5,14.5,4.85,13.5,20.5,71.32,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,126.5,14.5,4.25,11.5,25.5,11.41,0.0
2016,3,27,6,30,253.0,29.0,4.4,12.0,51.0,23.69,13.37
2016,3,27,6,45,362.0,41.0,4.55,12.5,96.0,33.42,23.63
2016,3,27,7,0,471.0,53.0,4.7,13.0,141.0,43.16,32.78
2016,3,27,7,15,541.5,60.5,4.7,13.0,193.0,49.01,38.33
2016,3,27,7,30,612.0,68.0,4.7,13.0,245.0,54.9,43.73
2016,3,27,7,45,468.0,104.5,4.7,13.5,255.0,75.86,62.31
2016,3,27,8,0,324.0,141.0,4.7,14.0,265.0,98.22,81.81
2016,3,27,8,15,541.5,116.5,4.8,14.0,358.5,85.4,70.28
2016,3,27,8,30,759.0,92.0,4.9,14.0,452.0,77.72,63.31
2016,3,27,8,45,502.5,166.5,5.0,14.0,415.0,111.59,92.75
2016,3,27,9,0,246.0,241.0,5.1,14.0,378.0,150.89,126.5
2016,3,27,9,15,186.5,265.5,5.25,14.0,374.0,168.36,141.14
2016,3,27,9,30,127.0,290.0,5.4,14.0,370.0,178.85,149.75
2016,3,27,9,45,93.5,297.0,5.55,14.5,358.0,191.17,159.61
2016,3,27,10,0,60.0,304.0,5.7,15.0,346.0,194.52,161.84
2016,3,27,10,15,147.5,329.0,5.8,15.0,437.0,200.45,157.94
2016,3,27,10,30,235.0,354.0,5.9,15.0,528.0,239.13,181.43
2016,3,27,10,45,565.0,237.0,6.0,15.0,674.0,235.32,162.03
2016,3,27,11,0,895.0,120.0,6.1,15.0,820.0,287.19,192.03
2016,3,27,11,15,899.5,121.0,6.1,15.0,836.5,346.45,245.68
2016,3,27,11,30,904.0,122.0,6.1,15.0,853.0,405.4,299.94
2016,3,27,11,45,906.5,122.5,6.15,15.5,862.0,462.64,351.85
2016,3,27,12,0,909.0,123.0,6.2,16.0,871.0,518.86,401.74
2016,3,27,12,15,909.5,123.5,6.2,16.0,871.0,572.79,449.25
2016,3,27,12,30,910.0,124.0,6.2,16.0,871.0,625.02,494.24
2016,3,27,12,45,912.0,121.5,6.25,16.0,864.5,673.86,535.77
2016,3,27,13,0,914.0,119.0,6.3,16.0,858.0,720.51,574.79
2016,3,27,13,15,910.5,118.0,6.4,16.0,842.0,762.18,609.46
2016,3,27,13,30,907.0,117.0,6.5,16.0,826.0,800.87,641.19
2016,3,27,13,45,895.5,118.5,6.6,16.0,800.5,832.47,665.84
2016,3,27,14,0,884.0,120.0,6.7,16.0,775.0,860.41,687.88
2016,3,27,14,15,874.5,118.5,6.8,15.5,743.5,894.12,715.76
2016,3,27,14,30,865.0,117.0,6.9,15.0,712.0,913.92,733.5
2016,3,27,14,45,850.0,115.0,7.0,15.0,673.5,924.26,743.06
2016,3,27,15,0,835.0,113.0,7.1,15.0,635.0,930.41,749.75
2016,3,27,15,15,588.5,168.0,7.15,14.5,523.5,783.07,640.91
2016,3,27,15,30,342.0,223.0,7.2,14.0,412.0,589.19,487.27
2016,3,27,15,45,383.0,193.0,7.25,14.0,387.5,603.42,502.51
2016,3,27,16,0,424.0,163.0,7.3,14.0,363.0,639.86,534.36
2016,3,27,16,15,298.5,159.0,7.25,13.5,292.0,495.13,417.63
2016,3,27,16,30,173.0,155.0,7.2,13.0,221.0,353.47,299.53
2016,3,27,16,45,146.5,136.0,7.15,13.0,186.0,310.27,263.52
2016,3,27,17,0,120.0,117.0,7.1,13.0,151.0,266.83,226.33
2016,3,27,17,15,99.5,94.0,7.1,12.5,118.5,222.07,187.77
2016,3,27,17,30,79.0,71.0,7.1,12.0,86.0,176.08,147.11
2016,3,27,17,45,45.5,49.5,7.1,12.0,57.5,103.57,82.72
2016,3,27,18,0,12.0,28.0,7.1,12.0,29.0,45.19,28.22
2016,3,27,18,15,6.0,14.0,7.15,12.0,14.5,16.05,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,163.0,15.0,8.5,9.0,29.5,12.18,0.0
2016,3,28,6,30,326.0,30.0,8.6,9.0,59.0,24.76,14.86
2016,3,28,6,45,443.5,39.0,8.7,9.5,108.0,32.24,22.95
2016,3,28,7,0,561.0,48.0,8.8,10.0,157.0,39.91,30.29
2016,3,28,7,15,626.0,54.5,8.75,10.0,210.5,45.28,35.43
2016,3,28,7,30,691.0,61.0,8.7,10.0,264.0,54.87,44.22
2016,3,28,7,45,735.5,65.0,8.7,10.5,318.0,58.43,47.32
2016,3,28,8,0,780.0,69.0,8.7,11.0,372.0,62.01,50.35
2016,3,28,8,15,809.0,72.5,8.6,11.0,424.5,64.96,52.84
2016,3,28,8,30,838.0,76.0,8.5,11.0,477.0,67.87,55.27
2016,3,28,8,45,858.5,78.5,8.4,11.5,525.5,77.22,63.28
2016,3,28,9,0,879.0,81.0,8.3,12.0,574.0,79.78,65.22
2016,3,28,9,15,895.0,83.5,8.25,12.0,618.0,82.1,67.07
2016,3,28,9,30,911.0,86.0,8.2,12.0,662.0,84.3,68.82
2016,3,28,9,45,922.0,88.0,8.15,12.5,700.5,85.94,69.96
2016,3,28,10,0,933.0,90.0,8.1,13.0,739.0,87.47,71.0
2016,3,28,10,15,941.0,91.0,8.05,13.0,770.0,101.17,68.54
2016,3,28,10,30,949.0,92.0,8.0,13.0,801.0,163.53,94.12
2016,3,28,10,45,954.0,93.5,7.95,13.0,825.0,226.42,139.26
2016,3,28,11,0,959.0,95.0,7.9,13.0,849.0,289.45,193.56
2016,3,28,11,15,962.0,95.5,7.9,13.0,865.0,351.14,250.56
2016,3,28,11,30,965.0,96.0,7.9,13.0,881.0,412.21,307.94
2016,3,28,11,45,965.5,97.0,7.9,13.5,888.5,471.78,362.99
2016,3,28,12,0,966.0,98.0,7.9,14.0,896.0,530.0,415.64
2016,3,28,12,15,965.5,98.0,7.85,14.0,895.0,585.34,465.36
2016,3,28,12,30,965.0,98.0,7.8,14.0,894.0,638.7,512.25
2016,3,28,12,45,944.5,107.5,7.75,14.0,880.5,685.46,552.66
2016,3,28,13,0,924.0,117.0,7.7,14.0,867.0,728.35,589.01
2016,3,28,13,15,919.0,116.0,7.65,14.0,849.5,769.25,623.33
2016,3,28,13,30,914.0,115.0,7.6,14.0,832.0,807.02,654.22
2016,3,28,13,45,907.5,113.5,7.6,14.0,807.5,839.86,679.9
2016,3,28,14,0,901.0,112.0,7.6,14.0,783.0,869.2,702.99
2016,3,28,14,15,891.0,110.0,7.5,14.0,750.5,891.43,720.46
2016,3,28,14,30,881.0,108.0,7.4,14.0,718.0,909.79,735.14
2016,3,28,14,45,867.0,106.0,7.35,14.0,679.0,931.96,753.06
2016,3,28,15,0,853.0,104.0,7.3,14.0,640.0,939.13,759.85
2016,3,28,15,15,834.5,101.5,7.2,13.5,596.0,937.36,761.39
2016,3,28,15,30,816.0,99.0,7.1,13.0,552.0,931.46,759.99
2016,3,28,15,45,446.5,149.0,7.0,13.0,394.0,638.25,532.7
2016,3,28,16,0,77.0,199.0,6.9,13.0,236.0,277.85,230.98
2016,3,28,16,15,215.5,167.5,6.7,13.0,253.5,425.63,359.1
2016,3,28,16,30,354.0,136.0,6.5,13.0,271.0,549.48,464.61
2016,3,28,16,45,484.5,102.5,6.35,13.0,258.5,634.83,535.71
2016,3,28,17,0,615.0,69.0,6.2,13.0,246.0,723.58,605.87
2016,3,28,17,15,544.0,61.0,6.05,12.5,194.0,639.78,537.65
2016,3,28,17,30,473.0,53.0,5.9,12.0,142.0,555.8,466.53
2016,3,28,17,45,361.0,41.5,5.75,11.5,96.5,431.78,358.6
2016,3,28,18,0,249.0,30.0,5.6,11.0,51.0,312.89,235.19
2016,3,28,18,15,124.5,15.0,5.5,10.5,25.5,116.45,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,159.5,15.5,2.3,9.5,30.5,12.55,0.0
2016,3,29,6,30,319.0,31.0,2.3,10.0,61.0,25.5,15.81
2016,3,29,6,45,435.5,40.0,2.35,10.5,109.5,32.95,23.61
2016,3,29,7,0,552.0,49.0,2.4,11.0,158.0,40.58,30.86
2016,3,29,7,15,616.0,55.0,2.55,11.0,211.0,45.53,35.58
2016,3,29,7,30,680.0,61.0,2.7,11.0,264.0,54.71,43.94
2016,3,29,7,45,728.0,64.5,2.9,11.5,319.0,57.91,46.68
2016,3,29,8,0,776.0,68.0,3.1,12.0,374.0,61.18,49.4
2016,3,29,8,15,805.0,71.5,3.1,12.0,426.0,64.15,51.89
2016,3,29,8,30,834.0,75.0,3.1,12.0,478.0,67.07,54.31
2016,3,29,8,45,857.0,77.0,3.1,12.5,527.0,76.28,62.15
2016,3,29,9,0,880.0,79.0,3.1,13.0,576.0,78.59,63.85
2016,3,29,9,15,895.5,81.0,2.85,13.5,620.0,80.6,65.29
2016,3,29,9,30,911.0,83.0,2.6,14.0,664.0,82.5,66.63
2016,3,29,9,45,922.5,85.0,2.4,14.5,702.5,84.18,67.78
2016,3,29,10,0,934.0,87.0,2.2,15.0,741.0,85.75,68.84
2016,3,29,10,15,942.0,88.0,2.0,15.0,772.0,103.05,66.86
2016,3,29,10,30,950.0,89.0,1.8,15.0,803.0,165.37,93.46
2016,3,29,10,45,955.5,90.5,1.65,15.0,827.0,228.3,138.04
2016,3,29,11,0,961.0,92.0,1.5,15.0,851.0,291.43,190.7
2016,3,29,11,15,964.0,92.5,1.6,15.0,867.0,353.12,245.53
2016,3,29,11,30,967.0,93.0,1.7,15.0,883.0,414.18,300.31
2016,3,29,11,45,967.5,94.0,1.8,15.5,890.5,473.72,352.53
2016,3,29,12,0,968.0,95.0,1.9,16.0,898.0,531.91,402.21
2016,3,29,12,15,967.5,95.0,2.1,16.0,897.5,587.2,449.46
2016,3,29,12,30,967.0,95.0,2.3,16.0,897.0,640.5,494.07
2016,3,29,12,45,963.0,95.5,2.55,16.0,887.5,689.86,535.0
2016,3,29,13,0,959.0,96.0,2.8,16.0,878.0,736.5,573.16
2016,3,29,13,15,954.5,95.0,2.95,16.0,860.5,778.51,606.83
2016,3,29,13,30,950.0,94.0,3.1,16.0,843.0,817.33,636.38
2016,3,29,13,45,941.0,94.5,3.3,16.0,817.5,850.72,661.71
2016,3,29,14,0,932.0,95.0,3.5,16.0,792.0,880.44,684.58
2016,3,29,14,15,922.5,93.5,3.6,15.5,760.0,903.9,703.92
2016,3,29,14,30,913.0,92.0,3.7,15.0,728.0,923.44,720.77
2016,3,29,14,45,897.0,92.0,3.8,15.0,688.0,934.8,730.73
2016,3,29,15,0,881.0,92.0,3.9,15.0,648.0,942.09,738.07
2016,3,29,15,15,864.0,89.5,3.95,15.0,604.0,941.52,739.75
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,948.63,747.13
2016,3,29,15,45,821.5,84.5,4.05,15.0,510.5,932.0,737.6
2016,3,29,16,0,796.0,82.0,4.1,15.0,461.0,911.46,725.37
2016,3,29,16,15,764.5,78.0,4.1,14.5,409.5,879.46,705.64
2016,3,29,16,30,733.0,74.0,4.1,14.0,358.0,844.08,682.87
2016,3,29,16,45,687.0,69.0,4.1,13.5,304.5,797.39,650.65
2016,3,29,17,0,641.0,64.0,4.1,13.0,251.0,742.48,610.56
2016,3,29,17,15,573.5,57.0,3.9,12.5,198.5,662.93,548.29
2016,3,29,17,30,506.0,50.0,3.7,12.0,146.0,583.22,482.55
2016,3,29,17,45,393.5,39.5,3.55,11.5,100.0,459.24,377.42
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,340.41,258.18
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,169.09,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,116.5,18.5,2.65,10.0,30.0,14.09,0.0
2016,3,30,6,30,233.0,37.0,2.7,10.0,60.0,28.03,18.22
2016,3,30,6,45,332.5,50.0,2.8,10.5,105.5,37.99,28.13
2016,3,30,7,0,432.0,63.0,2.9,11.0,151.0,50.55,39.82
2016,3,30,7,15,499.5,72.0,2.8,11.0,202.5,57.19,46.08
2016,3,30,7,30,567.0,81.0,2.7,11.0,254.0,63.81,52.12
2016,3,30,7,45,616.5,87.0,2.65,11.5,306.5,67.92,55.64
2016,3,30,8,0,666.0,93.0,2.6,12.0,359.0,72.03,59.06
2016,3,30,8,15,699.0,98.0,2.6,12.0,409.5,75.14,61.64
2016,3,30,8,30,732.0,103.0,2.6,12.0,460.0,78.2,64.14
2016,3,30,8,45,760.5,105.0,2.65,12.5,508.5,85.82,70.5
2016,3,30,9,0,789.0,107.0,2.7,13.0,557.0,86.86,71.04
2016,3,30,9,15,806.5,110.0,2.8,13.0,600.0,88.3,72.1
2016,3,30,9,30,824.0,113.0,2.9,13.0,643.0,89.7,73.13
2016,3,30,9,45,839.5,114.5,3.0,13.5,680.5,90.07,73.14
2016,3,30,10,0,855.0,116.0,3.1,14.0,718.0,90.46,73.18
2016,3,30,10,15,864.5,117.5,3.15,14.0,749.0,110.02,71.87
2016,3,30,10,30,874.0,119.0,3.2,14.0,780.0,177.71,106.31
2016,3,30,10,45,882.0,119.5,3.3,14.5,804.0,236.47,148.64
2016,3,30,11,0,890.0,120.0,3.4,15.0,828.0,295.73,198.56
2016,3,30,11,15,894.0,121.0,3.4,15.0,843.5,354.42,251.21
2016,3,30,11,30,898.0,122.0,3.4,15.0,859.0,412.73,303.95
2016,3,30,11,45,901.5,121.5,3.45,15.0,867.5,469.21,354.64
2016,3,30,12,0,905.0,121.0,3.5,15.0,876.0,524.71,403.42
2016,3,30,12,15,905.0,121.0,3.5,15.0,875.5,577.55,448.78
2016,3,30,12,30,905.0,121.0,3.5,15.0,875.0,628.61,491.54
2016,3,30,12,45,908.0,117.5,3.5,15.0,867.5,676.74,531.04
2016,3,30,13,0,911.0,114.0,3.5,15.0,860.0,722.7,568.04
2016,3,30,13,15,906.5,113.5,3.55,15.0,843.5,763.55,600.66
2016,3,30,13,30,902.0,113.0,3.6,15.0,827.0,801.38,629.89
2016,3,30,13,45,896.5,111.0,3.65,15.0,803.0,833.83,653.99
2016,3,30,14,0,891.0,109.0,3.7,15.0,779.0,862.84,675.71
2016,3,30,14,15,881.5,107.5,3.75,15.0,747.0,885.38,692.93
2016,3,30,14,30,872.0,106.0,3.8,15.0,715.0,904.14,707.65
2016,3,30,14,45,859.0,104.0,3.9,15.0,677.0,926.72,725.59
2016,3,30,15,0,846.0,102.0,4.0,15.0,639.0,934.4,733.09
2016,3,30,15,15,828.5,99.0,4.1,14.5,595.5,932.6,735.51
2016,3,30,15,30,811.0,96.0,4.2,14.0,552.0,926.72,735.22
2016,3,30,15,45,787.5,92.5,4.3,14.0,504.0,910.47,726.3
2016,3,30,16,0,764.0,89.0,4.4,14.0,456.0,890.37,714.71
2016,3,30,16,15,732.0,85.0,4.45,13.5,404.5,857.7,694.52
2016,3,30,16,30,700.0,81.0,4.5,13.0,353.0,829.18,676.89
2016,3,30,16,45,654.0,75.0,4.6,13.0,300.5,775.05,637.87
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,718.86,595.64
2016,3,30,17,15,540.0,61.5,4.6,12.5,196.5,638.35,532.11
2016,3,30,17,30,472.0,54.0,4.5,12.0,145.0,557.59,465.1
2016,3,30,17,45,362.0,42.5,4.4,11.5,99.5,434.94,360.28
2016,3,30,18,0,252.0,31.0,4.3,11.0,54.0,317.22,245.13
2016,3,30,18,15,126.0,15.5,4.2,11.0,27.0,155.37,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.0,2.65,11.0,11.0,8.36,0.0
2016,3,31,6,30,0.0,22.0,2.7,11.0,22.0,16.77,8.72
2016,3,31,6,45,0.0,38.0,2.75,11.5,38.0,29.05,20.17
2016,3,31,7,0,0.0,54.0,2.8,12.0,54.0,40.83,31.03
2016,3,31,7,15,0.0,71.5,2.75,12.0,71.5,53.53,42.64
2016,3,31,7,30,0.0,89.0,2.7,12.0,89.0,66.11,53.98
2016,3,31,7,45,0.0,107.5,2.65,12.0,107.5,79.24,65.62
2016,3,31,8,0,0.0,126.0,2.6,12.0,126.0,92.24,76.99
2016,3,31,8,15,0.0,137.0,2.55,12.0,137.0,100.33,83.87
2016,3,31,8,30,0.0,148.0,2.5,12.0,148.0,108.34,90.62
2016,3,31,8,45,5.0,171.5,2.5,12.5,174.5,124.35,104.09
2016,3,31,9,0,10.0,195.0,2.5,13.0,201.0,140.13,117.17
2016,3,31,9,15,49.0,243.5,2.55,13.0,275.0,161.73,135.34
2016,3,31,9,30,88.0,292.0,2.6,13.0,349.0,188.09,157.37
2016,3,31,9,45,188.0,307.0,2.7,13.5,438.0,188.9,157.37
2016,3,31,10,0,288.0,322.0,2.8,14.0,527.0,186.95,155.14
2016,3,31,10,15,597.0,213.5,2.85,14.0,660.5,145.72,103.84
2016,3,31,10,30,906.0,105.0,2.9,14.0,794.0,176.74,103.54
2016,3,31,10,45,913.5,105.5,3.0,14.5,818.0,237.01,147.63
2016,3,31,11,0,921.0,106.0,3.1,15.0,842.0,297.7,199.06
2016,3,31,11,15,925.0,106.5,3.15,15.0,857.5,357.53,252.88
2016,3,31,11,30,929.0,107.0,3.2,15.0,873.0,416.91,306.68
2016,3,31,11,45,931.5,107.0,3.3,15.5,881.0,474.63,357.84
2016,3,31,12,0,934.0,107.0,3.4,16.0,889.0,531.23,406.76
2016,3,31,12,15,934.0,107.0,3.55,16.0,888.5,585.16,453.17
2016,3,31,12,30,934.0,107.0,3.7,16.0,888.0,637.24,497.0
2016,3,31,12,45,938.5,103.0,3.85,16.0,881.0,686.74,537.98
2016,3,31,13,0,943.0,99.0,4.0,16.0,874.0,734.1,576.58
2016,3,31,13,15,939.0,98.0,4.15,16.0,857.0,775.69,610.19
2016,3,31,13,30,935.0,97.0,4.3,16.0,840.0,814.17,639.72
2016,3,31,13,45,928.0,96.5,4.45,16.0,815.5,847.49,665.29
2016,3,31,14,0,921.0,96.0,4.6,16.0,791.0,877.26,688.46
2016,3,31,14,15,912.5,94.5,4.65,15.5,759.5,901.06,708.17
2016,3,31,14,30,904.0,93.0,4.7,15.0,728.0,921.03,725.4
2016,3,31,14,45,891.5,91.5,4.8,15.0,689.5,933.49,736.45
2016,3,31,15,0,879.0,90.0,4.9,15.0,651.0,941.96,744.89
2016,3,31,15,15,863.0,88.0,4.95,15.0,607.5,942.59,747.52
2016,3,31,15,30,847.0,86.0,5.0,15.0,564.0,951.03,756.04
2016,3,31,15,45,824.5,83.5,5.05,15.0,515.5,937.06,748.35
2016,3,31,16,0,802.0,81.0,5.1,15.0,467.0,919.23,737.95
2016,3,31,16,15,772.5,77.0,5.05,14.5,416.0,888.95,718.88
2016,3,31,16,30,743.0,73.0,5.0,14.0,365.0,855.29,696.84
2016,3,31,16,45,698.5,68.5,5.0,13.5,311.5,803.33,660.3
2016,3,31,17,0,654.0,64.0,5.0,13.0,258.0,756.87,626.42
2016,3,31,17,15,589.5,57.5,4.85,12.5,206.0,680.34,566.09
2016,3,31,17,30,525.0,51.0,4.7,12.0,154.0,603.5,502.32
2016,3,31,17,45,416.5,41.0,4.55,12.0,107.0,482.84,398.65
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,366.66,285.03
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,185.27,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,14.1,1.8
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,28.7,19.1
2016,4,1,6,45,428.0,45.5,3.55,11.5,120.5,37.16,27.4
2016,4,1,7,0,521.0,56.0,3.6,12.0,168.0,45.63,35.33
2016,4,1,7,15,262.5,82.0,3.55,12.0,139.0,58.98,47.53
2016,4,1,7,30,4.0,108.0,3.5,12.0,110.0,78.52,65.06
2016,4,1,7,45,9.0,127.0,3.45,12.5,131.0,91.9,76.73
2016,4,1,8,0,14.0,146.0,3.4,13.0,152.0,105.19,88.09
2016,4,1,8,15,16.5,164.0,3.35,13.0,171.5,117.71,98.79
2016,4,1,8,30,19.0,182.0,3.3,13.0,191.0,130.13,109.27
2016,4,1,8,45,63.0,220.5,3.3,13.5,255.5,147.85,124.02
2016,4,1,9,0,107.0,259.0,3.3,14.0,320.0,169.89,142.26
2016,4,1,9,15,148.0,280.5,3.25,14.0,373.0,174.83,146.02
2016,4,1,9,30,189.0,302.0,3.2,14.0,426.0,186.35,155.4
2016,4,1,9,45,193.5,320.5,3.15,14.0,453.0,195.16,162.44
2016,4,1,10,0,198.0,339.0,3.1,14.0,480.0,203.61,169.17
2016,4,1,10,15,550.0,222.5,3.05,14.0,637.5,152.58,109.14
2016,4,1,10,30,902.0,106.0,3.0,14.0,795.0,180.16,105.9
2016,4,1,10,45,909.5,106.5,2.95,14.5,818.5,240.17,150.35
2016,4,1,11,0,917.0,107.0,2.9,15.0,842.0,300.6,201.68
2016,4,1,11,15,920.5,107.5,2.85,15.0,858.0,360.02,255.05
2016,4,1,11,30,924.0,108.0,2.8,15.0,874.0,418.93,308.16
2016,4,1,11,45,927.0,107.5,2.75,15.0,881.5,476.18,359.06
2016,4,1,12,0,930.0,107.0,2.7,15.0,889.0,532.35,407.76
2016,4,1,12,15,930.0,107.0,2.7,15.0,888.5,586.0,453.26
2016,4,1,12,30,930.0,107.0,2.7,15.0,888.0,637.8,496.04
2016,4,1,12,45,931.0,105.0,2.75,15.5,880.0,686.51,534.66
2016,4,1,13,0,932.0,103.0,2.8,16.0,872.0,732.9,570.54
2016,4,1,13,15,928.0,102.0,2.9,16.0,855.5,774.05,603.17
2016,4,1,13,30,924.0,101.0,3.0,16.0,839.0,812.12,631.75
2016,4,1,13,45,919.0,99.5,3.1,16.0,815.0,845.69,656.6
2016,4,1,14,0,914.0,98.0,3.2,16.0,791.0,875.81,679.11
2016,4,1,14,15,905.5,96.5,3.3,16.0,759.5,899.35,697.14
2016,4,1,14,30,897.0,95.0,3.4,16.0,728.0,919.09,712.72
2016,4,1,14,45,885.5,93.0,3.5,16.0,690.0,931.7,723.51
2016,4,1,15,0,874.0,91.0,3.6,16.0,652.0,940.36,731.78
2016,4,1,15,15,858.5,88.5,3.7,15.5,608.5,940.71,735.79
2016,4,1,15,30,843.0,86.0,3.8,15.0,565.0,948.9,745.62
2016,4,1,15,45,821.0,83.5,3.9,15.0,517.0,935.26,738.58
2016,4,1,16,0,799.0,81.0,4.0,15.0,469.0,917.79,728.92
2016,4,1,16,15,770.0,77.0,4.0,14.5,417.5,887.88,710.82
2016,4,1,16,30,741.0,73.0,4.0,14.0,366.0,854.61,689.81
2016,4,1,16,45,698.0,68.5,4.05,14.0,313.0,804.01,653.96
2016,4,1,17,0,655.0,64.0,4.1,14.0,260.0,758.75,620.73
2016,4,1,17,15,592.0,57.0,3.95,13.5,208.0,682.75,562.11
2016,4,1,17,30,529.0,50.0,3.8,13.0,156.0,606.5,500.11
2016,4,1,17,45,424.5,40.5,3.7,12.5,109.0,489.89,402.24
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,377.56,295.25
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,192.01,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.5,1.4,10.0,10.5,7.97,0.0
2016,4,2,6,30,0.0,21.0,1.3,10.0,21.0,15.99,8.31
2016,4,2,6,45,0.0,34.5,1.25,10.5,34.5,26.35,17.98
2016,4,2,7,0,0.0,48.0,1.2,11.0,48.0,36.74,27.58
2016,4,2,7,15,0.0,63.0,1.1,11.0,63.0,47.89,37.8
2016,4,2,7,30,0.0,78.0,1.0,11.0,78.0,58.88,47.72
2016,4,2,7,45,0.0,93.0,0.9,11.5,93.0,69.79,57.28
2016,4,2,8,0,0.0,108.0,0.8,12.0,108.0,80.61,66.59
2016,4,2,8,15,5.5,141.0,0.75,12.5,144.0,103.22,86.04
2016,4,2,8,30,11.0,174.0,0.7,13.0,180.0,125.2,104.55
2016,4,2,8,45,215.0,196.5,0.7,13.5,322.0,126.68,105.21
2016,4,2,9,0,419.0,219.0,0.7,14.0,464.0,136.95,113.44
2016,4,2,9,15,480.5,215.0,0.75,14.0,515.0,134.39,110.93
2016,4,2,9,30,542.0,211.0,0.8,14.0,566.0,132.09,108.74
2016,4,2,9,45,674.5,177.0,0.9,14.5,644.0,113.39,92.48
2016,4,2,10,0,807.0,143.0,1.0,15.0,722.0,104.68,84.79
2016,4,2,10,15,817.0,145.0,1.15,15.0,752.5,133.17,85.97
2016,4,2,10,30,827.0,147.0,1.3,15.0,783.0,190.83,116.14
2016,4,2,10,45,835.0,148.0,1.45,15.5,806.0,248.71,158.93
2016,4,2,11,0,843.0,149.0,1.6,16.0,829.0,307.32,207.96
2016,4,2,11,15,847.5,150.0,1.75,16.0,844.5,365.33,259.07
2016,4,2,11,30,852.0,151.0,1.9,16.0,860.0,423.17,310.21
2016,4,2,11,45,859.5,148.0,2.05,16.5,868.5,478.98,358.38
2016,4,2,12,0,867.0,145.0,2.2,17.0,877.0,534.25,404.94
2016,4,2,12,15,866.5,144.5,2.35,17.0,876.0,586.36,448.74
2016,4,2,12,30,866.0,144.0,2.5,17.0,875.0,636.67,490.14
2016,4,2,12,45,874.0,137.5,2.65,17.5,868.5,679.16,524.25
2016,4,2,13,0,882.0,131.0,2.8,18.0,862.0,725.06,559.95
2016,4,2,13,15,877.0,130.0,2.9,18.0,845.0,764.12,590.71
2016,4,2,13,30,872.0,129.0,3.0,18.0,828.0,800.17,618.52
2016,4,2,13,45,779.0,167.0,3.15,18.0,777.5,808.87,625.62
2016,4,2,14,0,686.0,205.0,3.3,18.0,727.0,807.68,625.13
2016,4,2,14,15,758.0,165.5,3.3,17.5,720.5,860.67,666.46
2016,4,2,14,30,830.0,126.0,3.3,17.0,714.0,905.33,699.94
2016,4,2,14,45,810.5,126.0,3.35,17.0,675.0,912.27,706.16
2016,4,2,15,0,791.0,126.0,3.4,17.0,636.0,914.99,709.93
2016,4,2,15,15,772.5,122.5,3.4,16.5,593.0,910.78,710.03
2016,4,2,15,30,754.0,119.0,3.4,16.0,550.0,910.17,712.89
2016,4,2,15,45,718.0,110.5,3.4,16.0,492.5,875.47,690.15
2016,4,2,16,0,682.0,102.0,3.4,16.0,435.0,836.84,664.57
2016,4,2,16,15,655.0,102.0,3.4,15.5,393.5,814.6,651.85
2016,4,2,16,30,628.0,102.0,3.4,15.0,352.0,789.02,636.13
2016,4,2,16,45,572.5,96.5,3.4,15.0,299.5,725.87,590.35
2016,4,2,17,0,517.0,91.0,3.4,15.0,247.0,660.34,541.31
2016,4,2,17,15,450.5,80.0,3.3,14.5,197.0,572.62,473.31
2016,4,2,17,30,384.0,69.0,3.2,14.0,147.0,492.81,408.41
2016,4,2,17,45,284.0,54.0,3.15,13.5,102.0,378.42,312.28
2016,4,2,18,0,184.0,39.0,3.1,13.0,57.0,269.3,211.47
2016,4,2,18,15,92.0,19.5,3.0,12.5,28.5,138.66,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
