Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,43.0,9.0,2.1,9.0,10.0,7.08,0.0
2016,4,3,6,15,178.5,25.0,2.1,9.0,44.5,19.07,7.69
2016,4,3,6,30,314.0,41.0,2.1,9.0,79.0,33.43,23.71
2016,4,3,6,45,408.0,52.0,2.15,9.5,127.0,42.12,32.2
2016,4,3,7,0,502.0,63.0,2.2,10.0,175.0,50.79,40.36
2016,4,3,7,15,251.5,86.5,2.15,10.0,143.0,63.11,51.67
2016,4,3,7,30,1.0,110.0,2.1,10.0,111.0,80.01,66.89
2016,4,3,7,45,6.5,129.0,2.1,10.5,132.0,93.39,78.57
2016,4,3,8,0,12.0,148.0,2.1,11.0,153.0,106.68,89.96
2016,4,3,8,15,22.0,172.5,2.1,11.5,183.0,123.29,104.08
2016,4,3,8,30,32.0,197.0,2.1,12.0,213.0,133.61,112.5
2016,4,3,8,45,423.5,151.0,2.15,12.5,398.5,99.77,82.51
2016,4,3,9,0,815.0,105.0,2.2,13.0,584.0,85.72,69.92
2016,4,3,9,15,831.5,107.5,2.25,13.0,627.0,86.87,70.74
2016,4,3,9,30,848.0,110.0,2.3,13.0,670.0,87.98,71.52
2016,4,3,9,45,860.0,112.5,2.35,13.5,707.0,88.92,72.03
2016,4,3,10,0,872.0,115.0,2.4,14.0,744.0,99.28,80.66
2016,4,3,10,15,881.0,117.0,2.45,14.0,775.0,132.76,83.2
2016,4,3,10,30,890.0,119.0,2.5,14.0,806.0,192.54,115.33
2016,4,3,10,45,894.5,121.0,2.55,14.5,829.0,252.35,160.64
2016,4,3,11,0,899.0,123.0,2.6,15.0,852.0,312.3,211.87
2016,4,3,11,15,728.5,211.5,2.65,15.0,809.5,367.71,266.83
2016,4,3,11,30,558.0,300.0,2.7,15.0,767.0,415.35,312.7
2016,4,3,11,45,731.0,214.5,2.75,15.5,832.0,472.47,358.13
2016,4,3,12,0,904.0,129.0,2.8,16.0,897.0,541.51,413.85
2016,4,3,12,15,712.0,224.0,2.9,16.0,828.5,567.52,437.91
2016,4,3,12,30,520.0,319.0,3.0,16.0,760.0,571.95,443.35
2016,4,3,12,45,705.0,226.5,3.15,16.5,817.5,655.98,509.49
2016,4,3,13,0,890.0,134.0,3.3,17.0,875.0,735.47,572.05
2016,4,3,13,15,885.0,133.5,3.4,16.5,858.0,775.31,604.47
2016,4,3,13,30,880.0,133.0,3.5,16.0,841.0,812.15,634.23
2016,4,3,13,45,867.5,134.5,3.65,16.0,815.0,852.18,664.08
2016,4,3,14,0,855.0,136.0,3.8,16.0,789.0,878.91,684.5
2016,4,3,14,15,845.0,134.0,3.9,16.0,757.0,900.43,701.18
2016,4,3,14,30,835.0,132.0,4.0,16.0,725.0,918.06,715.31
2016,4,3,14,45,821.0,129.5,4.1,16.0,687.0,927.54,723.89
2016,4,3,15,0,807.0,127.0,4.2,16.0,649.0,932.94,729.82
2016,4,3,15,15,788.5,123.5,4.25,15.5,605.0,928.89,730.34
2016,4,3,15,30,770.0,120.0,4.3,15.0,561.0,928.48,733.77
2016,4,3,15,45,752.5,113.0,4.35,15.0,514.0,913.86,725.76
2016,4,3,16,0,735.0,106.0,4.4,15.0,467.0,895.51,715.11
2016,4,3,16,15,702.5,101.0,4.35,14.5,416.0,861.37,693.29
2016,4,3,16,30,670.0,96.0,4.3,14.0,365.0,824.06,668.67
2016,4,3,16,45,630.5,88.0,4.3,14.0,312.5,773.31,632.15
2016,4,3,17,0,591.0,80.0,4.3,14.0,260.0,720.29,592.54
2016,4,3,17,15,525.5,71.0,4.15,13.5,208.5,639.53,529.67
2016,4,3,17,30,460.0,62.0,4.0,13.0,157.0,558.25,463.55
2016,4,3,17,45,361.5,49.5,3.85,12.5,110.5,443.85,367.18
2016,4,3,18,0,263.0,37.0,3.7,12.0,64.0,334.08,266.11
2016,4,3,18,15,131.5,18.5,3.6,11.5,32.0,170.76,24.65
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,11.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,12.0,12.0,9.44,0.0
2016,4,4,6,15,160.5,27.5,5.6,12.0,47.5,20.83,9.73
2016,4,4,6,30,321.0,43.0,5.7,12.0,83.0,35.04,24.86
2016,4,4,6,45,418.5,53.5,5.8,12.5,132.5,43.32,32.87
2016,4,4,7,0,516.0,64.0,5.9,13.0,182.0,51.63,40.61
2016,4,4,7,15,578.0,71.5,5.85,13.0,235.5,57.25,45.81
2016,4,4,7,30,640.0,79.0,5.8,13.0,289.0,62.87,50.85
2016,4,4,7,45,684.5,84.0,5.75,13.5,343.0,66.42,53.81
2016,4,4,8,0,729.0,89.0,5.7,14.0,397.0,69.97,56.7
2016,4,4,8,15,759.0,93.5,5.8,14.0,449.0,78.92,64.41
2016,4,4,8,30,789.0,98.0,5.9,14.0,501.0,81.96,66.86
2016,4,4,8,45,811.5,101.0,6.0,14.5,549.0,83.72,68.05
2016,4,4,9,0,834.0,104.0,6.1,15.0,597.0,85.44,69.21
2016,4,4,9,15,850.0,106.5,6.1,15.0,640.5,86.62,70.04
2016,4,4,9,30,866.0,109.0,6.1,15.0,684.0,87.76,70.84
2016,4,4,9,45,877.5,111.5,6.15,15.5,721.5,88.71,71.36
2016,4,4,10,0,889.0,114.0,6.2,16.0,759.0,99.22,80.09
2016,4,4,10,15,897.5,115.5,6.05,16.0,789.5,136.32,83.8
2016,4,4,10,30,906.0,117.0,5.9,16.0,820.0,196.71,117.31
2016,4,4,10,45,910.5,119.0,5.8,16.5,843.0,257.41,164.0
2016,4,4,11,0,915.0,121.0,5.7,17.0,866.0,318.24,216.56
2016,4,4,11,15,918.5,121.5,5.65,17.0,881.5,377.71,270.51
2016,4,4,11,30,922.0,122.0,5.6,17.0,897.0,436.69,324.14
2016,4,4,11,45,922.0,123.5,5.6,17.0,903.5,494.12,375.82
2016,4,4,12,0,922.0,125.0,5.6,17.0,910.0,550.25,425.25
2016,4,4,12,15,921.5,125.0,5.5,17.0,909.0,603.5,470.96
2016,4,4,12,30,921.0,125.0,5.4,17.0,908.0,654.89,513.95
2016,4,4,12,45,922.5,122.0,5.35,17.0,900.0,703.09,553.63
2016,4,4,13,0,924.0,119.0,5.3,17.0,892.0,748.97,590.68
2016,4,4,13,15,919.5,118.0,5.3,17.0,874.5,789.68,623.32
2016,4,4,13,30,915.0,117.0,5.3,17.0,857.0,827.29,651.99
2016,4,4,13,45,905.5,117.5,5.35,17.5,831.0,859.01,674.63
2016,4,4,14,0,896.0,118.0,5.4,18.0,805.0,887.13,694.69
2016,4,4,14,15,886.0,116.0,5.75,17.5,772.5,908.66,714.55
2016,4,4,14,30,876.0,114.0,6.1,17.0,740.0,937.95,740.35
2016,4,4,14,45,859.5,113.0,6.5,17.0,700.0,947.28,750.62
2016,4,4,15,0,843.0,112.0,6.9,17.0,660.0,952.41,758.02
2016,4,4,15,15,825.0,109.0,7.05,16.5,616.0,949.69,760.02
2016,4,4,15,30,807.0,106.0,7.2,16.0,572.0,942.86,759.14
2016,4,4,15,45,779.5,103.5,7.4,16.0,522.5,923.27,747.5
2016,4,4,16,0,752.0,101.0,7.6,16.0,473.0,907.17,738.43
2016,4,4,16,15,719.5,96.0,7.4,15.5,421.0,872.89,715.17
2016,4,4,16,30,687.0,91.0,7.2,15.0,369.0,835.45,689.06
2016,4,4,16,45,638.5,85.5,7.0,15.0,315.5,778.9,646.02
2016,4,4,17,0,590.0,80.0,6.8,15.0,262.0,720.18,600.07
2016,4,4,17,15,522.0,71.5,6.4,14.5,210.0,637.54,533.74
2016,4,4,17,30,454.0,63.0,6.0,14.0,158.0,554.43,464.3
2016,4,4,17,45,348.5,51.0,5.6,13.5,111.5,431.34,359.17
2016,4,4,18,0,243.0,39.0,5.2,13.0,65.0,319.78,256.67
2016,4,4,18,15,121.5,19.5,4.95,12.5,32.5,165.57,44.83
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,46.0,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,92.0,13.0,2.7,11.0,15.0,10.23,0.0
2016,4,5,6,15,242.0,26.5,2.65,11.5,53.0,21.63,11.12
2016,4,5,6,30,392.0,40.0,2.6,12.0,91.0,32.87,23.12
2016,4,5,6,45,478.5,49.5,2.55,12.5,140.5,40.51,30.46
2016,4,5,7,0,565.0,59.0,2.5,13.0,190.0,48.16,37.57
2016,4,5,7,15,622.5,65.5,2.4,13.5,244.0,53.23,42.16
2016,4,5,7,30,680.0,72.0,2.3,14.0,298.0,58.3,46.59
2016,4,5,7,45,723.5,75.5,2.2,14.5,352.5,66.06,53.27
2016,4,5,8,0,767.0,79.0,2.1,15.0,407.0,69.0,55.58
2016,4,5,8,15,794.5,83.0,2.15,15.0,458.5,71.99,58.02
2016,4,5,8,30,822.0,87.0,2.2,15.0,510.0,74.93,60.39
2016,4,5,8,45,845.0,88.5,2.25,15.5,559.0,76.0,61.0
2016,4,5,9,0,868.0,90.0,2.3,16.0,608.0,85.39,68.8
2016,4,5,9,15,883.0,92.5,2.4,16.5,651.0,87.44,70.23
2016,4,5,9,30,898.0,95.0,2.5,17.0,694.0,89.36,71.55
2016,4,5,9,45,908.0,97.0,2.7,17.5,731.5,90.72,72.41
2016,4,5,10,0,918.0,99.0,2.9,18.0,769.0,91.97,73.18
2016,4,5,10,15,925.5,100.0,2.95,18.0,799.0,133.07,78.17
2016,4,5,10,30,933.0,101.0,3.0,18.0,829.0,194.37,112.57
2016,4,5,10,45,938.0,102.5,3.15,18.5,852.0,256.13,159.81
2016,4,5,11,0,943.0,104.0,3.3,19.0,875.0,318.02,212.66
2016,4,5,11,15,946.0,104.5,3.3,19.0,890.0,378.53,266.58
2016,4,5,11,30,949.0,105.0,3.3,19.0,905.0,438.44,319.9
2016,4,5,11,45,950.5,105.0,3.35,19.5,912.0,496.49,370.21
2016,4,5,12,0,952.0,105.0,3.4,20.0,919.0,553.28,418.05
2016,4,5,12,15,951.5,105.0,3.35,20.0,918.0,607.48,463.06
2016,4,5,12,30,951.0,105.0,3.3,20.0,917.0,659.73,505.28
2016,4,5,12,45,950.0,104.0,3.3,20.5,908.0,708.67,543.08
2016,4,5,13,0,949.0,103.0,3.3,21.0,899.0,755.1,578.03
2016,4,5,13,15,944.5,102.5,3.3,21.0,881.5,796.73,609.83
2016,4,5,13,30,940.0,102.0,3.3,21.0,864.0,835.21,637.07
2016,4,5,13,45,933.5,101.0,3.3,21.0,838.5,868.3,660.49
2016,4,5,14,0,927.0,100.0,3.3,21.0,813.0,897.83,681.49
2016,4,5,14,15,918.0,98.5,3.3,21.0,781.0,920.99,698.22
2016,4,5,14,30,909.0,97.0,3.3,21.0,749.0,940.27,712.46
2016,4,5,14,45,896.0,95.5,3.35,21.0,710.0,951.96,722.06
2016,4,5,15,0,883.0,94.0,3.4,21.0,671.0,959.62,729.16
2016,4,5,15,15,867.0,91.5,3.45,20.5,626.5,959.27,732.41
2016,4,5,15,30,851.0,89.0,3.5,20.0,582.0,967.02,741.5
2016,4,5,15,45,828.0,86.5,3.6,20.0,533.0,952.03,733.85
2016,4,5,16,0,805.0,84.0,3.7,20.0,484.0,933.17,723.65
2016,4,5,16,15,775.5,80.0,3.7,19.5,432.0,902.32,705.54
2016,4,5,16,30,746.0,76.0,3.7,19.0,380.0,868.09,684.61
2016,4,5,16,45,703.0,71.5,3.7,18.5,326.0,816.93,650.53
2016,4,5,17,0,660.0,67.0,3.7,18.0,272.0,771.31,619.15
2016,4,5,17,15,598.0,60.0,3.55,17.5,219.5,695.58,562.48
2016,4,5,17,30,536.0,53.0,3.4,17.0,167.0,619.51,502.59
2016,4,5,17,45,435.5,43.5,3.25,16.5,118.5,505.51,409.51
2016,4,5,18,0,335.0,34.0,3.1,16.0,70.0,395.27,311.58
2016,4,5,18,15,167.5,17.0,2.95,15.5,35.0,207.3,77.15
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,13.5,8.5,5.11,0.0
2016,4,6,6,0,97.0,13.0,3.3,14.0,17.0,10.23,0.0
2016,4,6,6,15,238.5,27.0,3.4,14.5,55.0,21.97,11.73
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,33.55,23.47
2016,4,6,6,45,468.5,50.5,3.6,16.0,142.5,41.16,30.61
2016,4,6,7,0,557.0,60.0,3.7,17.0,192.0,48.8,37.52
2016,4,6,7,15,614.0,66.5,3.65,17.0,245.5,53.82,42.07
2016,4,6,7,30,671.0,73.0,3.6,17.0,299.0,58.85,46.49
2016,4,6,7,45,710.5,78.0,3.55,17.5,353.0,62.53,49.52
2016,4,6,8,0,750.0,83.0,3.5,18.0,407.0,71.59,57.16
2016,4,6,8,15,778.0,87.0,3.45,18.5,458.5,74.47,59.34
2016,4,6,8,30,806.0,91.0,3.4,19.0,510.0,77.29,61.45
2016,4,6,8,45,826.5,94.0,3.4,19.5,558.0,79.18,62.74
2016,4,6,9,0,847.0,97.0,3.4,20.0,606.0,81.02,63.99
2016,4,6,9,15,862.0,99.5,3.4,20.5,649.0,82.33,64.79
2016,4,6,9,30,877.0,102.0,3.4,21.0,692.0,92.76,73.29
2016,4,6,9,45,887.5,104.5,3.45,21.5,729.0,94.27,74.24
2016,4,6,10,0,898.0,107.0,3.5,22.0,766.0,95.67,75.1
2016,4,6,10,15,906.0,108.5,3.4,22.0,796.0,139.61,81.36
2016,4,6,10,30,914.0,110.0,3.3,22.0,826.0,200.22,115.89
2016,4,6,10,45,917.5,112.0,3.25,22.5,848.5,260.96,162.07
2016,4,6,11,0,921.0,114.0,3.2,23.0,871.0,321.68,213.19
2016,4,6,11,15,924.0,114.5,3.1,23.5,885.5,381.05,264.62
2016,4,6,11,30,927.0,115.0,3.0,24.0,900.0,439.85,315.14
2016,4,6,11,45,926.5,116.5,2.9,24.5,906.5,497.02,363.17
2016,4,6,12,0,926.0,118.0,2.8,25.0,913.0,552.82,408.54
2016,4,6,12,15,925.0,117.5,2.65,25.0,911.0,605.29,450.55
2016,4,6,12,30,924.0,117.0,2.5,25.0,909.0,655.79,489.7
2016,4,6,12,45,915.5,119.5,2.45,25.5,898.0,701.68,523.73
2016,4,6,13,0,907.0,122.0,2.4,26.0,887.0,744.67,554.64
2016,4,6,13,15,902.0,121.5,2.25,26.0,869.0,784.61,583.1
2016,4,6,13,30,897.0,121.0,2.1,26.0,851.0,821.49,607.62
2016,4,6,13,45,888.5,120.0,1.95,26.5,825.0,851.87,625.67
2016,4,6,14,0,880.0,119.0,1.8,27.0,799.0,878.68,641.11
2016,4,6,14,15,870.0,117.5,1.7,27.0,767.0,900.03,654.63
2016,4,6,14,30,860.0,116.0,1.6,27.0,735.0,929.46,673.36
2016,4,6,14,45,688.5,168.0,1.5,27.0,647.0,857.65,626.52
2016,4,6,15,0,517.0,220.0,1.4,27.0,559.0,759.09,560.18
2016,4,6,15,15,456.0,222.5,1.3,27.0,507.0,717.55,532.65
2016,4,6,15,30,395.0,225.0,1.2,27.0,455.0,648.9,486.11
2016,4,6,15,45,503.0,175.0,1.1,27.0,442.5,732.29,547.08
2016,4,6,16,0,611.0,125.0,1.0,27.0,430.0,799.16,592.05
2016,4,6,16,15,645.0,108.0,0.85,26.5,399.5,816.36,603.47
2016,4,6,16,30,679.0,91.0,0.7,26.0,369.0,829.51,612.44
2016,4,6,16,45,631.0,85.5,0.55,26.0,316.0,773.28,573.97
2016,4,6,17,0,583.0,80.0,0.4,26.0,263.0,714.97,533.91
2016,4,6,17,15,518.5,71.5,0.35,25.0,211.5,635.6,481.07
2016,4,6,17,30,454.0,63.0,0.3,24.0,160.0,555.78,424.78
2016,4,6,17,45,358.0,50.5,0.3,23.5,114.0,443.44,340.73
2016,4,6,18,0,262.0,38.0,0.3,23.0,68.0,333.29,251.55
2016,4,6,18,15,131.0,19.0,0.45,22.5,34.0,174.09,74.6
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,3.25,14.0,7.0,5.51,0.0
2016,4,7,6,0,0.0,14.0,3.3,14.0,14.0,10.68,0.0
2016,4,7,6,15,70.5,33.0,3.45,14.5,43.0,24.75,14.38
2016,4,7,6,30,141.0,52.0,3.6,15.0,72.0,38.25,27.62
2016,4,7,6,45,185.0,72.5,3.75,15.5,110.0,52.55,40.73
2016,4,7,7,0,229.0,93.0,3.9,16.0,148.0,66.56,53.35
2016,4,7,7,15,275.0,107.0,3.9,16.0,189.0,76.35,62.13
2016,4,7,7,30,321.0,121.0,3.9,16.0,230.0,85.97,70.56
2016,4,7,7,45,383.5,131.5,3.95,16.0,283.5,91.01,74.81
2016,4,7,8,0,446.0,142.0,4.0,16.0,337.0,97.71,80.43
2016,4,7,8,15,435.0,165.0,3.9,16.0,374.0,110.26,91.05
2016,4,7,8,30,424.0,188.0,3.8,16.0,411.0,122.09,100.94
2016,4,7,8,45,439.0,204.0,3.75,16.5,453.0,129.88,107.08
2016,4,7,9,0,454.0,220.0,3.7,17.0,495.0,137.27,112.83
2016,4,7,9,15,472.5,229.5,3.6,17.0,533.5,140.87,115.57
2016,4,7,9,30,491.0,239.0,3.5,17.0,572.0,144.31,118.17
2016,4,7,9,45,532.5,238.5,3.45,17.0,617.0,143.14,116.91
2016,4,7,10,0,574.0,238.0,3.4,17.0,662.0,142.13,115.83
2016,4,7,10,15,708.0,187.0,3.3,17.0,730.5,154.94,99.81
2016,4,7,10,30,842.0,136.0,3.2,17.0,799.0,200.89,121.39
2016,4,7,10,45,845.5,138.5,3.15,17.5,820.0,259.38,167.11
2016,4,7,11,0,849.0,141.0,3.1,18.0,841.0,318.07,217.33
2016,4,7,11,15,852.0,141.5,3.05,18.0,855.0,375.21,268.04
2016,4,7,11,30,855.0,142.0,3.0,18.0,869.0,431.94,318.16
2016,4,7,11,45,852.5,144.5,2.95,18.0,874.5,487.08,366.07
2016,4,7,12,0,850.0,147.0,2.9,18.0,880.0,540.83,411.57
2016,4,7,12,15,636.5,254.5,2.9,18.0,803.0,557.35,427.43
2016,4,7,12,30,423.0,362.0,2.9,18.0,726.0,552.09,424.5
2016,4,7,12,45,472.5,340.0,2.9,18.0,742.5,600.83,462.78
2016,4,7,13,0,522.0,318.0,2.9,18.0,759.0,651.47,501.86
2016,4,7,13,15,654.5,243.5,2.9,17.5,785.5,723.63,558.88
2016,4,7,13,30,787.0,169.0,2.9,17.0,812.0,791.04,612.45
2016,4,7,13,45,530.0,267.0,2.95,17.0,694.5,708.01,549.36
2016,4,7,14,0,273.0,365.0,3.0,17.0,577.0,591.56,460.37
2016,4,7,14,15,225.0,355.5,3.0,17.0,525.5,539.27,422.6
2016,4,7,14,30,177.0,346.0,3.0,17.0,474.0,500.85,393.88
2016,4,7,14,45,224.5,320.5,3.0,17.0,474.5,531.29,419.66
2016,4,7,15,0,272.0,295.0,3.0,17.0,475.0,584.34,461.66
2016,4,7,15,15,298.5,268.5,2.95,16.5,454.0,593.39,471.29
2016,4,7,15,30,325.0,242.0,2.9,16.0,433.0,600.57,479.97
2016,4,7,15,45,194.5,225.5,2.9,16.0,337.5,438.38,354.57
2016,4,7,16,0,64.0,209.0,2.9,16.0,242.0,274.46,222.52
2016,4,7,16,15,104.0,190.5,2.8,15.5,236.5,322.06,263.97
2016,4,7,16,30,144.0,172.0,2.7,15.0,231.0,346.08,285.96
2016,4,7,16,45,126.5,151.0,2.6,15.0,198.0,308.7,255.94
2016,4,7,17,0,109.0,130.0,2.5,15.0,165.0,270.68,224.96
2016,4,7,17,15,91.0,107.0,2.35,15.0,132.5,228.37,189.63
2016,4,7,17,30,73.0,84.0,2.2,15.0,100.0,185.1,152.6
2016,4,7,17,45,49.0,62.0,2.1,15.0,71.5,120.21,96.73
2016,4,7,18,0,25.0,40.0,2.0,15.0,43.0,71.31,53.36
2016,4,7,18,15,12.5,20.0,1.9,14.5,21.5,31.1,11.41
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,2.75,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,5.3,0.0
2016,4,8,6,15,0.0,21.5,1.6,13.0,21.5,16.39,7.95
2016,4,8,6,30,0.0,36.0,1.6,13.0,36.0,27.5,18.56
2016,4,8,6,45,0.0,54.5,1.65,13.5,54.5,40.97,30.89
2016,4,8,7,0,0.0,73.0,1.7,14.0,73.0,54.3,42.95
2016,4,8,7,15,0.0,93.0,1.6,14.0,93.0,68.48,55.65
2016,4,8,7,30,0.0,113.0,1.5,14.0,113.0,82.53,68.01
2016,4,8,7,45,0.0,125.0,1.45,14.5,125.0,91.38,75.47
2016,4,8,8,0,0.0,137.0,1.4,15.0,137.0,100.14,82.71
2016,4,8,8,15,11.5,167.0,1.35,15.0,173.5,120.41,99.94
2016,4,8,8,30,23.0,197.0,1.3,15.0,210.0,140.3,116.58
2016,4,8,8,45,30.5,221.5,1.3,15.5,239.5,148.55,122.95
2016,4,8,9,0,38.0,246.0,1.3,16.0,269.0,162.66,134.21
2016,4,8,9,15,54.0,274.5,1.3,16.0,310.0,178.59,147.12
2016,4,8,9,30,70.0,303.0,1.3,16.0,351.0,194.0,159.49
2016,4,8,9,45,35.0,180.5,1.3,16.0,204.5,126.79,103.04
2016,4,8,10,0,0.0,58.0,1.3,16.0,58.0,44.71,33.1
2016,4,8,10,15,49.5,218.0,1.3,16.0,257.5,154.33,119.02
2016,4,8,10,30,99.0,378.0,1.3,16.0,457.0,257.81,197.09
2016,4,8,10,45,89.0,385.0,1.35,16.0,457.5,273.08,208.73
2016,4,8,11,0,79.0,392.0,1.4,16.0,458.0,287.11,220.25
2016,4,8,11,15,65.5,387.5,1.45,16.0,443.0,291.82,224.76
2016,4,8,11,30,52.0,383.0,1.5,16.0,428.0,294.31,227.44
2016,4,8,11,45,30.0,297.0,1.55,16.0,323.5,234.49,182.02
2016,4,8,12,0,8.0,211.0,1.6,16.0,219.0,165.49,128.35
2016,4,8,12,15,8.5,210.5,1.65,16.0,218.5,166.64,129.53
2016,4,8,12,30,9.0,210.0,1.7,16.0,218.0,167.8,130.55
2016,4,8,12,45,16.0,264.0,1.75,16.5,278.0,215.77,168.31
2016,4,8,13,0,23.0,318.0,1.8,17.0,338.0,265.95,207.12
2016,4,8,13,15,26.5,322.5,1.85,16.5,345.0,286.9,223.88
2016,4,8,13,30,30.0,327.0,1.9,16.0,352.0,299.59,234.46
2016,4,8,13,45,93.5,353.5,2.0,16.0,427.5,382.41,300.2
2016,4,8,14,0,157.0,380.0,2.1,16.0,503.0,489.67,382.81
2016,4,8,14,15,90.0,327.0,2.1,16.0,397.0,372.48,293.14
2016,4,8,14,30,23.0,274.0,2.1,16.0,291.0,247.96,195.57
2016,4,8,14,45,11.5,208.5,2.15,16.0,217.0,180.74,142.67
2016,4,8,15,0,0.0,143.0,2.2,16.0,143.0,113.54,88.28
2016,4,8,15,15,83.5,204.5,2.15,16.0,253.5,290.09,234.12
2016,4,8,15,30,167.0,266.0,2.1,16.0,364.0,450.02,360.7
2016,4,8,15,45,311.0,218.5,2.1,16.0,383.0,569.4,456.11
2016,4,8,16,0,455.0,171.0,2.1,16.0,402.0,688.76,549.23
2016,4,8,16,15,236.0,160.5,2.0,15.5,280.0,437.77,356.39
2016,4,8,16,30,17.0,150.0,1.9,15.0,158.0,150.39,121.06
2016,4,8,16,45,10.5,130.5,1.85,15.0,135.0,127.51,102.72
2016,4,8,17,0,4.0,111.0,1.8,15.0,112.0,104.44,83.29
2016,4,8,17,15,2.0,89.0,1.7,14.5,89.5,82.24,64.62
2016,4,8,17,30,0.0,67.0,1.6,14.0,67.0,59.26,44.93
2016,4,8,17,45,0.0,47.5,1.5,14.0,47.5,40.45,28.56
2016,4,8,18,0,0.0,28.0,1.4,14.0,28.0,21.39,11.95
2016,4,8,18,15,0.0,14.0,1.3,14.0,14.0,10.65,0.64
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.8,13.0,4.0,3.15,0.0
2016,4,9,6,0,0.0,8.0,1.8,13.0,8.0,6.07,0.0
2016,4,9,6,15,0.0,21.0,1.85,13.0,21.0,16.0,7.79
2016,4,9,6,30,0.0,34.0,1.9,13.0,34.0,25.98,17.27
2016,4,9,6,45,0.0,51.0,2.0,13.5,51.0,38.67,28.87
2016,4,9,7,0,0.0,68.0,2.1,14.0,68.0,51.05,40.07
2016,4,9,7,15,0.0,86.0,2.05,14.0,86.0,64.0,51.67
2016,4,9,7,30,0.0,104.0,2.0,14.0,104.0,76.83,62.99
2016,4,9,7,45,7.5,131.5,2.0,14.0,135.0,95.75,79.47
2016,4,9,8,0,15.0,159.0,2.0,14.0,166.0,114.34,95.44
2016,4,9,8,15,7.5,143.5,1.95,14.0,147.0,105.53,87.43
2016,4,9,8,30,0.0,128.0,1.9,14.0,128.0,95.74,78.65
2016,4,9,8,45,0.0,132.0,1.9,14.5,132.0,98.92,81.01
2016,4,9,9,0,0.0,136.0,1.9,15.0,136.0,102.02,83.28
2016,4,9,9,15,7.0,185.0,1.85,15.0,189.5,135.3,111.47
2016,4,9,9,30,14.0,234.0,1.8,15.0,243.0,167.02,137.9
2016,4,9,9,45,21.0,263.0,1.8,15.0,278.0,185.58,153.04
2016,4,9,10,0,28.0,292.0,1.8,15.0,313.0,188.72,155.31
2016,4,9,10,15,20.5,275.5,1.75,15.0,291.5,197.58,154.6
2016,4,9,10,30,13.0,259.0,1.7,15.0,270.0,189.6,148.11
2016,4,9,10,45,15.5,276.0,1.7,15.5,289.5,204.12,159.05
2016,4,9,11,0,18.0,293.0,1.7,16.0,309.0,219.24,170.43
2016,4,9,11,15,17.5,292.5,1.65,16.0,307.5,221.99,172.55
2016,4,9,11,30,17.0,292.0,1.6,16.0,306.0,224.52,174.55
2016,4,9,11,45,28.5,332.5,1.6,16.0,357.0,258.87,201.19
2016,4,9,12,0,40.0,373.0,1.6,16.0,408.0,300.22,233.01
2016,4,9,12,15,45.0,379.5,1.55,16.0,419.0,315.99,245.08
2016,4,9,12,30,50.0,386.0,1.5,16.0,430.0,332.56,257.86
2016,4,9,12,45,96.5,405.5,1.5,16.0,488.5,387.53,300.29
2016,4,9,13,0,143.0,425.0,1.5,16.0,547.0,457.66,353.4
2016,4,9,13,15,123.0,412.0,1.55,16.0,515.5,447.99,346.3
2016,4,9,13,30,103.0,399.0,1.6,16.0,484.0,421.27,326.97
2016,4,9,13,45,103.0,386.5,1.65,16.0,469.0,421.05,327.82
2016,4,9,14,0,103.0,374.0,1.7,16.0,454.0,420.07,327.95
2016,4,9,14,15,77.5,345.0,1.7,16.0,404.0,379.27,297.2
2016,4,9,14,30,52.0,316.0,1.7,16.0,354.0,335.48,263.86
2016,4,9,14,45,48.5,296.5,1.75,16.0,330.5,319.63,252.51
2016,4,9,15,0,45.0,277.0,1.8,16.0,307.0,302.87,240.22
2016,4,9,15,15,49.5,262.5,1.8,16.0,293.5,298.65,237.9
2016,4,9,15,30,54.0,248.0,1.8,16.0,280.0,294.29,235.46
2016,4,9,15,45,32.0,211.5,1.85,16.0,230.0,237.29,190.28
2016,4,9,16,0,10.0,175.0,1.9,16.0,180.0,160.52,128.14
2016,4,9,16,15,5.0,112.5,1.85,15.5,115.0,95.83,75.33
2016,4,9,16,30,0.0,50.0,1.8,15.0,50.0,38.26,27.0
2016,4,9,16,45,0.0,43.0,1.8,15.0,43.0,32.86,22.51
2016,4,9,17,0,0.0,36.0,1.8,15.0,36.0,27.47,17.94
2016,4,9,17,15,0.0,29.0,1.7,14.5,29.0,22.09,13.36
2016,4,9,17,30,0.0,22.0,1.6,14.0,22.0,16.73,8.72
2016,4,9,17,45,0.0,15.5,1.55,14.0,15.5,11.77,4.34
2016,4,9,18,0,0.0,9.0,1.5,14.0,9.0,6.82,0.0
2016,4,9,18,15,0.0,5.0,1.4,14.0,5.0,3.78,0.0
2016,4,9,18,30,0.0,1.0,1.3,14.0,1.0,0.79,0.0
2016,4,9,18,45,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,5.5,3.1,13.0,5.5,4.16,0.0
2016,4,10,6,30,0.0,9.0,3.2,13.0,9.0,6.82,0.37
2016,4,10,6,45,0.0,13.5,3.3,13.0,13.5,10.24,3.53
2016,4,10,7,0,0.0,18.0,3.4,13.0,18.0,13.68,6.69
2016,4,10,7,15,0.0,23.0,3.45,13.0,23.0,17.51,10.16
2016,4,10,7,30,0.0,28.0,3.5,13.0,28.0,21.34,13.6
2016,4,10,7,45,0.0,24.0,3.6,13.5,24.0,18.3,10.79
2016,4,10,8,0,0.0,20.0,3.7,14.0,20.0,15.25,7.99
2016,4,10,8,15,0.0,23.0,3.7,14.0,23.0,17.56,10.01
2016,4,10,8,30,0.0,26.0,3.7,14.0,26.0,19.88,12.02
2016,4,10,8,45,0.0,44.0,3.75,14.0,44.0,33.74,24.21
2016,4,10,9,0,0.0,62.0,3.8,14.0,62.0,47.66,36.35
2016,4,10,9,15,0.0,83.0,3.85,14.0,83.0,63.97,50.47
2016,4,10,9,30,0.0,104.0,3.9,14.0,104.0,79.84,64.12
2016,4,10,9,45,0.0,110.0,3.95,14.0,110.0,84.24,67.76
2016,4,10,10,0,0.0,116.0,4.0,14.0,116.0,88.61,71.39
2016,4,10,10,15,0.0,124.0,4.05,14.0,124.0,94.54,72.91
2016,4,10,10,30,0.0,132.0,4.1,14.0,132.0,100.54,77.73
2016,4,10,10,45,0.0,111.5,4.2,14.5,111.5,85.69,65.31
2016,4,10,11,0,0.0,91.0,4.3,15.0,91.0,70.4,52.59
2016,4,10,11,15,0.0,119.0,4.35,15.0,119.5,91.52,69.85
2016,4,10,11,30,0.0,147.0,4.4,15.0,148.0,112.66,87.03
2016,4,10,11,45,1.5,153.5,4.5,15.0,155.5,118.53,91.74
2016,4,10,12,0,3.0,160.0,4.6,15.0,163.0,124.64,96.69
2016,4,10,12,15,3.5,165.5,4.6,15.0,169.0,129.66,100.78
2016,4,10,12,30,4.0,171.0,4.6,15.0,175.0,134.8,104.98
2016,4,10,12,45,5.5,184.5,4.7,15.0,189.5,146.94,114.9
2016,4,10,13,0,7.0,198.0,4.8,15.0,204.0,159.44,125.12
2016,4,10,13,15,3.5,116.0,4.8,15.0,119.0,92.77,70.97
2016,4,10,13,30,0.0,34.0,4.8,15.0,34.0,26.24,16.15
2016,4,10,13,45,0.0,72.5,4.8,15.0,72.5,56.05,40.89
2016,4,10,14,0,0.0,111.0,4.8,15.0,111.0,86.31,65.88
2016,4,10,14,15,1.0,140.5,4.75,14.5,141.0,111.19,86.61
2016,4,10,14,30,2.0,170.0,4.7,14.0,171.0,137.15,108.27
2016,4,10,14,45,1.5,171.0,4.7,14.0,172.0,138.33,109.43
2016,4,10,15,0,1.0,172.0,4.7,14.0,173.0,139.72,110.8
2016,4,10,15,15,0.5,146.5,4.65,14.0,147.0,117.71,92.88
2016,4,10,15,30,0.0,121.0,4.6,14.0,121.0,95.57,74.73
2016,4,10,15,45,0.0,128.5,4.55,14.0,128.5,103.01,81.2
2016,4,10,16,0,0.0,136.0,4.5,14.0,136.0,111.44,88.51
2016,4,10,16,15,46.0,155.0,4.4,13.5,174.5,196.42,162.17
2016,4,10,16,30,92.0,174.0,4.3,13.0,213.0,274.21,229.13
2016,4,10,16,45,79.5,152.5,4.2,13.0,183.0,242.04,202.48
2016,4,10,17,0,67.0,131.0,4.1,13.0,153.0,209.37,175.18
2016,4,10,17,15,53.5,108.0,3.95,12.5,123.5,172.82,144.26
2016,4,10,17,30,40.0,85.0,3.8,12.0,94.0,135.39,111.87
2016,4,10,17,45,23.0,63.0,3.65,12.0,68.0,95.31,76.28
2016,4,10,18,0,6.0,41.0,3.5,12.0,42.0,44.74,31.79
2016,4,10,18,15,3.0,23.0,3.4,12.0,23.5,22.28,9.39
2016,4,10,18,30,0.0,5.0,3.3,12.0,5.0,3.93,0.0
2016,4,10,18,45,0.0,2.5,3.2,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,40.0,11.0,1.05,11.5,13.5,8.65,0.0
2016,4,11,6,0,80.0,22.0,1.0,12.0,27.0,16.66,2.15
2016,4,11,6,15,183.5,39.5,1.05,12.0,65.0,29.6,19.73
2016,4,11,6,30,287.0,57.0,1.1,12.0,103.0,42.57,32.13
2016,4,11,6,45,368.0,69.0,1.15,12.5,150.5,51.53,40.53
2016,4,11,7,0,449.0,81.0,1.2,13.0,198.0,60.46,48.67
2016,4,11,7,15,503.5,90.0,1.3,13.0,249.0,69.57,56.83
2016,4,11,7,30,558.0,99.0,1.4,13.0,300.0,75.58,62.08
2016,4,11,7,45,597.5,105.5,1.5,13.5,350.5,79.44,65.2
2016,4,11,8,0,637.0,112.0,1.6,14.0,401.0,83.24,68.2
2016,4,11,8,15,445.5,171.0,1.65,14.0,384.5,113.52,94.35
2016,4,11,8,30,254.0,230.0,1.7,14.0,368.0,145.59,121.58
2016,4,11,8,45,163.5,251.0,1.8,14.5,342.5,160.59,133.69
2016,4,11,9,0,73.0,272.0,1.9,15.0,317.0,177.05,146.94
2016,4,11,9,15,38.5,232.5,1.9,15.0,257.0,156.56,129.25
2016,4,11,9,30,4.0,193.0,1.9,15.0,197.0,141.03,115.89
2016,4,11,9,45,22.0,253.5,1.95,15.0,271.0,180.1,148.53
2016,4,11,10,0,40.0,314.0,2.0,15.0,345.0,200.19,164.88
2016,4,11,10,15,39.5,325.5,2.05,15.0,356.5,214.46,167.28
2016,4,11,10,30,39.0,337.0,2.1,15.0,368.0,228.89,178.07
2016,4,11,10,45,38.5,345.0,2.15,15.5,376.5,241.54,187.54
2016,4,11,11,0,38.0,353.0,2.2,16.0,385.0,254.29,197.25
2016,4,11,11,15,30.5,339.5,2.2,16.0,366.0,251.2,195.2
2016,4,11,11,30,23.0,326.0,2.2,16.0,347.0,251.07,195.43
2016,4,11,11,45,29.0,345.5,2.25,16.0,371.5,268.55,209.12
2016,4,11,12,0,35.0,365.0,2.3,16.0,396.0,292.45,227.77
2016,4,11,12,15,21.0,282.0,2.3,16.0,300.5,229.95,179.37
2016,4,11,12,30,7.0,199.0,2.3,16.0,205.0,158.25,122.92
2016,4,11,12,45,62.0,311.0,2.35,16.0,364.5,289.63,227.45
2016,4,11,13,0,117.0,423.0,2.4,16.0,524.0,438.57,341.64
2016,4,11,13,15,470.5,286.0,2.4,16.0,678.0,625.33,487.35
2016,4,11,13,30,824.0,149.0,2.4,16.0,832.0,809.77,626.42
2016,4,11,13,45,818.5,146.5,2.4,16.0,808.0,839.72,646.44
2016,4,11,14,0,813.0,144.0,2.4,16.0,784.0,866.31,665.52
2016,4,11,14,15,803.0,141.5,2.35,16.0,752.5,885.43,679.09
2016,4,11,14,30,793.0,139.0,2.3,16.0,721.0,900.77,690.22
2016,4,11,14,45,783.5,134.0,2.3,16.0,684.5,910.21,697.93
2016,4,11,15,0,774.0,129.0,2.3,16.0,648.0,915.82,703.23
2016,4,11,15,15,756.0,126.0,2.25,16.0,605.0,911.48,701.4
2016,4,11,15,30,738.0,123.0,2.2,16.0,562.0,911.04,702.52
2016,4,11,15,45,715.0,118.0,2.2,16.0,515.5,892.41,691.6
2016,4,11,16,0,692.0,113.0,2.2,16.0,469.0,870.23,678.36
2016,4,11,16,15,660.5,108.0,2.2,15.5,419.0,836.26,657.87
2016,4,11,16,30,629.0,103.0,2.2,15.0,369.0,799.29,634.81
2016,4,11,16,45,591.5,94.5,2.2,15.0,318.5,749.42,600.41
2016,4,11,17,0,554.0,86.0,2.2,15.0,268.0,697.44,563.31
2016,4,11,17,15,494.0,77.0,2.2,14.5,218.0,621.57,507.32
2016,4,11,17,30,434.0,68.0,2.2,14.0,168.0,545.22,448.1
2016,4,11,17,45,352.5,55.5,2.2,14.0,122.5,441.49,363.12
2016,4,11,18,0,271.0,43.0,2.2,14.0,77.0,348.09,281.95
2016,4,11,18,15,154.5,26.5,2.3,13.5,44.0,217.58,147.08
2016,4,11,18,30,38.0,10.0,2.4,13.0,11.0,39.19,0.0
2016,4,11,18,45,19.0,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.5,3.75,11.5,6.5,5.11,0.0
2016,4,12,6,0,0.0,13.0,3.9,12.0,13.0,9.89,0.03
2016,4,12,6,15,0.0,30.5,3.95,12.0,30.5,23.22,14.36
2016,4,12,6,30,0.0,48.0,4.0,12.0,48.0,36.0,26.32
2016,4,12,6,45,1.0,69.5,4.1,12.5,70.0,51.28,40.31
2016,4,12,7,0,2.0,91.0,4.2,13.0,92.0,66.4,53.96
2016,4,12,7,15,9.5,111.0,4.2,13.0,115.0,80.53,66.6
2016,4,12,7,30,17.0,131.0,4.2,13.0,138.0,94.57,78.96
2016,4,12,7,45,8.5,104.5,4.25,13.0,108.0,78.39,64.41
2016,4,12,8,0,0.0,78.0,4.3,13.0,78.0,59.92,47.85
2016,4,12,8,15,0.0,106.5,4.35,13.0,106.5,80.66,66.02
2016,4,12,8,30,0.0,135.0,4.4,13.0,135.0,100.62,83.28
2016,4,12,8,45,0.0,149.0,4.45,13.5,149.0,110.53,91.46
2016,4,12,9,0,0.0,163.0,4.5,14.0,163.0,120.34,99.49
2016,4,12,9,15,0.0,131.0,4.55,14.0,131.0,98.92,80.74
2016,4,12,9,30,0.0,99.0,4.6,14.0,99.0,76.23,60.93
2016,4,12,9,45,1.0,134.5,4.65,14.0,135.5,101.72,82.82
2016,4,12,10,0,2.0,170.0,4.7,14.0,172.0,126.42,103.82
2016,4,12,10,15,5.5,198.5,4.8,14.0,203.5,147.04,115.66
2016,4,12,10,30,9.0,227.0,4.9,14.0,235.0,168.29,132.53
2016,4,12,10,45,9.0,227.0,5.0,14.5,235.0,170.16,133.65
2016,4,12,11,0,9.0,227.0,5.1,15.0,235.0,171.91,134.76
2016,4,12,11,15,17.0,280.0,5.1,15.0,295.0,213.63,167.98
2016,4,12,11,30,25.0,333.0,5.1,15.0,355.0,251.88,198.26
2016,4,12,11,45,21.5,320.0,5.2,15.0,339.5,250.05,196.97
2016,4,12,12,0,18.0,307.0,5.3,15.0,324.0,242.19,190.92
2016,4,12,12,15,40.0,355.5,5.3,15.0,391.5,296.0,233.76
2016,4,12,12,30,62.0,404.0,5.3,15.0,459.0,354.51,279.99
2016,4,12,12,45,62.0,396.5,5.35,15.0,451.0,358.41,283.39
2016,4,12,13,0,62.0,389.0,5.4,15.0,443.0,361.76,286.48
2016,4,12,13,15,424.5,281.5,5.45,15.0,636.0,588.07,470.01
2016,4,12,13,30,787.0,174.0,5.5,15.0,829.0,804.66,640.47
2016,4,12,13,45,783.0,170.5,5.6,15.0,806.0,834.14,663.34
2016,4,12,14,0,779.0,167.0,5.7,15.0,783.0,860.38,683.94
2016,4,12,14,15,768.5,165.0,5.75,15.0,752.0,886.55,704.38
2016,4,12,14,30,758.0,163.0,5.8,15.0,721.0,902.07,717.15
2016,4,12,14,45,680.5,179.0,5.9,15.0,660.5,869.61,695.01
2016,4,12,15,0,603.0,195.0,6.0,15.0,600.0,830.16,667.4
2016,4,12,15,15,649.5,170.5,6.0,14.5,581.5,865.52,697.35
2016,4,12,15,30,696.0,146.0,6.0,14.0,563.0,897.44,724.31
2016,4,12,15,45,540.0,169.0,6.05,14.0,476.5,766.45,627.02
2016,4,12,16,0,384.0,192.0,6.1,14.0,390.0,619.45,512.43
2016,4,12,16,15,406.0,166.0,6.0,14.0,356.5,640.95,531.88
2016,4,12,16,30,428.0,140.0,5.9,14.0,323.0,634.44,529.28
2016,4,12,16,45,372.0,134.0,5.8,14.0,278.0,572.89,480.34
2016,4,12,17,0,316.0,128.0,5.7,14.0,233.0,489.04,412.85
2016,4,12,17,15,274.0,110.0,5.55,13.5,189.0,426.58,361.85
2016,4,12,17,30,232.0,92.0,5.4,13.0,145.0,364.48,309.25
2016,4,12,17,45,176.0,71.5,5.25,12.5,106.0,285.84,240.66
2016,4,12,18,0,120.0,51.0,5.1,12.0,67.0,208.35,170.97
2016,4,12,18,15,60.0,30.0,5.0,12.0,38.0,107.5,73.48
2016,4,12,18,30,0.0,9.0,4.9,12.0,9.0,7.08,0.0
2016,4,12,18,45,0.0,4.5,4.8,12.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,48.0,13.0,3.05,11.5,16.5,10.23,0.0
2016,4,13,6,0,96.0,26.0,3.1,12.0,33.0,19.58,7.12
