Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,15,202.0,43.5,3.25,12.0,73.0,32.54,22.5
2016,4,13,6,30,308.0,61.0,3.4,12.0,113.0,45.5,34.8
2016,4,13,6,45,400.5,70.5,3.55,12.5,163.0,52.86,41.75
2016,4,13,7,0,493.0,80.0,3.7,13.0,213.0,62.94,50.88
2016,4,13,7,15,547.0,88.0,3.7,13.0,265.5,68.4,55.8
2016,4,13,7,30,601.0,96.0,3.7,13.0,318.0,73.82,60.52
2016,4,13,7,45,640.5,102.0,3.7,13.5,370.5,77.49,63.48
2016,4,13,8,0,680.0,108.0,3.7,14.0,423.0,81.12,66.34
2016,4,13,8,15,708.0,113.0,3.65,14.0,473.0,83.76,68.43
2016,4,13,8,30,736.0,118.0,3.6,14.0,523.0,86.33,70.45
2016,4,13,8,45,757.5,122.0,3.55,14.5,569.5,88.04,71.57
2016,4,13,9,0,779.0,126.0,3.5,15.0,616.0,97.32,79.23
2016,4,13,9,15,794.5,129.0,3.4,15.0,657.5,98.18,79.75
2016,4,13,9,30,810.0,132.0,3.3,15.0,699.0,98.99,80.24
2016,4,13,9,45,835.5,127.5,3.2,15.5,738.0,95.64,77.05
2016,4,13,10,0,861.0,123.0,3.1,16.0,777.0,99.22,79.8
2016,4,13,10,15,869.0,124.5,3.1,16.0,806.5,166.2,98.94
2016,4,13,10,30,877.0,126.0,3.1,16.0,836.0,224.52,138.16
2016,4,13,10,45,881.5,128.0,3.1,16.0,857.5,283.07,186.25
2016,4,13,11,0,886.0,130.0,3.1,16.0,879.0,341.75,237.95
2016,4,13,11,15,889.0,130.5,3.05,16.0,893.5,398.92,289.29
2016,4,13,11,30,892.0,131.0,3.0,16.0,908.0,455.57,339.64
2016,4,13,11,45,891.0,133.0,3.0,16.5,913.5,510.65,387.03
2016,4,13,12,0,890.0,135.0,3.0,17.0,919.0,564.41,431.88
2016,4,13,12,15,889.5,135.0,3.0,17.0,917.5,615.51,474.18
2016,4,13,12,30,889.0,135.0,3.0,17.0,916.0,664.83,514.0
2016,4,13,12,45,884.0,136.0,3.05,17.0,906.0,709.94,549.93
2016,4,13,13,0,879.0,137.0,3.1,17.0,896.0,752.48,583.24
2016,4,13,13,15,875.0,136.0,3.15,17.0,878.5,791.37,613.39
2016,4,13,13,30,871.0,135.0,3.2,17.0,861.0,827.34,639.89
2016,4,13,13,45,858.0,137.0,3.3,17.0,834.5,866.88,668.79
2016,4,13,14,0,845.0,139.0,3.4,17.0,808.0,892.34,687.82
2016,4,13,14,15,835.5,137.0,3.4,16.5,777.0,913.07,704.48
2016,4,13,14,30,826.0,135.0,3.4,16.0,746.0,929.99,718.69
2016,4,13,14,45,683.0,176.5,3.45,16.0,664.5,870.57,678.36
2016,4,13,15,0,540.0,218.0,3.5,16.0,583.0,785.59,617.83
2016,4,13,15,15,644.5,174.0,3.55,15.5,581.5,865.28,680.71
2016,4,13,15,30,749.0,130.0,3.6,15.0,580.0,932.48,731.56
2016,4,13,15,45,722.0,126.5,3.65,15.0,532.0,911.66,718.55
2016,4,13,16,0,695.0,123.0,3.7,15.0,484.0,887.18,703.56
2016,4,13,16,15,664.0,117.0,3.75,14.5,433.5,852.29,682.1
2016,4,13,16,30,633.0,111.0,3.8,14.0,383.0,814.31,657.86
2016,4,13,16,45,586.5,104.5,3.9,14.0,330.5,757.55,617.72
2016,4,13,17,0,540.0,98.0,4.0,14.0,278.0,698.52,574.49
2016,4,13,17,15,479.5,88.0,3.9,13.5,227.0,614.81,510.5
2016,4,13,17,30,419.0,78.0,3.8,13.0,176.0,539.93,450.74
2016,4,13,17,45,320.5,64.5,3.75,12.5,128.5,426.43,356.7
2016,4,13,18,0,222.0,51.0,3.7,12.0,81.0,317.66,261.59
2016,4,13,18,15,122.5,31.5,3.6,11.5,46.5,182.64,131.92
2016,4,13,18,30,23.0,12.0,3.5,11.0,12.0,28.43,0.0
2016,4,13,18,45,11.5,6.0,3.45,11.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,60.0,14.5,4.0,10.5,19.0,11.41,0.0
2016,4,14,6,0,120.0,29.0,4.1,11.0,38.0,21.76,9.79
2016,4,14,6,15,235.5,45.0,4.2,11.0,80.0,33.78,23.8
2016,4,14,6,30,351.0,61.0,4.3,11.0,122.0,45.84,35.28
2016,4,14,6,45,426.0,72.5,4.45,11.5,172.0,54.47,43.39
2016,4,14,7,0,501.0,84.0,4.6,12.0,222.0,66.02,53.86
2016,4,14,7,15,424.0,107.0,4.6,12.0,241.0,76.95,63.66
2016,4,14,7,30,347.0,130.0,4.6,12.0,260.0,89.79,74.99
2016,4,14,7,45,363.0,149.0,4.6,12.5,302.5,100.84,84.41
2016,4,14,8,0,379.0,168.0,4.6,13.0,345.0,111.38,93.23
2016,4,14,8,15,372.5,191.5,4.6,13.0,381.0,127.9,107.35
2016,4,14,8,30,366.0,215.0,4.6,13.0,417.0,140.12,117.6
2016,4,14,8,45,374.0,234.0,4.6,13.5,456.0,149.73,125.29
2016,4,14,9,0,382.0,253.0,4.6,14.0,495.0,158.89,132.53
2016,4,14,9,15,434.5,252.0,4.65,14.0,544.5,150.02,124.61
2016,4,14,9,30,487.0,251.0,4.7,14.0,594.0,148.58,123.1
2016,4,14,9,45,349.0,308.5,4.8,14.5,560.5,181.27,150.35
2016,4,14,10,0,211.0,366.0,4.9,15.0,527.0,219.28,171.73
2016,4,14,10,15,536.0,253.0,4.95,15.0,683.0,194.12,133.44
2016,4,14,10,30,861.0,140.0,5.0,15.0,839.0,226.0,140.92
2016,4,14,10,45,853.5,149.0,5.1,15.0,857.5,286.89,192.26
2016,4,14,11,0,846.0,158.0,5.2,15.0,876.0,346.88,246.07
2016,4,14,11,15,849.5,159.0,5.3,15.0,890.5,404.28,298.25
2016,4,14,11,30,853.0,160.0,5.4,15.0,905.0,461.39,349.83
2016,4,14,11,45,837.5,171.0,5.5,15.5,907.0,516.3,398.12
2016,4,14,12,0,822.0,182.0,5.6,16.0,909.0,568.76,443.0
2016,4,14,12,15,821.5,181.5,5.7,16.0,907.0,618.63,485.56
2016,4,14,12,30,821.0,181.0,5.8,16.0,905.0,666.82,525.92
2016,4,14,12,45,849.0,161.5,5.95,16.0,903.5,716.76,567.47
2016,4,14,13,0,877.0,142.0,6.1,16.0,902.0,756.96,601.52
2016,4,14,13,15,872.5,141.5,6.2,16.0,884.5,795.88,633.25
2016,4,14,13,30,868.0,141.0,6.3,16.0,867.0,842.71,669.41
2016,4,14,13,45,851.5,145.0,6.4,16.0,840.0,870.86,691.21
2016,4,14,14,0,835.0,149.0,6.5,16.0,813.0,895.04,710.29
2016,4,14,14,15,825.0,146.5,6.55,15.5,781.0,914.65,727.34
2016,4,14,14,30,815.0,144.0,6.6,15.0,749.0,930.41,741.79
2016,4,14,14,45,801.0,141.5,6.7,15.0,710.5,938.52,749.64
2016,4,14,15,0,787.0,139.0,6.8,15.0,672.0,942.59,754.75
2016,4,14,15,15,769.0,135.0,6.85,15.0,628.5,945.41,758.89
2016,4,14,15,30,751.0,131.0,6.9,15.0,585.0,936.67,754.6
2016,4,14,15,45,737.0,123.0,7.0,15.0,538.5,923.36,747.27
2016,4,14,16,0,723.0,115.0,7.1,15.0,492.0,906.39,737.21
2016,4,14,16,15,692.0,109.5,7.1,14.5,441.0,872.02,714.74
2016,4,14,16,30,661.0,104.0,7.1,14.0,390.0,834.55,689.48
2016,4,14,16,45,621.0,97.0,7.1,14.0,337.5,783.54,651.66
2016,4,14,17,0,581.0,90.0,7.1,14.0,285.0,730.3,611.0
2016,4,14,17,15,521.0,81.5,7.0,13.5,233.5,654.18,551.23
2016,4,14,17,30,461.0,73.0,6.9,13.0,182.0,577.27,488.27
2016,4,14,17,45,372.5,60.5,6.8,12.5,134.5,467.61,395.29
2016,4,14,18,0,284.0,48.0,6.7,12.0,87.0,367.26,306.21
2016,4,14,18,15,164.0,31.0,6.55,11.5,51.5,237.24,176.94
2016,4,14,18,30,44.0,14.0,6.4,11.0,16.0,47.37,0.0
2016,4,14,18,45,22.0,7.0,6.3,11.0,8.0,5.51,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,109.5,13.5,4.4,9.5,22.0,10.62,0.0
2016,4,15,6,0,219.0,27.0,4.4,10.0,44.0,22.03,10.92
2016,4,15,6,15,337.0,39.0,4.45,10.0,88.5,31.79,22.26
2016,4,15,6,30,455.0,51.0,4.5,10.0,133.0,41.58,31.68
2016,4,15,6,45,526.5,60.0,4.55,10.5,184.5,48.61,38.31
2016,4,15,7,0,598.0,69.0,4.6,11.0,236.0,55.6,44.7
2016,4,15,7,15,647.5,75.0,4.7,11.5,290.0,60.05,48.63
2016,4,15,7,30,697.0,81.0,4.8,12.0,344.0,64.5,52.41
2016,4,15,7,45,727.0,87.5,4.9,12.5,397.0,68.89,56.07
2016,4,15,8,0,757.0,94.0,5.0,13.0,450.0,79.2,64.89
2016,4,15,8,15,782.5,98.0,4.95,13.5,501.0,81.75,66.78
2016,4,15,8,30,808.0,102.0,4.9,14.0,552.0,84.22,68.59
2016,4,15,8,45,825.0,106.0,4.85,14.5,599.0,86.4,70.13
2016,4,15,9,0,842.0,110.0,4.8,15.0,646.0,88.46,71.56
2016,4,15,9,15,856.5,112.5,4.65,15.0,688.5,89.4,72.18
2016,4,15,9,30,871.0,115.0,4.5,15.0,731.0,90.28,72.77
2016,4,15,9,45,888.0,114.0,4.4,15.5,769.0,99.01,79.94
2016,4,15,10,0,905.0,113.0,4.3,16.0,807.0,111.39,75.94
2016,4,15,10,15,912.5,114.5,4.25,16.0,837.0,171.12,100.01
2016,4,15,10,30,920.0,116.0,4.2,16.0,867.0,231.69,142.13
2016,4,15,10,45,927.5,115.5,4.2,16.5,890.0,291.73,191.79
2016,4,15,11,0,935.0,115.0,4.2,17.0,913.0,352.11,244.93
2016,4,15,11,15,938.0,116.0,4.3,17.0,927.0,411.98,299.05
2016,4,15,11,30,941.0,117.0,4.4,17.0,941.0,471.28,352.21
2016,4,15,11,45,944.0,116.0,4.55,17.5,948.0,528.41,401.99
2016,4,15,12,0,947.0,115.0,4.7,18.0,955.0,584.4,449.55
2016,4,15,12,15,946.0,115.0,4.85,18.0,952.5,637.49,494.53
2016,4,15,12,30,945.0,115.0,5.0,18.0,950.0,688.6,537.02
2016,4,15,12,45,946.0,112.0,5.15,18.0,941.0,736.42,576.28
2016,4,15,13,0,947.0,109.0,5.3,18.0,932.0,781.8,613.09
2016,4,15,13,15,942.0,108.5,5.4,18.0,913.5,822.2,644.58
2016,4,15,13,30,937.0,108.0,5.5,18.0,895.0,859.42,672.52
2016,4,15,13,45,932.0,106.0,5.65,18.0,869.0,891.9,697.38
2016,4,15,14,0,927.0,104.0,5.8,18.0,843.0,920.86,719.84
2016,4,15,14,15,917.5,102.5,5.8,18.0,810.0,942.67,736.47
2016,4,15,14,30,908.0,101.0,5.8,18.0,777.0,960.59,750.49
2016,4,15,14,45,895.5,99.5,5.85,18.0,737.5,971.77,760.18
2016,4,15,15,0,883.0,98.0,5.9,18.0,698.0,978.98,767.27
2016,4,15,15,15,867.5,95.5,5.85,18.0,653.5,978.19,768.19
2016,4,15,15,30,852.0,93.0,5.8,18.0,609.0,986.05,775.57
2016,4,15,15,45,830.0,90.5,5.75,18.0,560.0,971.06,766.59
2016,4,15,16,0,808.0,88.0,5.7,18.0,511.0,952.26,755.02
2016,4,15,16,15,780.5,84.0,5.6,17.5,459.0,922.44,736.48
2016,4,15,16,30,753.0,80.0,5.5,17.0,407.0,889.29,715.21
2016,4,15,16,45,716.5,75.0,5.45,16.5,354.0,842.92,683.71
2016,4,15,17,0,680.0,70.0,5.4,16.0,301.0,801.47,654.89
2016,4,15,17,15,626.0,63.5,5.3,15.5,248.0,732.66,603.19
2016,4,15,17,30,572.0,57.0,5.2,15.0,195.0,663.23,548.51
2016,4,15,17,45,490.0,48.5,5.15,14.5,145.5,565.27,468.09
2016,4,15,18,0,408.0,40.0,5.1,14.0,96.0,469.68,384.98
2016,4,15,18,15,270.0,27.0,5.05,13.5,57.5,324.78,244.99
2016,4,15,18,30,132.0,14.0,5.0,13.0,19.0,158.66,0.0
2016,4,15,18,45,66.0,7.0,4.95,13.0,9.5,5.51,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.5,10.62,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,47.0,22.05,11.51
2016,4,16,6,15,352.5,39.0,1.3,12.5,91.5,31.81,22.18
2016,4,16,6,30,462.0,51.0,1.3,13.0,136.0,41.58,31.37
2016,4,16,6,45,530.5,59.5,1.3,13.5,187.0,48.2,37.55
2016,4,16,7,0,599.0,68.0,1.3,14.0,238.0,54.81,43.5
2016,4,16,7,15,646.0,74.5,1.3,14.5,291.5,59.62,47.67
2016,4,16,7,30,693.0,81.0,1.3,15.0,345.0,64.38,51.68
2016,4,16,7,45,725.0,86.5,1.3,15.5,398.0,68.12,54.7
2016,4,16,8,0,757.0,92.0,1.3,16.0,451.0,77.68,62.73
2016,4,16,8,15,781.5,95.5,1.35,16.5,501.5,79.9,64.3
2016,4,16,8,30,806.0,99.0,1.4,17.0,552.0,82.06,65.82
2016,4,16,8,45,823.5,103.0,1.5,17.5,599.0,84.31,67.4
2016,4,16,9,0,841.0,107.0,1.6,18.0,646.0,86.43,68.88
2016,4,16,9,15,855.0,109.5,1.6,18.5,688.0,87.41,69.39
2016,4,16,9,30,869.0,112.0,1.6,19.0,730.0,97.74,77.8
2016,4,16,9,45,879.0,114.5,1.65,19.5,766.0,98.93,78.47
2016,4,16,10,0,889.0,117.0,1.7,20.0,802.0,115.61,76.16
2016,4,16,10,15,897.0,118.5,1.75,20.0,831.5,174.43,100.63
2016,4,16,10,30,905.0,120.0,1.8,20.0,861.0,234.16,141.67
2016,4,16,10,45,914.5,118.5,1.85,20.5,884.0,293.2,189.32
2016,4,16,11,0,924.0,117.0,1.9,21.0,907.0,352.78,240.21
2016,4,16,11,15,927.0,117.0,1.95,21.0,921.5,411.33,291.43
2016,4,16,11,30,930.0,117.0,2.0,21.0,936.0,469.27,341.49
2016,4,16,11,45,936.5,114.5,2.05,21.0,943.5,526.29,389.64
2016,4,16,12,0,943.0,112.0,2.1,21.0,951.0,582.49,435.86
2016,4,16,12,15,942.5,112.0,2.15,21.0,949.0,635.47,478.47
2016,4,16,12,30,942.0,112.0,2.2,21.0,947.0,686.53,518.54
2016,4,16,12,45,940.0,111.0,2.25,21.5,937.0,733.64,553.78
2016,4,16,13,0,938.0,110.0,2.3,22.0,927.0,778.18,586.33
2016,4,16,13,15,934.0,109.0,2.35,22.0,909.0,818.44,615.55
2016,4,16,13,30,930.0,108.0,2.4,22.0,891.0,855.61,641.45
2016,4,16,13,45,924.0,106.5,2.5,22.0,865.5,887.38,664.11
2016,4,16,14,0,918.0,105.0,2.6,22.0,840.0,915.61,684.53
2016,4,16,14,15,909.5,103.5,2.65,22.0,808.0,937.99,700.74
2016,4,16,14,30,901.0,102.0,2.7,22.0,776.0,956.56,714.6
2016,4,16,14,45,891.0,99.5,2.8,22.0,737.5,968.8,724.87
2016,4,16,15,0,881.0,97.0,2.9,22.0,699.0,977.12,732.77
2016,4,16,15,15,866.0,94.5,2.95,21.5,655.0,976.66,735.98
2016,4,16,15,30,851.0,92.0,3.0,21.0,611.0,984.85,745.32
2016,4,16,15,45,831.0,89.0,3.05,21.0,562.5,971.13,738.45
2016,4,16,16,0,811.0,86.0,3.1,21.0,514.0,953.61,729.21
2016,4,16,16,15,784.5,82.5,3.05,20.5,462.5,925.34,713.09
2016,4,16,16,30,758.0,79.0,3.0,20.0,411.0,893.75,694.4
2016,4,16,16,45,712.5,76.5,3.0,19.5,356.5,841.45,660.72
2016,4,16,17,0,667.0,74.0,3.0,19.0,302.0,794.92,630.08
2016,4,16,17,15,614.0,67.5,2.8,18.5,249.5,727.16,581.02
2016,4,16,17,30,561.0,61.0,2.6,18.0,197.0,658.66,529.09
2016,4,16,17,45,457.0,53.0,2.4,17.5,146.5,540.98,436.64
2016,4,16,18,0,353.0,45.0,2.2,17.0,96.0,426.1,341.95
2016,4,16,18,15,231.0,30.5,2.1,16.5,58.0,291.75,218.64
2016,4,16,18,30,109.0,16.0,2.0,16.0,20.0,139.84,0.0
2016,4,16,18,45,54.5,8.0,1.9,16.0,10.0,49.61,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,107.5,15.0,0.95,13.5,24.0,11.8,0.0
2016,4,17,6,0,215.0,30.0,1.0,14.0,48.0,22.88,12.54
2016,4,17,6,15,317.0,43.0,1.1,14.5,91.5,34.83,24.67
2016,4,17,6,30,419.0,56.0,1.2,15.0,135.0,45.17,34.31
2016,4,17,6,45,487.0,65.5,1.3,15.5,185.0,52.35,40.91
2016,4,17,7,0,555.0,75.0,1.4,16.0,235.0,59.46,47.25
2016,4,17,7,15,603.0,82.5,1.35,16.0,287.5,64.75,51.89
2016,4,17,7,30,651.0,90.0,1.3,16.0,340.0,69.95,56.34
2016,4,17,7,45,686.5,95.0,1.3,16.5,392.5,73.12,58.81
2016,4,17,8,0,722.0,100.0,1.3,17.0,445.0,76.24,61.2
2016,4,17,8,15,747.5,104.0,1.3,17.5,495.0,78.44,62.76
2016,4,17,8,30,773.0,108.0,1.3,18.0,545.0,87.28,70.0
2016,4,17,8,45,793.0,111.0,1.3,18.5,591.5,88.67,70.81
2016,4,17,9,0,813.0,114.0,1.3,19.0,638.0,89.99,71.58
2016,4,17,9,15,827.5,116.5,1.35,19.5,679.5,90.79,71.93
2016,4,17,9,30,842.0,119.0,1.4,20.0,721.0,91.54,72.24
2016,4,17,9,45,858.0,119.0,1.5,20.5,758.0,90.84,71.36
2016,4,17,10,0,874.0,119.0,1.6,21.0,795.0,118.69,76.74
2016,4,17,10,15,882.0,120.5,1.65,21.5,824.5,176.57,101.67
2016,4,17,10,30,890.0,122.0,1.7,22.0,854.0,235.36,142.04
2016,4,17,10,45,897.0,122.0,1.75,22.5,876.5,293.76,189.06
2016,4,17,11,0,904.0,122.0,1.8,23.0,899.0,352.48,238.9
2016,4,17,11,15,907.5,122.5,1.8,23.0,913.0,410.38,288.91
2016,4,17,11,30,911.0,123.0,1.8,23.0,927.0,467.78,337.76
2016,4,17,11,45,913.5,122.5,1.8,23.5,933.5,523.33,383.27
2016,4,17,12,0,916.0,122.0,1.8,24.0,940.0,577.78,426.41
2016,4,17,12,15,916.0,122.0,1.7,24.0,938.5,629.83,466.69
2016,4,17,12,30,916.0,122.0,1.6,24.0,937.0,680.08,504.27
2016,4,17,12,45,915.5,120.0,1.55,24.5,927.5,726.38,537.3
2016,4,17,13,0,915.0,118.0,1.5,25.0,918.0,770.27,567.62
2016,4,17,13,15,911.0,117.5,1.35,25.0,900.5,810.16,593.85
2016,4,17,13,30,907.0,117.0,1.2,25.0,883.0,847.05,616.26
2016,4,17,13,45,903.5,114.0,1.1,25.0,858.5,878.89,635.66
2016,4,17,14,0,900.0,111.0,1.0,25.0,834.0,907.33,652.68
2016,4,17,14,15,891.5,109.5,1.05,25.0,802.0,929.27,668.03
2016,4,17,14,30,883.0,108.0,1.1,25.0,770.0,947.47,681.24
2016,4,17,14,45,874.5,104.5,1.15,25.0,732.5,959.77,690.93
2016,4,17,15,0,866.0,101.0,1.2,25.0,695.0,968.2,698.44
2016,4,17,15,15,851.5,98.5,1.3,25.0,651.5,980.7,709.59
2016,4,17,15,30,837.0,96.0,1.4,25.0,608.0,976.83,710.42
2016,4,17,15,45,819.5,92.0,1.5,25.0,560.0,964.25,705.91
2016,4,17,16,0,802.0,88.0,1.6,25.0,512.0,947.91,698.99
2016,4,17,16,15,776.0,84.0,1.7,24.5,461.0,919.44,685.27
2016,4,17,16,30,750.0,80.0,1.8,24.0,410.0,887.67,668.93
2016,4,17,16,45,714.5,75.0,1.9,23.5,357.0,842.18,642.44
2016,4,17,17,0,679.0,70.0,2.0,23.0,304.0,801.4,618.0
2016,4,17,17,15,627.5,64.0,1.95,22.0,251.5,735.57,573.96
2016,4,17,17,30,576.0,58.0,1.9,21.0,199.0,669.03,526.86
2016,4,17,17,45,495.5,49.0,1.85,20.0,149.5,571.46,453.27
2016,4,17,18,0,415.0,40.0,1.8,19.0,100.0,476.29,376.7
2016,4,17,18,15,288.5,27.5,1.7,18.5,61.0,341.09,255.11
2016,4,17,18,30,162.0,15.0,1.6,18.0,22.0,187.85,0.0
2016,4,17,18,45,81.0,7.5,1.55,17.5,11.0,70.31,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,15.0,0.35,14.5,26.5,12.12,0.0
2016,4,18,6,0,262.0,30.0,0.4,15.0,53.0,24.52,14.21
2016,4,18,6,15,367.0,42.0,0.5,15.5,98.5,34.23,24.16
2016,4,18,6,30,472.0,54.0,0.6,16.0,144.0,43.93,33.14
2016,4,18,6,45,540.5,62.0,0.75,16.5,196.0,50.12,38.82
2016,4,18,7,0,609.0,70.0,0.9,17.0,248.0,56.32,44.3
2016,4,18,7,15,655.5,76.0,0.95,17.0,302.0,60.74,48.16
2016,4,18,7,30,702.0,82.0,1.0,17.0,356.0,65.13,51.88
2016,4,18,7,45,734.0,87.0,1.1,17.5,409.0,68.53,54.57
2016,4,18,8,0,766.0,92.0,1.2,18.0,462.0,77.73,62.23
2016,4,18,8,15,790.5,96.0,1.25,18.5,513.0,80.31,64.09
2016,4,18,8,30,815.0,100.0,1.3,19.0,564.0,82.81,65.88
2016,4,18,8,45,834.5,102.5,1.4,19.5,611.0,84.11,66.64
2016,4,18,9,0,854.0,105.0,1.5,20.0,658.0,85.35,67.38
2016,4,18,9,15,867.5,107.0,1.55,20.5,699.5,86.07,67.67
2016,4,18,9,30,881.0,109.0,1.6,21.0,741.0,96.41,76.03
2016,4,18,9,45,896.0,108.5,1.7,21.5,778.5,96.22,75.54
2016,4,18,10,0,911.0,108.0,1.8,22.0,816.0,117.73,73.5
2016,4,18,10,15,918.0,109.5,1.85,22.5,845.0,177.47,100.13
2016,4,18,10,30,925.0,111.0,1.9,23.0,874.0,237.99,142.14
2016,4,18,10,45,930.5,111.5,2.0,23.5,896.0,298.13,190.82
2016,4,18,11,0,936.0,112.0,2.1,24.0,918.0,358.39,242.12
2016,4,18,11,15,938.5,112.5,2.1,24.0,932.0,417.5,293.24
2016,4,18,11,30,941.0,113.0,2.1,24.0,946.0,475.95,343.02
2016,4,18,11,45,941.0,113.5,2.15,24.5,951.5,532.34,389.43
2016,4,18,12,0,941.0,114.0,2.2,25.0,957.0,587.35,433.29
2016,4,18,12,15,940.0,114.0,2.15,25.0,954.5,639.82,474.34
2016,4,18,12,30,939.0,114.0,2.1,25.0,952.0,690.32,512.73
2016,4,18,12,45,931.5,116.0,2.1,25.0,940.5,735.87,546.84
2016,4,18,13,0,924.0,118.0,2.1,25.0,929.0,778.56,578.18
2016,4,18,13,15,919.5,117.5,2.1,25.0,910.5,818.37,606.3
2016,4,18,13,30,915.0,117.0,2.1,25.0,892.0,855.11,631.05
2016,4,18,13,45,902.0,119.0,2.1,25.0,864.5,883.82,650.44
2016,4,18,14,0,889.0,121.0,2.1,25.0,837.0,908.8,667.47
2016,4,18,14,15,879.5,119.5,2.1,24.5,805.0,929.74,683.29
2016,4,18,14,30,870.0,118.0,2.1,24.0,773.0,946.93,696.86
2016,4,18,14,45,848.5,120.0,2.15,24.0,732.0,965.75,710.89
2016,4,18,15,0,827.0,122.0,2.2,24.0,691.0,967.78,714.1
2016,4,18,15,15,810.5,119.0,2.25,23.5,647.5,965.03,715.9
2016,4,18,15,30,794.0,116.0,2.3,23.0,604.0,958.31,715.26
2016,4,18,15,45,765.0,114.5,2.35,23.0,554.5,944.25,708.47
2016,4,18,16,0,736.0,113.0,2.4,23.0,505.0,919.98,694.86
2016,4,18,16,15,706.5,108.0,2.45,22.0,453.5,887.4,678.09
2016,4,18,16,30,677.0,103.0,2.5,21.0,402.0,851.74,658.67
2016,4,18,16,45,632.0,97.5,2.55,20.5,349.0,797.22,623.81
2016,4,18,17,0,587.0,92.0,2.6,20.0,296.0,740.52,586.08
2016,4,18,17,15,531.0,83.0,2.6,19.0,244.0,667.35,535.0
2016,4,18,17,30,475.0,74.0,2.6,18.0,192.0,593.43,480.53
2016,4,18,17,45,391.5,62.5,2.65,17.5,144.0,487.61,397.2
2016,4,18,18,0,308.0,51.0,2.7,17.0,96.0,392.13,317.74
2016,4,18,18,15,154.0,36.0,2.65,16.5,58.5,235.07,179.49
2016,4,18,18,30,0.0,21.0,2.6,16.0,21.0,22.48,0.0
2016,4,18,18,45,0.0,10.5,2.6,15.5,10.5,8.26,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,16.5,0.65,14.0,27.5,12.6,0.0
2016,4,19,6,0,232.0,33.0,0.6,14.0,55.0,25.14,15.1
2016,4,19,6,15,333.0,45.5,0.6,14.5,99.0,36.82,26.58
2016,4,19,6,30,434.0,58.0,0.6,15.0,143.0,46.74,35.79
2016,4,19,6,45,513.0,65.0,0.6,15.5,195.5,52.08,40.74
2016,4,19,7,0,592.0,72.0,0.6,16.0,248.0,57.54,45.57
2016,4,19,7,15,638.0,78.5,0.65,16.0,301.0,62.23,49.66
2016,4,19,7,30,684.0,85.0,0.7,16.0,354.0,66.86,53.6
2016,4,19,7,45,720.5,89.0,0.75,16.5,407.5,69.56,55.67
2016,4,19,8,0,757.0,93.0,0.8,17.0,461.0,78.2,62.85
2016,4,19,8,15,781.0,97.0,0.9,17.5,511.0,80.72,64.66
2016,4,19,8,30,805.0,101.0,1.0,18.0,561.0,83.16,66.41
2016,4,19,8,45,818.5,106.0,1.15,18.5,606.5,85.88,68.39
2016,4,19,9,0,832.0,111.0,1.3,19.0,652.0,88.42,70.21
2016,4,19,9,15,845.5,113.5,1.3,19.5,693.5,89.27,70.6
2016,4,19,9,30,859.0,116.0,1.3,20.0,735.0,90.05,70.95
2016,4,19,9,45,862.0,122.0,1.35,20.5,769.0,92.42,72.64
2016,4,19,10,0,865.0,128.0,1.4,21.0,803.0,118.98,74.03
2016,4,19,10,15,763.0,186.5,1.4,21.0,798.0,189.61,115.53
2016,4,19,10,30,661.0,245.0,1.4,21.0,793.0,257.85,169.18
2016,4,19,10,45,770.5,193.0,1.45,21.5,847.0,300.86,199.85
2016,4,19,11,0,880.0,141.0,1.5,22.0,901.0,361.27,247.08
2016,4,19,11,15,883.0,141.5,1.5,22.0,915.0,417.86,295.77
2016,4,19,11,30,886.0,142.0,1.5,22.0,929.0,473.93,343.24
2016,4,19,11,45,711.5,243.5,1.5,22.5,878.0,517.29,380.16
2016,4,19,12,0,537.0,345.0,1.5,23.0,827.0,546.45,403.54
2016,4,19,12,15,425.5,385.5,1.6,23.0,767.0,550.45,408.74
2016,4,19,12,30,314.0,426.0,1.7,23.0,707.0,541.81,403.77
2016,4,19,12,45,378.5,392.5,1.8,23.0,728.0,586.54,438.23
2016,4,19,13,0,443.0,359.0,1.9,23.0,749.0,642.93,480.35
2016,4,19,13,15,380.0,377.5,1.95,22.5,707.5,630.54,472.76
2016,4,19,13,30,317.0,396.0,2.0,22.0,666.0,621.89,467.7
2016,4,19,13,45,282.0,391.5,2.15,22.0,626.5,610.87,461.06
2016,4,19,14,0,247.0,387.0,2.3,22.0,587.0,596.11,451.51
2016,4,19,14,15,149.0,357.0,2.4,21.5,476.0,475.89,364.74
2016,4,19,14,30,51.0,327.0,2.5,21.0,365.0,345.07,266.5
2016,4,19,14,45,73.5,321.5,2.6,21.0,374.0,368.62,286.47
2016,4,19,15,0,96.0,316.0,2.7,21.0,383.0,393.29,306.75
2016,4,19,15,15,139.0,298.0,2.75,20.5,387.5,448.46,351.32
2016,4,19,15,30,182.0,280.0,2.8,20.0,392.0,480.8,378.85
2016,4,19,15,45,148.5,256.5,2.9,20.0,343.5,429.04,339.97
2016,4,19,16,0,115.0,233.0,3.0,20.0,295.0,375.51,299.32
2016,4,19,16,15,106.0,209.0,3.0,19.5,261.5,321.65,259.07
2016,4,19,16,30,97.0,185.0,3.0,19.0,228.0,290.29,235.56
2016,4,19,16,45,88.0,164.0,3.0,18.5,199.5,262.23,214.08
2016,4,19,17,0,79.0,143.0,3.0,18.0,171.0,233.68,191.66
2016,4,19,17,15,277.5,109.5,2.9,17.5,183.0,426.95,354.25
2016,4,19,17,30,476.0,76.0,2.8,17.0,195.0,596.85,487.43
2016,4,19,17,45,414.0,62.0,2.7,16.5,148.0,512.14,418.18
2016,4,19,18,0,352.0,48.0,2.6,16.0,101.0,429.05,348.11
2016,4,19,18,15,232.0,33.0,2.5,15.5,62.5,295.31,229.32
2016,4,19,18,30,112.0,18.0,2.4,15.0,24.0,149.23,0.0
2016,4,19,18,45,56.0,9.0,2.35,15.0,12.0,51.66,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,16.0,2.0,13.5,30.0,12.91,0.0
2016,4,20,6,0,290.0,32.0,2.1,14.0,60.0,26.18,16.16
2016,4,20,6,15,391.5,43.0,2.15,14.5,106.0,35.08,25.06
2016,4,20,6,30,493.0,54.0,2.2,15.0,152.0,43.99,33.36
2016,4,20,6,45,561.0,61.0,2.3,15.5,204.5,49.47,38.41
2016,4,20,7,0,629.0,68.0,2.4,16.0,257.0,55.0,43.31
2016,4,20,7,15,672.5,73.5,2.3,16.0,310.5,59.12,46.91
2016,4,20,7,30,716.0,79.0,2.2,16.0,364.0,63.21,50.39
2016,4,20,7,45,748.0,83.0,2.15,16.5,417.0,71.4,57.29
2016,4,20,8,0,780.0,87.0,2.1,17.0,470.0,74.35,59.52
2016,4,20,8,15,803.0,90.5,2.1,17.5,520.0,76.68,61.22
2016,4,20,8,30,826.0,94.0,2.1,18.0,570.0,78.95,62.83
2016,4,20,8,45,844.5,96.0,2.1,18.5,616.5,80.05,63.45
2016,4,20,9,0,863.0,98.0,2.1,19.0,663.0,90.12,71.69
2016,4,20,9,15,691.5,172.5,2.1,19.0,643.5,111.13,89.23
2016,4,20,9,30,520.0,247.0,2.1,19.0,624.0,146.03,118.17
2016,4,20,9,45,717.5,174.0,2.1,19.5,721.0,107.91,85.88
2016,4,20,10,0,915.0,101.0,2.1,20.0,818.0,119.76,72.65
2016,4,20,10,15,921.5,102.5,2.1,20.0,847.0,179.41,101.63
2016,4,20,10,30,928.0,104.0,2.1,20.0,876.0,239.76,145.24
2016,4,20,10,45,924.0,110.0,2.15,20.0,895.0,300.77,196.33
2016,4,20,11,0,920.0,116.0,2.2,20.0,914.0,360.95,249.06
2016,4,20,11,15,922.5,117.0,2.2,20.0,928.0,419.35,300.32
2016,4,20,11,30,925.0,118.0,2.2,20.0,942.0,477.14,350.23
2016,4,20,11,45,915.5,125.0,2.2,20.5,945.0,532.46,396.28
2016,4,20,12,0,906.0,132.0,2.2,21.0,948.0,585.68,439.1
2016,4,20,12,15,905.0,132.0,2.2,21.0,945.5,636.64,479.73
2016,4,20,12,30,904.0,132.0,2.2,21.0,943.0,685.76,517.88
2016,4,20,12,45,901.5,131.0,2.25,21.0,932.5,730.99,552.65
2016,4,20,13,0,899.0,130.0,2.3,21.0,922.0,773.74,584.96
2016,4,20,13,15,894.0,129.0,2.3,20.5,904.0,811.88,613.93
2016,4,20,13,30,889.0,128.0,2.3,20.0,886.0,846.96,639.39
2016,4,20,13,45,880.5,128.0,2.35,20.0,860.0,876.81,660.51
2016,4,20,14,0,872.0,128.0,2.4,20.0,834.0,903.17,679.39
2016,4,20,14,15,862.5,126.0,2.4,20.0,801.5,923.17,693.64
2016,4,20,14,30,853.0,124.0,2.4,20.0,769.0,952.46,714.31
2016,4,20,14,45,840.0,121.5,2.45,20.0,730.5,961.45,721.9
2016,4,20,15,0,827.0,119.0,2.5,20.0,692.0,966.45,727.2
2016,4,20,15,15,810.0,116.0,2.45,19.5,648.0,963.0,727.46
2016,4,20,15,30,793.0,113.0,2.4,19.0,604.0,955.59,725.28
2016,4,20,15,45,775.0,108.0,2.4,19.0,556.5,941.06,717.52
2016,4,20,16,0,757.0,103.0,2.4,19.0,509.0,922.84,707.34
2016,4,20,16,15,728.5,98.5,2.35,18.5,458.0,898.42,693.72
2016,4,20,16,30,700.0,94.0,2.3,18.0,407.0,864.19,673.02
2016,4,20,16,45,664.5,87.5,2.3,17.5,355.0,817.58,643.42
2016,4,20,17,0,629.0,81.0,2.3,17.0,303.0,768.77,611.19
2016,4,20,17,15,575.5,74.0,2.25,16.5,251.0,700.08,562.36
2016,4,20,17,30,522.0,67.0,2.2,16.0,199.0,630.68,510.64
2016,4,20,17,45,446.0,56.5,2.15,15.5,151.0,536.1,436.47
2016,4,20,18,0,370.0,46.0,2.1,15.0,103.0,443.58,359.87
2016,4,20,18,15,185.0,36.0,2.05,14.5,64.5,260.04,203.1
2016,4,20,18,30,0.0,26.0,2.0,14.0,26.0,32.73,0.0
2016,4,20,18,45,0.0,13.0,1.95,14.0,13.0,10.23,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,1.5,16.5,1.2,14.5,16.5,12.6,0.0
2016,4,21,6,0,3.0,33.0,1.3,15.0,33.0,24.74,15.1
2016,4,21,6,15,23.0,54.0,1.45,15.0,58.5,39.62,29.03
2016,4,21,6,30,43.0,75.0,1.6,15.0,84.0,54.2,42.4
2016,4,21,6,45,56.0,97.5,1.75,15.5,113.0,69.41,56.03
2016,4,21,7,0,69.0,120.0,1.9,16.0,142.0,84.39,69.17
2016,4,21,7,15,81.5,142.0,1.95,16.0,172.0,98.85,81.73
2016,4,21,7,30,94.0,164.0,2.0,16.0,202.0,113.08,93.88
2016,4,21,7,45,78.0,183.5,2.15,16.0,218.0,125.19,104.04
2016,4,21,8,0,62.0,203.0,2.3,16.0,234.0,136.96,113.81
2016,4,21,8,15,141.5,229.0,2.4,16.0,308.5,148.33,123.13
2016,4,21,8,30,221.0,255.0,2.5,16.0,383.0,163.9,135.94
2016,4,21,8,45,140.0,269.0,2.6,16.5,353.0,169.23,139.76
2016,4,21,9,0,59.0,283.0,2.7,17.0,323.0,183.27,150.88
2016,4,21,9,15,201.5,299.0,2.75,17.0,444.5,185.7,152.51
2016,4,21,9,30,344.0,315.0,2.8,17.0,566.0,184.55,151.23
2016,4,21,9,45,237.5,347.5,2.85,17.5,524.5,194.19,158.64
2016,4,21,10,0,131.0,380.0,2.9,18.0,483.0,227.73,174.52
2016,4,21,10,15,150.5,396.0,2.9,18.0,519.0,254.87,192.15
2016,4,21,10,30,170.0,412.0,2.9,18.0,555.0,285.0,213.9
2016,4,21,10,45,117.5,407.0,2.95,18.0,507.0,289.4,219.83
2016,4,21,11,0,65.0,402.0,3.0,18.0,459.0,295.19,226.66
2016,4,21,11,15,73.5,415.5,3.0,18.0,480.5,317.46,243.97
2016,4,21,11,30,82.0,429.0,3.0,18.0,502.0,341.26,262.46
2016,4,21,11,45,86.0,429.0,3.05,18.0,506.0,355.3,273.66
2016,4,21,12,0,90.0,429.0,3.1,18.0,510.0,369.57,285.06
2016,4,21,12,15,63.0,403.0,3.15,18.0,459.5,346.59,268.01
2016,4,21,12,30,36.0,377.0,3.2,18.0,409.0,319.1,247.19
2016,4,21,12,45,49.5,392.5,3.3,18.5,436.5,348.4,269.73
2016,4,21,13,0,63.0,408.0,3.4,19.0,464.0,379.79,293.59
2016,4,21,13,15,472.5,264.0,3.5,19.0,669.0,618.17,480.94
2016,4,21,13,30,882.0,120.0,3.6,19.0,874.0,835.63,643.6
2016,4,21,13,45,884.5,113.5,3.7,19.0,851.5,868.13,666.06
2016,4,21,14,0,887.0,107.0,3.8,19.0,829.0,897.43,687.71
2016,4,21,14,15,879.0,105.5,3.85,18.5,797.5,918.94,705.11
2016,4,21,14,30,871.0,104.0,3.9,18.0,766.0,936.79,720.24
2016,4,21,14,45,583.5,206.5,3.95,18.0,640.0,813.49,633.42
2016,4,21,15,0,296.0,309.0,4.0,18.0,514.0,626.92,492.17
2016,4,21,15,15,560.5,201.0,4.0,18.0,560.0,807.23,634.53
2016,4,21,15,30,825.0,93.0,4.0,18.0,606.0,964.57,747.75
2016,4,21,15,45,471.5,164.5,4.0,18.0,453.0,696.75,554.54
2016,4,21,16,0,118.0,236.0,4.0,18.0,300.0,381.78,306.69
2016,4,21,16,15,63.5,195.5,4.0,17.5,229.5,260.73,211.35
2016,4,21,16,30,9.0,155.0,4.0,17.0,159.0,144.43,115.4
2016,4,21,16,45,5.0,136.5,4.0,17.0,139.0,124.93,99.57
2016,4,21,17,0,1.0,118.0,4.0,17.0,119.0,105.3,83.26
2016,4,21,17,15,0.5,98.5,3.9,16.5,99.0,87.69,68.73
2016,4,21,17,30,0.0,79.0,3.8,16.0,79.0,69.62,53.51
2016,4,21,17,45,0.0,60.0,3.75,15.5,60.0,52.02,38.43
2016,4,21,18,0,0.0,41.0,3.7,15.0,41.0,33.46,22.4
2016,4,21,18,15,0.0,26.0,3.6,14.5,26.0,19.86,10.33
2016,4,21,18,30,0.0,11.0,3.5,14.0,11.0,8.36,0.0
2016,4,21,18,45,0.0,5.5,3.45,14.0,5.5,4.33,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,106.0,19.0,5.95,14.0,30.5,14.44,0.25
2016,4,22,6,0,212.0,38.0,6.0,14.0,61.0,28.66,18.58
2016,4,22,6,15,305.5,51.0,6.05,14.0,104.0,38.52,28.19
2016,4,22,6,30,399.0,64.0,6.1,14.0,147.0,48.39,37.42
2016,4,22,6,45,465.0,73.0,6.2,14.5,196.5,57.51,45.71
2016,4,22,7,0,531.0,82.0,6.3,15.0,246.0,64.0,51.46
2016,4,22,7,15,596.5,81.0,6.4,15.0,297.0,63.21,50.7
2016,4,22,7,30,662.0,80.0,6.5,15.0,348.0,62.88,50.27
2016,4,22,7,45,332.0,118.5,6.6,15.0,253.5,80.81,65.91
2016,4,22,8,0,2.0,157.0,6.7,15.0,159.0,114.21,94.88
2016,4,22,8,15,180.0,194.0,6.8,15.0,299.5,131.08,109.19
2016,4,22,8,30,358.0,231.0,6.9,15.0,440.0,147.97,123.41
2016,4,22,8,45,197.0,248.0,7.05,15.5,364.5,160.51,133.56
2016,4,22,9,0,36.0,265.0,7.2,16.0,289.0,173.69,144.17
2016,4,22,9,15,18.0,209.5,7.3,16.0,221.5,152.11,125.47
2016,4,22,9,30,0.0,154.0,7.4,16.0,154.0,115.24,93.78
2016,4,22,9,45,80.0,269.0,7.5,16.0,332.0,178.63,147.46
2016,4,22,10,0,160.0,384.0,7.6,16.0,510.0,232.19,179.9
2016,4,22,10,15,125.5,392.0,7.75,16.0,493.5,250.59,192.91
2016,4,22,10,30,91.0,400.0,7.9,16.0,477.0,277.0,214.94
2016,4,22,10,45,278.5,373.5,8.05,16.0,615.5,300.9,227.04
2016,4,22,11,0,466.0,347.0,8.2,16.0,754.0,362.43,272.26
2016,4,22,11,15,251.5,362.0,8.25,15.5,582.0,336.7,260.97
2016,4,22,11,30,37.0,377.0,8.3,15.0,410.0,288.37,227.74
2016,4,22,11,45,29.5,356.0,8.4,15.0,382.5,278.16,219.99
2016,4,22,12,0,22.0,335.0,8.5,15.0,355.0,266.04,210.54
2016,4,22,12,15,20.5,326.5,8.4,15.0,345.0,262.28,207.68
2016,4,22,12,30,19.0,318.0,8.3,15.0,335.0,258.03,204.41
2016,4,22,12,45,178.0,365.0,8.25,15.0,523.0,422.76,338.17
2016,4,22,13,0,337.0,412.0,8.2,15.0,711.0,603.11,481.51
2016,4,22,13,15,597.5,275.5,8.05,14.5,792.5,727.63,584.81
2016,4,22,13,30,858.0,139.0,7.9,14.0,874.0,834.11,673.23
2016,4,22,13,45,591.5,255.5,7.8,14.0,755.5,770.56,620.93
2016,4,22,14,0,325.0,372.0,7.7,14.0,637.0,651.47,523.88
2016,4,22,14,15,572.5,255.0,7.65,14.0,700.0,801.6,647.5
2016,4,22,14,30,820.0,138.0,7.6,14.0,763.0,938.42,754.6
2016,4,22,14,45,820.5,130.0,7.6,14.0,728.5,953.92,767.1
2016,4,22,15,0,821.0,122.0,7.6,14.0,694.0,965.73,777.52
2016,4,22,15,15,518.5,201.0,7.55,14.0,554.5,766.07,625.8
2016,4,22,15,30,216.0,280.0,7.5,14.0,415.0,514.59,422.31
2016,4,22,15,45,136.5,252.0,7.45,14.0,335.0,410.92,338.59
2016,4,22,16,0,57.0,224.0,7.4,14.0,255.0,281.17,231.27
2016,4,22,16,15,149.5,203.5,7.2,14.0,273.5,380.74,317.56
2016,4,22,16,30,242.0,183.0,7.0,14.0,292.0,478.84,401.25
2016,4,22,16,45,224.0,164.0,6.85,14.0,255.5,441.51,371.42
2016,4,22,17,0,206.0,145.0,6.7,14.0,219.0,403.25,340.56
2016,4,22,17,15,372.0,107.0,6.45,13.5,213.5,537.92,456.59
2016,4,22,17,30,538.0,69.0,6.2,13.0,208.0,648.86,545.99
2016,4,22,17,45,445.0,61.0,5.95,13.0,158.5,540.81,454.9
2016,4,22,18,0,352.0,53.0,5.7,13.0,109.0,433.37,361.77
2016,4,22,18,15,228.5,38.5,5.5,12.5,69.5,301.04,242.83
2016,4,22,18,30,105.0,24.0,5.3,12.0,30.0,159.5,57.16
2016,4,22,18,45,52.5,12.0,5.15,12.0,15.0,51.29,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
