Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,135.0,19.0,3.85,11.5,34.0,14.53,1.96
2016,4,23,6,0,270.0,38.0,4.0,12.0,68.0,28.96,19.18
2016,4,23,6,15,367.0,49.0,4.05,12.0,113.5,39.6,29.46
2016,4,23,6,30,464.0,60.0,4.1,12.0,159.0,48.29,37.69
2016,4,23,6,45,525.5,68.5,4.2,12.5,209.5,54.64,43.54
2016,4,23,7,0,587.0,77.0,4.3,13.0,260.0,60.94,49.14
2016,4,23,7,15,631.0,83.0,4.2,13.0,312.5,65.11,52.8
2016,4,23,7,30,675.0,89.0,4.1,13.0,365.0,69.24,56.33
2016,4,23,7,45,706.0,93.5,4.1,13.5,416.5,72.06,58.52
2016,4,23,8,0,737.0,98.0,4.1,14.0,468.0,74.83,60.63
2016,4,23,8,15,760.5,102.0,4.1,14.0,517.0,83.41,67.94
2016,4,23,8,30,784.0,106.0,4.1,14.0,566.0,85.66,69.67
2016,4,23,8,45,799.0,110.0,4.2,14.5,610.5,87.59,71.0
2016,4,23,9,0,814.0,114.0,4.3,15.0,655.0,89.39,72.22
2016,4,23,9,15,827.0,116.0,4.3,15.0,695.0,89.81,72.39
2016,4,23,9,30,840.0,118.0,4.3,15.0,735.0,90.17,72.53
2016,4,23,9,45,860.0,115.0,4.35,15.5,772.0,98.17,79.09
2016,4,23,10,0,880.0,112.0,4.4,16.0,809.0,131.16,80.19
2016,4,23,10,15,886.5,113.5,4.4,16.0,837.0,188.68,111.34
2016,4,23,10,30,893.0,115.0,4.4,16.0,865.0,246.91,155.63
2016,4,23,10,45,896.0,116.5,4.45,16.5,885.5,304.76,205.3
2016,4,23,11,0,899.0,118.0,4.5,17.0,906.0,362.51,256.85
2016,4,23,11,15,902.0,119.0,4.4,17.0,919.5,419.64,308.31
2016,4,23,11,30,905.0,120.0,4.3,17.0,933.0,476.25,358.45
2016,4,23,11,45,904.5,121.0,4.25,17.0,938.0,530.43,405.6
2016,4,23,12,0,904.0,122.0,4.2,17.0,943.0,583.3,450.37
2016,4,23,12,15,903.0,122.0,4.25,17.0,941.0,633.6,492.33
2016,4,23,12,30,902.0,122.0,4.3,17.0,939.0,682.05,531.87
2016,4,23,12,45,896.5,123.5,4.35,17.0,928.0,726.53,567.58
2016,4,23,13,0,891.0,125.0,4.4,17.0,917.0,768.41,600.7
2016,4,23,13,15,886.5,124.0,4.55,17.0,899.0,806.17,630.25
2016,4,23,13,30,882.0,123.0,4.7,17.0,881.0,840.94,656.59
2016,4,23,13,45,870.5,124.5,4.9,17.0,854.5,868.93,678.48
2016,4,23,14,0,859.0,126.0,5.1,17.0,828.0,893.37,698.0
2016,4,23,14,15,850.0,124.0,5.2,17.0,796.5,913.11,713.71
2016,4,23,14,30,841.0,122.0,5.3,17.0,765.0,942.19,736.31
2016,4,23,14,45,823.5,122.5,5.45,17.0,726.0,949.59,743.84
2016,4,23,15,0,806.0,123.0,5.6,17.0,687.0,952.98,748.79
2016,4,23,15,15,789.5,120.0,5.6,16.5,644.0,949.54,749.51
2016,4,23,15,30,773.0,117.0,5.6,16.0,601.0,942.25,747.61
2016,4,23,15,45,747.5,115.0,5.65,16.0,553.0,930.49,741.46
2016,4,23,16,0,722.0,113.0,5.7,16.0,505.0,908.71,728.0
2016,4,23,16,15,693.5,108.0,5.65,15.5,455.5,876.81,707.76
2016,4,23,16,30,665.0,103.0,5.6,15.0,406.0,841.92,684.97
2016,4,23,16,45,618.0,99.5,5.6,15.0,353.5,787.72,645.86
2016,4,23,17,0,571.0,96.0,5.6,15.0,301.0,731.36,604.1
2016,4,23,17,15,516.5,87.5,5.5,14.5,250.5,660.16,549.93
2016,4,23,17,30,462.0,79.0,5.4,14.0,200.0,581.83,487.87
2016,4,23,17,45,377.0,68.5,5.35,14.0,152.5,482.71,405.42
2016,4,23,18,0,292.0,58.0,5.3,14.0,105.0,387.38,322.96
2016,4,23,18,15,188.5,41.0,5.2,13.5,67.0,270.36,217.53
2016,4,23,18,30,85.0,24.0,5.1,13.0,29.0,126.79,54.51
2016,4,23,18,45,42.5,12.0,5.05,13.0,14.5,43.33,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,26.0,21.5,6.45,11.5,24.5,16.45,4.29
2016,4,24,6,0,52.0,43.0,6.7,12.0,49.0,31.66,21.6
2016,4,24,6,15,91.0,65.0,6.7,12.0,82.0,46.92,35.95
2016,4,24,6,30,130.0,87.0,6.7,12.0,115.0,61.96,49.91
2016,4,24,6,45,164.5,108.5,6.7,12.5,154.0,76.47,63.06
2016,4,24,7,0,199.0,130.0,6.7,13.0,193.0,89.34,74.47
2016,4,24,7,15,238.0,144.0,6.65,13.0,232.5,98.46,82.47
2016,4,24,7,30,277.0,158.0,6.6,13.0,272.0,107.37,90.13
2016,4,24,7,45,270.0,182.5,6.6,13.5,306.0,121.03,101.67
2016,4,24,8,0,263.0,207.0,6.6,14.0,340.0,134.02,112.46
2016,4,24,8,15,502.5,168.5,6.6,14.0,454.0,111.82,92.76
2016,4,24,8,30,742.0,130.0,6.6,14.0,568.0,92.6,75.74
2016,4,24,8,45,775.0,128.0,6.6,14.5,617.0,98.53,80.53
2016,4,24,9,0,808.0,126.0,6.6,15.0,666.0,96.62,78.49
2016,4,24,9,15,822.5,128.5,6.55,15.5,707.0,97.1,78.56
2016,4,24,9,30,837.0,131.0,6.5,16.0,748.0,97.53,78.59
2016,4,24,9,45,854.0,129.5,6.5,16.5,784.5,95.73,76.74
2016,4,24,10,0,871.0,128.0,6.5,17.0,821.0,141.19,87.25
2016,4,24,10,15,878.5,129.5,6.55,17.0,849.5,198.53,119.13
2016,4,24,10,30,886.0,131.0,6.6,17.0,878.0,256.7,163.8
2016,4,24,10,45,890.0,133.0,6.7,17.0,899.0,314.89,214.4
2016,4,24,11,0,894.0,135.0,6.8,17.0,920.0,373.13,267.21
2016,4,24,11,15,896.5,136.0,7.05,17.0,933.5,430.07,319.45
2016,4,24,11,30,899.0,137.0,7.3,17.0,947.0,486.45,370.68
2016,4,24,11,45,893.5,141.0,7.55,17.0,951.0,540.14,418.91
2016,4,24,12,0,888.0,145.0,7.8,17.0,955.0,592.14,464.71
2016,4,24,12,15,887.5,145.0,8.0,17.0,952.5,642.48,508.18
2016,4,24,12,30,887.0,145.0,8.2,17.0,950.0,691.08,549.45
2016,4,24,12,45,692.5,247.0,8.45,17.0,871.5,699.7,556.12
2016,4,24,13,0,498.0,349.0,8.7,17.0,793.0,679.74,539.61
2016,4,24,13,15,487.0,342.5,8.85,16.5,769.5,698.55,556.79
2016,4,24,13,30,476.0,336.0,9.0,16.0,746.0,714.32,571.47
2016,4,24,13,45,624.0,263.5,9.15,16.0,785.0,806.76,647.46
2016,4,24,14,0,772.0,191.0,9.3,16.0,824.0,900.49,723.46
2016,4,24,14,15,761.5,188.0,9.35,15.5,792.5,918.0,739.04
2016,4,24,14,30,751.0,185.0,9.4,15.0,761.0,931.74,752.21
2016,4,24,14,45,725.5,187.0,9.5,15.0,721.0,932.47,754.43
2016,4,24,15,0,700.0,189.0,9.6,15.0,681.0,928.92,753.61
2016,4,24,15,15,681.0,184.0,9.6,14.5,638.0,920.53,750.39
2016,4,24,15,30,662.0,179.0,9.6,14.0,595.0,908.28,744.33
2016,4,24,15,45,530.5,190.5,9.65,14.0,507.5,787.73,651.85
2016,4,24,16,0,399.0,202.0,9.7,14.0,420.0,674.1,561.0
2016,4,24,16,15,485.0,172.5,9.75,13.5,412.0,731.87,613.13
2016,4,24,16,30,571.0,143.0,9.8,13.0,404.0,785.17,659.63
2016,4,24,16,45,545.0,129.5,9.85,13.0,354.5,741.7,626.54
2016,4,24,17,0,519.0,116.0,9.9,13.0,305.0,696.24,591.27
2016,4,24,17,15,463.0,105.0,9.9,12.5,253.5,623.49,533.31
2016,4,24,17,30,407.0,94.0,9.9,12.0,202.0,551.04,473.52
2016,4,24,17,45,336.5,79.0,9.9,12.0,154.5,460.68,395.33
2016,4,24,18,0,266.0,64.0,9.9,12.0,107.0,373.0,316.24
2016,4,24,18,15,170.5,44.5,9.9,11.5,68.5,241.25,197.61
2016,4,24,18,30,75.0,25.0,9.9,11.0,30.0,121.11,60.34
2016,4,24,18,45,37.5,12.5,9.95,11.0,15.0,39.75,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,34.5,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,69.0,10.0,5.7,9.0,11.0,7.87,0.0
2016,4,25,5,45,227.0,22.5,5.8,9.5,46.0,18.37,6.65
2016,4,25,6,0,385.0,35.0,5.9,10.0,81.0,28.88,19.5
2016,4,25,6,15,477.5,43.5,6.0,10.0,129.5,35.87,26.45
2016,4,25,6,30,570.0,52.0,6.1,10.0,178.0,42.94,33.21
2016,4,25,6,45,630.0,58.0,6.2,10.5,231.0,47.84,37.76
2016,4,25,7,0,690.0,64.0,6.3,11.0,284.0,57.11,46.08
2016,4,25,7,15,729.5,68.5,6.3,11.5,338.5,60.91,49.32
2016,4,25,7,30,769.0,73.0,6.3,12.0,393.0,64.69,52.46
2016,4,25,7,45,797.0,77.0,6.3,12.5,446.5,67.84,54.99
2016,4,25,8,0,825.0,81.0,6.3,13.0,500.0,70.93,57.41
2016,4,25,8,15,846.0,84.0,6.2,13.0,550.5,73.09,59.12
2016,4,25,8,30,867.0,87.0,6.1,13.0,601.0,83.5,68.06
2016,4,25,8,45,882.5,89.5,6.05,13.5,648.0,85.63,69.57
2016,4,25,9,0,898.0,92.0,6.0,14.0,695.0,87.61,70.96
2016,4,25,9,15,910.0,94.0,6.0,14.0,736.5,89.06,72.03
2016,4,25,9,30,922.0,96.0,6.0,14.0,778.0,90.37,73.0
2016,4,25,9,45,929.5,98.5,6.05,14.5,813.0,91.67,73.83
2016,4,25,10,0,937.0,101.0,6.1,15.0,848.0,134.42,79.56
2016,4,25,10,15,943.0,102.0,6.15,15.0,877.0,194.68,113.9
2016,4,25,10,30,949.0,103.0,6.2,15.0,906.0,255.55,161.44
2016,4,25,10,45,953.0,104.0,6.3,15.5,927.0,316.31,214.52
2016,4,25,11,0,957.0,105.0,6.4,16.0,948.0,377.01,269.54
2016,4,25,11,15,959.0,105.5,6.45,16.0,961.5,436.35,324.13
2016,4,25,11,30,961.0,106.0,6.5,16.0,975.0,494.95,377.35
2016,4,25,11,45,959.5,107.5,6.6,16.0,979.5,551.58,427.96
2016,4,25,12,0,958.0,109.0,6.7,16.0,984.0,606.69,476.15
2016,4,25,12,15,957.0,109.0,6.75,16.0,981.5,659.24,521.12
2016,4,25,12,30,956.0,109.0,6.8,16.0,979.0,709.82,563.54
2016,4,25,12,45,947.5,112.5,6.85,16.0,966.5,755.85,601.54
2016,4,25,13,0,939.0,116.0,6.9,16.0,954.0,798.99,636.64
2016,4,25,13,15,934.5,115.0,6.95,16.0,935.5,838.3,667.12
2016,4,25,13,30,930.0,114.0,7.0,16.0,917.0,874.48,694.66
2016,4,25,13,45,923.0,113.5,7.05,16.0,891.0,905.73,718.61
2016,4,25,14,0,916.0,113.0,7.1,16.0,865.0,933.46,740.07
2016,4,25,14,15,907.5,111.0,7.15,16.0,832.5,954.73,756.91
2016,4,25,14,30,899.0,109.0,7.2,16.0,800.0,972.19,771.16
2016,4,25,14,45,886.5,107.5,7.25,16.0,761.0,982.52,780.37
2016,4,25,15,0,874.0,106.0,7.3,16.0,722.0,988.94,786.95
2016,4,25,15,15,859.0,103.5,7.35,16.0,677.5,1001.04,797.92
2016,4,25,15,30,844.0,101.0,7.4,16.0,633.0,996.24,796.62
2016,4,25,15,45,823.5,98.5,7.45,16.0,584.5,982.02,788.55
2016,4,25,16,0,803.0,96.0,7.5,16.0,536.0,964.04,777.77
2016,4,25,16,15,776.5,92.0,7.5,15.5,484.5,934.59,759.55
2016,4,25,16,30,750.0,88.0,7.5,15.0,433.0,901.83,738.54
2016,4,25,16,45,712.0,83.5,7.5,15.0,379.0,861.28,709.66
2016,4,25,17,0,674.0,79.0,7.5,15.0,325.0,811.91,673.14
2016,4,25,17,15,623.0,73.0,7.35,14.5,272.0,746.05,623.11
2016,4,25,17,30,572.0,67.0,7.2,14.0,219.0,679.33,570.33
2016,4,25,17,45,490.5,58.5,7.1,13.5,168.5,580.74,489.11
2016,4,25,18,0,409.0,50.0,7.0,13.0,118.0,484.02,405.81
2016,4,25,18,15,290.0,37.5,6.75,12.5,77.0,353.74,289.63
2016,4,25,18,30,171.0,25.0,6.5,12.0,36.0,219.71,125.06
2016,4,25,18,45,85.5,12.5,6.3,11.5,18.0,78.08,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,3.5,9.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,3.5,10.0,9.0,7.08,0.0
2016,4,26,5,45,67.0,26.5,3.55,10.5,35.0,19.89,8.53
2016,4,26,6,0,134.0,44.0,3.6,11.0,61.0,32.65,22.81
2016,4,26,6,15,182.0,63.0,3.65,11.0,97.5,46.15,35.55
2016,4,26,6,30,230.0,82.0,3.7,11.0,134.0,59.42,47.9
2016,4,26,6,45,256.0,102.0,3.8,11.5,173.5,72.81,60.03
2016,4,26,7,0,282.0,122.0,3.9,12.0,213.0,85.82,71.57
2016,4,26,7,15,315.0,136.0,3.9,12.5,254.5,95.04,79.49
2016,4,26,7,30,348.0,150.0,3.9,13.0,296.0,104.04,87.04
2016,4,26,7,45,489.5,135.0,3.9,13.5,369.0,93.72,77.53
2016,4,26,8,0,631.0,120.0,3.9,14.0,442.0,86.56,70.86
2016,4,26,8,15,491.5,179.0,3.8,14.0,445.0,117.39,97.45
2016,4,26,8,30,352.0,238.0,3.7,14.0,448.0,151.23,126.24
2016,4,26,8,45,385.0,250.0,3.6,14.5,496.0,157.4,130.82
2016,4,26,9,0,418.0,262.0,3.5,15.0,544.0,154.54,127.78
2016,4,26,9,15,382.0,291.5,3.45,15.0,561.5,175.45,145.13
2016,4,26,9,30,346.0,321.0,3.4,15.0,579.0,186.63,154.16
2016,4,26,9,45,430.0,304.0,3.4,15.0,639.5,166.95,137.33
2016,4,26,10,0,514.0,287.0,3.4,15.0,700.0,189.84,134.83
2016,4,26,10,15,492.0,308.0,3.55,15.0,714.0,236.89,165.74
2016,4,26,10,30,470.0,329.0,3.7,15.0,728.0,282.33,201.96
2016,4,26,10,45,488.5,335.0,3.9,15.5,758.5,328.33,239.32
2016,4,26,11,0,507.0,341.0,4.1,16.0,789.0,376.83,279.71
2016,4,26,11,15,391.5,390.5,4.3,16.0,739.5,409.53,311.36
2016,4,26,11,30,276.0,440.0,4.5,16.0,690.0,423.7,326.68
2016,4,26,11,45,293.5,438.5,4.75,16.0,706.0,459.05,355.92
2016,4,26,12,0,311.0,437.0,5.0,16.0,722.0,495.91,386.16
2016,4,26,12,15,302.0,438.5,5.15,16.0,714.5,520.47,406.58
2016,4,26,12,30,293.0,440.0,5.3,16.0,707.0,543.6,425.65
2016,4,26,12,45,401.5,394.0,5.5,16.0,756.0,608.86,478.43
2016,4,26,13,0,510.0,348.0,5.7,16.0,805.0,689.45,542.55
2016,4,26,13,15,541.0,327.0,5.8,16.0,803.5,729.25,574.5
2016,4,26,13,30,572.0,306.0,5.9,16.0,802.0,768.29,605.98
2016,4,26,13,45,588.0,287.0,6.05,16.0,783.5,795.21,628.41
2016,4,26,14,0,604.0,268.0,6.2,16.0,765.0,823.75,652.05
2016,4,26,14,15,697.0,210.0,6.2,16.0,763.0,882.26,699.34
2016,4,26,14,30,790.0,152.0,6.2,16.0,761.0,927.91,734.01
2016,4,26,14,45,781.5,147.0,6.25,16.0,724.5,937.37,742.35
2016,4,26,15,0,773.0,142.0,6.3,16.0,688.0,943.06,748.31
2016,4,26,15,15,756.0,138.5,6.3,15.5,645.0,946.37,753.91
2016,4,26,15,30,739.0,135.0,6.3,15.0,602.0,938.2,751.25
2016,4,26,15,45,723.5,128.0,6.3,15.0,556.5,923.75,742.65
2016,4,26,16,0,708.0,121.0,6.3,15.0,511.0,905.78,731.52
2016,4,26,16,15,679.5,116.0,6.3,14.5,461.5,873.77,711.15
2016,4,26,16,30,651.0,111.0,6.3,14.0,412.0,838.77,688.18
2016,4,26,16,45,616.0,103.5,6.35,14.0,361.0,791.52,654.13
2016,4,26,17,0,581.0,96.0,6.4,14.0,310.0,742.08,617.49
2016,4,26,17,15,528.5,88.0,6.35,13.5,259.0,673.2,564.91
2016,4,26,17,30,476.0,80.0,6.3,13.0,208.0,603.43,509.51
2016,4,26,17,45,397.0,69.5,6.3,12.5,160.5,502.15,425.74
2016,4,26,18,0,318.0,59.0,6.3,12.0,113.0,411.22,347.13
2016,4,26,18,15,216.5,43.0,6.2,12.0,74.0,296.18,243.15
2016,4,26,18,30,115.0,27.0,6.1,12.0,35.0,159.89,96.6
2016,4,26,18,45,57.5,13.5,6.0,12.0,17.5,56.54,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,36.0,11.0,3.6,11.0,12.0,8.65,0.0
2016,4,27,5,45,159.5,26.5,3.9,11.5,45.0,20.11,9.32
2016,4,27,6,0,283.0,42.0,4.2,12.0,78.0,31.94,22.17
2016,4,27,6,15,372.5,53.0,4.35,12.0,123.5,42.59,32.29
2016,4,27,6,30,462.0,64.0,4.5,12.0,169.0,51.14,40.33
2016,4,27,6,45,231.0,51.0,4.7,12.5,103.5,37.72,28.37
2016,4,27,7,0,0.0,38.0,4.9,13.0,38.0,29.0,20.5
2016,4,27,7,15,0.0,45.5,5.15,13.0,45.5,34.78,25.64
2016,4,27,7,30,0.0,53.0,5.4,13.0,53.0,40.57,30.74
2016,4,27,7,45,0.0,72.0,5.7,13.5,72.0,55.28,43.62
2016,4,27,8,0,0.0,91.0,6.0,14.0,91.0,69.8,56.17
2016,4,27,8,15,22.5,167.5,6.3,14.0,181.0,117.71,97.85
2016,4,27,8,30,45.0,244.0,6.6,14.0,271.0,161.49,135.38
2016,4,27,8,45,25.5,221.5,6.9,14.0,237.0,149.86,124.98
2016,4,27,9,0,6.0,199.0,7.2,14.0,203.0,144.7,120.24
2016,4,27,9,15,13.5,236.0,7.35,14.0,246.5,168.85,140.65
2016,4,27,9,30,21.0,273.0,7.5,14.0,290.0,192.3,160.31
2016,4,27,9,45,15.5,251.5,7.7,14.0,264.0,179.79,149.38
2016,4,27,10,0,10.0,230.0,7.9,14.0,238.0,167.99,132.73
2016,4,27,10,15,19.0,282.0,7.95,14.0,298.0,205.2,162.21
2016,4,27,10,30,28.0,334.0,8.0,14.0,358.0,230.37,181.85
2016,4,27,10,45,325.5,313.5,8.05,14.0,601.5,283.57,213.56
2016,4,27,11,0,623.0,293.0,8.1,14.0,845.0,383.07,286.94
2016,4,27,11,15,745.0,225.5,8.05,14.0,895.0,432.52,329.13
2016,4,27,11,30,867.0,158.0,8.0,14.0,945.0,492.42,381.13
2016,4,27,11,45,866.5,160.0,8.0,14.0,951.0,547.5,430.4
2016,4,27,12,0,866.0,162.0,8.0,14.0,957.0,601.43,477.61
2016,4,27,12,15,866.0,162.0,8.0,14.0,955.5,652.74,521.72
2016,4,27,12,30,866.0,162.0,8.0,14.0,954.0,702.36,563.57
2016,4,27,12,45,857.5,165.5,8.0,14.0,942.5,746.99,600.66
2016,4,27,13,0,849.0,169.0,8.0,14.0,931.0,788.85,634.95
2016,4,27,13,15,844.5,167.5,8.0,14.0,913.0,826.54,665.72
2016,4,27,13,30,840.0,166.0,8.0,14.0,895.0,861.19,693.37
2016,4,27,13,45,837.5,161.5,8.05,14.0,871.0,891.6,717.13
2016,4,27,14,0,835.0,157.0,8.1,14.0,847.0,918.66,738.49
2016,4,27,14,15,632.5,232.0,8.1,14.0,743.5,844.55,681.64
2016,4,27,14,30,430.0,307.0,8.1,14.0,640.0,743.84,601.02
2016,4,27,14,45,610.0,226.5,8.15,14.0,672.5,861.8,698.42
2016,4,27,15,0,790.0,146.0,8.2,14.0,705.0,964.49,778.82
2016,4,27,15,15,772.0,142.0,8.15,14.0,661.0,966.94,781.91
2016,4,27,15,30,754.0,138.0,8.1,14.0,617.0,957.34,776.46
2016,4,27,15,45,728.5,134.5,8.1,14.0,568.5,937.02,763.24
2016,4,27,16,0,703.0,131.0,8.1,14.0,520.0,913.12,747.32
2016,4,27,16,15,672.5,125.5,8.05,14.0,469.0,878.43,722.85
2016,4,27,16,30,642.0,120.0,8.0,14.0,418.0,840.68,695.77
2016,4,27,16,45,603.0,112.5,8.0,14.0,366.0,789.36,657.69
2016,4,27,17,0,564.0,105.0,8.0,14.0,314.0,735.8,616.98
2016,4,27,17,15,509.5,95.5,7.95,13.5,262.0,655.49,554.38
2016,4,27,17,30,455.0,86.0,7.9,13.0,210.0,585.11,497.67
2016,4,27,17,45,387.5,73.0,7.85,13.0,162.5,498.48,424.17
2016,4,27,18,0,320.0,60.0,7.8,13.0,115.0,414.25,349.98
2016,4,27,18,15,216.0,44.0,7.75,12.5,75.5,296.88,244.59
2016,4,27,18,30,112.0,28.0,7.7,12.0,36.0,160.11,102.47
2016,4,27,18,45,56.0,14.0,7.65,12.0,18.0,55.75,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,26.5,6.5,5.2,10.0,7.0,0.0,0.0
2016,4,28,5,30,53.0,13.0,5.4,10.0,14.0,10.23,0.0
2016,4,28,5,45,179.0,28.0,5.65,10.5,48.0,21.27,10.79
2016,4,28,6,0,305.0,43.0,5.9,11.0,82.0,32.79,23.07
2016,4,28,6,15,394.0,53.5,5.9,11.5,128.5,43.09,32.82
2016,4,28,6,30,483.0,64.0,5.9,12.0,175.0,51.28,40.46
2016,4,28,6,45,545.5,70.5,5.95,12.5,226.5,56.09,44.86
2016,4,28,7,0,608.0,77.0,6.0,13.0,278.0,60.94,49.13
2016,4,28,7,15,649.5,83.0,5.85,13.0,330.5,65.12,52.76
2016,4,28,7,30,691.0,89.0,5.7,13.0,383.0,69.25,56.27
2016,4,28,7,45,725.0,92.0,5.6,13.5,435.0,71.17,57.67
2016,4,28,8,0,759.0,95.0,5.5,14.0,487.0,79.1,64.32
2016,4,28,8,15,781.5,98.5,5.3,14.5,536.5,81.17,65.78
2016,4,28,8,30,804.0,102.0,5.1,15.0,586.0,83.16,67.17
2016,4,28,8,45,822.5,104.0,4.95,15.5,632.0,84.01,67.57
2016,4,28,9,0,841.0,106.0,4.8,16.0,678.0,84.82,67.94
2016,4,28,9,15,854.0,108.0,4.65,16.0,718.5,95.08,76.57
2016,4,28,9,30,867.0,110.0,4.5,16.0,759.0,96.1,77.26
2016,4,28,9,45,886.5,107.0,4.4,16.5,796.5,94.63,75.69
2016,4,28,10,0,906.0,104.0,4.3,17.0,834.0,140.73,81.99
2016,4,28,10,15,913.0,105.0,4.2,17.0,862.5,199.08,116.8
2016,4,28,10,30,920.0,106.0,4.1,17.0,891.0,258.16,163.1
2016,4,28,10,45,922.5,108.5,4.05,17.5,911.5,317.48,214.33
2016,4,28,11,0,925.0,111.0,4.0,18.0,932.0,376.64,266.82
2016,4,28,11,15,928.0,111.5,4.05,18.0,946.0,434.36,318.56
2016,4,28,11,30,931.0,112.0,4.1,18.0,960.0,491.49,368.93
2016,4,28,11,45,930.0,114.0,4.2,18.5,965.0,546.89,416.08
2016,4,28,12,0,929.0,116.0,4.3,19.0,970.0,600.92,460.79
2016,4,28,12,15,928.5,115.5,4.45,19.0,968.0,651.84,503.12
2016,4,28,12,30,928.0,115.0,4.6,19.0,966.0,700.87,543.16
2016,4,28,12,45,929.5,113.0,4.75,19.0,957.0,747.98,581.07
2016,4,28,13,0,931.0,111.0,4.9,19.0,948.0,792.83,616.76
2016,4,28,13,15,927.5,110.0,5.05,19.0,930.5,832.15,646.39
2016,4,28,13,30,924.0,109.0,5.2,19.0,913.0,868.46,673.64
2016,4,28,13,45,917.5,108.5,5.35,19.0,887.5,899.5,697.23
2016,4,28,14,0,911.0,108.0,5.5,19.0,862.0,927.09,718.51
2016,4,28,14,15,903.0,106.5,5.65,18.5,830.5,948.77,737.19
2016,4,28,14,30,895.0,105.0,5.8,18.0,799.0,966.73,753.51
2016,4,28,14,45,880.0,105.5,5.95,18.0,760.0,976.35,762.64
2016,4,28,15,0,865.0,106.0,6.1,18.0,721.0,982.12,769.25
2016,4,28,15,15,851.0,103.5,6.2,17.5,677.5,994.94,782.36
2016,4,28,15,30,837.0,101.0,6.3,17.0,634.0,990.87,783.47
2016,4,28,15,45,810.5,101.0,6.45,17.0,585.0,973.37,773.75
2016,4,28,16,0,784.0,101.0,6.6,17.0,536.0,952.1,761.29
2016,4,28,16,15,758.0,97.0,6.6,16.5,485.0,923.04,743.6
2016,4,28,16,30,732.0,93.0,6.6,16.0,434.0,898.01,728.7
2016,4,28,16,45,688.0,90.0,6.6,15.5,380.5,846.88,693.49
2016,4,28,17,0,644.0,87.0,6.6,15.0,327.0,793.63,655.67
2016,4,28,17,15,593.0,80.0,6.55,14.5,275.0,726.67,605.47
2016,4,28,17,30,542.0,73.0,6.5,14.0,223.0,658.85,552.49
2016,4,28,17,45,454.5,65.5,6.45,13.5,172.5,556.0,468.49
2016,4,28,18,0,367.0,58.0,6.4,13.0,122.0,453.0,380.82
2016,4,28,18,15,257.5,43.5,6.15,12.5,81.0,331.43,273.42
2016,4,28,18,30,148.0,29.0,5.9,12.0,40.0,212.38,143.04
2016,4,28,18,45,74.0,14.5,5.65,12.0,20.0,70.55,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,11.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,3.3,11.0,12.0,9.44,0.0
2016,4,29,5,45,83.5,34.0,3.35,11.0,45.0,25.16,14.29
2016,4,29,6,0,167.0,56.0,3.4,11.0,78.0,40.82,30.2
2016,4,29,6,15,249.0,72.5,3.45,11.0,122.5,52.91,41.7
2016,4,29,6,30,331.0,89.0,3.5,11.0,167.0,64.62,52.63
2016,4,29,6,45,401.0,100.0,3.6,11.5,217.5,72.41,59.7
2016,4,29,7,0,471.0,111.0,3.7,12.0,268.0,80.13,66.48
2016,4,29,7,15,516.5,119.5,3.75,12.0,319.0,85.81,71.4
2016,4,29,7,30,562.0,128.0,3.8,12.0,370.0,91.39,76.14
2016,4,29,7,45,597.5,134.5,3.9,12.0,420.0,97.14,80.95
2016,4,29,8,0,633.0,141.0,4.0,12.0,470.0,100.13,83.31
2016,4,29,8,15,658.5,146.5,4.1,12.0,518.0,102.13,84.79
2016,4,29,8,30,684.0,152.0,4.2,12.0,566.0,104.04,86.18
2016,4,29,8,45,705.0,155.5,4.3,12.5,610.5,104.5,86.18
2016,4,29,9,0,726.0,159.0,4.4,13.0,655.0,104.93,86.15
2016,4,29,9,15,741.0,162.5,4.4,13.0,694.5,105.12,86.11
2016,4,29,9,30,756.0,166.0,4.4,13.0,734.0,105.25,86.03
2016,4,29,9,45,788.5,157.0,4.4,13.0,772.5,108.36,88.53
2016,4,29,10,0,821.0,148.0,4.4,13.0,811.0,150.5,93.07
2016,4,29,10,15,829.0,149.5,4.5,13.0,839.0,206.07,127.72
2016,4,29,10,30,837.0,151.0,4.6,13.0,867.0,262.71,173.05
2016,4,29,10,45,843.0,152.0,4.75,13.5,888.0,319.38,222.63
2016,4,29,11,0,849.0,153.0,4.9,14.0,909.0,376.46,273.93
2016,4,29,11,15,853.0,154.0,5.2,14.0,922.5,432.97,325.49
2016,4,29,11,30,857.0,155.0,5.5,14.0,936.0,489.24,376.22
2016,4,29,11,45,687.0,260.0,5.8,14.5,888.5,531.12,414.29
2016,4,29,12,0,517.0,365.0,6.1,15.0,841.0,560.52,439.56
2016,4,29,12,15,687.0,261.0,6.2,15.0,892.5,624.66,493.14
2016,4,29,12,30,857.0,157.0,6.3,15.0,944.0,695.15,552.19
2016,4,29,12,45,858.5,154.0,6.4,15.5,935.5,740.66,588.52
2016,4,29,13,0,860.0,151.0,6.5,16.0,927.0,773.63,615.12
2016,4,29,13,15,856.0,150.0,6.55,16.0,909.5,822.25,653.3
2016,4,29,13,30,852.0,149.0,6.6,16.0,892.0,857.57,680.3
2016,4,29,13,45,843.0,149.0,6.65,16.0,866.5,886.43,702.42
2016,4,29,14,0,834.0,149.0,6.7,16.0,841.0,911.76,722.06
2016,4,29,14,15,824.5,147.0,6.75,16.0,809.5,931.05,737.41
2016,4,29,14,30,815.0,145.0,6.8,16.0,778.0,946.59,750.2
2016,4,29,14,45,715.0,175.5,6.85,16.0,711.0,913.54,727.37
2016,4,29,15,0,615.0,206.0,6.9,16.0,644.0,865.16,692.89
2016,4,29,15,15,685.0,170.0,6.95,15.5,630.5,912.38,731.92
2016,4,29,15,30,755.0,134.0,7.0,15.0,617.0,954.47,766.66
2016,4,29,15,45,731.5,130.5,7.05,15.0,569.5,936.05,755.06
2016,4,29,16,0,708.0,127.0,7.1,15.0,522.0,914.11,741.09
2016,4,29,16,15,680.0,122.0,7.15,14.5,472.5,882.48,721.07
2016,4,29,16,30,652.0,117.0,7.2,14.0,423.0,847.82,698.37
2016,4,29,16,45,617.5,109.5,7.3,14.0,372.0,800.92,664.48
2016,4,29,17,0,583.0,102.0,7.4,14.0,321.0,751.76,627.94
2016,4,29,17,15,530.5,94.0,7.4,13.5,270.0,682.53,574.96
2016,4,29,17,30,478.0,86.0,7.4,13.0,219.0,606.82,514.64
2016,4,29,17,45,404.5,74.5,7.45,13.0,170.5,516.11,438.54
2016,4,29,18,0,331.0,63.0,7.5,13.0,122.0,428.2,361.88
2016,4,29,18,15,227.0,47.0,7.45,12.5,81.5,310.5,256.95
2016,4,29,18,30,123.0,31.0,7.4,12.0,41.0,177.58,123.48
2016,4,29,18,45,61.5,15.5,7.4,12.0,20.5,61.37,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,7.5,5.1,11.5,9.5,5.9,0.0
2016,4,30,5,30,107.0,15.0,5.1,12.0,19.0,11.46,0.0
2016,4,30,5,45,240.0,28.5,5.2,12.5,56.0,23.21,12.99
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,34.33,24.34
2016,4,30,6,15,458.0,51.0,5.3,13.0,141.0,41.49,31.27
2016,4,30,6,30,543.0,60.0,5.3,13.0,189.0,48.67,38.01
2016,4,30,6,45,601.5,66.5,5.35,13.5,242.0,53.68,42.55
2016,4,30,7,0,660.0,73.0,5.4,14.0,295.0,58.71,46.93
2016,4,30,7,15,698.5,78.0,5.45,14.5,348.0,62.35,49.97
2016,4,30,7,30,737.0,83.0,5.5,15.0,401.0,71.36,57.67
2016,4,30,7,45,766.0,86.5,5.55,15.5,453.5,73.86,59.55
2016,4,30,8,0,795.0,90.0,5.6,16.0,506.0,76.32,61.37
2016,4,30,8,15,816.0,93.5,5.5,16.0,555.5,78.54,63.08
2016,4,30,8,30,837.0,97.0,5.4,16.0,605.0,80.66,64.71
2016,4,30,8,45,852.5,99.5,5.3,16.5,650.5,81.9,65.46
2016,4,30,9,0,868.0,102.0,5.2,17.0,696.0,92.44,74.19
2016,4,30,9,15,879.5,104.0,5.1,17.0,736.5,93.63,75.01
2016,4,30,9,30,891.0,106.0,5.0,17.0,777.0,94.67,75.73
2016,4,30,9,45,906.0,104.0,4.95,17.5,813.0,93.62,74.53
2016,4,30,10,0,921.0,102.0,4.9,18.0,849.0,145.35,83.4
2016,4,30,10,15,927.0,103.5,4.85,18.0,877.0,204.54,119.88
2016,4,30,10,30,933.0,105.0,4.8,18.0,905.0,264.35,167.31
2016,4,30,10,45,937.0,105.5,4.8,18.5,925.5,323.44,218.58
2016,4,30,11,0,941.0,106.0,4.8,19.0,946.0,382.46,271.13
2016,4,30,11,15,943.0,106.5,4.75,19.0,959.0,440.42,323.12
2016,4,30,11,30,945.0,107.0,4.7,19.0,972.0,497.67,373.55
2016,4,30,11,45,945.5,107.0,4.7,19.5,977.0,552.89,420.45
2016,4,30,12,0,946.0,107.0,4.7,20.0,982.0,606.77,464.85
2016,4,30,12,15,945.0,107.0,4.7,20.0,979.0,658.19,507.02
2016,4,30,12,30,944.0,107.0,4.7,20.0,976.0,707.68,546.67
2016,4,30,12,45,939.0,108.5,4.7,20.0,964.5,753.42,582.64
2016,4,30,13,0,934.0,110.0,4.7,20.0,953.0,796.52,615.96
2016,4,30,13,15,929.5,109.0,4.7,20.0,934.5,835.0,643.75
2016,4,30,13,30,925.0,108.0,4.7,20.0,916.0,870.37,669.16
2016,4,30,13,45,919.0,106.5,4.75,20.5,890.5,900.74,690.03
2016,4,30,14,0,913.0,105.0,4.8,21.0,865.0,927.63,708.48
2016,4,30,14,15,905.0,104.0,4.85,21.0,833.0,949.62,725.02
2016,4,30,14,30,897.0,103.0,4.9,21.0,801.0,967.93,739.19
2016,4,30,14,45,886.5,100.5,4.95,21.0,763.0,978.51,748.18
2016,4,30,15,0,876.0,98.0,5.0,21.0,725.0,985.21,754.73
2016,4,30,15,15,862.0,96.0,5.0,20.5,681.5,985.19,757.91
2016,4,30,15,30,848.0,94.0,5.0,20.0,638.0,981.4,758.68
2016,4,30,15,45,830.5,91.0,5.05,20.0,590.5,982.15,761.73
2016,4,30,16,0,813.0,88.0,5.1,20.0,543.0,966.32,753.14
2016,4,30,16,15,788.5,84.5,5.1,19.5,492.0,939.23,737.68
2016,4,30,16,30,764.0,81.0,5.1,19.0,441.0,908.91,719.7
2016,4,30,16,45,731.0,76.5,5.15,19.0,388.5,865.82,690.83
2016,4,30,17,0,698.0,72.0,5.2,19.0,336.0,820.27,659.37
2016,4,30,17,15,652.0,67.0,5.15,18.5,283.5,766.46,621.22
2016,4,30,17,30,606.0,62.0,5.1,18.0,231.0,705.45,575.75
2016,4,30,17,45,536.0,54.5,5.1,17.5,181.0,618.15,507.44
2016,4,30,18,0,466.0,47.0,5.1,17.0,131.0,532.41,436.75
2016,4,30,18,15,355.5,36.5,5.0,16.5,88.5,409.96,332.2
2016,4,30,18,30,245.0,26.0,4.9,16.0,46.0,294.02,208.92
2016,4,30,18,45,122.5,13.0,4.85,15.5,23.0,108.22,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,8.0,1.25,13.0,10.5,6.29,0.0
2016,5,1,5,30,125.0,16.0,1.2,13.0,21.0,12.24,0.0
2016,5,1,5,45,255.0,28.0,1.15,13.5,58.0,22.8,12.94
2016,5,1,6,0,385.0,40.0,1.1,14.0,95.0,32.72,22.96
2016,5,1,6,15,468.5,49.0,1.1,14.5,143.0,39.95,29.81
2016,5,1,6,30,552.0,58.0,1.1,15.0,191.0,47.19,36.46
2016,5,1,6,45,604.5,64.5,1.1,15.5,242.5,52.21,40.94
2016,5,1,7,0,657.0,71.0,1.1,16.0,294.0,57.2,45.24
2016,5,1,7,15,695.0,75.5,1.1,16.5,346.5,60.53,47.97
2016,5,1,7,30,733.0,80.0,1.1,17.0,399.0,69.03,55.14
2016,5,1,7,45,760.0,84.0,1.15,17.5,450.5,71.92,57.32
2016,5,1,8,0,787.0,88.0,1.2,18.0,502.0,74.72,59.42
2016,5,1,8,15,807.5,91.5,1.15,18.5,551.0,76.95,61.0
2016,5,1,8,30,828.0,95.0,1.1,19.0,600.0,79.09,62.5
2016,5,1,8,45,843.0,97.5,1.05,19.5,645.0,89.28,70.8
2016,5,1,9,0,858.0,100.0,1.0,20.0,690.0,91.01,71.89
2016,5,1,9,15,870.0,102.0,0.9,20.5,730.0,92.21,72.56
2016,5,1,9,30,882.0,104.0,0.8,21.0,770.0,93.28,73.13
2016,5,1,9,45,890.5,106.0,0.7,21.5,804.5,94.1,73.5
2016,5,1,10,0,899.0,108.0,0.6,22.0,839.0,148.72,84.12
2016,5,1,10,15,905.5,109.0,0.6,22.0,866.5,206.42,118.75
2016,5,1,10,30,912.0,110.0,0.6,22.0,894.0,264.78,163.21
2016,5,1,10,45,915.5,111.5,0.65,22.5,914.5,323.09,211.42
2016,5,1,11,0,919.0,113.0,0.7,23.0,935.0,381.33,260.47
2016,5,1,11,15,922.0,113.5,0.85,23.0,948.5,438.47,309.25
2016,5,1,11,30,925.0,114.0,1.0,23.0,962.0,495.04,356.73
2016,5,1,11,45,924.5,115.0,1.2,23.0,967.0,549.44,401.84
2016,5,1,12,0,924.0,116.0,1.4,23.0,972.0,602.49,444.88
2016,5,1,12,15,923.5,115.5,1.55,23.0,969.0,652.89,484.73
2016,5,1,12,30,923.0,115.0,1.7,23.0,966.0,701.43,522.38
2016,5,1,12,45,920.0,115.0,1.9,23.0,955.5,746.54,557.28
2016,5,1,13,0,917.0,115.0,2.1,23.0,945.0,789.15,589.91
2016,5,1,13,15,913.0,114.0,2.2,23.0,927.5,827.4,616.94
2016,5,1,13,30,909.0,113.0,2.3,23.0,910.0,862.65,641.7
2016,5,1,13,45,901.5,113.0,2.45,23.0,884.0,892.67,663.43
2016,5,1,14,0,894.0,113.0,2.6,23.0,858.0,919.26,683.0
2016,5,1,14,15,885.5,111.5,2.65,22.5,826.5,939.93,699.31
2016,5,1,14,30,877.0,110.0,2.7,22.0,795.0,956.93,713.41
2016,5,1,14,45,864.0,109.0,2.75,22.0,756.5,966.43,721.36
2016,5,1,15,0,851.0,108.0,2.8,22.0,718.0,972.14,727.02
2016,5,1,15,15,836.5,105.5,2.75,21.5,675.0,984.31,737.76
2016,5,1,15,30,822.0,103.0,2.7,21.0,632.0,979.46,737.23
2016,5,1,15,45,800.0,101.0,2.7,21.0,584.5,963.86,728.79
2016,5,1,16,0,778.0,99.0,2.7,21.0,537.0,944.63,718.03
2016,5,1,16,15,753.0,95.5,2.6,20.5,486.5,917.09,702.06
2016,5,1,16,30,728.0,92.0,2.5,20.0,436.0,893.25,688.52
2016,5,1,16,45,690.0,87.5,2.4,19.5,383.5,846.03,658.21
2016,5,1,17,0,652.0,83.0,2.3,19.0,331.0,796.69,625.73
2016,5,1,17,15,603.5,77.0,2.1,18.5,279.0,733.38,581.16
2016,5,1,17,30,555.0,71.0,1.9,18.0,227.0,669.17,534.21
2016,5,1,17,45,480.5,62.5,1.75,17.5,177.5,577.19,464.33
2016,5,1,18,0,406.0,54.0,1.6,17.0,128.0,486.77,392.32
2016,5,1,18,15,301.0,41.5,1.45,16.5,86.5,363.74,290.93
2016,5,1,18,30,196.0,29.0,1.3,16.0,45.0,254.62,182.23
2016,5,1,18,45,98.0,14.5,1.2,15.5,22.5,89.84,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.5,8.5,1.25,11.5,10.0,6.69,0.0
2016,5,2,5,30,67.0,17.0,1.3,12.0,20.0,12.99,0.0
2016,5,2,5,45,174.0,33.5,1.4,12.5,55.5,25.25,15.25
2016,5,2,6,0,281.0,50.0,1.5,13.0,91.0,37.62,27.39
2016,5,2,6,15,140.5,53.5,1.5,13.0,74.0,39.81,29.9
2016,5,2,6,30,0.0,57.0,1.5,13.0,57.0,43.39,33.37
2016,5,2,6,45,0.0,73.0,1.55,13.5,73.0,55.09,43.85
2016,5,2,7,0,0.0,89.0,1.6,14.0,89.0,66.7,54.04
2016,5,2,7,15,52.5,135.0,1.55,14.0,158.5,95.75,79.51
2016,5,2,7,30,105.0,181.0,1.5,14.0,228.0,120.6,100.88
2016,5,2,7,45,68.5,192.0,1.5,14.5,224.0,130.9,109.18
2016,5,2,8,0,32.0,203.0,1.5,15.0,220.0,137.48,114.21
2016,5,2,8,15,164.5,231.0,1.45,15.5,330.5,150.49,124.64
2016,5,2,8,30,297.0,259.0,1.4,16.0,441.0,160.18,132.14
2016,5,2,8,45,425.0,237.5,1.4,16.5,519.5,143.27,117.29
2016,5,2,9,0,553.0,216.0,1.4,17.0,598.0,133.28,108.42
2016,5,2,9,15,681.5,176.0,1.3,17.0,674.0,110.28,88.82
2016,5,2,9,30,810.0,136.0,1.2,17.0,750.0,98.51,78.74
2016,5,2,9,45,830.5,132.0,1.2,17.5,786.5,95.28,75.74
2016,5,2,10,0,851.0,128.0,1.2,18.0,823.0,156.68,92.94
2016,5,2,10,15,858.0,129.5,1.2,18.0,850.5,212.12,127.44
2016,5,2,10,30,865.0,131.0,1.2,18.0,878.0,268.32,171.39
2016,5,2,10,45,867.5,134.0,1.2,18.5,897.5,324.71,219.02
2016,5,2,11,0,870.0,137.0,1.2,19.0,917.0,381.01,267.38
2016,5,2,11,15,872.5,137.5,1.2,19.0,929.5,435.57,314.41
2016,5,2,11,30,875.0,138.0,1.2,19.0,942.0,489.6,359.96
2016,5,2,11,45,872.0,141.0,1.3,19.5,946.0,541.76,402.63
2016,5,2,12,0,869.0,144.0,1.4,20.0,950.0,592.53,442.95
2016,5,2,12,15,868.0,144.0,1.55,20.0,947.5,640.9,481.62
2016,5,2,12,30,867.0,144.0,1.7,20.0,945.0,687.55,518.24
2016,5,2,12,45,664.0,255.0,1.9,20.0,864.5,694.03,522.89
2016,5,2,13,0,461.0,366.0,2.1,20.0,784.0,671.44,506.1
2016,5,2,13,15,510.0,342.0,2.25,20.0,796.0,721.48,544.5
2016,5,2,13,30,559.0,318.0,2.4,20.0,808.0,772.02,582.53
2016,5,2,13,45,561.0,304.5,2.55,20.0,784.5,791.61,598.25
2016,5,2,14,0,563.0,291.0,2.7,20.0,761.0,808.38,612.28
2016,5,2,14,15,544.5,281.5,2.75,19.5,722.5,807.24,614.07
2016,5,2,14,30,526.0,272.0,2.8,19.0,684.0,802.36,613.42
2016,5,2,14,45,552.0,246.5,2.85,19.0,660.5,820.7,629.08
2016,5,2,15,0,578.0,221.0,2.9,19.0,637.0,836.22,642.76
2016,5,2,15,15,568.5,207.5,2.9,18.5,596.0,826.41,638.83
2016,5,2,15,30,559.0,194.0,2.9,18.0,555.0,813.36,632.86
2016,5,2,15,45,464.5,205.0,2.9,18.0,490.0,738.74,579.22
2016,5,2,16,0,370.0,216.0,2.9,18.0,425.0,636.34,504.78
2016,5,2,16,15,300.5,205.5,2.85,17.5,365.0,559.08,448.37
2016,5,2,16,30,231.0,195.0,2.8,17.0,305.0,481.17,389.55
2016,5,2,16,45,197.0,174.0,2.75,16.5,260.5,401.65,329.35
2016,5,2,17,0,163.0,153.0,2.7,16.0,216.0,345.69,285.74
2016,5,2,17,15,136.5,134.5,2.65,15.5,181.5,300.67,249.86
2016,5,2,17,30,110.0,116.0,2.6,15.0,147.0,256.05,213.18
2016,5,2,17,45,183.5,93.5,2.6,14.5,133.0,317.62,265.68
2016,5,2,18,0,257.0,71.0,2.6,14.0,119.0,372.45,309.49
2016,5,2,18,15,176.0,52.0,2.55,13.5,80.0,253.52,207.49
2016,5,2,18,30,95.0,33.0,2.5,13.0,41.0,157.19,115.11
2016,5,2,18,45,47.5,16.5,2.45,13.0,20.5,74.22,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
