Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,3.93,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,7.6,0.0
2016,5,3,5,45,0.0,26.5,1.6,12.5,26.5,20.21,11.25
2016,5,3,6,0,0.0,43.0,1.6,13.0,43.0,32.3,22.78
2016,5,3,6,15,3.5,64.0,1.5,13.0,65.0,47.27,36.54
2016,5,3,6,30,7.0,85.0,1.4,13.0,87.0,62.09,50.06
2016,5,3,6,45,16.0,105.5,1.35,13.0,111.0,76.56,63.04
2016,5,3,7,0,25.0,126.0,1.3,13.0,135.0,88.72,73.74
2016,5,3,7,15,130.0,151.5,1.45,13.0,207.5,104.02,87.03
2016,5,3,7,30,235.0,177.0,1.6,13.0,280.0,117.34,98.4
2016,5,3,7,45,238.0,200.5,1.8,13.5,316.0,130.12,108.97
2016,5,3,8,0,241.0,224.0,2.0,14.0,352.0,142.29,118.88
2016,5,3,8,15,185.5,250.5,2.1,14.0,355.0,160.72,134.24
2016,5,3,8,30,130.0,277.0,2.2,14.0,358.0,172.69,143.98
2016,5,3,8,45,182.5,296.5,2.35,14.5,418.5,183.69,152.6
2016,5,3,9,0,235.0,316.0,2.5,15.0,479.0,194.44,160.95
2016,5,3,9,15,242.5,335.0,2.45,15.0,511.5,190.64,157.35
2016,5,3,9,30,250.0,354.0,2.4,15.0,544.0,197.4,162.64
2016,5,3,9,45,182.0,373.5,2.35,15.5,515.5,217.92,178.96
2016,5,3,10,0,114.0,393.0,2.3,16.0,487.0,239.88,183.73
2016,5,3,10,15,281.5,368.5,2.15,16.0,610.0,255.41,187.18
2016,5,3,10,30,449.0,344.0,2.0,16.0,733.0,293.7,209.99
2016,5,3,10,45,355.0,391.0,1.9,16.5,703.0,339.84,250.55
2016,5,3,11,0,261.0,438.0,1.8,17.0,673.0,366.3,274.81
2016,5,3,11,15,251.5,447.0,1.7,17.0,676.0,394.72,297.98
2016,5,3,11,30,242.0,456.0,1.6,17.0,679.0,428.57,324.6
2016,5,3,11,45,240.0,459.5,1.5,17.0,681.5,453.68,344.15
2016,5,3,12,0,238.0,463.0,1.4,17.0,684.0,478.44,363.07
2016,5,3,12,15,372.0,416.5,1.45,17.0,761.5,550.39,417.63
2016,5,3,12,30,506.0,370.0,1.5,17.0,839.0,637.41,482.45
2016,5,3,12,45,497.5,366.0,1.55,17.5,823.0,664.78,502.05
2016,5,3,13,0,489.0,362.0,1.6,18.0,807.0,689.67,520.05
2016,5,3,13,15,417.0,384.0,1.7,18.0,759.0,682.99,515.85
2016,5,3,13,30,345.0,406.0,1.8,18.0,711.0,659.63,499.9
2016,5,3,13,45,436.0,355.5,1.9,18.0,728.5,729.41,552.97
2016,5,3,14,0,527.0,305.0,2.0,18.0,746.0,789.62,598.54
2016,5,3,14,15,368.5,340.0,2.1,17.5,643.0,682.3,522.61
2016,5,3,14,30,210.0,375.0,2.2,17.0,540.0,564.38,436.84
2016,5,3,14,45,211.0,355.5,2.35,17.0,514.5,558.25,435.0
2016,5,3,15,0,212.0,336.0,2.5,17.0,489.0,550.57,431.24
2016,5,3,15,15,223.5,313.0,2.65,17.0,465.5,547.99,431.66
2016,5,3,15,30,235.0,290.0,2.8,17.0,442.0,543.96,431.01
2016,5,3,15,45,192.0,270.0,2.95,17.0,388.5,486.47,388.17
2016,5,3,16,0,149.0,250.0,3.1,17.0,335.0,427.29,343.26
2016,5,3,16,15,135.0,226.0,3.1,16.5,297.5,391.46,317.1
2016,5,3,16,30,121.0,202.0,3.1,16.0,260.0,354.4,289.33
2016,5,3,16,45,94.5,177.0,3.1,16.0,219.0,280.0,230.1
2016,5,3,17,0,68.0,152.0,3.1,16.0,178.0,228.12,187.78
2016,5,3,17,15,54.5,131.0,3.0,15.5,150.0,194.44,160.32
2016,5,3,17,30,41.0,110.0,2.9,15.0,122.0,160.5,131.95
2016,5,3,17,45,29.5,88.0,2.85,15.0,96.0,126.44,102.7
2016,5,3,18,0,18.0,66.0,2.8,15.0,70.0,91.43,72.18
2016,5,3,18,15,9.0,45.5,2.6,14.5,47.5,51.02,37.17
2016,5,3,18,30,0.0,25.0,2.4,14.0,25.0,19.98,9.66
2016,5,3,18,45,0.0,12.5,2.25,14.0,12.5,9.53,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,12.0,7.0,5.51,0.0
2016,5,4,5,30,0.0,14.0,2.5,12.0,14.0,10.66,0.0
2016,5,4,5,45,29.5,35.5,2.5,12.5,40.0,26.5,16.66
2016,5,4,6,0,59.0,57.0,2.5,13.0,66.0,41.39,30.77
2016,5,4,6,15,90.0,79.5,2.45,13.0,99.5,56.68,44.9
2016,5,4,6,30,121.0,102.0,2.4,13.0,133.0,71.71,58.62
2016,5,4,6,45,164.0,118.0,2.4,13.0,169.5,83.03,68.79
2016,5,4,7,0,207.0,134.0,2.4,13.0,206.0,92.05,76.72
2016,5,4,7,15,285.0,146.0,2.3,13.0,263.0,100.53,84.01
2016,5,4,7,30,363.0,158.0,2.2,13.0,320.0,105.74,88.31
2016,5,4,7,45,309.0,190.5,2.15,13.5,340.0,126.12,105.55
2016,5,4,8,0,255.0,223.0,2.1,14.0,360.0,142.05,118.68
2016,5,4,8,15,266.0,244.5,2.0,14.0,398.5,152.81,127.44
2016,5,4,8,30,277.0,266.0,1.9,14.0,437.0,163.05,135.7
2016,5,4,8,45,320.0,277.5,1.85,14.0,489.0,168.76,140.1
2016,5,4,9,0,363.0,289.0,1.8,14.0,541.0,174.27,144.35
2016,5,4,9,15,321.0,319.0,1.7,14.0,552.0,185.61,153.45
2016,5,4,9,30,279.0,349.0,1.6,14.0,563.0,195.98,161.68
2016,5,4,9,45,278.0,367.0,1.55,14.5,587.5,203.4,167.15
2016,5,4,10,0,277.0,385.0,1.5,15.0,612.0,237.39,176.26
2016,5,4,10,15,292.5,395.0,1.5,15.0,642.5,270.88,198.8
2016,5,4,10,30,308.0,405.0,1.5,15.0,673.0,306.75,225.92
2016,5,4,10,45,251.0,427.5,1.5,15.5,649.5,331.72,248.13
2016,5,4,11,0,194.0,450.0,1.5,16.0,626.0,361.22,273.17
2016,5,4,11,15,202.0,456.5,1.65,16.0,641.5,389.6,296.01
2016,5,4,11,30,210.0,463.0,1.8,16.0,657.0,419.07,319.64
2016,5,4,11,45,243.0,459.0,2.0,16.0,685.0,451.54,345.52
2016,5,4,12,0,276.0,455.0,2.2,16.0,713.0,493.2,378.27
2016,5,4,12,15,335.5,429.5,2.3,16.0,742.0,538.18,413.45
2016,5,4,12,30,395.0,404.0,2.4,16.0,771.0,586.65,451.24
2016,5,4,12,45,406.5,394.0,2.5,16.5,768.0,622.51,478.09
2016,5,4,13,0,418.0,384.0,2.6,17.0,765.0,654.4,501.91
2016,5,4,13,15,364.5,399.0,2.65,17.0,726.5,644.81,495.29
2016,5,4,13,30,311.0,414.0,2.7,17.0,688.0,638.88,491.09
2016,5,4,13,45,354.0,385.0,2.8,17.0,689.0,671.49,517.34
2016,5,4,14,0,397.0,356.0,2.9,17.0,690.0,703.84,543.24
2016,5,4,14,15,360.0,354.5,2.95,17.0,648.5,688.9,532.85
2016,5,4,14,30,323.0,353.0,3.0,17.0,607.0,670.57,520.2
2016,5,4,14,45,332.0,332.0,3.05,17.0,582.0,673.51,524.43
2016,5,4,15,0,341.0,311.0,3.1,17.0,557.0,674.41,527.14
2016,5,4,15,15,344.0,289.5,3.1,16.5,525.5,666.66,524.31
2016,5,4,15,30,347.0,268.0,3.1,16.0,494.0,656.62,519.9
2016,5,4,15,45,366.0,241.5,3.1,16.0,464.0,654.7,521.13
2016,5,4,16,0,385.0,215.0,3.1,16.0,434.0,650.25,520.53
2016,5,4,16,15,389.0,192.5,3.0,15.5,396.5,658.21,528.83
2016,5,4,16,30,393.0,170.0,2.9,15.0,359.0,638.56,516.95
2016,5,4,16,45,328.5,158.0,2.85,15.0,304.0,535.25,438.82
2016,5,4,17,0,264.0,146.0,2.8,15.0,249.0,458.05,378.63
2016,5,4,17,15,228.5,130.5,2.7,14.5,210.0,405.29,337.51
2016,5,4,17,30,193.0,115.0,2.6,14.0,171.0,353.1,295.37
2016,5,4,17,45,160.0,94.5,2.55,14.0,134.5,276.54,231.92
2016,5,4,18,0,127.0,74.0,2.5,14.0,98.0,220.97,183.83
2016,5,4,18,15,83.5,53.0,2.35,13.5,67.0,155.16,125.94
2016,5,4,18,30,40.0,32.0,2.2,13.0,36.0,88.31,64.18
2016,5,4,18,45,20.0,16.0,2.1,13.0,18.0,40.67,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,1.9,13.0,5.0,3.93,0.0
2016,5,5,5,30,0.0,10.0,2.0,13.0,10.0,7.59,0.0
2016,5,5,5,45,0.0,25.0,2.1,13.0,25.0,19.08,10.51
2016,5,5,6,0,0.0,40.0,2.2,13.0,40.0,30.37,21.14
2016,5,5,6,15,0.0,59.0,2.25,13.0,59.0,44.1,33.76
2016,5,5,6,30,0.0,78.0,2.3,13.0,78.0,57.68,46.15
2016,5,5,6,45,2.0,98.0,2.35,13.5,99.0,71.82,58.73
2016,5,5,7,0,4.0,118.0,2.4,14.0,120.0,85.85,70.96
2016,5,5,7,15,170.0,141.5,2.4,14.0,217.5,99.23,82.54
2016,5,5,7,30,336.0,165.0,2.4,14.0,315.0,112.49,93.85
2016,5,5,7,45,168.0,145.5,2.45,14.5,220.5,97.5,80.31
2016,5,5,8,0,0.0,126.0,2.5,15.0,126.0,94.41,77.22
2016,5,5,8,15,63.5,203.0,2.45,15.0,242.5,139.5,115.76
2016,5,5,8,30,127.0,280.0,2.4,15.0,359.0,174.08,144.67
2016,5,5,8,45,67.0,243.5,2.4,15.5,285.5,163.3,134.83
2016,5,5,9,0,7.0,207.0,2.4,16.0,212.0,150.18,123.22
2016,5,5,9,15,83.0,286.5,2.35,16.0,350.0,187.46,154.14
2016,5,5,9,30,159.0,366.0,2.3,16.0,488.0,213.8,175.51
2016,5,5,9,45,89.0,327.5,2.3,16.0,396.5,209.93,171.92
2016,5,5,10,0,19.0,289.0,2.3,16.0,305.0,207.22,161.36
2016,5,5,10,15,15.0,266.5,2.3,16.0,279.5,195.61,152.01
2016,5,5,10,30,11.0,244.0,2.3,16.0,254.0,182.25,141.49
2016,5,5,10,45,22.0,307.0,2.3,16.5,327.0,230.15,178.41
2016,5,5,11,0,33.0,370.0,2.3,17.0,400.0,269.07,207.8
2016,5,5,11,15,20.5,286.5,2.3,17.0,305.5,216.35,167.24
2016,5,5,11,30,8.0,203.0,2.3,17.0,211.0,158.24,121.96
2016,5,5,11,45,4.0,161.5,2.35,17.0,165.5,126.2,96.64
2016,5,5,12,0,0.0,120.0,2.4,17.0,120.0,92.87,69.96
2016,5,5,12,15,0.0,117.5,2.4,17.0,117.5,91.1,68.58
2016,5,5,12,30,0.0,115.0,2.4,17.0,115.0,89.3,67.14
2016,5,5,12,45,9.5,217.5,2.4,17.5,226.5,176.12,136.45
2016,5,5,13,0,19.0,320.0,2.4,18.0,338.0,266.0,206.27
2016,5,5,13,15,33.5,354.0,2.4,17.5,384.5,320.53,248.8
2016,5,5,13,30,48.0,388.0,2.4,17.0,431.0,369.1,286.66
2016,5,5,13,45,85.0,399.0,2.4,17.0,471.5,419.15,325.74
2016,5,5,14,0,122.0,410.0,2.4,17.0,512.0,491.1,380.64
2016,5,5,14,15,73.5,354.0,2.4,17.0,414.5,383.77,299.47
2016,5,5,14,30,25.0,298.0,2.4,17.0,317.0,270.13,211.63
2016,5,5,14,45,175.5,307.0,2.4,17.0,434.5,473.05,373.2
2016,5,5,15,0,326.0,316.0,2.4,17.0,552.0,664.96,518.16
2016,5,5,15,15,322.5,297.0,2.35,16.5,519.0,653.39,510.59
2016,5,5,15,30,319.0,278.0,2.3,16.0,486.0,639.61,502.99
2016,5,5,15,45,508.5,202.0,2.25,16.0,505.5,780.37,611.76
2016,5,5,16,0,698.0,126.0,2.2,16.0,525.0,904.0,700.34
2016,5,5,16,15,671.0,121.0,2.2,16.0,476.0,873.22,679.7
2016,5,5,16,30,644.0,116.0,2.2,16.0,427.0,839.53,658.36
2016,5,5,16,45,608.0,109.5,2.2,16.0,376.5,792.32,626.91
2016,5,5,17,0,572.0,103.0,2.2,16.0,326.0,742.97,593.16
2016,5,5,17,15,524.0,95.0,2.25,15.5,276.0,678.36,548.22
2016,5,5,17,30,476.0,87.0,2.3,15.0,226.0,605.58,495.0
2016,5,5,17,45,408.0,76.0,2.35,15.0,178.5,520.3,428.45
2016,5,5,18,0,340.0,65.0,2.4,15.0,131.0,437.41,360.66
2016,5,5,18,15,249.0,50.0,2.25,14.5,90.5,331.44,270.85
2016,5,5,18,30,158.0,35.0,2.1,14.0,50.0,231.48,176.92
2016,5,5,18,45,79.0,17.5,2.0,13.5,25.0,116.31,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,2.7,12.0,4.5,3.54,0.0
2016,5,6,5,30,0.0,9.0,2.7,12.0,9.0,6.83,0.0
2016,5,6,5,45,0.0,22.5,2.7,12.5,22.5,17.15,8.97
2016,5,6,6,0,0.0,36.0,2.7,13.0,36.0,27.52,18.66
2016,5,6,6,15,0.0,53.0,2.65,13.0,53.0,40.1,30.22
2016,5,6,6,30,0.0,70.0,2.6,13.0,70.0,52.45,41.49
2016,5,6,6,45,0.0,88.5,2.55,13.0,88.5,65.69,53.39
2016,5,6,7,0,0.0,107.0,2.5,13.0,107.0,78.83,65.01
2016,5,6,7,15,89.5,146.5,2.45,13.0,187.0,100.73,84.18
2016,5,6,7,30,179.0,186.0,2.4,13.0,267.0,124.93,105.07
2016,5,6,7,45,155.5,210.5,2.4,13.0,286.5,138.32,116.31
2016,5,6,8,0,132.0,235.0,2.4,13.0,306.0,151.11,126.92
2016,5,6,8,15,107.5,254.5,2.35,13.0,316.0,167.75,140.73
2016,5,6,8,30,83.0,274.0,2.3,13.0,326.0,178.31,149.24
2016,5,6,8,45,67.0,285.5,2.3,13.5,329.5,184.83,154.03
2016,5,6,9,0,51.0,297.0,2.3,14.0,333.0,191.03,158.54
2016,5,6,9,15,29.0,251.0,2.3,14.0,272.0,167.16,138.11
2016,5,6,9,30,7.0,205.0,2.3,14.0,211.0,149.87,123.3
2016,5,6,9,45,6.5,200.0,2.3,14.0,205.5,147.03,120.72
2016,5,6,10,0,6.0,195.0,2.3,14.0,200.0,145.0,113.35
2016,5,6,10,15,3.0,132.5,2.3,14.0,135.0,101.43,77.95
2016,5,6,10,30,0.0,70.0,2.3,14.0,70.0,54.24,39.36
2016,5,6,10,45,0.0,103.5,2.3,14.5,103.5,79.77,60.22
2016,5,6,11,0,0.0,137.0,2.3,15.0,137.0,104.91,80.44
2016,5,6,11,15,0.5,140.0,2.3,15.0,140.5,107.59,82.52
2016,5,6,11,30,1.0,143.0,2.3,15.0,144.0,110.36,84.71
2016,5,6,11,45,9.5,230.0,2.35,15.0,239.0,180.31,140.72
2016,5,6,12,0,18.0,317.0,2.4,15.0,334.0,251.59,196.73
2016,5,6,12,15,19.0,323.0,2.4,15.0,341.0,259.64,202.91
2016,5,6,12,30,20.0,329.0,2.4,15.0,348.0,267.9,209.47
2016,5,6,12,45,16.0,293.0,2.4,15.0,308.5,239.87,187.69
2016,5,6,13,0,12.0,257.0,2.4,15.0,269.0,210.53,164.81
2016,5,6,13,15,9.5,224.5,2.35,15.0,233.5,184.08,144.03
2016,5,6,13,30,7.0,192.0,2.3,15.0,198.0,156.91,122.49
2016,5,6,13,45,13.0,245.0,2.3,15.0,256.0,206.45,162.36
2016,5,6,14,0,19.0,298.0,2.3,15.0,314.0,258.58,203.7
2016,5,6,14,15,40.5,325.5,2.25,15.0,358.5,325.64,256.78
2016,5,6,14,30,62.0,353.0,2.2,15.0,403.0,379.89,299.32
2016,5,6,14,45,31.0,219.5,2.15,15.0,244.5,223.93,177.52
2016,5,6,15,0,0.0,86.0,2.1,15.0,86.0,66.4,49.52
2016,5,6,15,15,0.0,112.5,1.95,15.0,112.5,87.76,67.44
2016,5,6,15,30,0.0,139.0,1.8,15.0,139.0,110.58,86.36
2016,5,6,15,45,0.0,128.0,1.7,15.0,128.0,101.57,79.15
2016,5,6,16,0,0.0,117.0,1.6,15.0,117.0,92.51,71.91
2016,5,6,16,15,0.0,87.5,1.4,14.5,87.5,67.33,51.27
2016,5,6,16,30,0.0,58.0,1.2,14.0,58.0,44.46,32.27
2016,5,6,16,45,0.0,45.5,1.0,14.0,45.5,34.81,24.19
2016,5,6,17,0,0.0,33.0,0.8,14.0,33.0,25.18,16.04
2016,5,6,17,15,0.0,27.5,0.7,14.0,27.5,20.96,12.45
2016,5,6,17,30,0.0,22.0,0.6,14.0,22.0,16.74,8.83
2016,5,6,17,45,0.0,17.5,0.5,14.0,17.5,13.3,5.83
2016,5,6,18,0,0.0,13.0,0.4,14.0,13.0,9.86,2.81
2016,5,6,18,15,0.0,9.0,0.45,13.5,9.0,6.82,0.11
2016,5,6,18,30,0.0,5.0,0.5,13.0,5.0,3.78,0.0
2016,5,6,18,45,0.0,2.5,0.55,13.0,2.5,1.89,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.65,12.0,9.0,7.08,0.0
2016,5,7,5,30,0.0,18.0,1.8,12.0,18.0,13.74,1.69
2016,5,7,5,45,24.0,38.5,2.0,12.5,42.5,28.64,18.87
2016,5,7,6,0,48.0,59.0,2.2,13.0,67.0,43.04,32.36
2016,5,7,6,15,72.5,81.5,2.25,13.0,98.0,58.0,46.15
2016,5,7,6,30,97.0,104.0,2.3,13.0,129.0,72.9,59.7
2016,5,7,6,45,127.0,122.5,2.35,13.5,163.0,85.35,70.71
2016,5,7,7,0,157.0,141.0,2.4,14.0,197.0,97.62,81.3
2016,5,7,7,15,78.5,127.5,2.45,14.0,155.5,89.6,74.04
2016,5,7,7,30,0.0,114.0,2.5,14.0,114.0,85.2,69.95
2016,5,7,7,45,66.5,175.0,2.6,14.0,211.0,121.9,101.72
2016,5,7,8,0,133.0,236.0,2.7,14.0,308.0,151.68,127.0
2016,5,7,8,15,152.0,259.5,2.75,14.0,349.0,164.42,137.43
2016,5,7,8,30,171.0,283.0,2.8,14.0,390.0,176.72,147.46
2016,5,7,8,45,92.5,259.5,2.9,14.5,318.0,172.52,143.22
2016,5,7,9,0,14.0,236.0,3.0,15.0,246.0,168.62,139.33
2016,5,7,9,15,11.5,231.0,2.95,15.0,239.5,166.17,136.94
2016,5,7,9,30,9.0,226.0,2.9,15.0,233.0,163.47,134.39
2016,5,7,9,45,4.5,158.5,2.9,15.5,162.0,118.92,92.04
2016,5,7,10,0,0.0,91.0,2.9,16.0,91.0,70.37,52.35
2016,5,7,10,15,0.0,67.5,2.85,16.0,67.5,52.25,37.47
2016,5,7,10,30,0.0,44.0,2.8,16.0,44.0,34.04,22.47
2016,5,7,10,45,0.0,47.0,2.75,16.0,47.0,36.4,24.39
2016,5,7,11,0,0.0,50.0,2.7,16.0,50.0,38.76,26.31
2016,5,7,11,15,0.0,74.0,2.65,16.0,74.0,57.45,41.59
2016,5,7,11,30,0.0,98.0,2.6,16.0,98.0,75.82,56.52
2016,5,7,11,45,0.0,80.0,2.6,16.5,80.0,62.08,45.21
2016,5,7,12,0,0.0,62.0,2.6,17.0,62.0,48.18,33.81
2016,5,7,12,15,0.0,64.5,2.55,17.0,64.5,50.13,35.41
2016,5,7,12,30,0.0,67.0,2.5,17.0,67.0,52.07,37.0
2016,5,7,12,45,3.0,125.5,2.5,17.0,128.5,99.72,75.68
2016,5,7,13,0,6.0,184.0,2.5,17.0,190.0,148.24,114.59
2016,5,7,13,15,9.0,221.5,2.45,17.0,230.0,181.29,140.88
2016,5,7,13,30,12.0,259.0,2.4,17.0,270.0,215.51,167.95
2016,5,7,13,45,9.5,227.5,2.4,17.0,236.0,188.95,147.11
2016,5,7,14,0,7.0,196.0,2.4,17.0,202.0,161.77,125.75
2016,5,7,14,15,3.5,131.0,2.4,17.0,134.0,105.84,81.02
2016,5,7,14,30,0.0,66.0,2.4,17.0,66.0,50.98,36.39
2016,5,7,14,45,0.0,81.0,2.4,17.0,81.0,62.57,46.03
2016,5,7,15,0,0.0,96.0,2.4,17.0,96.0,74.25,55.7
2016,5,7,15,15,0.0,115.0,2.35,16.5,115.0,89.84,68.73
2016,5,7,15,30,0.0,134.0,2.3,16.0,134.0,106.22,82.48
2016,5,7,15,45,0.0,119.0,2.3,16.0,119.0,93.72,72.42
2016,5,7,16,0,0.0,104.0,2.3,16.0,104.0,81.15,62.27
2016,5,7,16,15,0.0,84.0,2.25,16.0,84.0,64.61,48.71
2016,5,7,16,30,0.0,64.0,2.2,16.0,64.0,49.1,35.87
2016,5,7,16,45,0.0,49.0,2.2,16.0,49.0,37.5,26.22
2016,5,7,17,0,0.0,34.0,2.2,16.0,34.0,25.95,16.5
2016,5,7,17,15,0.0,28.5,2.1,15.5,28.5,21.72,12.97
2016,5,7,17,30,0.0,23.0,2.0,15.0,23.0,17.5,9.4
2016,5,7,17,45,0.0,18.0,1.95,15.0,18.0,13.68,6.08
2016,5,7,18,0,0.0,13.0,1.9,15.0,13.0,9.86,2.75
2016,5,7,18,15,0.0,9.0,1.85,14.5,9.0,6.82,0.07
2016,5,7,18,30,0.0,5.0,1.8,14.0,5.0,3.78,0.0
2016,5,7,18,45,0.0,2.5,1.75,14.0,2.5,1.89,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.2,12.5,5.0,3.93,0.0
2016,5,8,5,30,0.0,10.0,1.2,13.0,10.0,7.59,0.0
2016,5,8,5,45,0.0,23.0,1.25,13.5,23.0,17.53,9.39
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,27.51,18.65
2016,5,8,6,15,0.0,52.0,1.3,14.0,52.0,39.5,29.62
2016,5,8,6,30,0.0,68.0,1.3,14.0,68.0,51.19,40.24
2016,5,8,6,45,0.0,85.5,1.35,14.5,85.5,63.81,51.41
2016,5,8,7,0,0.0,103.0,1.4,15.0,103.0,76.32,62.26
2016,5,8,7,15,0.0,122.0,1.4,15.0,122.0,89.71,73.81
2016,5,8,7,30,0.0,141.0,1.4,15.0,141.0,102.97,85.1
2016,5,8,7,45,53.5,188.5,1.45,15.0,217.5,129.2,107.42
2016,5,8,8,0,107.0,236.0,1.5,15.0,294.0,156.92,130.66
2016,5,8,8,15,108.0,259.0,1.5,15.0,322.5,170.17,141.36
2016,5,8,8,30,109.0,282.0,1.5,15.0,351.0,183.06,151.72
2016,5,8,8,45,108.0,303.0,1.5,15.5,375.5,194.55,160.55
2016,5,8,9,0,107.0,324.0,1.5,16.0,400.0,205.68,169.0
2016,5,8,9,15,61.0,291.0,1.5,16.0,334.5,189.15,154.93
2016,5,8,9,30,15.0,258.0,1.5,16.0,269.0,183.66,150.13
2016,5,8,9,45,10.5,226.5,1.55,16.5,235.0,164.62,127.88
2016,5,8,10,0,6.0,195.0,1.6,17.0,201.0,145.09,111.89
2016,5,8,10,15,8.5,219.5,1.65,17.0,227.5,163.49,126.24
2016,5,8,10,30,11.0,244.0,1.7,17.0,254.0,182.43,140.91
2016,5,8,10,45,38.0,332.5,1.8,17.0,367.0,240.74,185.39
2016,5,8,11,0,65.0,421.0,1.9,17.0,480.0,311.53,239.04
2016,5,8,11,15,112.0,445.0,2.0,17.0,548.5,348.59,266.61
2016,5,8,11,30,159.0,469.0,2.1,17.0,617.0,401.17,306.46
2016,5,8,11,45,169.5,462.0,2.25,17.5,621.0,421.43,322.08
2016,5,8,12,0,180.0,455.0,2.4,18.0,625.0,442.11,338.13
2016,5,8,12,15,180.0,454.0,2.45,18.0,623.0,461.04,353.1
2016,5,8,12,30,180.0,453.0,2.5,18.0,621.0,479.52,367.6
2016,5,8,12,45,285.0,419.0,2.65,18.0,682.5,552.27,423.93
2016,5,8,13,0,390.0,385.0,2.8,18.0,744.0,627.28,481.49
2016,5,8,13,15,366.5,398.0,2.85,18.0,730.0,646.53,495.6
2016,5,8,13,30,343.0,411.0,2.9,18.0,716.0,663.41,508.17
2016,5,8,13,45,591.5,271.0,3.0,18.0,779.0,793.29,608.41
2016,5,8,14,0,840.0,131.0,3.1,18.0,842.0,891.73,681.46
2016,5,8,14,15,831.5,129.0,3.15,17.5,811.5,910.56,696.27
2016,5,8,14,30,823.0,127.0,3.2,17.0,781.0,939.62,719.01
2016,5,8,14,45,817.0,122.5,3.25,17.0,745.5,951.45,728.59
2016,5,8,15,0,811.0,118.0,3.3,17.0,710.0,959.63,735.99
2016,5,8,15,15,797.0,115.0,3.35,17.0,668.5,957.89,736.73
2016,5,8,15,30,783.0,112.0,3.4,17.0,627.0,952.44,735.15
2016,5,8,15,45,766.5,108.0,3.45,17.0,582.0,939.68,728.62
2016,5,8,16,0,750.0,104.0,3.5,17.0,537.0,923.44,719.75
2016,5,8,16,15,725.5,100.0,3.55,16.5,488.0,895.7,704.04
2016,5,8,16,30,701.0,96.0,3.6,16.0,439.0,872.02,691.06
2016,5,8,16,45,672.5,90.0,3.7,16.0,389.5,832.42,665.08
2016,5,8,17,0,644.0,84.0,3.8,16.0,340.0,790.57,636.8
2016,5,8,17,15,599.5,78.0,3.85,15.5,289.5,731.2,595.19
2016,5,8,17,30,555.0,72.0,3.9,15.0,239.0,670.9,551.1
2016,5,8,17,45,495.5,63.5,3.95,15.0,191.0,592.88,489.87
2016,5,8,18,0,436.0,55.0,4.0,15.0,143.0,515.82,426.48
2016,5,8,18,15,341.5,44.5,3.9,14.5,101.0,407.46,335.21
2016,5,8,18,30,247.0,34.0,3.8,14.0,59.0,301.62,238.37
2016,5,8,18,45,123.5,17.0,3.7,13.5,29.5,152.7,31.45
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.5,2.7,11.0,16.5,10.62,0.0
2016,5,9,5,30,99.0,27.0,2.7,11.0,33.0,20.26,7.4
2016,5,9,5,45,203.5,42.5,2.75,11.5,71.0,31.83,21.87
2016,5,9,6,0,308.0,58.0,2.8,12.0,109.0,43.42,32.9
2016,5,9,6,15,170.0,78.0,2.8,12.0,107.5,56.21,44.79
2016,5,9,6,30,32.0,98.0,2.8,12.0,106.0,69.8,57.2
2016,5,9,6,45,42.5,118.5,2.8,12.0,132.5,83.54,69.53
2016,5,9,7,0,53.0,139.0,2.8,12.0,159.0,97.09,81.46
2016,5,9,7,15,30.0,146.0,2.75,12.0,158.0,102.26,85.81
2016,5,9,7,30,7.0,153.0,2.7,12.0,157.0,110.76,93.01
2016,5,9,7,45,42.5,192.5,2.7,12.5,216.0,131.21,110.35
2016,5,9,8,0,78.0,232.0,2.7,13.0,275.0,154.31,129.68
2016,5,9,8,15,85.5,255.5,2.65,13.0,307.0,167.96,140.91
2016,5,9,8,30,93.0,279.0,2.6,13.0,339.0,181.26,151.76
2016,5,9,8,45,106.0,303.0,2.6,13.5,375.5,194.57,162.27
2016,5,9,9,0,119.0,327.0,2.6,14.0,412.0,195.93,162.67
2016,5,9,9,15,166.0,346.5,2.55,14.0,471.5,205.88,170.6
2016,5,9,9,30,213.0,366.0,2.5,14.0,531.0,215.51,178.21
2016,5,9,9,45,284.5,366.5,2.5,14.5,597.0,207.28,159.89
2016,5,9,10,0,356.0,367.0,2.5,15.0,663.0,240.94,176.06
2016,5,9,10,15,621.5,244.5,2.5,15.0,780.5,234.37,156.65
2016,5,9,10,30,887.0,122.0,2.5,15.0,898.0,278.94,182.59
2016,5,9,10,45,891.5,123.0,2.5,15.5,918.5,335.27,231.82
2016,5,9,11,0,896.0,124.0,2.5,16.0,939.0,391.66,281.68
2016,5,9,11,15,898.5,124.5,2.55,16.0,951.5,446.81,330.68
2016,5,9,11,30,901.0,125.0,2.6,16.0,964.0,501.39,378.21
2016,5,9,11,45,901.0,125.5,2.65,16.5,969.0,553.94,422.2
2016,5,9,12,0,901.0,126.0,2.7,17.0,974.0,605.28,463.88
2016,5,9,12,15,901.0,126.0,2.75,17.0,971.5,654.83,503.92
2016,5,9,12,30,901.0,126.0,2.8,17.0,969.0,702.72,541.75
2016,5,9,12,45,898.5,125.5,2.9,17.0,959.0,746.53,576.1
2016,5,9,13,0,896.0,125.0,3.0,17.0,949.0,787.95,608.15
2016,5,9,13,15,892.5,124.5,3.05,17.0,931.5,825.96,635.67
2016,5,9,13,30,889.0,124.0,3.1,17.0,914.0,861.12,660.86
2016,5,9,13,45,883.0,122.5,3.2,17.0,889.5,890.2,682.17
2016,5,9,14,0,877.0,121.0,3.3,17.0,865.0,915.93,701.29
2016,5,9,14,15,869.0,119.5,3.35,17.0,834.0,936.39,716.56
2016,5,9,14,30,861.0,118.0,3.4,17.0,803.0,953.27,729.55
2016,5,9,14,45,851.0,116.0,3.45,17.0,766.0,964.12,738.57
2016,5,9,15,0,841.0,114.0,3.5,17.0,729.0,984.99,754.74
2016,5,9,15,15,827.5,111.5,3.5,17.0,687.0,984.63,756.01
2016,5,9,15,30,814.0,109.0,3.5,17.0,645.0,980.51,755.03
2016,5,9,15,45,796.5,105.5,3.55,17.0,599.0,967.46,748.38
2016,5,9,16,0,779.0,102.0,3.6,17.0,553.0,950.82,739.36
2016,5,9,16,15,755.5,98.0,3.65,16.5,503.5,924.06,724.54
2016,5,9,16,30,732.0,94.0,3.7,16.0,454.0,894.12,707.26
2016,5,9,16,45,697.5,90.0,3.75,16.0,402.5,857.62,683.51
2016,5,9,17,0,663.0,86.0,3.8,16.0,351.0,812.2,652.59
2016,5,9,17,15,618.5,80.0,3.85,15.5,299.5,752.49,611.09
2016,5,9,17,30,574.0,74.0,3.9,15.0,248.0,691.74,567.0
2016,5,9,17,45,502.0,67.0,4.0,14.5,198.0,603.4,499.14
2016,5,9,18,0,430.0,60.0,4.1,14.0,148.0,516.16,428.67
2016,5,9,18,15,333.0,48.5,4.05,13.5,104.5,400.35,331.28
2016,5,9,18,30,236.0,37.0,4.0,13.0,61.0,297.64,237.29
2016,5,9,18,45,118.0,18.5,3.95,13.0,30.5,152.55,47.22
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.5,13.0,2.15,11.0,17.5,10.23,0.0
2016,5,10,5,30,121.0,26.0,2.2,11.0,35.0,19.6,7.73
2016,5,10,5,45,233.5,40.5,2.25,11.5,74.0,30.58,20.88
2016,5,10,6,0,346.0,55.0,2.3,12.0,113.0,41.63,31.36
2016,5,10,6,15,420.0,65.0,2.25,12.0,160.5,51.74,40.82
2016,5,10,6,30,494.0,75.0,2.2,12.0,208.0,59.19,47.73
2016,5,10,6,45,247.0,77.0,2.2,12.5,143.5,55.01,43.94
2016,5,10,7,0,0.0,79.0,2.2,13.0,79.0,60.12,48.35
2016,5,10,7,15,0.0,97.5,2.15,13.5,97.5,73.46,59.94
2016,5,10,7,30,0.0,116.0,2.1,14.0,116.0,86.65,71.2
2016,5,10,7,45,0.0,133.5,2.05,14.5,133.5,99.02,81.58
2016,5,10,8,0,0.0,151.0,2.0,15.0,151.0,111.28,91.71
2016,5,10,8,15,3.0,171.5,1.9,15.0,173.5,125.43,103.51
2016,5,10,8,30,6.0,192.0,1.8,15.0,196.0,139.41,115.06
2016,5,10,8,45,7.0,201.0,1.75,15.5,206.0,145.89,119.96
2016,5,10,9,0,8.0,210.0,1.7,16.0,216.0,152.29,124.78
2016,5,10,9,15,13.5,242.5,1.7,16.5,253.0,173.49,141.9
2016,5,10,9,30,19.0,275.0,1.7,17.0,290.0,194.16,158.33
2016,5,10,9,45,48.0,330.0,1.7,17.5,370.0,210.93,163.24
2016,5,10,10,0,77.0,385.0,1.7,18.0,450.0,250.24,190.83
2016,5,10,10,15,452.5,271.5,1.65,18.0,667.0,226.68,155.59
2016,5,10,10,30,828.0,158.0,1.6,18.0,884.0,281.73,184.37
2016,5,10,10,45,835.0,158.5,1.6,18.5,904.5,337.11,231.38
2016,5,10,11,0,842.0,159.0,1.6,19.0,925.0,393.02,279.22
2016,5,10,11,15,845.0,159.5,1.6,19.0,938.0,447.63,326.08
2016,5,10,11,30,848.0,160.0,1.6,19.0,951.0,501.9,371.58
2016,5,10,11,45,852.0,158.5,1.65,19.5,957.0,554.74,414.21
2016,5,10,12,0,856.0,157.0,1.7,20.0,963.0,601.18,451.07
2016,5,10,12,15,855.5,157.0,1.8,20.0,961.0,648.96,488.9
2016,5,10,12,30,855.0,157.0,1.9,20.0,959.0,695.16,524.72
2016,5,10,12,45,861.5,150.5,2.05,20.0,951.5,739.78,559.23
2016,5,10,13,0,868.0,144.0,2.2,20.0,944.0,782.48,591.92
2016,5,10,13,15,864.0,143.0,2.3,20.0,926.5,819.11,618.76
2016,5,10,13,30,860.0,142.0,2.4,20.0,909.0,852.89,642.86
2016,5,10,13,45,855.0,140.0,2.55,20.0,884.5,881.94,664.19
2016,5,10,14,0,850.0,138.0,2.7,20.0,860.0,907.76,683.47
2016,5,10,14,15,841.5,136.5,2.75,20.0,829.0,941.44,707.4
2016,5,10,14,30,833.0,135.0,2.8,20.0,798.0,958.07,719.84
2016,5,10,14,45,824.0,131.0,2.9,20.0,762.0,967.9,728.45
2016,5,10,15,0,815.0,127.0,3.0,20.0,726.0,973.95,734.75
2016,5,10,15,15,800.5,124.5,3.05,19.5,684.0,972.41,737.12
2016,5,10,15,30,786.0,122.0,3.1,19.0,642.0,967.13,737.16
2016,5,10,15,45,771.0,117.0,3.15,19.0,596.5,954.88,731.17
2016,5,10,16,0,756.0,112.0,3.2,19.0,551.0,939.07,722.83
2016,5,10,16,15,731.5,107.5,3.25,18.5,501.5,918.34,712.43
2016,5,10,16,30,707.0,103.0,3.3,18.0,452.0,887.46,694.7
2016,5,10,16,45,678.5,97.0,3.4,18.0,401.5,847.86,669.35
2016,5,10,17,0,650.0,91.0,3.5,18.0,351.0,805.94,641.62
2016,5,10,17,15,605.5,84.5,3.45,17.5,299.5,745.7,599.74
2016,5,10,17,30,561.0,78.0,3.4,17.0,248.0,684.4,555.43
2016,5,10,17,45,501.5,69.0,3.4,16.5,199.5,605.41,495.43
2016,5,10,18,0,442.0,60.0,3.4,16.0,151.0,527.18,432.93
2016,5,10,18,15,347.5,48.5,3.25,15.5,107.5,417.1,341.44
2016,5,10,18,30,253.0,37.0,3.1,15.0,64.0,311.2,246.88
2016,5,10,18,45,126.5,18.5,3.0,14.5,32.0,159.99,62.64
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.0,12.5,2.55,11.5,20.0,9.83,0.0
2016,5,11,5,30,194.0,25.0,2.6,12.0,40.0,19.13,7.93
2016,5,11,5,45,303.5,37.0,2.65,12.5,80.0,30.06,20.39
2016,5,11,6,0,413.0,49.0,2.7,13.0,120.0,39.78,29.62
2016,5,11,6,15,206.5,58.0,2.65,13.0,93.5,42.47,32.41
2016,5,11,6,30,0.0,67.0,2.6,13.0,67.0,50.63,39.9
2016,5,11,6,45,0.0,82.5,2.55,13.5,82.5,61.92,49.93
2016,5,11,7,0,0.0,98.0,2.5,14.0,98.0,73.14,59.69
2016,5,11,7,15,0.0,110.5,2.45,14.0,110.5,82.28,67.58
2016,5,11,7,30,0.0,123.0,2.4,14.0,123.0,91.36,75.32
2016,5,11,7,45,0.0,134.0,2.35,14.5,134.0,99.39,81.89
2016,5,11,8,0,0.0,145.0,2.3,15.0,145.0,107.35,88.33
2016,5,11,8,15,0.5,156.5,2.25,15.0,157.0,115.59,95.11
2016,5,11,8,30,1.0,168.0,2.2,15.0,169.0,123.76,101.8
2016,5,11,8,45,2.5,176.0,2.15,15.5,178.0,129.59,106.25
2016,5,11,9,0,4.0,184.0,2.1,16.0,187.0,135.35,110.63
2016,5,11,9,15,8.0,213.0,2.05,16.0,219.0,154.78,126.68
2016,5,11,9,30,12.0,242.0,2.0,16.0,251.0,173.77,142.2
2016,5,11,9,45,55.0,319.0,1.95,16.5,364.5,206.07,160.09
2016,5,11,10,0,98.0,396.0,1.9,17.0,478.0,258.18,197.06
2016,5,11,10,15,226.5,397.0,1.9,17.0,594.0,279.86,207.19
2016,5,11,10,30,355.0,398.0,1.9,17.0,710.0,318.16,231.73
2016,5,11,10,45,618.5,267.5,1.9,17.5,826.0,336.29,238.9
2016,5,11,11,0,882.0,137.0,1.9,18.0,942.0,396.57,282.81
2016,5,11,11,15,885.0,137.5,1.9,18.0,955.0,451.22,330.38
2016,5,11,11,30,888.0,138.0,1.9,18.0,968.0,505.4,376.49
2016,5,11,11,45,892.0,136.5,1.95,18.5,974.0,558.17,419.69
2016,5,11,12,0,896.0,135.0,2.0,19.0,980.0,610.09,460.9
2016,5,11,12,15,895.5,134.5,2.05,19.0,977.5,658.85,499.53
2016,5,11,12,30,895.0,134.0,2.1,19.0,975.0,705.9,535.99
2016,5,11,12,45,899.5,129.5,2.2,19.0,966.5,751.47,571.04
2016,5,11,13,0,904.0,125.0,2.3,19.0,958.0,794.99,604.07
2016,5,11,13,15,900.0,124.0,2.35,19.0,940.0,832.41,630.49
2016,5,11,13,30,896.0,123.0,2.4,19.0,922.0,866.88,654.7
2016,5,11,13,45,890.5,121.0,2.5,19.0,897.5,896.04,675.74
2016,5,11,14,0,885.0,119.0,2.6,19.0,873.0,921.84,694.63
2016,5,11,14,15,877.0,117.5,2.6,19.0,841.5,942.37,709.24
2016,5,11,14,30,869.0,116.0,2.6,19.0,810.0,959.31,721.59
2016,5,11,14,45,858.0,114.0,2.6,19.0,772.5,969.22,729.39
2016,5,11,15,0,847.0,112.0,2.6,19.0,735.0,975.41,734.92
2016,5,11,15,15,833.0,109.5,2.55,18.5,692.5,988.1,745.96
2016,5,11,15,30,819.0,107.0,2.5,18.0,650.0,983.44,745.45
2016,5,11,15,45,801.5,103.5,2.45,18.0,603.5,970.35,738.13
2016,5,11,16,0,784.0,100.0,2.4,18.0,557.0,953.69,728.55
2016,5,11,16,15,760.0,96.5,2.35,17.5,507.5,926.99,713.49
2016,5,11,16,30,736.0,93.0,2.3,17.0,458.0,897.13,696.14
2016,5,11,16,45,705.5,88.0,2.3,17.0,406.5,862.94,674.6
2016,5,11,17,0,675.0,83.0,2.3,17.0,355.0,820.04,646.33
2016,5,11,17,15,631.5,77.5,2.25,16.5,303.5,761.81,606.83
2016,5,11,17,30,588.0,72.0,2.2,16.0,252.0,702.54,564.99
2016,5,11,17,45,526.5,64.0,2.2,16.0,202.5,622.54,504.61
2016,5,11,18,0,465.0,56.0,2.2,16.0,153.0,543.49,442.01
2016,5,11,18,15,372.5,45.5,2.2,15.5,109.5,435.94,354.42
2016,5,11,18,30,280.0,35.0,2.2,15.0,66.0,333.45,264.28
2016,5,11,18,45,140.0,17.5,2.25,14.5,33.0,168.89,77.81
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,3.1,11.0,18.5,11.02,0.0
2016,5,12,5,30,128.0,28.0,3.2,11.0,37.0,21.08,9.89
2016,5,12,5,45,221.5,43.5,3.3,11.5,75.5,32.65,22.79
2016,5,12,6,0,315.0,59.0,3.4,12.0,114.0,44.18,33.66
2016,5,12,6,15,157.5,57.0,3.35,12.0,84.5,42.49,32.58
2016,5,12,6,30,0.0,55.0,3.3,12.0,55.0,42.12,32.41
2016,5,12,6,45,0.0,68.5,3.25,12.5,68.5,52.31,41.52
2016,5,12,7,0,0.0,82.0,3.2,13.0,82.0,62.26,50.24
2016,5,12,7,15,1.0,115.5,3.1,13.0,116.0,85.65,70.84
2016,5,12,7,30,2.0,149.0,3.0,13.0,150.0,108.31,90.51
2016,5,12,7,45,3.0,160.5,2.95,13.5,162.0,116.7,97.3
2016,5,12,8,0,4.0,172.0,2.9,14.0,174.0,125.01,103.96
2016,5,12,8,15,14.0,204.5,2.85,14.0,213.5,146.58,122.15
2016,5,12,8,30,24.0,237.0,2.8,14.0,253.0,167.7,139.73
2016,5,12,8,45,38.0,269.5,2.75,14.5,296.0,176.32,146.32
2016,5,12,9,0,52.0,302.0,2.7,15.0,339.0,193.79,160.29
2016,5,12,9,15,52.5,318.5,2.65,15.0,358.0,202.55,167.17
2016,5,12,9,30,53.0,335.0,2.6,15.0,377.0,211.02,173.82
2016,5,12,9,45,242.5,334.0,2.6,15.5,536.0,192.42,147.15
2016,5,12,10,0,432.0,333.0,2.6,16.0,695.0,222.25,157.47
2016,5,12,10,15,638.5,238.0,2.55,16.0,791.0,236.46,156.97
2016,5,12,10,30,845.0,143.0,2.5,16.0,887.0,284.27,188.01
2016,5,12,10,45,849.0,144.5,2.45,16.5,906.5,338.4,235.06
2016,5,12,11,0,853.0,146.0,2.4,17.0,926.0,392.59,282.57
2016,5,12,11,15,856.0,147.0,2.35,17.0,939.0,445.99,329.38
2016,5,12,11,30,859.0,148.0,2.3,17.0,952.0,498.98,374.79
2016,5,12,11,45,859.0,148.5,2.3,17.5,956.5,549.57,416.52
2016,5,12,12,0,859.0,149.0,2.3,18.0,961.0,599.07,456.06
2016,5,12,12,15,858.5,149.0,2.35,18.0,959.0,646.64,494.1
2016,5,12,12,30,858.0,149.0,2.4,18.0,957.0,692.63,530.08
2016,5,12,12,45,835.5,161.5,2.5,18.0,940.5,740.87,566.51
2016,5,12,13,0,813.0,174.0,2.6,18.0,924.0,777.53,594.27
2016,5,12,13,15,808.5,172.5,2.7,18.0,907.0,812.95,621.23
2016,5,12,13,30,804.0,171.0,2.8,18.0,890.0,845.44,645.48
2016,5,12,13,45,800.0,167.5,2.9,18.0,867.0,873.5,666.0
2016,5,12,14,0,796.0,164.0,3.0,18.0,844.0,898.31,684.4
2016,5,12,14,15,787.0,162.0,3.1,18.0,813.0,916.62,698.47
2016,5,12,14,30,778.0,160.0,3.2,18.0,782.0,931.34,710.27
2016,5,12,14,45,772.5,153.5,3.3,18.0,747.5,941.4,719.06
2016,5,12,15,0,767.0,147.0,3.4,18.0,713.0,947.84,725.57
2016,5,12,15,15,751.5,144.0,3.45,17.5,671.5,952.73,732.24
2016,5,12,15,30,736.0,141.0,3.5,17.0,630.0,946.07,731.09
2016,5,12,15,45,723.5,133.5,3.55,17.0,586.0,933.63,724.72
2016,5,12,16,0,711.0,126.0,3.6,17.0,542.0,917.75,716.03
2016,5,12,16,15,685.0,121.0,3.65,16.5,493.0,887.89,698.69
2016,5,12,16,30,659.0,116.0,3.7,16.0,444.0,855.1,679.02
2016,5,12,16,45,630.0,109.0,3.75,16.0,394.5,814.2,651.7
2016,5,12,17,0,601.0,102.0,3.8,16.0,345.0,771.04,622.07
2016,5,12,17,15,555.0,94.5,3.85,15.5,294.5,708.67,578.04
2016,5,12,17,30,509.0,87.0,3.9,15.0,244.0,645.28,531.48
2016,5,12,17,45,447.0,77.0,4.0,14.5,196.0,556.7,462.87
2016,5,12,18,0,385.0,67.0,4.1,14.0,148.0,479.16,399.9
2016,5,12,18,15,296.5,53.5,4.1,13.5,106.0,375.63,312.47
2016,5,12,18,30,208.0,40.0,4.1,13.0,64.0,277.61,223.96
2016,5,12,18,45,104.0,20.0,4.1,13.0,32.0,146.74,75.58
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,3.35,11.0,6.0,4.72,0.0
2016,5,13,5,30,0.0,12.0,3.4,11.0,12.0,9.11,1.25
