Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,45,0.0,25.0,3.45,11.5,25.0,19.06,11.0
2016,5,13,6,0,0.0,38.0,3.5,12.0,38.0,29.05,20.26
2016,5,13,6,15,0.0,52.5,3.45,12.0,52.5,40.01,30.37
2016,5,13,6,30,0.0,67.0,3.4,12.0,67.0,50.7,40.13
2016,5,13,6,45,0.0,83.0,3.4,12.0,83.0,62.33,50.59
2016,5,13,7,0,0.0,99.0,3.4,12.0,99.0,73.88,60.82
2016,5,13,7,15,0.0,114.5,3.35,12.0,114.5,85.01,70.53
2016,5,13,7,30,0.0,130.0,3.3,12.0,130.0,96.06,80.05
2016,5,13,7,45,17.0,172.5,3.3,12.5,182.0,124.59,104.59
2016,5,13,8,0,34.0,215.0,3.3,13.0,234.0,144.69,121.41
2016,5,13,8,15,25.5,220.0,3.3,13.0,235.5,156.34,131.01
2016,5,13,8,30,17.0,225.0,3.3,13.0,237.0,160.34,134.03
2016,5,13,8,45,10.0,202.5,3.3,13.5,209.5,147.03,122.05
2016,5,13,9,0,3.0,180.0,3.3,14.0,182.0,132.72,109.34
2016,5,13,9,15,6.0,201.0,3.4,14.5,205.5,147.0,121.04
2016,5,13,9,30,9.0,222.0,3.5,15.0,229.0,161.07,132.41
2016,5,13,9,45,16.0,267.0,3.65,15.5,280.0,190.87,149.73
2016,5,13,10,0,23.0,312.0,3.8,16.0,331.0,222.83,173.9
2016,5,13,10,15,26.5,331.0,3.9,16.0,353.5,224.59,174.7
2016,5,13,10,30,30.0,350.0,4.0,16.0,376.0,242.8,188.81
2016,5,13,10,45,50.0,389.5,4.15,16.0,434.5,279.0,216.54
2016,5,13,11,0,70.0,429.0,4.3,16.0,493.0,318.93,247.36
2016,5,13,11,15,72.0,432.5,4.4,16.0,499.5,333.07,258.73
2016,5,13,11,30,74.0,436.0,4.5,16.0,506.0,347.47,270.38
2016,5,13,11,45,494.0,279.0,4.6,16.0,746.5,460.47,358.04
2016,5,13,12,0,914.0,122.0,4.7,16.0,987.0,612.75,477.71
2016,5,13,12,15,913.5,122.0,4.75,16.0,984.5,662.27,518.36
2016,5,13,12,30,913.0,122.0,4.8,16.0,982.0,710.05,557.22
2016,5,13,12,45,910.5,122.0,4.9,16.0,971.5,754.43,593.01
2016,5,13,13,0,908.0,122.0,5.0,16.0,961.0,796.43,626.48
2016,5,13,13,15,904.0,121.0,5.0,16.0,944.0,833.8,653.97
2016,5,13,13,30,900.0,120.0,5.0,16.0,927.0,868.22,679.23
2016,5,13,13,45,898.0,117.0,5.05,16.0,903.5,899.44,702.51
2016,5,13,14,0,896.0,114.0,5.1,16.0,880.0,927.45,723.56
2016,5,13,14,15,888.5,112.5,5.1,16.0,849.0,948.5,739.42
2016,5,13,14,30,881.0,111.0,5.1,16.0,818.0,965.97,752.9
2016,5,13,14,45,875.0,107.5,5.1,16.0,782.0,979.19,763.53
2016,5,13,15,0,869.0,104.0,5.1,16.0,746.0,988.73,771.76
2016,5,13,15,15,856.5,102.0,5.05,15.5,704.0,989.77,775.26
2016,5,13,15,30,844.0,100.0,5.0,15.0,662.0,987.16,776.38
2016,5,13,15,45,832.5,95.0,4.95,15.0,617.0,991.7,781.33
2016,5,13,16,0,821.0,90.0,4.9,15.0,572.0,979.22,774.17
2016,5,13,16,15,800.0,87.0,4.85,14.5,522.5,956.08,760.97
2016,5,13,16,30,779.0,84.0,4.8,14.0,473.0,929.73,745.36
2016,5,13,16,45,756.0,78.5,4.75,14.0,422.5,895.16,722.03
2016,5,13,17,0,733.0,73.0,4.7,14.0,372.0,857.89,696.28
2016,5,13,17,15,693.5,68.5,4.65,13.5,320.0,803.36,657.98
2016,5,13,17,30,654.0,64.0,4.6,13.0,268.0,754.46,622.55
2016,5,13,17,45,599.0,57.5,4.55,13.0,217.5,681.19,565.05
2016,5,13,18,0,544.0,51.0,4.5,13.0,167.0,608.53,505.32
2016,5,13,18,15,453.5,42.5,4.45,12.5,121.5,503.16,417.05
2016,5,13,18,30,363.0,34.0,4.4,12.0,76.0,402.44,326.31
2016,5,13,18,45,218.5,22.0,4.35,12.0,43.5,250.05,144.27
2016,5,13,19,0,74.0,10.0,4.3,12.0,11.0,64.72,0.0
2016,5,13,19,15,37.0,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,2.95,12.5,11.0,8.65,0.0
2016,5,14,5,30,0.0,22.0,3.1,13.0,22.0,16.8,7.26
2016,5,14,5,45,6.5,41.5,3.3,13.5,42.5,30.95,21.23
2016,5,14,6,0,13.0,61.0,3.5,14.0,63.0,44.9,34.07
2016,5,14,6,15,23.0,81.0,3.5,14.0,87.0,58.39,46.44
2016,5,14,6,30,33.0,101.0,3.5,14.0,111.0,71.99,58.73
2016,5,14,6,45,40.0,122.0,3.5,14.5,136.0,85.93,70.96
2016,5,14,7,0,47.0,143.0,3.5,15.0,161.0,99.64,82.75
2016,5,14,7,15,58.5,166.5,3.35,15.0,192.0,114.57,95.54
2016,5,14,7,30,70.0,190.0,3.2,15.0,223.0,129.21,107.9
2016,5,14,7,45,41.5,191.0,3.05,15.5,211.0,130.67,108.56
2016,5,14,8,0,13.0,192.0,2.9,16.0,199.0,137.81,114.08
2016,5,14,8,15,17.5,213.5,2.7,16.0,224.5,152.27,125.97
2016,5,14,8,30,22.0,235.0,2.5,16.0,250.0,166.56,137.6
2016,5,14,8,45,19.0,241.0,2.4,16.5,254.5,171.2,140.8
2016,5,14,9,0,16.0,247.0,2.3,17.0,259.0,175.7,143.89
2016,5,14,9,15,28.5,286.5,2.25,17.0,308.5,185.96,152.05
2016,5,14,9,30,41.0,326.0,2.2,17.0,358.0,206.36,168.52
2016,5,14,9,45,79.0,365.0,2.15,17.5,430.0,230.41,177.91
2016,5,14,10,0,117.0,404.0,2.1,18.0,502.0,249.76,188.98
2016,5,14,10,15,154.0,420.5,2.1,18.0,554.0,279.97,209.73
2016,5,14,10,30,191.0,437.0,2.1,18.0,606.0,315.21,235.33
2016,5,14,10,45,261.5,431.5,2.15,18.5,668.5,341.3,253.46
2016,5,14,11,0,332.0,426.0,2.2,19.0,731.0,388.76,288.89
2016,5,14,11,15,378.0,410.0,2.25,19.0,761.5,427.6,319.59
2016,5,14,11,30,424.0,394.0,2.3,19.0,792.0,465.18,349.72
2016,5,14,11,45,456.5,391.0,2.35,19.0,821.5,515.62,389.21
2016,5,14,12,0,489.0,388.0,2.4,19.0,851.0,568.97,430.31
2016,5,14,12,15,511.0,378.5,2.45,19.0,861.5,613.79,464.82
2016,5,14,12,30,533.0,369.0,2.5,19.0,872.0,659.2,499.35
2016,5,14,12,45,706.0,252.0,2.6,19.0,910.5,727.54,553.03
2016,5,14,13,0,879.0,135.0,2.7,19.0,949.0,785.31,599.74
2016,5,14,13,15,874.5,134.0,2.8,19.0,931.5,821.5,626.03
2016,5,14,13,30,870.0,133.0,2.9,19.0,914.0,854.78,650.0
2016,5,14,13,45,863.5,132.0,3.0,19.0,889.5,883.28,670.72
2016,5,14,14,0,857.0,131.0,3.1,19.0,865.0,908.5,689.31
2016,5,14,14,15,849.0,129.5,3.2,18.5,834.0,928.51,705.82
2016,5,14,14,30,841.0,128.0,3.3,18.0,803.0,958.93,729.7
2016,5,14,14,45,827.5,126.5,3.4,18.0,765.5,966.94,736.96
2016,5,14,15,0,814.0,125.0,3.5,18.0,728.0,971.15,741.96
2016,5,14,15,15,799.5,122.5,3.55,18.0,686.5,969.48,742.77
2016,5,14,15,30,785.0,120.0,3.6,18.0,645.0,964.11,741.22
2016,5,14,15,45,764.0,117.5,3.7,18.0,598.5,948.5,733.02
2016,5,14,16,0,743.0,115.0,3.8,18.0,552.0,936.75,727.63
2016,5,14,16,15,718.0,111.0,3.8,17.5,503.5,909.03,711.66
2016,5,14,16,30,693.0,107.0,3.8,17.0,455.0,878.36,693.46
2016,5,14,16,45,658.0,102.5,3.85,17.0,404.0,834.29,664.11
2016,5,14,17,0,623.0,98.0,3.9,17.0,353.0,788.03,632.51
2016,5,14,17,15,578.5,91.0,3.85,16.5,302.5,727.52,589.94
2016,5,14,17,30,534.0,84.0,3.8,16.0,252.0,665.96,544.99
2016,5,14,17,45,477.0,74.5,3.8,15.5,204.0,589.2,486.22
2016,5,14,18,0,420.0,65.0,3.8,15.0,156.0,513.04,425.08
2016,5,14,18,15,330.0,53.0,3.7,14.5,113.0,403.38,333.71
2016,5,14,18,30,240.0,41.0,3.6,14.0,70.0,305.16,246.7
2016,5,14,18,45,120.0,25.5,3.5,14.0,40.0,173.95,104.25
2016,5,14,19,0,0.0,10.0,3.4,14.0,10.0,7.87,0.0
2016,5,14,19,15,0.0,5.0,3.4,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,74.0,15.5,4.1,13.0,21.5,12.2,0.0
2016,5,15,5,30,148.0,31.0,4.2,13.0,43.0,23.32,12.57
2016,5,15,5,45,253.5,44.0,4.3,13.5,83.0,33.2,23.21
2016,5,15,6,0,359.0,57.0,4.4,14.0,123.0,43.15,32.55
2016,5,15,6,15,430.5,67.0,4.3,14.0,170.0,53.14,41.79
2016,5,15,6,30,502.0,77.0,4.2,14.0,217.0,60.55,48.57
2016,5,15,6,45,556.5,83.0,4.1,14.5,268.0,64.67,52.15
2016,5,15,7,0,611.0,89.0,4.0,15.0,319.0,68.81,55.61
2016,5,15,7,15,647.5,94.0,3.9,15.0,370.0,71.94,58.21
2016,5,15,7,30,684.0,99.0,3.8,15.0,421.0,75.03,60.72
2016,5,15,7,45,714.5,102.0,3.75,15.5,471.5,76.65,61.8
2016,5,15,8,0,745.0,105.0,3.7,16.0,522.0,84.79,68.52
2016,5,15,8,15,765.5,108.5,3.6,16.5,569.5,86.5,69.64
2016,5,15,8,30,786.0,112.0,3.5,17.0,617.0,88.12,70.67
2016,5,15,8,45,803.5,114.0,3.45,17.5,661.0,88.64,70.77
2016,5,15,9,0,821.0,116.0,3.4,18.0,705.0,89.1,70.84
2016,5,15,9,15,833.5,118.0,3.35,18.0,743.5,89.34,70.88
2016,5,15,9,30,846.0,120.0,3.3,18.0,782.0,99.83,79.59
2016,5,15,9,45,869.5,114.0,3.3,18.5,819.5,117.75,75.12
2016,5,15,10,0,893.0,108.0,3.3,19.0,857.0,170.48,97.34
2016,5,15,10,15,899.5,109.0,3.4,19.0,884.5,226.68,136.8
2016,5,15,10,30,906.0,110.0,3.5,19.0,912.0,283.54,183.78
2016,5,15,10,45,909.5,111.5,3.65,19.0,932.0,340.27,233.75
2016,5,15,11,0,913.0,113.0,3.8,19.0,952.0,396.93,284.39
2016,5,15,11,15,915.5,114.0,4.05,19.0,965.0,452.62,333.99
2016,5,15,11,30,918.0,115.0,4.3,19.0,978.0,507.74,382.3
2016,5,15,11,45,918.5,116.0,4.6,19.5,983.0,561.08,427.71
2016,5,15,12,0,919.0,117.0,4.9,20.0,988.0,613.27,471.1
2016,5,15,12,15,918.5,116.5,5.1,20.0,986.0,662.4,511.88
2016,5,15,12,30,918.0,116.0,5.3,20.0,984.0,709.75,550.57
2016,5,15,12,45,922.0,112.0,5.5,20.0,976.0,755.52,587.54
2016,5,15,13,0,926.0,108.0,5.7,20.0,968.0,799.17,622.06
2016,5,15,13,15,923.0,107.5,5.8,19.5,950.5,837.92,652.07
2016,5,15,13,30,920.0,107.0,5.9,19.0,933.0,873.78,680.14
2016,5,15,13,45,913.0,106.5,6.0,19.0,908.5,903.14,702.31
2016,5,15,14,0,906.0,106.0,6.1,19.0,884.0,929.08,722.17
2016,5,15,14,15,899.0,105.0,6.1,19.0,853.0,951.04,738.78
2016,5,15,14,30,892.0,104.0,6.1,19.0,822.0,969.46,752.99
2016,5,15,14,45,882.5,102.0,6.2,19.0,785.0,980.8,762.92
2016,5,15,15,0,873.0,100.0,6.3,19.0,748.0,988.41,770.41
2016,5,15,15,15,860.5,98.0,6.4,18.5,706.0,989.35,774.83
2016,5,15,15,30,848.0,96.0,6.5,18.0,664.0,986.62,776.81
2016,5,15,15,45,829.0,94.0,6.6,18.0,617.0,986.9,779.66
2016,5,15,16,0,810.0,92.0,6.7,18.0,570.0,970.5,770.44
2016,5,15,16,15,788.0,89.0,6.7,17.5,521.0,946.37,756.56
2016,5,15,16,30,766.0,86.0,6.7,17.0,472.0,919.08,740.19
2016,5,15,16,45,732.5,83.0,6.7,17.0,420.0,877.24,711.18
2016,5,15,17,0,699.0,80.0,6.7,17.0,368.0,839.62,684.85
2016,5,15,17,15,658.0,75.0,6.65,16.5,316.5,784.17,645.07
2016,5,15,17,30,617.0,70.0,6.6,16.0,265.0,727.57,602.97
2016,5,15,17,45,552.5,64.0,6.55,15.5,214.5,646.86,539.75
2016,5,15,18,0,488.0,58.0,6.5,15.0,164.0,567.04,474.39
2016,5,15,18,15,398.5,48.0,6.4,14.5,119.5,461.9,385.17
2016,5,15,18,30,309.0,38.0,6.3,14.0,75.0,361.23,295.0
2016,5,15,18,45,178.0,24.5,6.2,14.0,43.5,219.36,140.57
2016,5,15,19,0,47.0,11.0,6.1,14.0,12.0,44.8,0.0
2016,5,15,19,15,23.5,5.5,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,77.0,15.5,3.9,12.0,22.0,11.77,0.0
2016,5,16,5,30,154.0,31.0,3.9,12.0,44.0,23.35,12.92
2016,5,16,5,45,249.5,44.5,3.9,12.5,83.0,33.54,23.65
2016,5,16,6,0,345.0,58.0,3.9,13.0,122.0,43.74,33.23
2016,5,16,6,15,414.5,68.0,3.8,13.5,168.5,51.32,40.27
2016,5,16,6,30,484.0,78.0,3.7,14.0,215.0,61.05,49.02
2016,5,16,6,45,536.0,85.0,3.6,14.5,265.0,65.81,53.16
2016,5,16,7,0,588.0,92.0,3.5,15.0,315.0,70.54,57.13
2016,5,16,7,15,624.5,98.0,3.4,15.5,365.5,74.24,60.1
2016,5,16,7,30,661.0,104.0,3.3,16.0,416.0,77.86,62.93
2016,5,16,7,45,693.5,107.0,3.25,16.5,466.0,79.35,63.88
2016,5,16,8,0,726.0,110.0,3.2,17.0,516.0,80.85,64.83
2016,5,16,8,15,746.5,113.5,3.15,17.0,563.0,89.27,71.87
2016,5,16,8,30,767.0,117.0,3.1,17.0,610.0,90.74,72.9
2016,5,16,8,45,786.5,118.0,3.1,17.5,654.0,90.55,72.38
2016,5,16,9,0,806.0,119.0,3.1,18.0,698.0,90.36,71.89
2016,5,16,9,15,818.5,121.0,3.1,18.0,736.5,90.51,71.85
2016,5,16,9,30,831.0,123.0,3.1,18.0,775.0,90.59,71.77
2016,5,16,9,45,852.0,118.5,3.1,18.5,811.5,120.16,76.71
2016,5,16,10,0,873.0,114.0,3.1,19.0,848.0,172.44,99.42
2016,5,16,10,15,880.0,115.0,3.15,19.5,875.0,227.58,138.0
2016,5,16,10,30,887.0,116.0,3.2,20.0,902.0,283.43,183.67
2016,5,16,10,45,892.0,117.0,3.25,20.5,922.0,339.23,231.99
2016,5,16,11,0,897.0,118.0,3.3,21.0,942.0,395.13,280.84
2016,5,16,11,15,900.0,118.5,3.4,21.0,955.5,449.83,328.86
2016,5,16,11,30,903.0,119.0,3.5,21.0,969.0,504.03,375.52
2016,5,16,11,45,904.5,119.0,3.6,21.0,974.5,556.43,419.73
2016,5,16,12,0,906.0,119.0,3.7,21.0,980.0,607.77,462.02
2016,5,16,12,15,906.0,119.0,3.85,21.0,978.0,656.91,501.8
2016,5,16,12,30,906.0,119.0,4.0,21.0,976.0,704.39,539.51
2016,5,16,12,45,906.0,117.5,4.15,21.5,967.0,748.8,573.24
2016,5,16,13,0,906.0,116.0,4.3,22.0,958.0,790.97,604.53
2016,5,16,13,15,902.5,115.5,4.4,21.5,941.0,828.74,632.91
2016,5,16,13,30,899.0,115.0,4.5,21.0,924.0,863.64,659.64
2016,5,16,13,45,896.5,112.5,4.6,21.0,901.0,894.56,682.4
2016,5,16,14,0,894.0,110.0,4.7,21.0,878.0,922.27,703.05
2016,5,16,14,15,886.5,108.5,4.75,21.0,847.5,943.03,718.64
2016,5,16,14,30,879.0,107.0,4.8,21.0,817.0,960.23,731.94
2016,5,16,14,45,867.5,106.5,4.9,21.0,779.5,971.01,741.38
2016,5,16,15,0,856.0,106.0,5.0,21.0,742.0,978.15,748.51
2016,5,16,15,15,843.0,104.0,5.0,20.5,700.5,978.51,751.85
2016,5,16,15,30,830.0,102.0,5.0,20.0,659.0,988.77,762.35
2016,5,16,15,45,806.0,101.5,5.05,20.0,611.5,972.63,753.33
2016,5,16,16,0,782.0,101.0,5.1,20.0,564.0,952.93,742.0
2016,5,16,16,15,759.0,97.5,5.1,19.5,515.0,927.26,727.45
2016,5,16,16,30,736.0,94.0,5.1,19.0,466.0,898.46,710.48
2016,5,16,16,45,699.0,91.5,5.15,19.0,414.0,861.04,685.83
2016,5,16,17,0,662.0,89.0,5.2,19.0,362.0,815.15,654.33
2016,5,16,17,15,619.5,83.0,5.25,18.0,311.0,757.43,615.37
2016,5,16,17,30,577.0,77.0,5.3,17.0,260.0,698.61,573.79
2016,5,16,17,45,513.0,70.0,5.35,16.5,211.0,617.69,511.56
2016,5,16,18,0,449.0,63.0,5.4,16.0,162.0,537.55,447.0
2016,5,16,18,15,360.0,52.0,5.3,15.5,118.0,432.52,358.84
2016,5,16,18,30,271.0,41.0,5.2,15.0,74.0,330.16,268.77
2016,5,16,18,45,151.0,26.0,5.15,14.5,43.0,201.74,133.43
2016,5,16,19,0,31.0,11.0,5.1,14.0,12.0,32.5,0.0
2016,5,16,19,15,15.5,5.5,4.9,14.0,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,122.5,14.5,2.65,13.5,25.0,11.69,0.0
2016,5,17,5,30,245.0,29.0,2.7,14.0,50.0,23.65,13.26
2016,5,17,5,45,350.0,39.5,2.75,15.0,92.0,32.16,22.25
2016,5,17,6,0,455.0,50.0,2.8,16.0,134.0,40.7,30.19
2016,5,17,6,15,522.5,57.0,2.7,16.5,183.0,46.2,35.29
2016,5,17,6,30,590.0,64.0,2.6,17.0,232.0,51.73,40.23
2016,5,17,6,45,639.5,69.0,2.55,17.5,284.0,55.59,43.54
2016,5,17,7,0,689.0,74.0,2.5,18.0,336.0,59.47,46.77
2016,5,17,7,15,722.5,78.5,2.55,18.5,388.5,67.84,53.81
2016,5,17,7,30,756.0,83.0,2.6,19.0,441.0,71.23,56.45
2016,5,17,7,45,782.0,86.0,2.65,19.5,492.0,73.35,57.95
2016,5,17,8,0,808.0,89.0,2.7,20.0,543.0,75.42,59.4
2016,5,17,8,15,827.0,92.0,2.75,20.5,591.5,77.25,60.65
2016,5,17,8,30,846.0,95.0,2.8,21.0,640.0,87.91,69.35
2016,5,17,8,45,860.5,97.0,2.9,21.5,684.0,89.4,70.25
2016,5,17,9,0,875.0,99.0,3.0,22.0,728.0,90.74,71.06
2016,5,17,9,15,886.0,101.0,3.0,22.0,767.5,91.83,71.8
2016,5,17,9,30,897.0,103.0,3.0,22.0,807.0,92.77,72.43
2016,5,17,9,45,905.5,104.0,3.05,22.5,841.0,117.0,71.42
2016,5,17,10,0,914.0,105.0,3.1,23.0,875.0,173.51,96.93
2016,5,17,10,15,920.0,106.5,3.1,23.0,902.0,230.93,137.0
2016,5,17,10,30,926.0,108.0,3.1,23.0,929.0,288.96,184.27
2016,5,17,10,45,929.5,109.0,3.1,23.5,949.0,346.36,233.46
2016,5,17,11,0,933.0,110.0,3.1,24.0,969.0,403.66,282.93
2016,5,17,11,15,935.0,110.5,3.1,24.0,981.5,459.74,331.39
2016,5,17,11,30,937.0,111.0,3.1,24.0,994.0,515.16,378.23
2016,5,17,11,45,937.0,112.0,3.15,24.5,999.0,569.02,421.96
2016,5,17,12,0,937.0,113.0,3.2,25.0,1004.0,621.65,463.38
2016,5,17,12,15,936.0,112.5,3.25,25.0,1001.0,671.12,502.3
2016,5,17,12,30,935.0,112.0,3.3,25.0,998.0,718.75,538.95
2016,5,17,12,45,934.0,111.0,3.4,25.0,988.0,763.88,573.29
2016,5,17,13,0,933.0,110.0,3.5,25.0,978.0,806.64,604.97
2016,5,17,13,15,929.0,109.0,3.6,25.0,960.0,844.43,631.52
2016,5,17,13,30,925.0,108.0,3.7,25.0,942.0,879.2,656.03
2016,5,17,13,45,918.5,108.0,3.8,25.0,917.0,909.59,677.61
2016,5,17,14,0,912.0,108.0,3.9,25.0,892.0,936.62,697.01
2016,5,17,14,15,904.5,106.5,3.95,25.0,860.5,957.8,712.32
2016,5,17,14,30,897.0,105.0,4.0,25.0,829.0,975.35,725.37
2016,5,17,14,45,887.0,103.5,4.1,25.0,792.0,986.83,734.82
2016,5,17,15,0,877.0,102.0,4.2,25.0,755.0,994.59,742.0
2016,5,17,15,15,864.0,99.5,4.25,24.5,712.5,994.55,745.3
2016,5,17,15,30,851.0,97.0,4.3,24.0,670.0,990.79,746.3
2016,5,17,15,45,834.5,94.5,4.4,24.0,623.5,993.1,750.44
2016,5,17,16,0,818.0,92.0,4.5,24.0,577.0,978.65,743.17
2016,5,17,16,15,796.0,88.5,4.5,23.5,527.5,953.88,729.89
2016,5,17,16,30,774.0,85.0,4.5,23.0,478.0,925.93,714.28
2016,5,17,16,45,743.5,81.5,4.55,22.5,426.0,886.45,690.54
2016,5,17,17,0,713.0,78.0,4.6,22.0,374.0,844.47,664.35
2016,5,17,17,15,673.0,73.0,4.5,21.0,322.5,795.91,632.7
2016,5,17,17,30,633.0,68.0,4.4,20.0,271.0,740.03,594.19
2016,5,17,17,45,572.0,62.0,4.35,19.5,220.5,662.32,536.29
2016,5,17,18,0,511.0,56.0,4.3,19.0,170.0,585.42,476.2
2016,5,17,18,15,424.5,47.0,4.1,18.5,125.0,483.61,393.06
2016,5,17,18,30,338.0,38.0,3.9,18.0,80.0,385.95,308.8
2016,5,17,18,45,205.5,25.0,3.75,17.5,47.0,249.44,168.85
2016,5,17,19,0,73.0,12.0,3.6,17.0,14.0,65.63,0.0
2016,5,17,19,15,36.5,6.0,3.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,103.0,15.5,2.1,13.5,25.0,11.83,0.0
2016,5,18,5,30,206.0,31.0,2.1,14.0,50.0,23.57,13.39
2016,5,18,5,45,305.5,43.0,2.15,14.5,90.5,32.83,22.93
2016,5,18,6,0,405.0,55.0,2.2,15.0,131.0,44.27,33.48
2016,5,18,6,15,472.0,63.5,2.0,15.5,178.5,50.69,39.42
2016,5,18,6,30,539.0,72.0,1.8,16.0,226.0,57.08,45.13
2016,5,18,6,45,587.0,78.0,1.65,16.5,276.5,61.33,48.78
2016,5,18,7,0,635.0,84.0,1.5,17.0,327.0,65.56,52.29
2016,5,18,7,15,669.0,89.0,1.4,17.5,377.5,68.81,54.86
2016,5,18,7,30,703.0,94.0,1.3,18.0,428.0,72.01,57.33
2016,5,18,7,45,730.0,97.5,1.2,18.5,478.0,80.17,64.02
2016,5,18,8,0,757.0,101.0,1.1,19.0,528.0,82.23,65.41
2016,5,18,8,15,776.0,104.5,1.15,19.5,575.0,84.02,66.59
2016,5,18,8,30,795.0,108.0,1.2,20.0,622.0,85.7,67.67
2016,5,18,8,45,809.5,111.0,1.25,20.5,665.0,86.84,68.3
2016,5,18,9,0,824.0,114.0,1.3,21.0,708.0,87.86,68.84
2016,5,18,9,15,835.0,116.0,1.4,21.0,746.0,98.1,77.23
2016,5,18,9,30,846.0,118.0,1.5,21.0,784.0,98.72,77.58
2016,5,18,9,45,858.5,117.5,1.6,21.5,817.5,122.16,75.97
2016,5,18,10,0,871.0,117.0,1.7,22.0,851.0,175.76,100.27
2016,5,18,10,15,877.0,118.5,1.8,22.0,877.5,230.77,138.71
2016,5,18,10,30,883.0,120.0,1.9,22.0,904.0,286.4,183.95
2016,5,18,10,45,885.0,122.0,2.05,22.5,923.0,341.57,231.17
2016,5,18,11,0,887.0,124.0,2.2,23.0,942.0,396.54,278.62
2016,5,18,11,15,889.5,125.0,2.3,23.0,954.5,450.75,325.36
2016,5,18,11,30,892.0,126.0,2.4,23.0,967.0,504.44,370.71
2016,5,18,11,45,891.5,127.0,2.5,23.0,972.0,555.9,413.33
2016,5,18,12,0,891.0,128.0,2.6,23.0,977.0,606.19,453.97
2016,5,18,12,15,891.0,128.0,2.6,23.0,974.5,654.72,491.93
2016,5,18,12,30,891.0,128.0,2.6,23.0,972.0,701.65,527.76
2016,5,18,12,45,890.0,126.5,2.65,23.0,962.5,744.88,560.49
2016,5,18,13,0,889.0,125.0,2.7,23.0,953.0,785.83,591.03
2016,5,18,13,15,885.0,124.5,2.8,22.5,936.0,822.73,618.38
2016,5,18,13,30,881.0,124.0,2.9,22.0,919.0,856.78,643.76
2016,5,18,13,45,877.5,121.5,3.0,22.0,895.5,886.47,665.03
2016,5,18,14,0,874.0,119.0,3.1,22.0,872.0,912.96,684.23
2016,5,18,14,15,866.0,117.5,3.25,22.0,841.5,932.94,699.51
2016,5,18,14,30,858.0,116.0,3.4,22.0,811.0,949.4,712.6
2016,5,18,14,45,846.0,115.0,3.6,22.0,774.0,958.96,721.54
2016,5,18,15,0,834.0,114.0,3.8,22.0,737.0,964.89,728.2
2016,5,18,15,15,820.5,112.0,3.95,21.5,696.0,978.58,741.45
2016,5,18,15,30,807.0,110.0,4.1,21.0,655.0,974.85,742.91
2016,5,18,15,45,785.5,108.5,4.25,20.5,608.5,959.96,736.87
2016,5,18,16,0,764.0,107.0,4.4,20.0,562.0,941.57,728.41
2016,5,18,16,15,741.0,103.0,4.45,19.5,513.5,915.36,714.03
2016,5,18,16,30,718.0,99.0,4.5,19.0,465.0,893.1,702.3
2016,5,18,16,45,690.0,93.5,4.6,18.5,415.0,854.56,678.77
2016,5,18,17,0,662.0,88.0,4.7,18.0,365.0,813.72,652.86
2016,5,18,17,15,621.0,82.5,4.75,17.5,314.5,758.17,614.59
2016,5,18,17,30,580.0,77.0,4.8,17.0,264.0,701.48,573.92
2016,5,18,17,45,525.5,69.0,4.85,16.5,215.5,628.19,518.27
2016,5,18,18,0,471.0,61.0,4.9,16.0,167.0,555.41,460.26
2016,5,18,18,15,385.5,51.0,4.9,15.5,123.0,454.13,376.09
2016,5,18,18,30,300.0,41.0,4.9,15.0,79.0,353.6,288.45
2016,5,18,18,45,176.5,27.0,4.9,15.0,46.5,226.26,158.81
2016,5,18,19,0,53.0,13.0,4.9,15.0,14.0,51.04,0.0
2016,5,18,19,15,26.5,6.5,4.9,14.5,7.0,5.11,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,80.5,18.0,6.45,12.0,25.5,13.62,0.0
2016,5,19,5,30,161.0,36.0,6.7,12.0,51.0,26.97,16.42
2016,5,19,5,45,263.0,49.5,6.95,12.0,92.0,37.15,26.94
2016,5,19,6,0,365.0,63.0,7.2,12.0,133.0,47.36,36.63
2016,5,19,6,15,435.0,73.0,7.25,12.0,180.5,54.92,43.76
2016,5,19,6,30,505.0,83.0,7.3,12.0,228.0,65.0,52.96
2016,5,19,6,45,433.5,106.5,7.4,12.5,248.0,76.68,63.3
2016,5,19,7,0,362.0,130.0,7.5,13.0,268.0,89.88,74.8
2016,5,19,7,15,436.5,135.0,7.3,13.0,325.5,93.39,77.69
2016,5,19,7,30,511.0,140.0,7.1,13.0,383.0,97.01,80.61
2016,5,19,7,45,547.0,145.0,6.95,13.5,431.5,99.85,82.68
2016,5,19,8,0,583.0,150.0,6.8,14.0,480.0,102.56,84.6
2016,5,19,8,15,620.0,154.0,6.85,14.5,531.5,103.59,85.06
2016,5,19,8,30,657.0,158.0,6.9,15.0,583.0,104.6,85.52
2016,5,19,8,45,747.5,139.5,6.95,15.5,655.0,94.32,76.26
2016,5,19,9,0,838.0,121.0,7.0,16.0,727.0,92.37,74.26
2016,5,19,9,15,851.0,123.5,6.9,16.0,767.0,92.81,74.46
2016,5,19,9,30,864.0,126.0,6.8,16.0,807.0,103.24,83.22
2016,5,19,9,45,870.5,130.0,6.75,16.5,841.0,130.03,83.45
2016,5,19,10,0,877.0,134.0,6.7,17.0,875.0,186.03,110.81
2016,5,19,10,15,884.0,135.5,6.65,17.0,902.5,241.77,151.27
2016,5,19,10,30,891.0,137.0,6.6,17.0,930.0,298.24,198.95
2016,5,19,10,45,898.0,136.5,6.6,17.0,951.0,354.17,249.08
2016,5,19,11,0,905.0,136.0,6.6,17.0,972.0,410.4,300.2
2016,5,19,11,15,907.5,136.5,6.65,17.0,984.5,465.48,350.2
2016,5,19,11,30,910.0,137.0,6.7,17.0,997.0,520.03,398.87
2016,5,19,11,45,910.5,137.5,6.75,17.5,1002.0,572.84,444.27
2016,5,19,12,0,911.0,138.0,6.8,18.0,1007.0,624.55,487.55
2016,5,19,12,15,910.5,137.5,6.85,18.0,1004.5,673.65,528.71
2016,5,19,12,30,910.0,137.0,6.9,18.0,1002.0,721.06,567.72
2016,5,19,12,45,916.5,131.0,7.0,18.0,994.5,767.36,605.46
2016,5,19,13,0,923.0,125.0,7.1,18.0,987.0,811.66,641.15
2016,5,19,13,15,624.0,272.5,7.3,18.0,850.5,759.3,598.06
2016,5,19,13,30,325.0,420.0,7.5,18.0,714.0,656.56,515.68
2016,5,19,13,45,410.5,373.5,7.75,18.0,734.5,724.67,570.99
2016,5,19,14,0,496.0,327.0,8.0,18.0,755.0,783.92,619.43
2016,5,19,14,15,691.5,223.0,8.1,17.5,797.0,896.55,711.64
2016,5,19,14,30,887.0,119.0,8.2,17.0,839.0,980.01,776.54
2016,5,19,14,45,666.5,201.0,8.3,17.0,728.0,896.3,715.69
2016,5,19,15,0,446.0,283.0,8.4,17.0,617.0,770.35,617.23
2016,5,19,15,15,638.5,198.5,8.45,16.5,646.5,897.96,722.47
2016,5,19,15,30,831.0,114.0,8.5,16.0,676.0,1003.82,804.93
2016,5,19,15,45,721.5,134.0,8.55,15.5,597.5,931.83,754.17
2016,5,19,16,0,612.0,154.0,8.6,15.0,519.0,848.61,694.34
2016,5,19,16,15,560.0,154.0,8.7,14.5,466.5,797.64,658.55
2016,5,19,16,30,508.0,154.0,8.8,14.0,414.0,734.67,612.42
2016,5,19,16,45,296.5,162.0,8.9,14.0,310.0,504.69,425.39
2016,5,19,17,0,85.0,170.0,9.0,14.0,206.0,262.58,219.8
2016,5,19,17,15,74.5,149.0,8.95,13.5,177.5,231.81,194.8
2016,5,19,17,30,64.0,128.0,8.9,13.0,149.0,200.69,168.77
2016,5,19,17,45,53.0,106.0,8.85,13.0,121.5,167.14,139.82
2016,5,19,18,0,42.0,84.0,8.8,13.0,94.0,132.92,109.79
2016,5,19,18,15,27.0,63.5,8.8,12.5,69.5,96.82,77.75
2016,5,19,18,30,12.0,43.0,8.8,12.0,45.0,59.45,44.43
2016,5,19,18,45,6.0,26.0,8.8,12.0,27.0,28.12,15.27
2016,5,19,19,0,0.0,9.0,8.8,12.0,9.0,7.08,0.0
2016,5,19,19,15,0.0,4.5,8.85,12.0,4.5,3.54,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,93.0,18.0,7.7,11.0,27.0,13.65,0.0
2016,5,20,5,30,186.0,36.0,7.7,11.0,54.0,27.08,16.74
2016,5,20,5,45,292.5,48.5,7.7,11.5,95.5,36.63,26.58
2016,5,20,6,0,399.0,61.0,7.7,12.0,137.0,46.27,35.67
2016,5,20,6,15,468.5,69.5,7.65,12.0,185.5,55.27,44.08
2016,5,20,6,30,538.0,78.0,7.6,12.0,234.0,61.54,49.86
2016,5,20,6,45,589.5,84.0,7.6,12.5,285.5,65.68,53.46
2016,5,20,7,0,641.0,90.0,7.6,13.0,337.0,69.83,56.95
2016,5,20,7,15,676.0,95.0,7.55,13.0,389.0,72.98,59.57
2016,5,20,7,30,711.0,100.0,7.5,13.0,441.0,76.07,62.11
2016,5,20,7,45,523.0,162.0,7.5,13.5,427.5,109.28,90.96
2016,5,20,8,0,335.0,224.0,7.5,14.0,414.0,144.02,120.68
2016,5,20,8,15,570.0,169.5,7.45,14.0,525.5,111.94,92.48
2016,5,20,8,30,805.0,115.0,7.4,14.0,637.0,90.33,73.46
2016,5,20,8,45,818.0,118.5,7.4,14.0,680.5,91.58,74.35
2016,5,20,9,0,831.0,122.0,7.4,14.0,724.0,92.7,75.12
2016,5,20,9,15,843.0,124.5,7.35,14.0,763.0,93.07,75.27
2016,5,20,9,30,855.0,127.0,7.3,14.0,802.0,93.35,75.35
2016,5,20,9,45,583.0,258.0,7.3,14.5,727.0,162.84,116.25
2016,5,20,10,0,311.0,389.0,7.3,15.0,652.0,252.17,187.26
2016,5,20,10,15,268.0,413.0,7.25,15.0,644.5,283.58,212.58
2016,5,20,10,30,225.0,437.0,7.2,15.0,637.0,324.98,247.84
2016,5,20,10,45,340.5,407.0,7.2,15.0,717.5,352.88,267.61
2016,5,20,11,0,456.0,377.0,7.2,15.0,798.0,397.16,302.46
2016,5,20,11,15,449.0,385.5,7.15,15.0,805.0,436.17,336.63
2016,5,20,11,30,442.0,394.0,7.1,15.0,812.0,474.78,369.89
2016,5,20,11,45,423.5,402.0,7.1,15.0,804.5,506.64,397.37
2016,5,20,12,0,405.0,410.0,7.1,15.0,797.0,536.68,422.74
2016,5,20,12,15,363.0,433.0,7.1,15.0,779.5,561.02,442.79
2016,5,20,12,30,321.0,456.0,7.1,15.0,762.0,580.12,458.16
2016,5,20,12,45,377.5,422.0,7.1,15.0,777.5,621.41,492.08
2016,5,20,13,0,434.0,388.0,7.1,15.0,793.0,672.37,533.19
2016,5,20,13,15,386.5,402.0,7.1,15.0,758.0,666.56,529.0
2016,5,20,13,30,339.0,416.0,7.1,15.0,723.0,664.61,527.47
2016,5,20,13,45,374.0,387.5,7.1,15.0,717.5,691.68,550.24
2016,5,20,14,0,409.0,359.0,7.1,15.0,712.0,734.05,584.25
2016,5,20,14,15,390.0,355.5,7.05,15.0,682.5,717.34,572.46
2016,5,20,14,30,371.0,352.0,7.0,15.0,653.0,714.15,570.75
2016,5,20,14,45,401.5,321.0,7.0,15.0,633.5,748.8,599.2
2016,5,20,15,0,432.0,290.0,7.0,15.0,614.0,763.31,612.79
2016,5,20,15,15,616.0,206.5,6.95,14.5,639.5,883.21,711.38
2016,5,20,15,30,800.0,123.0,6.9,14.0,665.0,982.47,788.05
2016,5,20,15,45,529.0,189.5,6.85,14.0,538.0,786.13,640.78
2016,5,20,16,0,258.0,256.0,6.8,14.0,411.0,566.27,464.37
2016,5,20,16,15,484.0,182.5,6.7,13.5,442.0,742.24,612.21
2016,5,20,16,30,710.0,109.0,6.6,13.0,473.0,897.88,735.45
2016,5,20,16,45,680.5,103.5,6.55,13.0,422.5,858.0,706.31
2016,5,20,17,0,651.0,98.0,6.5,13.0,372.0,815.78,675.75
2016,5,20,17,15,607.5,91.5,6.4,12.5,320.5,756.56,632.15
2016,5,20,17,30,564.0,85.0,6.3,12.0,269.0,696.19,586.24
2016,5,20,17,45,503.5,77.0,6.2,12.0,220.0,617.34,522.56
2016,5,20,18,0,443.0,69.0,6.1,12.0,171.0,539.0,456.96
2016,5,20,18,15,355.0,58.0,5.95,12.0,126.5,431.58,364.71
2016,5,20,18,30,267.0,47.0,5.8,12.0,82.0,335.48,278.48
2016,5,20,18,45,152.5,31.5,5.7,12.0,49.5,216.85,159.76
2016,5,20,19,0,38.0,16.0,5.6,12.0,17.0,41.88,0.0
2016,5,20,19,15,19.0,8.0,5.5,12.0,8.5,20.23,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,37.0,17.0,3.3,12.0,21.0,13.13,0.0
2016,5,21,5,30,74.0,34.0,3.4,12.0,42.0,25.29,15.35
2016,5,21,5,45,117.5,53.0,3.55,12.0,73.0,38.77,28.46
2016,5,21,6,0,161.0,72.0,3.7,12.0,104.0,52.01,40.83
2016,5,21,6,15,194.0,91.5,3.75,12.0,140.5,65.22,53.0
2016,5,21,6,30,227.0,111.0,3.8,12.0,177.0,78.12,64.69
2016,5,21,6,45,258.5,126.5,3.85,12.5,215.5,88.3,73.61
2016,5,21,7,0,290.0,142.0,3.9,13.0,254.0,98.24,82.1
2016,5,21,7,15,225.0,171.5,3.95,13.0,266.0,114.09,95.81
2016,5,21,7,30,160.0,201.0,4.0,13.0,278.0,133.13,112.12
2016,5,21,7,45,93.0,206.5,4.1,13.5,252.5,140.54,117.95
2016,5,21,8,0,26.0,212.0,4.2,14.0,227.0,150.58,125.99
2016,5,21,8,15,18.5,213.0,4.3,14.0,224.0,152.28,127.06
2016,5,21,8,30,11.0,214.0,4.4,14.0,221.0,153.73,127.94
2016,5,21,8,45,41.5,267.5,4.5,14.0,297.5,175.67,146.3
2016,5,21,9,0,72.0,321.0,4.6,14.0,374.0,203.83,169.74
2016,5,21,9,15,125.5,349.5,4.6,14.0,447.0,205.77,170.95
2016,5,21,9,30,179.0,378.0,4.6,14.0,520.0,219.17,181.84
2016,5,21,9,45,242.5,384.0,4.6,14.0,584.5,218.59,167.82
2016,5,21,10,0,306.0,390.0,4.6,14.0,649.0,252.36,187.35
2016,5,21,10,15,161.5,344.0,4.55,14.0,481.5,244.83,186.29
2016,5,21,10,30,17.0,298.0,4.5,14.0,314.0,220.71,173.37
2016,5,21,10,45,60.5,375.5,4.45,14.0,432.0,274.62,214.6
2016,5,21,11,0,104.0,453.0,4.4,14.0,550.0,346.16,269.67
2016,5,21,11,15,154.5,464.0,4.35,14.0,609.5,379.05,294.9
2016,5,21,11,30,205.0,475.0,4.3,14.0,669.0,428.19,333.22
2016,5,21,11,45,198.0,478.5,4.3,14.0,667.0,448.62,349.99
2016,5,21,12,0,191.0,482.0,4.3,14.0,665.0,468.32,366.0
2016,5,21,12,15,200.0,472.0,4.3,14.0,663.0,487.47,381.61
2016,5,21,12,30,209.0,462.0,4.3,14.0,661.0,506.41,397.0
2016,5,21,12,45,202.0,465.0,4.3,14.0,656.0,523.79,410.76
2016,5,21,13,0,195.0,468.0,4.3,14.0,651.0,540.14,423.61
2016,5,21,13,15,321.0,416.5,4.3,14.0,710.5,626.66,492.1
2016,5,21,13,30,447.0,365.0,4.3,14.0,770.0,722.5,566.35
2016,5,21,13,45,399.5,376.0,4.35,14.0,731.0,717.04,562.07
2016,5,21,14,0,352.0,387.0,4.4,14.0,692.0,692.94,544.72
2016,5,21,14,15,265.5,389.5,4.35,14.0,615.0,634.73,500.34
2016,5,21,14,30,179.0,392.0,4.3,14.0,538.0,549.79,435.37
2016,5,21,14,45,243.5,362.0,4.3,14.0,551.0,616.61,489.12
2016,5,21,15,0,308.0,332.0,4.3,14.0,564.0,662.01,526.19
2016,5,21,15,15,342.5,302.5,4.25,14.0,547.0,677.04,539.72
2016,5,21,15,30,377.0,273.0,4.2,14.0,530.0,690.08,552.06
2016,5,21,15,45,343.5,259.5,4.2,14.0,481.5,649.75,522.64
2016,5,21,16,0,310.0,246.0,4.2,14.0,433.0,607.4,491.58
2016,5,21,16,15,495.5,179.5,4.15,14.0,448.5,750.35,606.9
2016,5,21,16,30,681.0,113.0,4.1,14.0,464.0,873.33,699.72
2016,5,21,16,45,659.5,105.0,4.1,14.0,415.5,838.64,675.45
2016,5,21,17,0,638.0,97.0,4.1,14.0,367.0,801.51,650.04
2016,5,21,17,15,596.5,90.5,4.1,13.5,317.0,744.5,610.01
2016,5,21,17,30,555.0,84.0,4.1,13.0,267.0,686.35,567.69
2016,5,21,17,45,500.5,75.5,4.1,13.0,218.5,612.86,510.43
2016,5,21,18,0,446.0,67.0,4.1,13.0,170.0,539.78,451.08
2016,5,21,18,15,364.5,56.0,3.9,12.5,126.5,436.38,364.86
2016,5,21,18,30,283.0,45.0,3.7,12.0,83.0,345.07,284.98
2016,5,21,18,45,171.5,30.0,3.55,12.0,50.5,228.15,170.3
2016,5,21,19,0,60.0,15.0,3.4,12.0,18.0,78.0,0.0
2016,5,21,19,15,30.0,7.5,3.35,11.5,9.0,27.92,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,18.5,17.0,2.5,11.5,18.5,13.12,0.0
2016,5,22,5,30,37.0,34.0,2.6,12.0,37.0,25.41,15.56
2016,5,22,5,45,67.0,53.5,2.75,12.5,64.5,39.14,28.76
2016,5,22,6,0,97.0,73.0,2.9,13.0,92.0,52.68,41.28
2016,5,22,6,15,116.5,94.5,2.85,13.0,124.0,67.1,54.47
2016,5,22,6,30,136.0,116.0,2.8,13.0,156.0,81.24,67.21
2016,5,22,6,45,155.0,135.0,2.8,13.0,189.0,93.71,78.23
2016,5,22,7,0,174.0,154.0,2.8,13.0,222.0,105.93,88.84
2016,5,22,7,15,164.0,178.0,2.75,13.0,249.0,120.0,100.9
2016,5,22,7,30,154.0,202.0,2.7,13.0,276.0,133.56,112.35
2016,5,22,7,45,436.5,161.5,2.7,13.5,403.0,106.97,88.67
2016,5,22,8,0,719.0,121.0,2.7,14.0,530.0,87.27,71.12
2016,5,22,8,15,406.5,205.0,2.7,14.0,440.5,127.58,105.75
2016,5,22,8,30,94.0,289.0,2.7,14.0,351.0,186.87,155.84
2016,5,22,8,45,49.5,243.0,2.7,14.5,276.0,162.99,134.86
2016,5,22,9,0,5.0,197.0,2.7,15.0,201.0,144.08,118.37
2016,5,22,9,15,10.5,231.5,2.75,15.0,240.0,166.84,137.32
2016,5,22,9,30,16.0,266.0,2.8,15.0,279.0,188.98,155.53
2016,5,22,9,45,16.0,274.5,2.85,15.5,288.0,196.18,153.52
2016,5,22,10,0,16.0,283.0,2.9,16.0,297.0,204.68,159.42
2016,5,22,10,15,10.5,230.0,2.95,16.0,239.5,171.48,133.08
2016,5,22,10,30,5.0,177.0,3.0,16.0,182.0,134.64,103.84
2016,5,22,10,45,9.5,226.5,3.1,16.0,235.5,172.11,133.62
2016,5,22,11,0,14.0,276.0,3.2,16.0,289.0,210.22,163.6
2016,5,22,11,15,17.0,306.5,3.25,16.0,323.0,235.36,183.24
2016,5,22,11,30,20.0,337.0,3.3,16.0,357.0,261.38,203.54
2016,5,22,11,45,21.0,343.5,3.35,16.5,364.0,269.96,209.87
2016,5,22,12,0,22.0,350.0,3.4,17.0,371.0,278.76,216.4
2016,5,22,12,15,30.5,377.5,3.5,17.0,406.5,310.13,240.84
2016,5,22,12,30,39.0,405.0,3.6,17.0,442.0,344.16,267.19
2016,5,22,12,45,27.0,349.0,3.75,17.0,375.0,298.73,232.41
2016,5,22,13,0,15.0,293.0,3.9,17.0,308.0,241.47,188.09
2016,5,22,13,15,57.5,366.5,4.0,16.5,420.0,349.73,274.0
2016,5,22,13,30,100.0,440.0,4.1,16.0,532.0,457.57,357.89
2016,5,22,13,45,474.5,288.5,4.2,16.0,702.0,705.09,552.96
2016,5,22,14,0,849.0,137.0,4.3,16.0,872.0,906.86,703.98
2016,5,22,14,15,637.0,230.5,4.35,16.0,771.5,852.68,663.92
2016,5,22,14,30,425.0,324.0,4.4,16.0,671.0,757.16,591.25
2016,5,22,14,45,324.0,337.0,4.45,16.0,595.0,669.0,526.41
2016,5,22,15,0,223.0,350.0,4.5,16.0,519.0,573.07,453.83
2016,5,22,15,15,215.5,330.0,4.55,15.5,485.5,554.89,442.64
2016,5,22,15,30,208.0,310.0,4.6,15.0,452.0,535.03,429.69
2016,5,22,15,45,365.0,247.5,4.65,15.0,476.0,657.64,530.06
2016,5,22,16,0,522.0,185.0,4.7,15.0,500.0,779.73,627.54
2016,5,22,16,15,611.5,146.0,4.7,14.5,484.5,841.41,676.29
2016,5,22,16,30,701.0,107.0,4.7,14.0,469.0,885.97,712.36
2016,5,22,16,45,672.5,101.5,4.75,14.0,419.5,847.21,685.85
2016,5,22,17,0,644.0,96.0,4.8,14.0,370.0,806.16,657.58
2016,5,22,17,15,604.0,89.5,4.8,13.5,319.5,750.57,618.29
2016,5,22,17,30,564.0,83.0,4.8,13.0,269.0,693.79,576.68
2016,5,22,17,45,514.5,74.0,4.8,13.0,221.5,624.24,522.09
2016,5,22,18,0,465.0,65.0,4.8,13.0,174.0,554.97,465.41
2016,5,22,18,15,385.0,54.5,4.65,12.5,130.0,457.96,383.97
2016,5,22,18,30,305.0,44.0,4.5,12.0,86.0,361.49,299.58
2016,5,22,18,45,197.5,30.0,4.35,12.0,52.5,248.43,188.62
2016,5,22,19,0,90.0,16.0,4.2,12.0,19.0,116.82,0.0
2016,5,22,19,15,45.0,8.0,4.1,12.0,9.5,39.34,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
