Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,33.0,17.5,3.2,12.0,20.5,13.52,0.0
2016,5,23,5,30,66.0,35.0,3.3,12.0,41.0,26.22,16.33
2016,5,23,5,45,105.5,54.0,3.45,12.5,71.5,39.74,29.31
2016,5,23,6,0,145.0,73.0,3.6,13.0,102.0,52.56,41.18
2016,5,23,6,15,173.0,93.0,3.6,13.0,137.0,65.96,53.47
2016,5,23,6,30,201.0,113.0,3.6,13.0,172.0,79.03,65.25
2016,5,23,6,45,227.5,130.0,3.6,13.5,209.0,89.95,74.77
2016,5,23,7,0,254.0,147.0,3.6,14.0,246.0,100.57,83.81
2016,5,23,7,15,178.5,174.5,3.6,14.0,249.0,118.45,99.22
2016,5,23,7,30,103.0,202.0,3.6,14.0,252.0,136.75,114.78
2016,5,23,7,45,75.0,215.5,3.65,14.5,254.0,144.96,121.24
2016,5,23,8,0,47.0,229.0,3.7,15.0,256.0,152.83,127.34
2016,5,23,8,15,196.0,248.0,3.7,15.0,374.0,160.34,133.34
2016,5,23,8,30,345.0,267.0,3.7,15.0,492.0,164.47,136.45
2016,5,23,8,45,561.0,200.5,3.7,15.5,595.5,123.97,101.45
2016,5,23,9,0,777.0,134.0,3.7,16.0,699.0,98.0,78.94
2016,5,23,9,15,789.5,136.5,3.7,16.0,736.5,98.04,78.82
2016,5,23,9,30,802.0,139.0,3.7,16.0,774.0,97.99,78.62
2016,5,23,9,45,820.5,135.5,3.75,16.5,809.0,123.34,77.22
2016,5,23,10,0,839.0,132.0,3.8,17.0,844.0,183.31,109.25
2016,5,23,10,15,845.5,133.5,3.75,17.0,870.0,236.43,147.95
2016,5,23,10,30,852.0,135.0,3.7,17.0,896.0,290.22,193.08
2016,5,23,10,45,859.0,134.5,3.7,17.0,916.5,343.59,240.33
2016,5,23,11,0,866.0,134.0,3.7,17.0,937.0,397.27,288.36
2016,5,23,11,15,869.0,134.5,3.65,17.0,949.5,450.05,335.21
2016,5,23,11,30,872.0,135.0,3.6,17.0,962.0,502.4,380.7
2016,5,23,11,45,876.0,133.0,3.55,17.0,967.5,553.1,423.75
2016,5,23,12,0,880.0,131.0,3.5,17.0,973.0,603.01,465.03
2016,5,23,12,15,879.5,131.5,3.45,17.0,971.5,650.86,503.62
2016,5,23,12,30,879.0,132.0,3.4,17.0,970.0,697.15,540.07
2016,5,23,12,45,846.0,152.0,3.4,17.0,951.5,732.82,567.65
2016,5,23,13,0,813.0,172.0,3.4,17.0,933.0,777.47,600.61
2016,5,23,13,15,808.5,170.5,3.4,17.0,916.5,812.43,626.96
2016,5,23,13,30,804.0,169.0,3.4,17.0,900.0,844.52,650.47
2016,5,23,13,45,807.0,161.5,3.45,17.0,878.5,874.62,672.29
2016,5,23,14,0,810.0,154.0,3.5,17.0,857.0,901.7,692.07
2016,5,23,14,15,801.5,152.0,3.55,17.0,827.0,920.39,706.1
2016,5,23,14,30,793.0,150.0,3.6,17.0,797.0,935.56,717.9
2016,5,23,14,45,789.0,143.5,3.7,17.0,763.0,946.97,727.59
2016,5,23,15,0,785.0,137.0,3.8,17.0,729.0,954.82,735.0
2016,5,23,15,15,770.5,134.0,3.9,16.5,688.0,952.35,736.8
2016,5,23,15,30,756.0,131.0,4.0,16.0,647.0,946.25,736.27
2016,5,23,15,45,743.0,125.0,4.1,16.0,603.5,934.89,730.75
2016,5,23,16,0,730.0,119.0,4.2,16.0,560.0,927.7,728.32
2016,5,23,16,15,706.0,115.0,4.3,15.5,512.0,901.12,713.36
2016,5,23,16,30,682.0,111.0,4.4,15.0,464.0,871.64,696.46
2016,5,23,16,45,656.0,104.5,4.5,15.0,415.5,834.33,672.03
2016,5,23,17,0,630.0,98.0,4.6,15.0,367.0,794.71,645.29
2016,5,23,17,15,589.0,91.5,4.6,14.5,317.0,738.37,605.59
2016,5,23,17,30,548.0,85.0,4.6,14.0,267.0,680.89,563.63
2016,5,23,17,45,496.5,76.0,4.7,14.0,219.5,609.81,508.46
2016,5,23,18,0,445.0,67.0,4.8,14.0,172.0,539.1,451.14
2016,5,23,18,15,365.5,56.5,4.75,13.5,128.5,437.54,366.43
2016,5,23,18,30,286.0,46.0,4.7,13.0,85.0,348.53,288.61
2016,5,23,18,45,181.0,31.0,4.7,13.0,52.5,236.43,180.63
2016,5,23,19,0,76.0,16.0,4.7,13.0,20.0,106.45,0.0
2016,5,23,19,15,38.0,8.0,4.65,13.0,10.0,34.21,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,3.7,12.0,10.0,7.59,0.0
2016,5,24,5,30,0.0,20.0,3.8,12.0,20.0,15.23,7.17
2016,5,24,5,45,0.0,35.0,3.9,12.5,35.0,26.76,17.93
2016,5,24,6,0,0.0,50.0,4.0,13.0,50.0,37.89,28.17
2016,5,24,6,15,0.0,67.0,4.0,13.0,67.0,50.24,39.46
2016,5,24,6,30,0.0,84.0,4.0,13.0,84.0,62.49,50.52
2016,5,24,6,45,0.0,101.5,4.0,13.5,101.5,74.98,61.51
2016,5,24,7,0,0.0,119.0,4.0,14.0,119.0,87.38,72.21
2016,5,24,7,15,12.0,148.0,4.0,14.0,154.0,107.17,89.37
2016,5,24,7,30,24.0,177.0,4.0,14.0,189.0,126.64,106.03
2016,5,24,7,45,16.5,181.5,4.0,14.0,190.0,130.6,109.09
2016,5,24,8,0,9.0,186.0,4.0,14.0,191.0,134.36,111.97
2016,5,24,8,15,7.0,188.5,4.0,14.0,192.5,136.81,113.72
2016,5,24,8,30,5.0,191.0,4.0,14.0,194.0,139.11,115.36
2016,5,24,8,45,59.0,264.0,4.0,14.5,306.5,174.43,144.85
2016,5,24,9,0,113.0,337.0,4.0,15.0,419.0,200.13,165.78
2016,5,24,9,15,78.5,335.0,4.0,15.0,394.0,211.53,174.89
2016,5,24,9,30,44.0,333.0,4.0,15.0,369.0,209.96,173.22
2016,5,24,9,45,186.5,358.5,4.0,15.5,516.5,221.18,169.71
2016,5,24,10,0,329.0,384.0,4.0,16.0,664.0,253.26,185.31
2016,5,24,10,15,318.5,401.0,4.0,16.0,679.0,287.83,211.42
2016,5,24,10,30,308.0,418.0,4.0,16.0,694.0,322.06,239.43
2016,5,24,10,45,592.5,276.5,4.0,16.5,821.5,339.97,246.21
2016,5,24,11,0,877.0,135.0,4.0,17.0,949.0,402.05,292.08
2016,5,24,11,15,880.0,135.5,4.0,17.0,962.0,455.39,339.52
2016,5,24,11,30,883.0,136.0,4.0,17.0,975.0,508.31,385.65
2016,5,24,11,45,886.5,134.5,4.05,17.0,981.0,559.63,429.52
2016,5,24,12,0,890.0,133.0,4.1,17.0,987.0,610.12,471.67
2016,5,24,12,15,890.0,133.0,4.1,17.0,984.5,658.44,511.0
2016,5,24,12,30,890.0,133.0,4.1,17.0,982.0,705.21,548.25
2016,5,24,12,45,882.5,136.0,4.15,17.0,971.0,747.07,581.21
2016,5,24,13,0,875.0,139.0,4.2,17.0,960.0,786.42,611.73
2016,5,24,13,15,871.0,138.0,4.25,17.0,943.0,822.63,638.6
2016,5,24,13,30,867.0,137.0,4.3,17.0,926.0,856.02,662.93
2016,5,24,13,45,863.0,134.5,4.35,17.0,902.5,885.13,684.35
2016,5,24,14,0,859.0,132.0,4.4,17.0,879.0,911.06,703.63
2016,5,24,14,15,850.5,130.5,4.45,16.5,848.5,930.49,719.85
2016,5,24,14,30,842.0,129.0,4.5,16.0,818.0,946.43,733.86
2016,5,24,14,45,834.5,125.5,4.55,16.0,782.0,972.07,753.5
2016,5,24,15,0,827.0,122.0,4.6,16.0,746.0,980.02,760.79
2016,5,24,15,15,813.0,119.5,4.65,16.0,705.0,978.95,762.04
2016,5,24,15,30,799.0,117.0,4.7,16.0,664.0,974.2,760.91
2016,5,24,15,45,472.5,193.0,4.8,16.0,511.0,731.74,585.18
2016,5,24,16,0,146.0,269.0,4.9,16.0,358.0,440.87,355.87
2016,5,24,16,15,79.0,223.5,4.9,15.5,271.5,300.74,245.13
2016,5,24,16,30,12.0,178.0,4.9,15.0,185.0,165.44,133.28
2016,5,24,16,45,6.0,140.0,4.95,15.0,143.5,123.58,98.84
2016,5,24,17,0,0.0,102.0,5.0,15.0,102.0,82.1,64.05
2016,5,24,17,15,0.0,88.5,5.0,14.5,88.5,70.69,54.72
2016,5,24,17,30,0.0,75.0,5.0,14.0,75.0,59.19,45.13
2016,5,24,17,45,0.0,61.5,5.0,14.0,61.5,47.57,35.2
2016,5,24,18,0,0.0,48.0,5.0,14.0,48.0,36.73,25.82
2016,5,24,18,15,0.0,36.0,4.9,13.5,36.0,27.49,17.77
2016,5,24,18,30,0.0,24.0,4.8,13.0,24.0,18.28,9.68
2016,5,24,18,45,0.0,15.0,4.75,13.0,15.0,11.4,3.27
2016,5,24,19,0,0.0,6.0,4.7,13.0,6.0,4.54,0.0
2016,5,24,19,15,0.0,3.0,4.6,12.5,3.0,2.36,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.5,3.1,12.0,10.5,7.98,0.0
2016,5,25,5,30,0.0,21.0,3.2,12.0,21.0,16.0,7.87
2016,5,25,5,45,0.0,35.5,3.3,12.5,35.5,27.14,18.29
2016,5,25,6,0,0.0,50.0,3.4,13.0,50.0,37.91,28.21
2016,5,25,6,15,0.0,67.0,3.4,13.0,67.0,50.26,39.49
2016,5,25,6,30,0.0,84.0,3.4,13.0,84.0,62.51,50.55
2016,5,25,6,45,0.0,102.0,3.4,13.5,102.0,75.33,61.81
2016,5,25,7,0,0.0,120.0,3.4,14.0,120.0,88.05,72.78
2016,5,25,7,15,0.0,130.0,3.45,14.0,130.0,95.53,79.13
2016,5,25,7,30,0.0,140.0,3.5,14.0,140.0,102.93,85.34
2016,5,25,7,45,0.0,147.0,3.55,14.5,147.0,108.31,89.55
2016,5,25,8,0,0.0,154.0,3.6,15.0,154.0,113.61,93.66
2016,5,25,8,15,5.0,181.5,3.7,15.0,184.5,132.31,109.43
2016,5,25,8,30,10.0,209.0,3.8,15.0,215.0,150.67,124.76
2016,5,25,8,45,6.5,193.5,3.9,15.0,198.0,141.39,116.52
2016,5,25,9,0,3.0,178.0,4.0,15.0,181.0,131.54,107.88
2016,5,25,9,15,5.0,191.0,4.05,15.0,195.0,140.56,115.31
2016,5,25,9,30,7.0,204.0,4.1,15.0,209.0,149.48,122.63
2016,5,25,9,45,46.5,301.5,4.2,15.5,340.5,198.69,155.14
2016,5,25,10,0,86.0,399.0,4.3,16.0,472.0,261.45,201.7
2016,5,25,10,15,89.5,414.0,4.3,16.0,492.5,281.89,216.87
2016,5,25,10,30,93.0,429.0,4.3,16.0,513.0,303.18,233.4
2016,5,25,10,45,58.5,389.5,4.35,16.0,443.0,282.53,218.95
2016,5,25,11,0,24.0,350.0,4.4,16.0,373.0,264.72,206.31
2016,5,25,11,15,461.0,234.5,4.4,16.0,673.0,343.85,262.28
2016,5,25,11,30,898.0,119.0,4.4,16.0,973.0,504.89,385.79
2016,5,25,11,45,901.5,118.0,4.4,16.0,979.0,556.84,430.07
2016,5,25,12,0,905.0,117.0,4.4,16.0,985.0,607.93,472.96
2016,5,25,12,15,904.5,117.0,4.45,16.0,983.0,656.19,512.83
2016,5,25,12,30,904.0,117.0,4.5,16.0,981.0,702.79,550.57
2016,5,25,12,45,897.0,120.0,4.6,16.5,970.0,745.19,583.5
2016,5,25,13,0,890.0,123.0,4.7,17.0,959.0,785.07,613.9
2016,5,25,13,15,887.0,122.0,4.85,17.0,942.5,822.12,641.78
2016,5,25,13,30,884.0,121.0,5.0,17.0,926.0,856.38,667.67
2016,5,25,13,45,882.0,118.0,5.15,17.0,903.5,886.77,690.87
2016,5,25,14,0,880.0,115.0,5.3,17.0,881.0,914.03,711.96
2016,5,25,14,15,873.0,113.5,5.4,17.0,851.0,934.87,728.3
2016,5,25,14,30,866.0,112.0,5.5,17.0,821.0,952.25,742.36
2016,5,25,14,45,859.5,108.5,5.65,17.0,786.0,964.55,753.31
2016,5,25,15,0,853.0,105.0,5.8,17.0,751.0,973.25,761.89
2016,5,25,15,15,538.5,207.5,5.9,16.5,607.5,795.64,634.24
2016,5,25,15,30,224.0,310.0,6.0,16.0,464.0,550.48,442.68
2016,5,25,15,45,225.0,287.0,6.1,16.0,432.5,534.34,432.71
2016,5,25,16,0,226.0,264.0,6.2,16.0,401.0,516.59,420.71
2016,5,25,16,15,262.5,235.0,6.25,15.5,381.5,551.14,451.35
2016,5,25,16,30,299.0,206.0,6.3,15.0,362.0,558.09,460.8
2016,5,25,16,45,497.0,145.0,6.35,15.0,372.5,711.35,587.99
2016,5,25,17,0,695.0,84.0,6.4,15.0,383.0,840.71,689.65
2016,5,25,17,15,657.0,79.0,6.35,14.5,332.5,788.42,651.62
2016,5,25,17,30,619.0,74.0,6.3,14.0,282.0,734.85,612.13
2016,5,25,17,45,558.0,68.5,6.3,14.0,232.5,658.11,551.59
2016,5,25,18,0,497.0,63.0,6.3,14.0,183.0,581.99,489.2
2016,5,25,18,15,416.5,54.0,6.2,13.5,138.0,485.53,408.14
2016,5,25,18,30,336.0,45.0,6.1,13.0,93.0,392.36,326.44
2016,5,25,18,45,209.5,32.0,6.1,13.0,58.0,260.3,203.31
2016,5,25,19,0,83.0,19.0,6.1,13.0,23.0,105.46,0.0
2016,5,25,19,15,41.5,9.5,6.05,13.0,11.5,38.0,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,85.0,20.0,4.1,12.0,29.0,15.26,0.26
2016,5,26,5,30,170.0,40.0,4.1,12.0,58.0,29.88,19.63
2016,5,26,5,45,260.5,53.5,4.1,12.5,98.0,39.94,29.55
2016,5,26,6,0,351.0,67.0,4.1,13.0,138.0,50.0,38.95
2016,5,26,6,15,417.0,77.0,4.05,13.0,184.5,57.43,45.89
2016,5,26,6,30,483.0,87.0,4.0,13.0,231.0,64.83,52.61
2016,5,26,6,45,527.5,95.5,4.0,13.5,280.0,73.06,59.79
2016,5,26,7,0,572.0,104.0,4.0,14.0,329.0,78.48,64.33
2016,5,26,7,15,608.0,110.0,3.95,14.0,379.0,81.85,67.11
2016,5,26,7,30,644.0,116.0,3.9,14.0,429.0,85.14,69.77
2016,5,26,7,45,670.0,121.5,3.85,14.5,477.5,87.78,71.7
2016,5,26,8,0,696.0,127.0,3.8,15.0,526.0,90.3,73.5
2016,5,26,8,15,717.0,131.0,3.75,15.5,572.0,91.65,74.28
2016,5,26,8,30,738.0,135.0,3.7,16.0,618.0,92.89,74.99
2016,5,26,8,45,756.5,137.0,3.65,16.5,661.5,100.93,81.5
2016,5,26,9,0,775.0,139.0,3.6,17.0,705.0,100.79,81.01
2016,5,26,9,15,788.0,141.5,3.5,17.0,743.0,100.72,80.76
2016,5,26,9,30,801.0,144.0,3.4,17.0,781.0,100.57,80.47
2016,5,26,9,45,806.5,148.5,3.35,17.5,812.5,131.2,82.69
2016,5,26,10,0,812.0,153.0,3.3,18.0,844.0,184.71,110.65
2016,5,26,10,15,819.5,154.5,3.2,18.0,870.5,237.87,149.45
2016,5,26,10,30,827.0,156.0,3.1,18.0,897.0,292.01,194.46
2016,5,26,10,45,832.5,156.5,3.05,18.5,917.0,345.74,241.0
2016,5,26,11,0,838.0,157.0,3.0,19.0,937.0,399.82,287.99
2016,5,26,11,15,841.5,158.0,3.0,19.0,949.5,453.56,334.69
2016,5,26,11,30,845.0,159.0,3.0,19.0,962.0,507.08,380.18
2016,5,26,11,45,848.0,158.0,3.0,19.0,968.0,554.15,419.86
2016,5,26,12,0,851.0,157.0,3.0,19.0,974.0,603.25,459.91
2016,5,26,12,15,851.0,157.0,3.1,19.0,972.0,650.21,497.7
2016,5,26,12,30,851.0,157.0,3.2,19.0,970.0,695.77,533.64
2016,5,26,12,45,860.0,149.0,3.3,19.5,964.0,740.35,567.31
2016,5,26,13,0,869.0,141.0,3.4,20.0,958.0,783.16,599.06
2016,5,26,13,15,865.5,140.5,3.6,20.0,941.5,819.96,626.58
2016,5,26,13,30,862.0,140.0,3.8,20.0,925.0,854.04,651.67
2016,5,26,13,45,855.5,139.0,4.05,20.0,901.5,882.19,672.95
2016,5,26,14,0,849.0,138.0,4.3,20.0,878.0,907.12,692.12
2016,5,26,14,15,841.0,136.5,4.55,19.5,848.0,926.91,709.71
2016,5,26,14,30,833.0,135.0,4.8,19.0,818.0,957.81,735.59
2016,5,26,14,45,821.0,133.5,5.05,19.0,782.0,967.13,745.07
2016,5,26,15,0,809.0,132.0,5.3,19.0,746.0,972.76,752.22
2016,5,26,15,15,795.5,129.5,5.45,18.5,705.5,972.13,755.86
2016,5,26,15,30,782.0,127.0,5.6,18.0,665.0,967.85,757.08
2016,5,26,15,45,764.0,124.0,5.75,18.0,620.0,954.87,750.67
2016,5,26,16,0,746.0,121.0,5.9,18.0,575.0,946.18,747.44
2016,5,26,16,15,723.5,116.5,5.95,17.5,527.0,920.57,732.7
2016,5,26,16,30,701.0,112.0,6.0,17.0,479.0,891.98,715.63
2016,5,26,16,45,669.0,107.5,6.05,17.0,429.0,851.06,687.66
2016,5,26,17,0,637.0,103.0,6.1,17.0,379.0,807.87,657.46
2016,5,26,17,15,596.0,97.0,6.05,16.5,329.0,752.03,617.57
2016,5,26,17,30,555.0,91.0,6.0,16.0,279.0,694.87,575.38
2016,5,26,17,45,493.5,83.0,6.0,15.5,229.5,615.2,513.73
2016,5,26,18,0,432.0,75.0,6.0,15.0,180.0,531.07,445.92
2016,5,26,18,15,351.0,63.5,5.85,14.5,136.0,435.25,365.43
2016,5,26,18,30,270.0,52.0,5.7,14.0,92.0,344.05,285.42
2016,5,26,18,45,163.0,36.0,5.6,13.5,57.5,229.91,179.37
2016,5,26,19,0,56.0,20.0,5.5,13.0,23.0,86.98,1.97
2016,5,26,19,15,28.0,10.0,5.35,12.5,11.5,28.47,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,79.0,20.5,2.6,12.0,29.0,15.61,1.06
2016,5,27,5,30,158.0,41.0,2.5,12.0,58.0,30.48,20.22
2016,5,27,5,45,252.0,55.5,2.4,12.5,99.0,41.28,30.76
2016,5,27,6,0,346.0,70.0,2.3,13.0,140.0,52.01,40.76
2016,5,27,6,15,411.5,80.5,2.15,13.0,187.0,59.72,47.94
2016,5,27,6,30,477.0,91.0,2.0,13.0,234.0,67.38,54.89
2016,5,27,6,45,531.0,97.5,1.85,13.5,284.5,74.56,61.11
2016,5,27,7,0,585.0,104.0,1.7,14.0,335.0,78.66,64.46
2016,5,27,7,15,620.5,110.0,1.55,14.5,385.0,82.05,67.1
2016,5,27,7,30,656.0,116.0,1.4,15.0,435.0,85.36,69.61
2016,5,27,7,45,689.5,118.5,1.3,15.5,485.5,86.26,70.0
2016,5,27,8,0,723.0,121.0,1.2,16.0,536.0,87.2,70.43
2016,5,27,8,15,743.5,124.5,1.1,16.5,582.5,88.42,71.1
2016,5,27,8,30,764.0,128.0,1.0,17.0,629.0,97.22,78.23
2016,5,27,8,45,784.5,128.5,0.9,17.5,673.0,96.47,77.19
2016,5,27,9,0,805.0,129.0,0.8,18.0,717.0,95.74,76.22
2016,5,27,9,15,817.0,131.0,0.75,18.5,755.0,95.62,75.79
2016,5,27,9,30,829.0,133.0,0.7,19.0,793.0,95.42,75.31
2016,5,27,9,45,849.5,128.5,0.7,19.5,828.5,133.4,82.26
2016,5,27,10,0,870.0,124.0,0.7,20.0,864.0,185.09,106.91
2016,5,27,10,15,876.0,125.0,0.75,20.5,890.5,239.27,145.21
2016,5,27,10,30,882.0,126.0,0.8,21.0,917.0,294.06,189.36
2016,5,27,10,45,888.5,125.5,0.9,21.5,937.5,348.58,235.44
2016,5,27,11,0,895.0,125.0,1.0,22.0,958.0,403.33,281.93
2016,5,27,11,15,897.5,126.0,1.25,22.0,970.5,457.4,328.51
2016,5,27,11,30,900.0,127.0,1.5,22.0,983.0,510.98,373.87
2016,5,27,11,45,901.5,126.5,1.75,22.5,988.5,562.41,415.92
2016,5,27,12,0,903.0,126.0,2.0,23.0,994.0,612.84,456.12
2016,5,27,12,15,903.0,126.0,2.25,23.0,992.0,661.48,494.97
2016,5,27,12,30,903.0,126.0,2.5,23.0,990.0,708.56,531.95
2016,5,27,12,45,898.5,127.0,2.8,23.0,979.5,751.36,565.56
2016,5,27,13,0,894.0,128.0,3.1,23.0,969.0,791.77,597.01
2016,5,27,13,15,890.5,127.0,3.3,23.0,952.5,828.72,623.84
2016,5,27,13,30,887.0,126.0,3.5,23.0,936.0,862.84,648.61
2016,5,27,13,45,880.5,125.5,3.7,23.0,911.5,891.83,669.94
2016,5,27,14,0,874.0,125.0,3.9,23.0,887.0,917.56,689.17
2016,5,27,14,15,866.5,123.5,4.0,22.5,857.0,938.1,705.82
2016,5,27,14,30,859.0,122.0,4.1,22.0,827.0,955.17,720.34
2016,5,27,14,45,848.0,120.5,4.2,22.0,791.0,965.34,728.96
2016,5,27,15,0,837.0,119.0,4.3,22.0,755.0,986.03,744.99
2016,5,27,15,15,824.0,117.0,4.3,22.0,714.0,986.65,746.85
2016,5,27,15,30,811.0,115.0,4.3,22.0,673.0,983.61,746.51
2016,5,27,15,45,793.5,112.5,4.35,22.0,628.0,971.83,740.62
2016,5,27,16,0,776.0,110.0,4.4,22.0,583.0,956.55,732.44
2016,5,27,16,15,754.0,106.0,4.4,21.5,534.5,931.56,718.65
2016,5,27,16,30,732.0,102.0,4.4,21.0,486.0,910.51,707.52
2016,5,27,16,45,701.0,98.5,4.4,20.5,436.0,871.68,683.56
2016,5,27,17,0,670.0,95.0,4.4,20.0,386.0,830.56,657.45
2016,5,27,17,15,630.5,89.0,4.35,19.5,335.0,775.84,620.17
2016,5,27,17,30,591.0,83.0,4.3,19.0,284.0,719.84,580.71
2016,5,27,17,45,534.5,76.0,4.25,18.5,235.0,645.72,525.69
2016,5,27,18,0,478.0,69.0,4.2,18.0,186.0,571.9,468.52
2016,5,27,18,15,399.0,58.5,4.05,17.5,141.0,475.25,390.23
2016,5,27,18,30,320.0,48.0,3.9,17.0,96.0,379.47,309.34
2016,5,27,18,45,208.0,34.0,3.8,16.5,60.5,261.96,203.24
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,133.04,19.51
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,43.21,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,109.0,18.5,2.35,13.5,30.5,14.08,0.88
2016,5,28,5,30,218.0,37.0,2.4,14.0,61.0,27.98,17.99
2016,5,28,5,45,310.5,49.0,2.5,14.5,102.0,37.14,26.91
2016,5,28,6,0,403.0,61.0,2.6,15.0,143.0,48.76,37.56
2016,5,28,6,15,466.0,70.0,2.55,15.5,190.0,55.39,43.63
2016,5,28,6,30,529.0,79.0,2.5,16.0,237.0,61.95,49.44
2016,5,28,6,45,576.5,85.0,2.45,16.5,287.5,66.01,52.88
2016,5,28,7,0,624.0,91.0,2.4,17.0,338.0,70.06,56.19
2016,5,28,7,15,657.5,96.5,2.4,17.5,388.5,73.46,58.86
2016,5,28,7,30,691.0,102.0,2.4,18.0,439.0,76.78,61.41
2016,5,28,7,45,718.0,105.5,2.4,18.5,488.5,78.58,62.62
2016,5,28,8,0,745.0,109.0,2.4,19.0,538.0,87.08,69.55
2016,5,28,8,15,764.5,112.5,2.35,19.5,584.5,88.65,70.52
2016,5,28,8,30,784.0,116.0,2.3,20.0,631.0,90.13,71.41
2016,5,28,8,45,799.5,119.0,2.3,20.5,674.0,91.07,71.87
2016,5,28,9,0,815.0,122.0,2.3,21.0,717.0,91.91,72.24
2016,5,28,9,15,700.0,188.5,2.25,21.5,719.0,114.51,90.74
2016,5,28,9,30,585.0,255.0,2.2,22.0,721.0,146.38,116.56
2016,5,28,9,45,720.0,193.0,2.2,22.5,790.5,141.03,90.16
2016,5,28,10,0,855.0,131.0,2.2,23.0,860.0,187.07,108.31
2016,5,28,10,15,862.0,132.5,2.2,23.0,887.0,240.87,146.72
2016,5,28,10,30,869.0,134.0,2.2,23.0,914.0,295.42,191.19
2016,5,28,10,45,873.0,135.5,2.25,23.5,933.5,349.62,237.32
2016,5,28,11,0,877.0,137.0,2.3,24.0,953.0,403.88,283.66
2016,5,28,11,15,880.0,137.5,2.4,24.0,966.0,457.02,329.22
2016,5,28,11,30,883.0,138.0,2.5,24.0,979.0,509.75,373.5
2016,5,28,11,45,883.5,139.0,2.6,24.0,984.5,560.92,415.57
2016,5,28,12,0,884.0,140.0,2.7,24.0,990.0,611.12,455.85
2016,5,28,12,15,884.0,140.0,2.8,24.0,988.0,659.17,493.64
2016,5,28,12,30,884.0,140.0,2.9,24.0,986.0,705.74,529.52
2016,5,28,12,45,680.5,262.5,3.05,24.0,910.5,717.51,536.73
2016,5,28,13,0,477.0,385.0,3.2,24.0,835.0,701.45,523.53
2016,5,28,13,15,665.5,267.0,3.3,24.0,882.0,786.71,588.87
2016,5,28,13,30,854.0,149.0,3.4,24.0,929.0,854.34,640.02
2016,5,28,13,45,848.0,147.5,3.5,24.0,905.0,882.5,659.91
2016,5,28,14,0,842.0,146.0,3.6,24.0,881.0,921.8,687.7
2016,5,28,14,15,834.0,144.0,3.65,23.5,851.0,941.63,703.37
2016,5,28,14,30,826.0,142.0,3.7,23.0,821.0,957.9,716.96
2016,5,28,14,45,694.0,193.0,3.8,23.0,746.5,913.42,688.37
2016,5,28,15,0,562.0,244.0,3.9,23.0,672.0,843.86,640.53
2016,5,28,15,15,669.5,187.5,3.9,22.5,669.5,916.48,696.01
2016,5,28,15,30,777.0,131.0,3.9,22.0,667.0,966.81,733.12
2016,5,28,15,45,760.5,127.0,3.9,22.0,622.5,954.31,726.01
2016,5,28,16,0,744.0,123.0,3.9,22.0,578.0,946.32,722.6
2016,5,28,16,15,721.0,118.5,3.85,21.5,530.0,920.27,707.77
2016,5,28,16,30,698.0,114.0,3.8,21.0,482.0,891.25,690.82
2016,5,28,16,45,669.0,108.5,3.8,21.0,432.0,852.18,665.43
2016,5,28,17,0,640.0,103.0,3.8,21.0,382.0,810.8,637.94
2016,5,28,17,15,599.5,96.5,3.7,20.0,331.5,754.86,600.96
2016,5,28,17,30,559.0,90.0,3.6,19.0,281.0,697.65,561.67
2016,5,28,17,45,504.5,81.5,3.5,18.5,232.5,624.07,507.1
2016,5,28,18,0,450.0,73.0,3.4,18.0,184.0,550.77,450.39
2016,5,28,18,15,372.0,62.0,3.2,17.5,139.5,451.04,369.9
2016,5,28,18,30,294.0,51.0,3.0,17.0,95.0,362.16,294.91
2016,5,28,18,45,189.5,36.0,2.9,16.5,60.0,250.29,194.44
2016,5,28,19,0,85.0,21.0,2.8,16.0,25.0,111.99,25.41
2016,5,28,19,15,42.5,10.5,2.75,15.5,12.5,39.57,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.0,19.0,2.1,12.5,31.5,14.47,1.53
2016,5,29,5,30,228.0,38.0,2.1,13.0,63.0,28.74,18.77
2016,5,29,5,45,322.5,49.5,2.1,13.5,105.0,37.58,27.43
2016,5,29,6,0,417.0,61.0,2.1,14.0,147.0,48.86,37.83
2016,5,29,6,15,481.0,69.5,2.0,14.0,195.0,55.14,43.69
2016,5,29,6,30,545.0,78.0,1.9,14.0,243.0,61.38,49.35
2016,5,29,6,45,591.5,84.5,1.8,14.5,293.5,65.85,53.17
2016,5,29,7,0,638.0,91.0,1.7,15.0,344.0,70.28,56.83
2016,5,29,7,15,671.5,96.0,1.65,15.5,395.0,73.37,59.24
2016,5,29,7,30,705.0,101.0,1.6,16.0,446.0,76.39,61.56
2016,5,29,7,45,730.5,105.0,1.55,16.5,495.5,78.53,63.06
2016,5,29,8,0,756.0,109.0,1.5,17.0,545.0,87.33,70.29
2016,5,29,8,15,775.5,112.5,1.55,17.0,592.0,88.92,71.42
2016,5,29,8,30,795.0,116.0,1.6,17.0,639.0,90.42,72.48
2016,5,29,8,45,809.5,119.0,1.7,17.5,682.0,91.35,72.93
2016,5,29,9,0,824.0,122.0,1.8,18.0,725.0,92.16,73.3
2016,5,29,9,15,835.5,124.0,1.85,18.5,763.5,92.2,73.03
2016,5,29,9,30,847.0,126.0,1.9,19.0,802.0,102.41,81.3
2016,5,29,9,45,854.0,129.0,2.0,19.5,834.5,134.69,83.07
2016,5,29,10,0,861.0,132.0,2.1,20.0,867.0,188.61,110.51
2016,5,29,10,15,867.5,133.5,2.15,20.0,893.5,242.62,149.55
2016,5,29,10,30,874.0,135.0,2.2,20.0,920.0,297.32,194.71
2016,5,29,10,45,876.5,137.5,2.3,20.0,939.0,351.86,242.2
2016,5,29,11,0,879.0,140.0,2.4,20.0,958.0,406.32,290.0
2016,5,29,11,15,881.5,140.5,2.45,20.0,971.0,459.37,336.11
2016,5,29,11,30,884.0,141.0,2.5,20.0,984.0,511.96,380.85
2016,5,29,11,45,882.5,143.0,2.55,20.5,988.5,562.78,422.33
2016,5,29,12,0,881.0,145.0,2.6,21.0,993.0,612.47,461.67
2016,5,29,12,15,880.5,145.0,2.65,21.0,991.0,660.17,499.35
2016,5,29,12,30,880.0,145.0,2.7,21.0,989.0,706.36,535.06
2016,5,29,12,45,871.0,149.0,2.75,21.0,977.5,747.6,566.42
2016,5,29,13,0,862.0,153.0,2.8,21.0,966.0,786.3,595.4
2016,5,29,13,15,858.0,152.0,2.9,21.0,949.5,822.39,621.99
2016,5,29,13,30,854.0,151.0,3.0,21.0,933.0,855.7,645.76
2016,5,29,13,45,850.0,149.0,3.1,21.0,910.0,899.11,676.47
2016,5,29,14,0,846.0,147.0,3.2,21.0,887.0,926.1,695.92
2016,5,29,14,15,838.0,145.0,3.3,21.0,856.5,946.07,710.84
2016,5,29,14,30,830.0,143.0,3.4,21.0,826.0,962.48,723.56
2016,5,29,14,45,822.0,139.5,3.5,21.0,791.0,973.74,732.97
2016,5,29,15,0,814.0,136.0,3.6,21.0,756.0,981.36,740.13
2016,5,29,15,15,800.0,133.0,3.6,20.5,715.0,979.87,742.04
2016,5,29,15,30,786.0,130.0,3.6,20.0,674.0,974.68,741.67
2016,5,29,15,45,771.0,125.5,3.65,20.0,629.0,963.24,736.07
2016,5,29,16,0,756.0,121.0,3.7,20.0,584.0,948.3,728.18
2016,5,29,16,15,733.0,117.0,3.7,19.5,536.0,930.54,719.43
2016,5,29,16,30,710.0,113.0,3.7,19.0,488.0,902.12,703.11
2016,5,29,16,45,681.5,107.5,3.75,19.0,438.0,863.48,678.24
2016,5,29,17,0,653.0,102.0,3.8,19.0,388.0,822.49,651.2
2016,5,29,17,15,612.5,95.5,3.85,18.5,337.0,766.4,613.45
2016,5,29,17,30,572.0,89.0,3.9,18.0,286.0,709.03,573.39
2016,5,29,17,45,517.0,81.0,4.0,17.5,237.0,635.35,519.13
2016,5,29,18,0,462.0,73.0,4.1,17.0,188.0,561.9,462.46
2016,5,29,18,15,382.0,62.5,4.1,16.5,143.0,460.49,380.4
2016,5,29,18,30,302.0,52.0,4.1,16.0,98.0,370.35,304.01
2016,5,29,18,45,194.0,37.0,4.1,15.5,62.5,255.35,200.65
2016,5,29,19,0,86.0,22.0,4.1,15.0,27.0,115.27,35.02
2016,5,29,19,15,43.0,11.0,4.05,14.5,13.5,40.35,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,126.5,19.0,1.9,12.5,33.0,14.51,1.93
2016,5,30,5,30,253.0,38.0,1.9,13.0,66.0,28.86,18.92
2016,5,30,5,45,348.5,48.5,1.95,13.5,108.0,39.19,28.86
2016,5,30,6,0,444.0,59.0,2.0,14.0,150.0,47.47,36.61
2016,5,30,6,15,239.5,85.5,1.95,14.0,136.5,62.1,49.88
2016,5,30,6,30,35.0,112.0,1.9,14.0,123.0,79.23,65.16
2016,5,30,6,45,43.0,132.5,1.85,14.5,148.0,92.76,76.88
2016,5,30,7,0,51.0,153.0,1.8,15.0,173.0,106.08,88.17
2016,5,30,7,15,69.5,178.0,1.8,15.5,209.5,121.81,101.34
2016,5,30,7,30,88.0,203.0,1.8,16.0,246.0,137.23,114.01
2016,5,30,7,45,117.0,228.0,1.8,16.5,292.0,147.13,121.8
2016,5,30,8,0,146.0,253.0,1.8,17.0,338.0,160.96,132.82
2016,5,30,8,15,222.0,266.5,1.85,17.5,407.0,170.14,139.82
2016,5,30,8,30,298.0,280.0,1.9,18.0,476.0,169.41,138.54
2016,5,30,8,45,572.5,195.5,1.95,18.5,604.0,120.83,97.4
2016,5,30,9,0,847.0,111.0,2.0,19.0,732.0,96.28,76.44
2016,5,30,9,15,858.0,113.0,2.05,19.0,770.5,97.08,76.99
2016,5,30,9,30,869.0,115.0,2.1,19.0,809.0,97.73,77.38
2016,5,30,9,45,876.5,117.5,2.15,19.5,841.5,130.85,79.39
2016,5,30,10,0,884.0,120.0,2.2,20.0,874.0,185.68,107.3
2016,5,30,10,15,890.0,121.0,2.2,20.0,900.5,240.43,146.93
2016,5,30,10,30,896.0,122.0,2.2,20.0,927.0,295.78,192.73
2016,5,30,10,45,900.5,123.0,2.25,20.5,947.0,351.1,240.41
2016,5,30,11,0,905.0,124.0,2.3,21.0,967.0,406.49,288.32
2016,5,30,11,15,907.5,124.5,2.3,21.0,979.5,460.63,335.1
2016,5,30,11,30,910.0,125.0,2.3,21.0,992.0,514.25,380.37
2016,5,30,11,45,910.5,125.5,2.3,21.5,997.5,566.16,422.31
2016,5,30,12,0,911.0,126.0,2.3,22.0,1003.0,617.0,462.08
2016,5,30,12,15,910.5,125.5,2.3,22.0,1001.0,665.28,499.7
2016,5,30,12,30,910.0,125.0,2.3,22.0,999.0,711.91,535.18
2016,5,30,12,45,905.5,126.0,2.35,22.5,988.5,754.94,566.48
2016,5,30,13,0,901.0,127.0,2.4,23.0,978.0,795.56,595.39
2016,5,30,13,15,897.5,126.5,2.45,23.0,961.0,833.14,621.47
2016,5,30,13,30,894.0,126.0,2.5,23.0,944.0,867.91,645.48
2016,5,30,13,45,889.5,124.0,2.6,23.0,920.5,897.53,666.45
2016,5,30,14,0,885.0,122.0,2.7,23.0,897.0,923.91,685.37
2016,5,30,14,15,877.5,120.5,2.8,22.5,867.0,944.67,702.03
2016,5,30,14,30,870.0,119.0,2.9,22.0,837.0,961.93,716.61
2016,5,30,14,45,861.5,116.5,3.0,22.0,801.0,973.68,726.34
2016,5,30,15,0,853.0,114.0,3.1,22.0,765.0,981.84,733.87
2016,5,30,15,15,840.0,112.0,3.1,21.5,724.0,996.38,746.52
2016,5,30,15,30,827.0,110.0,3.1,21.0,683.0,993.49,747.62
2016,5,30,15,45,811.5,106.5,3.15,21.0,637.5,982.68,742.66
2016,5,30,16,0,796.0,103.0,3.2,21.0,592.0,968.35,735.44
2016,5,30,16,15,775.0,99.5,3.15,20.5,544.0,945.02,722.75
2016,5,30,16,30,754.0,96.0,3.1,20.0,496.0,918.54,707.84
2016,5,30,16,45,727.0,92.0,3.1,20.0,445.5,882.45,685.01
2016,5,30,17,0,700.0,88.0,3.1,20.0,395.0,850.99,665.12
2016,5,30,17,15,662.5,82.5,3.0,19.5,344.0,798.55,630.14
2016,5,30,17,30,625.0,77.0,2.9,19.0,293.0,744.75,593.14
2016,5,30,17,45,572.0,70.5,2.85,18.5,243.5,674.1,542.21
2016,5,30,18,0,519.0,64.0,2.8,18.0,194.0,603.71,489.12
2016,5,30,18,15,442.0,55.5,2.7,17.5,148.5,510.37,415.23
2016,5,30,18,30,365.0,47.0,2.6,17.0,103.0,419.93,340.16
2016,5,30,18,45,250.5,34.5,2.55,16.5,66.5,296.01,232.19
2016,5,30,19,0,136.0,22.0,2.5,16.0,30.0,170.24,64.24
2016,5,30,19,15,68.0,11.0,2.5,15.5,15.0,58.82,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,12.5,4.0,2.0,12.5,4.5,0.0,0.0
2016,5,31,5,0,25.0,8.0,2.0,13.0,9.0,6.29,0.0
2016,5,31,5,15,146.0,22.5,2.05,13.0,38.0,17.12,3.65
2016,5,31,5,30,267.0,37.0,2.1,13.0,67.0,28.23,18.41
2016,5,31,5,45,358.5,47.5,2.15,13.5,109.5,38.42,28.19
2016,5,31,6,0,450.0,58.0,2.2,14.0,152.0,46.71,35.94
2016,5,31,6,15,513.5,66.0,2.1,14.5,200.0,52.76,41.5
2016,5,31,6,30,577.0,74.0,2.0,15.0,248.0,58.77,46.83
2016,5,31,6,45,621.5,79.5,1.9,15.5,299.0,62.66,50.13
2016,5,31,7,0,666.0,85.0,1.8,16.0,350.0,66.53,53.31
2016,5,31,7,15,511.0,132.0,1.75,16.5,352.0,92.72,75.86
2016,5,31,7,30,356.0,179.0,1.7,17.0,354.0,120.72,99.49
2016,5,31,7,45,569.0,139.5,1.7,17.5,453.0,97.09,78.71
2016,5,31,8,0,782.0,100.0,1.7,18.0,552.0,81.88,65.32
2016,5,31,8,15,800.5,103.0,1.75,18.5,599.0,83.39,66.28
2016,5,31,8,30,819.0,106.0,1.8,19.0,646.0,84.8,67.15
2016,5,31,8,45,834.0,108.5,1.85,19.5,689.5,85.7,67.6
2016,5,31,9,0,849.0,111.0,1.9,20.0,733.0,96.33,76.23
2016,5,31,9,15,860.5,113.0,1.9,20.0,772.0,97.15,76.73
2016,5,31,9,30,872.0,115.0,1.9,20.0,811.0,97.82,77.13
2016,5,31,9,45,883.0,115.0,1.95,20.5,845.0,130.27,78.32
2016,5,31,10,0,894.0,115.0,2.0,21.0,879.0,184.52,105.5
2016,5,31,10,15,900.5,116.0,2.0,21.5,905.5,239.81,145.06
2016,5,31,10,30,907.0,117.0,2.0,22.0,932.0,295.76,190.65
2016,5,31,10,45,911.5,118.0,2.05,22.5,952.5,351.57,238.32
2016,5,31,11,0,916.0,119.0,2.1,23.0,973.0,407.44,286.2
2016,5,31,11,15,918.5,119.5,2.1,23.0,986.0,462.05,332.91
2016,5,31,11,30,921.0,120.0,2.1,23.0,999.0,516.13,378.09
2016,5,31,11,45,922.5,120.5,2.1,23.0,1005.0,568.98,421.08
2016,5,31,12,0,924.0,121.0,2.1,23.0,1011.0,620.85,462.1
2016,5,31,12,15,923.5,120.5,2.15,23.0,1009.0,669.59,500.04
2016,5,31,12,30,923.0,120.0,2.2,23.0,1007.0,716.67,535.88
2016,5,31,12,45,925.5,117.5,2.25,23.5,999.0,762.41,568.95
2016,5,31,13,0,928.0,115.0,2.3,24.0,991.0,806.08,599.57
2016,5,31,13,15,925.0,114.0,2.4,24.0,974.5,844.3,626.09
2016,5,31,13,30,922.0,113.0,2.5,24.0,958.0,879.66,650.71
2016,5,31,13,45,916.5,112.5,2.6,24.0,934.5,910.28,672.22
2016,5,31,14,0,911.0,112.0,2.7,24.0,911.0,937.63,691.66
2016,5,31,14,15,904.5,110.5,2.8,24.0,881.0,959.72,707.76
2016,5,31,14,30,898.0,109.0,2.9,24.0,851.0,978.28,721.71
2016,5,31,14,45,888.5,108.0,3.0,24.0,814.5,990.91,731.92
2016,5,31,15,0,879.0,107.0,3.1,24.0,778.0,999.9,739.96
2016,5,31,15,15,867.0,105.0,3.15,23.5,737.0,1001.7,744.48
2016,5,31,15,30,855.0,103.0,3.2,23.0,696.0,999.86,746.82
2016,5,31,15,45,839.0,100.5,3.25,23.0,650.5,1003.39,751.5
2016,5,31,16,0,823.0,98.0,3.3,23.0,605.0,989.79,744.78
2016,5,31,16,15,802.5,95.0,3.25,22.5,556.0,967.56,733.06
2016,5,31,16,30,782.0,92.0,3.2,22.0,507.0,942.1,719.12
2016,5,31,16,45,755.0,88.5,3.2,22.0,456.5,906.46,696.93
2016,5,31,17,0,728.0,85.0,3.2,22.0,406.0,868.17,672.53
2016,5,31,17,15,691.0,80.0,3.15,21.0,354.0,823.08,644.85
2016,5,31,17,30,654.0,75.0,3.1,20.0,302.0,769.97,610.17
2016,5,31,17,45,602.0,69.0,3.05,19.5,251.5,700.34,560.46
2016,5,31,18,0,550.0,63.0,3.0,19.0,201.0,630.86,508.5
2016,5,31,18,15,472.5,54.5,2.95,18.5,154.5,536.26,434.34
2016,5,31,18,30,395.0,46.0,2.9,18.0,108.0,444.65,358.88
2016,5,31,18,45,276.5,34.5,2.85,17.5,70.0,320.63,251.52
2016,5,31,19,0,158.0,23.0,2.8,17.0,32.0,190.13,81.87
2016,5,31,19,15,79.0,11.5,2.75,16.5,16.0,67.36,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,15.5,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,31.0,9.0,2.8,13.0,10.0,7.08,0.0
2016,6,1,5,15,158.0,23.5,2.9,13.5,40.0,17.88,4.38
2016,6,1,5,30,285.0,38.0,3.0,14.0,70.0,29.03,19.02
2016,6,1,5,45,376.5,48.5,3.15,14.5,113.0,39.35,28.87
2016,6,1,6,0,468.0,59.0,3.3,15.0,156.0,47.66,36.62
2016,6,1,6,15,531.5,66.5,3.2,15.0,205.5,53.33,41.91
2016,6,1,6,30,595.0,74.0,3.1,15.0,255.0,59.0,47.03
2016,6,1,6,45,641.0,79.0,3.05,15.5,306.5,62.58,50.06
2016,6,1,7,0,687.0,84.0,3.0,16.0,358.0,66.18,53.01
2016,6,1,7,15,719.5,88.5,2.9,16.5,410.0,69.19,55.36
2016,6,1,7,30,752.0,93.0,2.8,17.0,462.0,78.07,62.78
2016,6,1,7,45,777.0,96.5,2.75,17.5,513.0,80.25,64.32
2016,6,1,8,0,802.0,100.0,2.7,18.0,564.0,82.37,65.78
2016,6,1,8,15,820.5,103.0,2.65,18.0,611.5,83.9,66.89
2016,6,1,8,30,839.0,106.0,2.6,18.0,659.0,85.35,67.92
2016,6,1,8,45,854.0,108.0,2.6,18.5,703.0,85.99,68.14
2016,6,1,9,0,869.0,110.0,2.6,19.0,747.0,96.42,76.64
2016,6,1,9,15,880.0,112.0,2.55,19.0,786.5,97.26,77.17
2016,6,1,9,30,891.0,114.0,2.5,19.0,826.0,97.95,77.58
2016,6,1,9,45,901.0,114.5,2.5,19.5,860.0,131.45,79.13
2016,6,1,10,0,911.0,115.0,2.5,20.0,894.0,186.81,107.13
2016,6,1,10,15,917.5,116.5,2.5,20.0,921.0,243.3,148.12
2016,6,1,10,30,924.0,118.0,2.5,20.0,948.0,300.45,195.46
2016,6,1,10,45,926.0,120.0,2.5,20.5,968.0,357.02,244.35
2016,6,1,11,0,928.0,122.0,2.5,21.0,988.0,413.39,293.19
2016,6,1,11,15,931.0,122.5,2.5,21.0,1001.0,468.88,341.15
2016,6,1,11,30,934.0,123.0,2.5,21.0,1014.0,523.88,387.59
2016,6,1,11,45,932.5,125.0,2.55,21.5,1019.0,576.86,430.61
2016,6,1,12,0,931.0,127.0,2.6,22.0,1024.0,628.61,471.34
2016,6,1,12,15,930.5,127.0,2.65,22.0,1022.0,678.19,510.26
2016,6,1,12,30,930.0,127.0,2.7,22.0,1020.0,726.14,547.08
2016,6,1,12,45,731.0,247.5,2.8,22.0,945.0,740.74,556.3
2016,6,1,13,0,532.0,368.0,2.9,22.0,870.0,728.69,545.99
2016,6,1,13,15,530.5,359.0,2.95,21.5,852.5,753.6,566.16
2016,6,1,13,30,529.0,350.0,3.0,21.0,835.0,775.98,584.23
2016,6,1,13,45,704.0,244.5,3.05,21.0,873.0,866.83,652.72
2016,6,1,14,0,879.0,139.0,3.1,21.0,911.0,933.34,700.29
2016,6,1,14,15,871.5,137.5,3.1,21.0,880.5,954.5,714.91
2016,6,1,14,30,864.0,136.0,3.1,21.0,850.0,986.8,737.47
2016,6,1,14,45,852.5,134.0,3.1,21.0,813.0,996.84,745.14
2016,6,1,15,0,841.0,132.0,3.1,21.0,776.0,1003.08,750.63
2016,6,1,15,15,827.5,129.5,3.05,20.5,734.5,1003.03,753.13
2016,6,1,15,30,814.0,127.0,3.0,20.0,693.0,999.24,753.34
2016,6,1,15,45,798.0,123.0,2.95,20.0,647.5,987.57,746.97
2016,6,1,16,0,782.0,119.0,2.9,20.0,602.0,972.33,738.36
2016,6,1,16,15,759.5,115.5,2.85,19.5,553.0,955.38,730.07
2016,6,1,16,30,737.0,112.0,2.8,19.0,504.0,928.07,714.61
2016,6,1,16,45,711.0,106.0,2.75,19.0,453.5,891.2,691.0
2016,6,1,17,0,685.0,100.0,2.7,19.0,403.0,851.83,665.3
2016,6,1,17,15,645.5,94.0,2.65,18.5,351.5,796.99,629.09
2016,6,1,17,30,606.0,88.0,2.6,18.0,300.0,740.74,590.68
2016,6,1,17,45,555.5,80.0,2.6,17.5,250.0,670.69,540.55
2016,6,1,18,0,505.0,72.0,2.6,17.0,200.0,600.62,487.99
2016,6,1,18,15,426.0,62.0,2.55,16.5,153.5,503.63,411.42
2016,6,1,18,30,347.0,52.0,2.5,16.0,107.0,407.97,332.39
2016,6,1,18,45,237.0,38.0,2.5,15.5,69.5,290.95,230.31
2016,6,1,19,0,127.0,24.0,2.5,15.0,32.0,168.75,80.04
2016,6,1,19,15,63.5,12.0,2.45,14.5,16.0,56.35,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
