Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,37.0,10.0,2.1,12.0,10.0,7.87,0.0
2016,6,2,5,15,167.0,24.0,2.1,12.5,40.5,18.28,4.94
2016,6,2,5,30,297.0,38.0,2.1,13.0,71.0,31.06,20.88
2016,6,2,5,45,393.0,47.5,2.15,13.5,115.0,38.63,28.39
2016,6,2,6,0,489.0,57.0,2.2,14.0,159.0,46.25,35.54
2016,6,2,6,15,551.5,64.5,2.15,14.0,209.0,52.0,40.92
2016,6,2,6,30,614.0,72.0,2.1,14.0,259.0,57.75,46.12
2016,6,2,6,45,310.0,103.0,2.05,14.5,198.0,72.43,58.99
2016,6,2,7,0,6.0,134.0,2.0,15.0,137.0,97.21,80.46
2016,6,2,7,15,22.0,161.5,1.9,15.5,172.5,115.9,96.25
2016,6,2,7,30,38.0,189.0,1.8,16.0,208.0,128.8,106.79
2016,6,2,7,45,45.5,212.5,1.75,16.5,237.5,142.98,118.27
2016,6,2,8,0,53.0,236.0,1.7,17.0,267.0,156.84,129.31
2016,6,2,8,15,451.5,169.5,1.65,17.5,465.5,108.69,87.99
2016,6,2,8,30,850.0,103.0,1.6,18.0,664.0,83.79,66.51
2016,6,2,8,45,863.5,105.5,1.55,18.5,707.5,94.19,75.04
2016,6,2,9,0,877.0,108.0,1.5,19.0,751.0,95.59,75.86
2016,6,2,9,15,887.5,110.0,1.5,19.5,790.5,96.46,76.27
2016,6,2,9,30,898.0,112.0,1.5,20.0,830.0,97.17,76.55
2016,6,2,9,45,900.0,117.0,1.5,20.5,861.5,132.76,79.69
2016,6,2,10,0,902.0,122.0,1.5,21.0,893.0,189.34,108.74
2016,6,2,10,15,908.0,123.0,1.45,21.0,919.5,245.0,148.64
2016,6,2,10,30,914.0,124.0,1.4,21.0,946.0,301.27,194.58
2016,6,2,10,45,917.5,125.0,1.4,21.5,966.0,357.2,242.09
2016,6,2,11,0,921.0,126.0,1.4,22.0,986.0,413.07,289.6
2016,6,2,11,15,923.5,126.5,1.4,22.5,999.0,468.0,335.49
2016,6,2,11,30,926.0,127.0,1.4,23.0,1012.0,522.4,379.62
2016,6,2,11,45,926.5,127.5,1.45,23.5,1017.0,575.08,421.31
2016,6,2,12,0,927.0,128.0,1.5,24.0,1022.0,626.69,460.86
2016,6,2,12,15,926.5,128.0,1.55,24.0,1020.0,676.08,498.6
2016,6,2,12,30,926.0,128.0,1.6,24.0,1018.0,723.86,534.28
2016,6,2,12,45,931.5,122.5,1.65,24.0,1010.5,769.86,568.09
2016,6,2,13,0,937.0,117.0,1.7,24.0,1003.0,813.82,599.68
2016,6,2,13,15,933.0,116.5,1.8,24.0,986.0,852.09,625.98
2016,6,2,13,30,929.0,116.0,1.9,24.0,969.0,887.44,650.37
2016,6,2,13,45,924.0,115.0,2.05,24.5,944.5,918.39,671.15
2016,6,2,14,0,919.0,114.0,2.2,25.0,920.0,946.05,689.8
2016,6,2,14,15,911.5,112.5,2.3,24.5,889.5,967.53,706.76
2016,6,2,14,30,904.0,111.0,2.4,24.0,859.0,985.42,721.64
2016,6,2,14,45,894.0,109.5,2.5,24.0,822.5,997.26,731.39
2016,6,2,15,0,884.0,108.0,2.6,24.0,786.0,1005.41,738.96
2016,6,2,15,15,872.0,105.5,2.65,24.0,744.0,1006.81,741.82
2016,6,2,15,30,860.0,103.0,2.7,24.0,702.0,1004.52,742.5
2016,6,2,15,45,844.0,100.5,2.8,24.0,656.0,1008.14,747.72
2016,6,2,16,0,828.0,98.0,2.9,24.0,610.0,994.63,741.67
2016,6,2,16,15,807.5,95.0,2.9,23.5,561.0,972.46,730.57
2016,6,2,16,30,787.0,92.0,2.9,23.0,512.0,947.07,717.24
2016,6,2,16,45,759.5,88.5,2.95,22.5,461.0,910.96,696.72
2016,6,2,17,0,732.0,85.0,3.0,22.0,410.0,872.2,673.88
2016,6,2,17,15,695.5,80.0,2.95,21.5,358.0,827.5,645.4
2016,6,2,17,30,659.0,75.0,2.9,21.0,306.0,774.85,610.19
2016,6,2,17,45,608.5,69.0,2.85,20.5,255.5,706.58,561.97
2016,6,2,18,0,558.0,63.0,2.8,20.0,205.0,638.37,511.52
2016,6,2,18,15,482.5,55.0,2.7,19.0,158.0,545.98,440.47
2016,6,2,18,30,407.0,47.0,2.6,18.0,111.0,456.32,367.77
2016,6,2,18,45,292.5,35.0,2.55,17.5,73.0,334.47,263.34
2016,6,2,19,0,178.0,23.0,2.5,17.0,35.0,206.93,106.24
2016,6,2,19,15,89.0,11.5,2.4,16.5,17.5,74.83,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.5,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,47.0,10.0,1.3,14.0,11.0,7.87,0.0
2016,6,3,5,15,177.5,23.0,1.25,14.5,41.0,17.59,4.7
2016,6,3,5,30,308.0,36.0,1.2,15.0,71.0,29.42,19.35
2016,6,3,5,45,398.5,45.5,1.2,15.5,114.5,37.03,26.79
2016,6,3,6,0,489.0,55.0,1.2,16.0,158.0,44.66,33.87
2016,6,3,6,15,549.5,62.0,1.1,16.0,206.5,50.07,38.89
2016,6,3,6,30,610.0,69.0,1.0,16.0,255.0,55.47,43.74
2016,6,3,6,45,652.0,74.5,0.9,16.5,306.0,59.52,47.17
2016,6,3,7,0,694.0,80.0,0.8,17.0,357.0,63.53,50.46
2016,6,3,7,15,724.5,84.0,0.8,17.5,408.0,71.71,57.31
2016,6,3,7,30,755.0,88.0,0.8,18.0,459.0,74.55,59.43
2016,6,3,7,45,778.5,91.0,0.8,19.0,509.0,76.48,60.63
2016,6,3,8,0,802.0,94.0,0.8,20.0,559.0,78.36,61.77
2016,6,3,8,15,819.5,97.0,0.8,20.5,606.0,80.01,62.84
2016,6,3,8,30,837.0,100.0,0.8,21.0,653.0,81.56,63.82
2016,6,3,8,45,850.0,102.5,0.85,22.0,696.0,92.12,72.19
2016,6,3,9,0,863.0,105.0,0.9,23.0,739.0,93.53,72.87
2016,6,3,9,15,873.5,106.5,0.9,23.5,777.0,94.16,73.07
2016,6,3,9,30,884.0,108.0,0.9,24.0,815.0,94.66,73.18
2016,6,3,9,45,744.5,192.0,0.95,25.0,804.0,143.15,89.67
2016,6,3,10,0,605.0,276.0,1.0,26.0,793.0,218.6,139.87
2016,6,3,10,15,538.5,315.0,1.05,26.0,786.0,273.17,181.24
2016,6,3,10,30,472.0,354.0,1.1,26.0,779.0,316.92,217.63
2016,6,3,10,45,700.5,231.0,1.2,26.5,877.5,346.04,234.99
2016,6,3,11,0,929.0,108.0,1.3,27.0,976.0,405.11,277.95
2016,6,3,11,15,931.5,108.5,1.45,27.0,989.0,460.1,324.26
2016,6,3,11,30,934.0,109.0,1.6,27.0,1002.0,514.54,369.21
2016,6,3,11,45,933.5,110.0,1.75,27.0,1007.0,567.01,411.69
2016,6,3,12,0,933.0,111.0,1.9,27.0,1012.0,618.29,452.25
2016,6,3,12,15,932.5,111.0,2.05,27.0,1010.0,667.47,490.39
2016,6,3,12,30,932.0,111.0,2.2,27.0,1008.0,715.0,526.56
2016,6,3,12,45,918.0,118.5,2.35,27.0,995.0,756.8,557.94
2016,6,3,13,0,904.0,126.0,2.5,27.0,982.0,795.68,586.79
2016,6,3,13,15,900.5,125.0,2.6,27.0,965.5,832.92,612.63
2016,6,3,13,30,897.0,124.0,2.7,27.0,949.0,867.34,636.44
2016,6,3,13,45,892.0,123.0,2.85,27.0,925.5,897.47,657.81
2016,6,3,14,0,887.0,122.0,3.0,27.0,902.0,924.4,677.17
2016,6,3,14,15,879.5,120.5,3.05,27.0,872.0,945.27,691.94
2016,6,3,14,30,872.0,119.0,3.1,27.0,842.0,962.64,704.59
2016,6,3,14,45,863.0,117.0,3.15,27.0,806.0,974.54,713.82
2016,6,3,15,0,854.0,115.0,3.2,27.0,770.0,982.85,720.9
2016,6,3,15,15,710.5,162.5,3.2,27.0,687.5,929.38,686.9
2016,6,3,15,30,567.0,210.0,3.2,27.0,605.0,836.52,625.6
2016,6,3,15,45,681.5,157.5,3.25,27.0,601.5,915.85,682.66
2016,6,3,16,0,796.0,105.0,3.3,27.0,598.0,970.19,720.7
2016,6,3,16,15,775.0,101.5,3.25,26.5,550.0,947.02,707.87
2016,6,3,16,30,754.0,98.0,3.2,26.0,502.0,920.69,693.44
2016,6,3,16,45,726.5,94.0,3.2,25.5,451.5,890.93,676.79
2016,6,3,17,0,699.0,90.0,3.2,25.0,401.0,852.58,653.8
2016,6,3,17,15,662.0,84.5,3.1,24.5,350.5,800.78,620.07
2016,6,3,17,30,625.0,79.0,3.0,24.0,300.0,747.58,584.3
2016,6,3,17,45,574.5,72.5,2.95,23.5,250.5,679.35,536.26
2016,6,3,18,0,524.0,66.0,2.9,23.0,201.0,611.21,486.09
2016,6,3,18,15,449.5,57.0,2.7,22.0,155.0,519.31,415.53
2016,6,3,18,30,375.0,48.0,2.5,21.0,109.0,430.24,343.74
2016,6,3,18,45,267.5,36.0,2.35,20.5,72.0,311.24,243.03
2016,6,3,19,0,160.0,24.0,2.2,20.0,35.0,195.66,104.9
2016,6,3,19,15,80.0,12.0,2.15,19.5,17.5,68.61,0.0
2016,6,3,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,16.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,16.0,5.0,3.93,0.0
2016,6,4,5,15,7.5,21.0,0.5,16.0,22.0,16.09,3.97
2016,6,4,5,30,15.0,37.0,0.6,16.0,39.0,27.68,17.84
2016,6,4,5,45,33.0,56.5,0.75,16.5,63.0,41.4,30.49
2016,6,4,6,0,51.0,76.0,0.9,17.0,87.0,54.97,42.75
2016,6,4,6,15,63.0,97.0,1.0,17.0,114.0,69.21,55.51
2016,6,4,6,30,75.0,118.0,1.1,17.0,141.0,83.28,67.89
2016,6,4,6,45,85.5,139.0,1.2,17.5,170.0,97.13,79.71
2016,6,4,7,0,96.0,160.0,1.3,18.0,199.0,110.78,91.11
2016,6,4,7,15,144.5,182.5,1.3,18.0,249.5,122.3,100.66
2016,6,4,7,30,193.0,205.0,1.3,18.0,300.0,136.17,112.09
2016,6,4,7,45,166.0,229.5,1.3,18.5,317.5,149.05,122.3
2016,6,4,8,0,139.0,254.0,1.3,19.0,335.0,161.31,131.87
2016,6,4,8,15,130.5,276.5,1.25,19.0,357.5,172.5,140.67
2016,6,4,8,30,122.0,299.0,1.2,19.0,380.0,183.17,148.99
2016,6,4,8,45,118.0,319.5,1.2,19.5,402.0,192.55,155.94
2016,6,4,9,0,114.0,340.0,1.2,20.0,424.0,201.45,162.46
2016,6,4,9,15,181.0,356.5,1.2,20.0,498.0,210.49,169.37
2016,6,4,9,30,248.0,373.0,1.2,20.0,572.0,202.78,162.79
2016,6,4,9,45,189.0,394.0,1.2,20.5,549.5,237.98,177.54
2016,6,4,10,0,130.0,415.0,1.2,21.0,527.0,259.34,192.23
2016,6,4,10,15,71.5,342.0,1.2,21.0,404.0,240.2,179.61
2016,6,4,10,30,13.0,269.0,1.2,21.0,281.0,200.56,151.89
2016,6,4,10,45,138.5,361.5,1.3,21.0,491.0,280.04,208.47
2016,6,4,11,0,264.0,454.0,1.4,21.0,701.0,381.73,281.76
2016,6,4,11,15,332.0,432.0,1.4,21.0,747.0,422.78,312.17
2016,6,4,11,30,400.0,410.0,1.4,21.0,793.0,469.82,347.75
2016,6,4,11,45,397.5,414.0,1.45,21.5,796.5,503.25,373.26
2016,6,4,12,0,395.0,418.0,1.5,22.0,800.0,536.37,398.03
2016,6,4,12,15,304.0,450.0,1.5,22.5,743.5,534.3,396.42
2016,6,4,12,30,213.0,482.0,1.5,23.0,687.0,522.16,387.01
2016,6,4,12,45,122.0,432.0,1.55,23.5,549.5,438.99,327.24
2016,6,4,13,0,31.0,382.0,1.6,24.0,412.0,333.96,249.84
2016,6,4,13,15,232.0,379.0,1.6,24.0,593.0,521.14,390.32
2016,6,4,13,30,433.0,376.0,1.6,24.0,774.0,716.75,528.47
2016,6,4,13,45,380.5,389.0,1.65,24.5,732.0,695.38,511.65
2016,6,4,14,0,328.0,402.0,1.7,25.0,690.0,682.13,501.88
2016,6,4,14,15,577.5,268.5,1.75,25.0,755.5,828.5,608.32
2016,6,4,14,30,827.0,135.0,1.8,25.0,821.0,949.59,690.54
2016,6,4,14,45,822.5,130.0,1.85,25.0,787.5,962.51,699.26
2016,6,4,15,0,818.0,125.0,1.9,25.0,754.0,971.87,707.07
2016,6,4,15,15,805.5,122.5,1.9,24.5,714.0,972.47,710.2
2016,6,4,15,30,793.0,120.0,1.9,24.0,674.0,969.47,711.27
2016,6,4,15,45,781.0,115.0,1.95,24.0,631.0,960.61,707.91
2016,6,4,16,0,769.0,110.0,2.0,24.0,588.0,948.29,702.43
2016,6,4,16,15,748.5,106.5,2.0,23.5,540.5,925.72,691.0
2016,6,4,16,30,728.0,103.0,2.0,23.0,493.0,906.95,682.12
2016,6,4,16,45,704.0,97.5,2.05,22.5,444.5,872.84,663.12
2016,6,4,17,0,680.0,92.0,2.1,22.0,396.0,836.28,642.03
2016,6,4,17,15,643.5,86.5,2.1,21.5,346.0,785.3,609.62
2016,6,4,17,30,607.0,81.0,2.1,21.0,296.0,732.94,575.12
2016,6,4,17,45,560.5,73.5,2.1,20.5,247.5,667.56,529.48
2016,6,4,18,0,514.0,66.0,2.1,20.0,199.0,602.17,481.62
2016,6,4,18,15,442.5,57.0,2.1,19.0,154.0,513.25,413.85
2016,6,4,18,30,371.0,48.0,2.1,18.0,109.0,427.01,344.47
2016,6,4,18,45,269.0,35.5,2.15,17.5,72.0,316.0,249.81
2016,6,4,19,0,167.0,23.0,2.2,17.0,35.0,199.46,113.9
2016,6,4,19,15,83.5,11.5,2.2,16.5,17.5,70.86,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.7,13.0,10.0,7.08,0.0
2016,6,5,5,15,173.0,22.5,1.75,13.5,40.0,17.21,4.87
2016,6,5,5,30,293.0,36.0,1.8,14.0,70.0,29.33,19.38
2016,6,5,5,45,382.0,46.0,1.9,14.5,113.0,37.3,27.14
2016,6,5,6,0,471.0,56.0,2.0,15.0,156.0,45.27,34.54
2016,6,5,6,15,235.5,61.0,1.95,15.0,111.0,44.63,34.21
2016,6,5,6,30,0.0,66.0,1.9,15.0,66.0,50.37,39.39
2016,6,5,6,45,0.0,79.5,1.9,15.5,79.5,60.32,48.07
2016,6,5,7,0,0.0,93.0,1.9,16.0,93.0,70.2,56.53
2016,6,5,7,15,13.0,137.5,1.9,16.5,144.0,100.76,82.82
2016,6,5,7,30,26.0,182.0,1.9,17.0,195.0,129.96,107.41
2016,6,5,7,45,27.5,200.5,1.9,17.5,215.5,136.16,112.05
2016,6,5,8,0,29.0,219.0,1.9,18.0,236.0,147.33,120.88
2016,6,5,8,15,134.0,256.0,1.95,18.0,343.0,162.75,133.42
2016,6,5,8,30,239.0,293.0,2.0,18.0,450.0,183.71,150.45
2016,6,5,8,45,545.0,201.0,2.05,18.5,592.5,124.82,100.72
2016,6,5,9,0,851.0,109.0,2.1,19.0,735.0,95.3,75.62
2016,6,5,9,15,862.0,111.0,2.2,19.0,773.0,96.13,76.19
2016,6,5,9,30,873.0,113.0,2.3,19.0,811.0,96.81,76.61
2016,6,5,9,45,888.0,110.5,2.45,19.5,846.0,128.6,77.09
2016,6,5,10,0,903.0,108.0,2.6,20.0,881.0,181.99,103.68
2016,6,5,10,15,909.0,109.0,2.65,20.0,908.0,237.35,143.93
2016,6,5,10,30,915.0,110.0,2.7,20.0,935.0,293.32,190.46
2016,6,5,10,45,918.0,111.5,2.75,20.5,954.5,349.09,238.84
2016,6,5,11,0,921.0,113.0,2.8,21.0,974.0,404.76,287.35
2016,6,5,11,15,923.5,113.5,2.8,21.0,987.5,459.33,334.82
2016,6,5,11,30,926.0,114.0,2.8,21.0,1001.0,513.36,380.78
2016,6,5,11,45,926.5,114.5,2.8,21.0,1006.5,565.65,424.22
2016,6,5,12,0,927.0,115.0,2.8,21.0,1012.0,616.86,465.62
2016,6,5,12,15,927.0,115.5,2.8,21.0,1010.5,666.49,504.73
2016,6,5,12,30,927.0,116.0,2.8,21.0,1009.0,714.57,541.72
2016,6,5,12,45,918.0,120.5,2.8,21.5,997.5,757.51,573.01
2016,6,5,13,0,909.0,125.0,2.8,22.0,986.0,797.84,601.67
2016,6,5,13,15,906.0,124.0,2.85,22.0,970.0,835.66,628.15
2016,6,5,13,30,903.0,123.0,2.9,22.0,954.0,870.67,652.56
2016,6,5,13,45,899.5,121.5,3.0,22.0,931.5,901.85,674.72
2016,6,5,14,0,896.0,120.0,3.1,22.0,909.0,929.89,694.85
2016,6,5,14,15,889.0,118.5,3.15,22.0,879.0,951.44,710.37
2016,6,5,14,30,882.0,117.0,3.2,22.0,849.0,969.51,723.73
2016,6,5,14,45,874.0,114.5,3.25,22.0,814.0,982.07,733.57
2016,6,5,15,0,866.0,112.0,3.3,22.0,779.0,991.02,741.21
2016,6,5,15,15,854.0,110.0,3.35,21.5,738.0,992.92,745.77
2016,6,5,15,30,842.0,108.0,3.4,21.0,697.0,1005.1,757.51
2016,6,5,15,45,827.0,105.0,3.45,21.0,652.0,995.67,753.29
2016,6,5,16,0,812.0,102.0,3.5,21.0,607.0,982.69,746.94
2016,6,5,16,15,792.0,98.5,3.45,20.5,559.0,960.59,735.11
2016,6,5,16,30,772.0,95.0,3.4,20.0,511.0,935.29,721.06
2016,6,5,16,45,746.0,91.0,3.35,20.0,460.5,900.32,698.69
2016,6,5,17,0,720.0,87.0,3.3,20.0,410.0,869.42,678.95
2016,6,5,17,15,684.5,82.0,3.25,19.5,359.0,819.51,646.28
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,768.11,611.53
2016,6,5,17,45,600.0,70.5,3.15,18.5,258.0,700.85,563.46
2016,6,5,18,0,551.0,64.0,3.1,18.0,208.0,633.61,513.2
2016,6,5,18,15,479.0,55.5,3.05,17.5,161.0,543.9,442.86
2016,6,5,18,30,407.0,47.0,3.0,17.0,114.0,456.85,371.17
2016,6,5,18,45,299.0,35.5,2.95,16.5,76.0,340.7,271.5
2016,6,5,19,0,191.0,24.0,2.9,16.0,38.0,221.04,132.58
2016,6,5,19,15,95.5,12.0,2.9,15.5,19.0,80.19,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,4.5,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,57.0,9.0,3.4,14.0,11.0,7.08,0.0
2016,6,6,5,15,174.5,22.0,3.45,14.0,40.0,16.86,4.74
2016,6,6,5,30,292.0,35.0,3.5,14.0,69.0,28.48,18.65
2016,6,6,5,45,377.5,44.5,3.55,14.5,110.5,36.05,26.02
2016,6,6,6,0,463.0,54.0,3.6,15.0,152.0,43.62,33.07
2016,6,6,6,15,520.0,61.0,3.6,15.0,198.5,48.96,38.04
2016,6,6,6,30,577.0,68.0,3.6,15.0,245.0,54.29,42.85
2016,6,6,6,45,288.5,90.0,3.6,15.5,178.5,63.71,51.05
2016,6,6,7,0,0.0,112.0,3.6,16.0,112.0,82.99,67.77
2016,6,6,7,15,13.0,147.0,3.55,16.5,153.5,106.8,88.12
2016,6,6,7,30,26.0,182.0,3.5,17.0,195.0,129.97,107.58
2016,6,6,7,45,49.5,213.5,3.45,17.5,241.5,143.64,118.63
2016,6,6,8,0,73.0,245.0,3.4,18.0,288.0,161.96,133.48
2016,6,6,8,15,156.0,269.0,3.35,18.0,369.5,169.63,139.48
2016,6,6,8,30,239.0,293.0,3.3,18.0,451.0,183.71,150.82
2016,6,6,8,45,530.0,199.5,3.3,18.5,580.5,123.57,99.83
2016,6,6,9,0,821.0,106.0,3.3,19.0,710.0,92.75,73.52
2016,6,6,9,15,832.0,108.0,3.25,19.0,747.0,93.58,74.09
2016,6,6,9,30,843.0,110.0,3.2,19.0,784.0,94.26,74.51
2016,6,6,9,45,851.0,111.5,3.2,19.5,816.5,126.4,76.32
2016,6,6,10,0,859.0,113.0,3.2,20.0,849.0,178.87,103.1
2016,6,6,10,15,865.5,114.0,3.15,20.0,875.0,231.82,141.65
2016,6,6,10,30,872.0,115.0,3.1,20.0,901.0,285.46,186.29
2016,6,6,10,45,876.5,116.0,3.05,20.0,921.0,338.98,233.18
2016,6,6,11,0,881.0,117.0,3.0,20.0,941.0,392.59,280.51
2016,6,6,11,15,884.0,117.5,2.95,20.0,954.0,445.2,326.52
2016,6,6,11,30,887.0,118.0,2.9,20.0,967.0,497.37,371.13
2016,6,6,11,45,888.5,118.0,2.85,20.5,972.5,547.85,412.49
2016,6,6,12,0,890.0,118.0,2.8,21.0,978.0,597.41,451.78
2016,6,6,12,15,890.0,118.0,2.75,21.0,977.0,644.93,489.23
2016,6,6,12,30,890.0,118.0,2.7,21.0,976.0,690.95,524.6
2016,6,6,12,45,880.5,122.5,2.7,21.0,965.0,731.91,555.64
2016,6,6,13,0,871.0,127.0,2.7,21.0,954.0,770.31,584.24
2016,6,6,13,15,868.0,126.5,2.7,21.0,938.0,807.09,610.14
2016,6,6,13,30,865.0,126.0,2.7,21.0,922.0,841.21,633.78
2016,6,6,13,45,859.5,125.0,2.7,21.0,899.5,869.91,653.69
2016,6,6,14,0,854.0,124.0,2.7,21.0,877.0,895.49,671.54
2016,6,6,14,15,847.0,122.5,2.7,20.5,848.0,916.02,687.36
2016,6,6,14,30,840.0,121.0,2.7,20.0,819.0,933.19,701.11
2016,6,6,14,45,830.0,119.5,2.75,20.0,784.5,944.08,709.89
2016,6,6,15,0,820.0,118.0,2.8,20.0,750.0,965.52,725.99
2016,6,6,15,15,808.0,116.0,2.8,19.5,710.5,967.14,729.77
2016,6,6,15,30,796.0,114.0,2.8,19.0,671.0,965.22,731.52
2016,6,6,15,45,779.5,111.0,2.85,19.0,627.5,954.08,726.2
2016,6,6,16,0,763.0,108.0,2.9,19.0,584.0,939.52,718.71
2016,6,6,16,15,742.5,104.5,2.9,18.5,537.5,917.03,706.71
2016,6,6,16,30,722.0,101.0,2.9,18.0,491.0,891.48,692.53
2016,6,6,16,45,696.5,96.5,2.95,18.0,442.5,863.81,675.72
2016,6,6,17,0,671.0,92.0,3.0,18.0,394.0,827.26,652.21
2016,6,6,17,15,635.0,86.5,3.05,17.5,344.5,776.98,619.27
2016,6,6,17,30,599.0,81.0,3.1,17.0,295.0,725.33,584.17
2016,6,6,17,45,551.5,74.0,3.2,17.0,247.0,659.9,536.2
2016,6,6,18,0,504.0,67.0,3.3,17.0,199.0,594.5,486.11
2016,6,6,18,15,433.5,58.0,3.35,16.5,154.5,506.74,416.58
2016,6,6,18,30,363.0,49.0,3.4,16.0,110.0,421.6,345.81
2016,6,6,18,45,263.0,37.0,3.45,15.5,73.0,308.55,248.18
2016,6,6,19,0,163.0,25.0,3.5,15.0,36.0,201.94,125.4
2016,6,6,19,15,81.5,12.5,3.6,14.5,18.0,70.25,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,3.1,14.0,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,3.1,14.0,11.0,7.87,0.0
2016,6,7,5,15,150.5,24.0,3.05,14.0,39.5,18.24,5.7
2016,6,7,5,30,261.0,38.0,3.0,14.0,68.0,28.93,19.04
2016,6,7,5,45,351.5,48.0,2.95,14.5,109.5,38.7,28.36
2016,6,7,6,0,442.0,58.0,2.9,15.0,151.0,46.58,35.69
2016,6,7,6,15,501.5,65.5,2.85,15.0,198.0,52.19,40.91
2016,6,7,6,30,561.0,73.0,2.8,15.0,245.0,57.77,45.94
2016,6,7,6,45,280.5,98.5,2.8,15.5,184.5,69.07,55.79
2016,6,7,7,0,0.0,124.0,2.8,16.0,124.0,90.8,74.58
2016,6,7,7,15,4.0,143.5,2.75,16.0,145.5,104.42,86.18
2016,6,7,7,30,8.0,163.0,2.7,16.0,167.0,117.93,97.55
2016,6,7,7,45,24.5,196.0,2.7,16.5,210.5,139.87,115.8
2016,6,7,8,0,41.0,229.0,2.7,17.0,254.0,152.94,126.24
2016,6,7,8,15,34.5,240.0,2.7,17.5,261.5,159.66,131.25
2016,6,7,8,30,28.0,251.0,2.7,18.0,269.0,166.14,136.04
2016,6,7,8,45,43.5,284.5,2.7,18.5,315.5,184.56,150.7
2016,6,7,9,0,59.0,318.0,2.7,19.0,362.0,202.24,164.56
2016,6,7,9,15,112.5,350.5,2.8,19.0,439.0,205.67,167.01
2016,6,7,9,30,166.0,383.0,2.9,19.0,516.0,220.63,178.94
2016,6,7,9,45,519.0,249.0,3.0,19.5,689.0,162.1,112.29
2016,6,7,10,0,872.0,115.0,3.1,20.0,862.0,181.37,104.51
2016,6,7,10,15,878.5,116.5,3.15,20.0,889.0,235.33,143.82
2016,6,7,10,30,885.0,118.0,3.2,20.0,916.0,289.99,189.28
2016,6,7,10,45,887.0,120.5,3.3,20.5,935.5,344.37,236.61
2016,6,7,11,0,889.0,123.0,3.4,21.0,955.0,398.59,284.09
2016,6,7,11,15,892.0,123.5,3.4,21.0,968.0,451.72,330.54
2016,6,7,11,30,895.0,124.0,3.4,21.0,981.0,504.42,375.66
2016,6,7,11,45,897.0,124.0,3.4,21.0,987.5,555.7,418.57
2016,6,7,12,0,899.0,124.0,3.4,21.0,994.0,606.11,459.66
2016,6,7,12,15,899.0,124.0,3.4,21.0,992.5,654.23,498.01
2016,6,7,12,30,899.0,124.0,3.4,21.0,991.0,700.86,534.33
2016,6,7,12,45,899.0,122.5,3.4,21.0,983.0,744.6,567.81
2016,6,7,13,0,899.0,121.0,3.4,21.0,975.0,786.23,599.14
2016,6,7,13,15,896.0,120.5,3.4,20.5,959.0,823.94,626.86
2016,6,7,13,30,893.0,120.0,3.4,20.0,943.0,858.91,652.62
2016,6,7,13,45,884.5,121.5,3.4,20.0,919.0,888.03,673.09
2016,6,7,14,0,876.0,123.0,3.4,20.0,895.0,913.92,691.4
2016,6,7,14,15,869.0,121.5,3.35,20.0,866.0,935.06,706.2
2016,6,7,14,30,862.0,120.0,3.3,20.0,837.0,952.77,718.78
2016,6,7,14,45,848.5,120.5,3.3,20.0,801.0,962.76,726.61
2016,6,7,15,0,835.0,121.0,3.3,20.0,765.0,983.43,741.89
2016,6,7,15,15,822.5,118.5,3.3,19.5,724.5,984.29,745.24
2016,6,7,15,30,810.0,116.0,3.3,19.0,684.0,981.51,746.47
2016,6,7,15,45,791.5,114.0,3.3,19.0,639.5,969.65,740.23
2016,6,7,16,0,773.0,112.0,3.3,19.0,595.0,954.32,731.77
2016,6,7,16,15,751.5,108.5,3.3,18.5,547.5,930.85,719.1
2016,6,7,16,30,730.0,105.0,3.3,18.0,500.0,911.38,709.19
2016,6,7,16,45,700.5,101.0,3.35,18.0,450.0,873.8,685.22
2016,6,7,17,0,671.0,97.0,3.4,18.0,400.0,833.9,659.24
2016,6,7,17,15,633.5,91.5,3.45,17.5,350.0,782.15,625.07
2016,6,7,17,30,596.0,86.0,3.5,17.0,300.0,729.01,588.67
2016,6,7,17,45,543.0,79.5,3.55,16.5,251.0,658.96,537.76
2016,6,7,18,0,490.0,73.0,3.6,16.0,202.0,588.97,484.57
2016,6,7,18,15,417.0,63.5,3.55,15.5,156.5,498.41,412.11
2016,6,7,18,30,344.0,54.0,3.5,15.0,111.0,407.78,336.41
2016,6,7,18,45,241.5,40.5,3.5,15.0,74.0,297.28,239.69
2016,6,7,19,0,139.0,27.0,3.5,15.0,37.0,188.07,119.53
2016,6,7,19,15,69.5,13.5,3.5,14.5,18.5,62.18,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,3.95,13.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.0,13.0,3.0,2.36,0.0
2016,6,8,5,15,0.0,11.0,4.0,13.0,11.0,8.35,0.0
2016,6,8,5,30,0.0,19.0,4.0,13.0,19.0,14.46,6.75
2016,6,8,5,45,0.0,30.0,4.05,13.5,30.0,22.88,14.55
2016,6,8,6,0,0.0,41.0,4.1,14.0,41.0,31.34,22.3
2016,6,8,6,15,0.0,53.5,4.1,14.0,53.5,40.97,31.07
2016,6,8,6,30,0.0,66.0,4.1,14.0,66.0,50.38,39.54
2016,6,8,6,45,0.0,79.0,4.15,14.5,79.0,59.98,47.95
2016,6,8,7,0,0.0,92.0,4.2,15.0,92.0,69.52,56.17
2016,6,8,7,15,0.0,104.5,4.25,15.0,104.5,78.66,64.02
2016,6,8,7,30,0.0,117.0,4.3,15.0,117.0,87.74,71.75
2016,6,8,7,45,2.5,147.5,4.35,15.5,149.5,108.81,89.65
2016,6,8,8,0,5.0,178.0,4.4,16.0,182.0,129.38,106.85
2016,6,8,8,15,34.5,230.0,4.45,16.0,253.5,154.35,127.81
2016,6,8,8,30,64.0,282.0,4.5,16.0,325.0,182.92,151.6
2016,6,8,8,45,112.0,312.5,4.6,16.0,393.0,189.23,156.49
2016,6,8,9,0,160.0,343.0,4.7,16.0,461.0,204.19,168.67
2016,6,8,9,15,152.5,362.5,4.75,16.0,480.0,212.1,174.89
2016,6,8,9,30,145.0,382.0,4.8,16.0,499.0,219.51,180.71
2016,6,8,9,45,110.0,388.5,4.85,16.5,479.0,229.89,177.68
2016,6,8,10,0,75.0,395.0,4.9,17.0,459.0,258.41,199.14
2016,6,8,10,15,267.0,376.0,4.95,17.0,615.0,265.88,196.17
2016,6,8,10,30,459.0,357.0,5.0,17.0,771.0,314.34,227.5
2016,6,8,10,45,480.5,364.5,5.05,17.5,806.5,360.42,265.18
2016,6,8,11,0,502.0,372.0,5.1,18.0,842.0,409.38,305.46
2016,6,8,11,15,510.5,376.0,5.1,18.0,860.0,453.76,342.91
2016,6,8,11,30,519.0,380.0,5.1,18.0,878.0,499.22,380.7
2016,6,8,11,45,699.0,260.0,5.2,18.0,934.0,547.83,421.02
2016,6,8,12,0,879.0,140.0,5.3,18.0,990.0,604.71,468.97
2016,6,8,12,15,671.0,271.5,5.3,18.0,920.0,629.31,488.37
2016,6,8,12,30,463.0,403.0,5.3,18.0,850.0,633.29,490.29
2016,6,8,12,45,462.0,397.0,5.35,18.0,839.5,662.74,513.8
2016,6,8,13,0,461.0,391.0,5.4,18.0,829.0,690.37,535.6
2016,6,8,13,15,493.0,372.5,5.35,18.0,833.5,732.16,567.91
2016,6,8,13,30,525.0,354.0,5.3,18.0,838.0,773.49,599.6
2016,6,8,13,45,676.0,253.0,5.3,18.0,860.0,847.27,658.21
2016,6,8,14,0,827.0,152.0,5.3,18.0,882.0,910.28,706.29
2016,6,8,14,15,819.0,150.5,5.2,17.5,853.0,930.51,721.99
2016,6,8,14,30,811.0,149.0,5.1,17.0,824.0,947.28,735.57
2016,6,8,14,45,807.5,143.0,5.1,17.0,791.0,960.32,745.93
2016,6,8,15,0,804.0,137.0,5.1,17.0,758.0,969.83,753.98
2016,6,8,15,15,790.5,134.5,5.05,16.5,718.0,969.56,756.37
2016,6,8,15,30,777.0,132.0,5.0,16.0,678.0,965.69,756.41
2016,6,8,15,45,541.5,196.0,4.95,16.0,564.5,802.85,639.09
2016,6,8,16,0,306.0,260.0,4.9,16.0,451.0,615.54,494.55
2016,6,8,16,15,412.5,210.0,4.9,16.0,446.5,697.52,562.49
2016,6,8,16,30,519.0,160.0,4.9,16.0,442.0,750.5,607.0
2016,6,8,16,45,506.0,146.0,4.9,16.0,398.5,720.12,585.55
2016,6,8,17,0,493.0,132.0,4.9,16.0,355.0,687.56,562.56
2016,6,8,17,15,455.5,120.5,4.9,15.5,307.5,632.19,522.32
2016,6,8,17,30,418.0,109.0,4.9,15.0,260.0,576.19,480.45
2016,6,8,17,45,373.5,99.0,4.9,15.0,218.5,515.52,432.53
2016,6,8,18,0,329.0,89.0,4.9,15.0,177.0,455.74,383.22
2016,6,8,18,15,283.0,73.5,4.8,14.5,138.0,388.25,326.45
2016,6,8,18,30,237.0,58.0,4.7,14.0,99.0,322.51,269.03
2016,6,8,18,45,169.0,42.5,4.6,14.0,66.5,241.13,195.3
2016,6,8,19,0,101.0,27.0,4.5,14.0,34.0,140.08,90.66
2016,6,8,19,15,50.5,13.5,4.45,14.0,17.0,48.12,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,2.0,4.5,13.5,2.0,0.0,0.0
2016,6,9,5,0,0.0,4.0,4.6,14.0,4.0,3.15,0.0
2016,6,9,5,15,0.0,14.5,4.7,14.0,14.5,11.03,1.29
2016,6,9,5,30,0.0,25.0,4.8,14.0,25.0,19.07,10.64
2016,6,9,5,45,0.0,40.5,4.95,14.0,40.5,30.81,21.48
2016,6,9,6,0,0.0,56.0,5.1,14.0,56.0,42.17,31.91
2016,6,9,6,15,0.0,73.5,5.05,14.0,73.5,54.79,43.38
2016,6,9,6,30,0.0,91.0,5.0,14.0,91.0,67.3,54.61
2016,6,9,6,45,0.0,109.0,4.95,14.5,109.0,80.06,65.75
2016,6,9,7,0,0.0,127.0,4.9,15.0,127.0,92.72,76.61
2016,6,9,7,15,0.0,116.0,4.85,15.0,116.0,86.44,70.85
2016,6,9,7,30,0.0,105.0,4.8,15.0,105.0,79.49,64.53
2016,6,9,7,45,2.5,141.0,4.75,15.5,142.5,104.52,85.95
2016,6,9,8,0,5.0,177.0,4.7,16.0,180.0,128.74,106.34
2016,6,9,8,15,8.0,196.0,4.7,16.0,201.5,141.73,117.09
2016,6,9,8,30,11.0,215.0,4.7,16.0,223.0,154.57,127.66
2016,6,9,8,45,17.5,244.0,4.7,16.5,257.0,173.49,143.02
2016,6,9,9,0,24.0,273.0,4.7,17.0,291.0,192.03,157.91
2016,6,9,9,15,19.0,265.5,4.7,17.0,280.0,188.27,154.4
2016,6,9,9,30,14.0,258.0,4.7,17.0,269.0,184.16,150.68
2016,6,9,9,45,25.5,305.5,4.7,17.5,327.0,199.57,155.13
2016,6,9,10,0,37.0,353.0,4.7,18.0,385.0,232.27,179.43
2016,6,9,10,15,44.5,376.0,4.7,18.0,415.5,253.63,195.42
2016,6,9,10,30,52.0,399.0,4.7,18.0,446.0,276.63,212.95
2016,6,9,10,45,46.0,398.0,4.7,18.0,440.0,283.39,218.53
2016,6,9,11,0,40.0,397.0,4.7,18.0,434.0,289.21,223.41
2016,6,9,11,15,67.0,432.0,4.7,18.0,495.5,330.61,255.1
2016,6,9,11,30,94.0,467.0,4.7,18.0,557.0,376.44,290.23
2016,6,9,11,45,98.5,465.5,4.75,18.5,560.5,390.57,300.94
2016,6,9,12,0,103.0,464.0,4.8,19.0,564.0,404.95,311.87
2016,6,9,12,15,503.5,294.5,4.9,19.0,780.5,545.68,423.07
2016,6,9,12,30,904.0,125.0,5.0,19.0,997.0,703.91,547.03
2016,6,9,12,45,673.0,259.0,5.1,19.0,905.0,704.89,545.76
2016,6,9,13,0,442.0,393.0,5.2,19.0,813.0,677.19,522.73
2016,6,9,13,15,674.5,253.0,5.25,18.5,881.5,777.89,604.29
2016,6,9,13,30,907.0,113.0,5.3,18.0,950.0,863.56,671.8
2016,6,9,13,45,599.0,263.5,5.4,18.0,810.5,789.26,615.05
2016,6,9,14,0,291.0,414.0,5.5,18.0,671.0,658.63,512.76
2016,6,9,14,15,278.0,402.0,5.55,18.0,641.0,653.62,510.5
2016,6,9,14,30,265.0,390.0,5.6,18.0,611.0,646.18,505.92
2016,6,9,14,45,566.0,247.0,5.65,18.0,693.0,837.86,657.57
2016,6,9,15,0,867.0,104.0,5.7,18.0,775.0,982.33,764.75
2016,6,9,15,15,855.0,102.0,5.75,17.5,734.5,984.14,768.6
2016,6,9,15,30,843.0,100.0,5.8,17.0,694.0,982.38,770.89
2016,6,9,15,45,827.0,98.5,5.85,17.0,649.5,987.08,776.52
2016,6,9,16,0,811.0,97.0,5.9,17.0,605.0,975.0,770.18
2016,6,9,16,15,791.5,94.0,5.9,16.5,557.5,954.15,758.76
2016,6,9,16,30,772.0,91.0,5.9,16.0,510.0,930.14,744.98
2016,6,9,16,45,745.0,87.5,5.95,16.0,460.0,894.96,721.58
2016,6,9,17,0,718.0,84.0,6.0,16.0,410.0,857.22,695.89
2016,6,9,17,15,683.5,79.5,5.95,15.5,360.0,815.16,667.16
2016,6,9,17,30,649.0,75.0,5.9,15.0,310.0,765.6,631.73
2016,6,9,17,45,600.0,69.5,5.9,15.0,260.5,699.86,581.31
2016,6,9,18,0,551.0,64.0,5.9,15.0,211.0,634.11,528.96
2016,6,9,18,15,482.0,56.0,5.85,14.5,165.0,547.78,458.44
2016,6,9,18,30,413.0,48.0,5.8,14.0,119.0,463.83,386.74
2016,6,9,18,45,310.0,37.5,5.75,14.0,80.5,352.42,287.98
2016,6,9,19,0,207.0,27.0,5.7,14.0,42.0,242.48,163.86
2016,6,9,19,15,103.5,13.5,5.6,14.0,21.0,87.52,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.0,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,86.0,11.0,4.5,13.0,13.0,8.65,0.0
2016,6,10,5,15,214.5,22.5,4.7,13.5,43.5,18.35,5.96
2016,6,10,5,30,343.0,34.0,4.9,14.0,74.0,27.9,18.16
2016,6,10,5,45,424.0,42.5,5.1,14.5,116.0,34.76,24.89
2016,6,10,6,0,505.0,51.0,5.3,15.0,158.0,41.65,31.31
2016,6,10,6,15,561.0,57.0,5.4,15.0,205.5,46.39,35.75
2016,6,10,6,30,617.0,63.0,5.5,15.0,253.0,51.16,40.05
2016,6,10,6,45,653.5,68.5,5.6,15.5,302.0,55.28,43.59
2016,6,10,7,0,690.0,74.0,5.7,16.0,351.0,64.19,51.26
2016,6,10,7,15,719.0,78.0,5.7,16.0,400.5,67.2,53.74
2016,6,10,7,30,748.0,82.0,5.7,16.0,450.0,70.15,56.13
2016,6,10,7,45,768.0,85.5,5.75,16.5,498.5,72.47,57.85
2016,6,10,8,0,788.0,89.0,5.8,17.0,547.0,74.7,59.46
2016,6,10,8,15,805.5,92.0,5.8,17.0,593.0,76.44,60.77
2016,6,10,8,30,823.0,95.0,5.8,17.0,639.0,87.25,69.88
2016,6,10,8,45,834.0,98.5,5.8,17.5,681.0,89.39,71.38
2016,6,10,9,0,845.0,102.0,5.8,18.0,723.0,91.32,72.71
2016,6,10,9,15,856.5,104.0,5.8,18.0,761.5,92.27,73.35
2016,6,10,9,30,868.0,106.0,5.8,18.0,800.0,93.07,73.87
2016,6,10,9,45,878.5,106.0,5.85,18.5,834.0,124.53,75.04
2016,6,10,10,0,889.0,106.0,5.9,19.0,868.0,177.86,102.01
2016,6,10,10,15,896.0,107.0,5.95,19.0,895.5,232.38,142.04
2016,6,10,10,30,903.0,108.0,6.0,19.0,923.0,287.64,188.7
2016,6,10,10,45,907.5,109.5,6.05,19.0,944.0,342.98,238.11
2016,6,10,11,0,912.0,111.0,6.1,19.0,965.0,398.41,288.23
2016,6,10,11,15,916.0,111.5,6.1,19.0,979.0,452.93,337.21
2016,6,10,11,30,920.0,112.0,6.1,19.0,993.0,507.09,385.0
2016,6,10,11,45,922.0,112.0,6.2,19.5,999.5,559.37,429.62
2016,6,10,12,0,924.0,112.0,6.3,20.0,1006.0,610.72,472.33
2016,6,10,12,15,924.5,112.0,6.3,19.5,1005.5,660.02,514.1
2016,6,10,12,30,925.0,112.0,6.3,19.0,1005.0,707.82,554.0
2016,6,10,12,45,907.5,122.5,6.35,19.0,992.0,749.12,587.16
2016,6,10,13,0,890.0,133.0,6.4,19.0,979.0,787.36,617.41
2016,6,10,13,15,887.0,132.0,6.4,19.0,963.5,824.75,645.6
2016,6,10,13,30,884.0,131.0,6.4,19.0,948.0,859.41,671.24
2016,6,10,13,45,880.5,129.5,6.45,19.0,926.0,890.31,694.38
2016,6,10,14,0,877.0,128.0,6.5,19.0,904.0,918.14,715.36
2016,6,10,14,15,870.0,126.5,6.55,19.0,874.5,939.55,731.83
2016,6,10,14,30,863.0,125.0,6.6,19.0,845.0,957.54,746.0
2016,6,10,14,45,855.5,122.0,6.65,19.0,810.5,970.1,756.44
2016,6,10,15,0,848.0,119.0,6.7,19.0,776.0,979.1,764.51
2016,6,10,15,15,835.5,117.0,6.75,18.5,735.5,994.87,779.18
2016,6,10,15,30,823.0,115.0,6.8,18.0,695.0,992.91,781.23
2016,6,10,15,45,809.0,111.5,6.85,18.0,651.0,984.1,777.03
2016,6,10,16,0,795.0,108.0,6.9,18.0,607.0,971.79,770.42
2016,6,10,16,15,774.5,104.5,6.9,17.5,559.5,949.45,757.72
2016,6,10,16,30,754.0,101.0,6.9,17.0,512.0,923.94,742.62
2016,6,10,16,45,727.0,97.0,6.95,17.0,462.0,895.21,723.72
2016,6,10,17,0,700.0,93.0,7.0,17.0,412.0,857.63,697.82
2016,6,10,17,15,664.0,88.0,6.9,16.5,361.5,807.71,662.63
2016,6,10,17,30,628.0,83.0,6.8,16.0,311.0,756.29,625.31
2016,6,10,17,45,575.5,77.0,6.7,15.5,261.0,686.85,572.39
2016,6,10,18,0,523.0,71.0,6.6,15.0,211.0,617.42,517.45
2016,6,10,18,15,451.0,62.5,6.35,14.5,165.0,528.15,443.66
2016,6,10,18,30,379.0,54.0,6.1,14.0,119.0,441.08,368.86
2016,6,10,18,45,271.0,41.5,5.9,14.0,80.5,322.69,264.26
2016,6,10,19,0,163.0,29.0,5.7,14.0,42.0,212.81,145.42
2016,6,10,19,15,81.5,14.5,5.5,13.5,21.0,72.01,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,17.5,5.0,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,35.0,10.0,2.9,12.0,11.0,7.87,0.0
2016,6,11,5,15,145.5,25.0,2.95,12.5,40.5,18.95,6.41
2016,6,11,5,30,256.0,40.0,3.0,13.0,70.0,30.32,20.34
2016,6,11,5,45,351.5,50.5,3.05,13.5,112.5,38.5,28.31
2016,6,11,6,0,447.0,61.0,3.1,14.0,155.0,49.0,37.99
2016,6,11,6,15,507.5,68.5,3.05,14.5,203.0,54.55,43.09
2016,6,11,6,30,568.0,76.0,3.0,15.0,251.0,60.09,48.0
2016,6,11,6,45,616.0,81.0,3.0,15.5,301.5,63.61,50.97
2016,6,11,7,0,664.0,86.0,3.0,16.0,352.0,67.15,53.85
2016,6,11,7,15,695.0,90.5,3.0,16.5,402.5,70.03,56.1
2016,6,11,7,30,726.0,95.0,3.0,17.0,453.0,72.86,58.25
2016,6,11,7,45,750.5,98.5,3.0,18.0,502.0,81.0,64.84
2016,6,11,8,0,775.0,102.0,3.0,19.0,551.0,83.01,66.07
2016,6,11,8,15,793.0,105.0,2.9,19.5,597.5,84.44,66.94
2016,6,11,8,30,811.0,108.0,2.8,20.0,644.0,85.77,67.73
2016,6,11,8,45,825.0,110.5,2.75,20.5,686.5,86.59,68.09
2016,6,11,9,0,839.0,113.0,2.7,21.0,729.0,87.3,68.38
2016,6,11,9,15,849.5,115.0,2.6,21.5,767.5,97.79,76.84
2016,6,11,9,30,860.0,117.0,2.5,22.0,806.0,98.36,76.99
2016,6,11,9,45,865.0,120.0,2.45,22.5,837.5,130.34,78.7
2016,6,11,10,0,870.0,123.0,2.4,23.0,869.0,183.94,105.45
2016,6,11,10,15,876.0,124.5,2.4,23.0,895.5,237.68,143.72
2016,6,11,10,30,882.0,126.0,2.4,23.0,922.0,292.06,188.1
2016,6,11,10,45,885.5,127.5,2.4,23.5,941.5,346.16,234.18
2016,6,11,11,0,889.0,129.0,2.4,24.0,961.0,400.26,280.47
2016,6,11,11,15,891.5,129.5,2.45,24.0,974.5,453.21,325.91
2016,6,11,11,30,894.0,130.0,2.5,24.0,988.0,505.69,370.02
2016,6,11,11,45,894.5,131.0,2.6,24.5,993.0,556.84,411.38
2016,6,11,12,0,895.0,132.0,2.7,25.0,998.0,607.05,450.82
2016,6,11,12,15,894.5,132.0,2.9,25.0,997.0,654.86,488.76
2016,6,11,12,30,894.0,132.0,3.1,25.0,996.0,701.19,524.87
2016,6,11,12,45,901.5,126.0,3.35,25.0,990.0,746.96,560.3
2016,6,11,13,0,909.0,120.0,3.6,25.0,984.0,790.95,594.02
2016,6,11,13,15,906.0,119.5,3.75,25.0,968.0,829.09,621.18
2016,6,11,13,30,903.0,119.0,3.9,25.0,952.0,864.48,646.38
2016,6,11,13,45,895.5,119.5,4.1,25.0,929.0,893.99,667.85
2016,6,11,14,0,888.0,120.0,4.3,25.0,906.0,920.24,687.23
2016,6,11,14,15,881.0,118.5,4.35,24.5,876.5,941.73,704.15
2016,6,11,14,30,874.0,117.0,4.4,24.0,847.0,959.78,718.93
2016,6,11,14,45,862.0,117.0,4.45,24.0,811.5,971.03,727.89
2016,6,11,15,0,850.0,117.0,4.5,24.0,776.0,978.71,734.6
2016,6,11,15,15,838.0,114.5,4.5,23.5,735.5,994.28,748.11
2016,6,11,15,30,826.0,112.0,4.5,23.0,695.0,992.27,749.82
2016,6,11,15,45,806.0,111.5,4.55,23.0,650.0,980.87,744.32
2016,6,11,16,0,786.0,111.0,4.6,23.0,605.0,965.97,736.55
2016,6,11,16,15,766.0,107.5,4.55,22.5,557.5,944.21,724.7
2016,6,11,16,30,746.0,104.0,4.5,22.0,510.0,919.28,710.6
2016,6,11,16,45,716.0,100.5,4.5,21.5,460.0,888.73,692.73
2016,6,11,17,0,686.0,97.0,4.5,21.0,410.0,848.96,667.85
2016,6,11,17,15,650.0,91.5,4.45,20.5,359.5,798.6,634.26
2016,6,11,17,30,614.0,86.0,4.4,20.0,309.0,746.75,598.54
2016,6,11,17,45,564.5,79.0,4.35,19.5,260.0,679.12,549.48
2016,6,11,18,0,515.0,72.0,4.3,19.0,211.0,611.42,498.31
2016,6,11,18,15,445.5,63.0,4.1,18.5,165.0,524.0,428.86
2016,6,11,18,30,376.0,54.0,3.9,18.0,119.0,438.75,358.24
2016,6,11,18,45,276.5,41.0,3.75,17.5,80.5,326.13,262.15
2016,6,11,19,0,177.0,28.0,3.6,17.0,42.0,222.18,151.9
2016,6,11,19,15,88.5,14.0,3.45,16.5,21.0,76.87,0.0
2016,6,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
