Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,10.0,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,20.0,10.0,3.5,13.0,11.0,7.87,0.0
2016,6,12,5,15,118.0,26.5,3.55,13.5,40.0,19.95,6.97
2016,6,12,5,30,216.0,43.0,3.6,14.0,69.0,32.25,21.88
2016,6,12,5,45,311.0,55.0,3.7,14.5,111.0,41.35,30.67
2016,6,12,6,0,406.0,67.0,3.8,15.0,153.0,50.51,39.15
2016,6,12,6,15,468.5,75.5,3.8,15.0,200.0,59.56,47.44
2016,6,12,6,30,531.0,84.0,3.8,15.0,247.0,65.62,52.9
2016,6,12,6,45,584.0,88.5,3.8,15.5,298.0,68.56,55.34
2016,6,12,7,0,637.0,93.0,3.8,16.0,349.0,71.58,57.75
2016,6,12,7,15,670.0,98.5,3.7,16.0,399.5,74.96,60.53
2016,6,12,7,30,703.0,104.0,3.6,16.0,450.0,78.25,63.19
2016,6,12,7,45,732.5,106.0,3.55,16.5,500.0,79.14,63.61
2016,6,12,8,0,762.0,108.0,3.5,17.0,550.0,86.72,69.82
2016,6,12,8,15,780.5,111.5,3.4,17.5,596.5,88.33,70.82
2016,6,12,8,30,799.0,115.0,3.3,18.0,643.0,89.82,71.74
2016,6,12,8,45,815.5,116.5,3.25,18.5,686.0,89.92,71.49
2016,6,12,9,0,832.0,118.0,3.2,19.0,729.0,89.99,71.22
2016,6,12,9,15,843.0,120.0,3.2,19.0,767.0,100.12,79.6
2016,6,12,9,30,854.0,122.0,3.2,19.0,805.0,100.62,79.85
2016,6,12,9,45,870.5,119.0,3.2,19.5,840.0,129.81,79.35
2016,6,12,10,0,887.0,116.0,3.2,20.0,875.0,182.04,104.75
2016,6,12,10,15,893.0,117.0,3.25,20.0,902.0,236.36,143.97
2016,6,12,10,30,899.0,118.0,3.3,20.0,929.0,291.3,189.59
2016,6,12,10,45,903.0,118.5,3.35,20.5,949.0,345.81,236.95
2016,6,12,11,0,907.0,119.0,3.4,21.0,969.0,400.33,284.65
2016,6,12,11,15,909.5,119.5,3.5,21.0,982.0,454.07,331.83
2016,6,12,11,30,912.0,120.0,3.6,21.0,995.0,507.31,377.68
2016,6,12,11,45,912.0,121.0,3.7,21.0,1000.0,558.94,421.24
2016,6,12,12,0,912.0,122.0,3.8,21.0,1005.0,609.53,462.9
2016,6,12,12,15,911.5,122.0,3.85,21.0,1003.5,657.9,501.8
2016,6,12,12,30,911.0,122.0,3.9,21.0,1002.0,704.73,538.67
2016,6,12,12,45,904.5,124.0,3.95,21.0,991.5,747.03,571.45
2016,6,12,13,0,898.0,126.0,4.0,21.0,981.0,786.87,601.86
2016,6,12,13,15,894.5,125.5,3.95,21.0,965.0,824.39,628.52
2016,6,12,13,30,891.0,125.0,3.9,21.0,949.0,859.17,652.8
2016,6,12,13,45,885.0,124.0,3.9,21.0,925.5,888.44,673.47
2016,6,12,14,0,879.0,123.0,3.9,21.0,902.0,914.5,691.97
2016,6,12,14,15,872.0,121.5,3.85,21.0,872.5,935.88,707.04
2016,6,12,14,30,865.0,120.0,3.8,21.0,843.0,953.83,719.88
2016,6,12,14,45,855.0,118.5,3.75,21.0,808.0,965.43,728.51
2016,6,12,15,0,845.0,117.0,3.7,21.0,773.0,973.48,734.92
2016,6,12,15,15,832.5,114.5,3.6,20.5,732.5,988.51,747.32
2016,6,12,15,30,820.0,112.0,3.5,20.0,692.0,985.98,747.88
2016,6,12,15,45,804.0,109.5,3.45,20.0,647.5,976.32,742.79
2016,6,12,16,0,788.0,107.0,3.4,20.0,603.0,963.2,735.5
2016,6,12,16,15,767.5,103.5,3.3,19.5,555.5,940.95,723.04
2016,6,12,16,30,747.0,100.0,3.2,19.0,508.0,915.56,708.39
2016,6,12,16,45,720.0,96.0,3.15,19.0,458.5,886.76,690.22
2016,6,12,17,0,693.0,92.0,3.1,19.0,409.0,849.34,665.67
2016,6,12,17,15,658.0,87.0,3.0,18.5,359.0,800.58,633.4
2016,6,12,17,30,623.0,82.0,2.9,18.0,309.0,750.33,599.1
2016,6,12,17,45,574.0,75.5,2.85,17.5,260.0,683.75,551.5
2016,6,12,18,0,525.0,69.0,2.8,17.0,211.0,617.13,501.82
2016,6,12,18,15,456.5,60.5,2.75,16.5,165.5,531.14,434.51
2016,6,12,18,30,388.0,52.0,2.7,16.0,120.0,447.35,365.76
2016,6,12,18,45,289.0,40.0,2.65,16.0,81.5,334.42,269.4
2016,6,12,19,0,190.0,28.0,2.6,16.0,43.0,232.9,161.66
2016,6,12,19,15,95.0,14.0,2.6,15.5,21.5,81.76,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.5,5.5,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,47.0,11.0,3.6,13.0,12.0,8.65,0.0
2016,6,13,5,15,158.0,25.0,3.55,13.0,41.0,18.99,6.35
2016,6,13,5,30,269.0,39.0,3.5,13.0,70.0,29.68,19.78
2016,6,13,5,45,363.0,48.0,3.45,13.5,112.0,38.78,28.54
2016,6,13,6,0,457.0,57.0,3.4,14.0,154.0,45.92,35.25
2016,6,13,6,15,516.0,64.5,3.35,14.0,201.0,51.58,40.54
2016,6,13,6,30,575.0,72.0,3.3,14.0,248.0,57.22,45.64
2016,6,13,6,45,620.5,77.0,3.3,14.5,298.5,60.82,48.69
2016,6,13,7,0,666.0,82.0,3.3,15.0,349.0,64.42,51.66
2016,6,13,7,15,697.0,86.0,3.45,15.0,399.0,67.07,53.83
2016,6,13,7,30,728.0,90.0,3.6,15.0,449.0,75.4,60.96
2016,6,13,7,45,754.0,92.5,3.8,15.5,498.0,76.95,61.97
2016,6,13,8,0,780.0,95.0,4.0,16.0,547.0,78.48,62.96
2016,6,13,8,15,798.0,98.0,4.15,16.0,593.5,80.08,64.15
2016,6,13,8,30,816.0,101.0,4.3,16.0,640.0,81.59,65.25
2016,6,13,8,45,831.0,103.0,4.45,16.5,683.5,91.83,73.73
2016,6,13,9,0,846.0,105.0,4.6,17.0,727.0,93.0,74.39
2016,6,13,9,15,857.5,107.0,4.7,17.0,765.5,93.9,75.0
2016,6,13,9,30,869.0,109.0,4.8,17.0,804.0,94.65,75.48
2016,6,13,9,45,881.5,108.0,4.9,17.5,838.5,124.53,75.8
2016,6,13,10,0,894.0,107.0,5.0,18.0,873.0,177.68,102.16
2016,6,13,10,15,901.0,108.5,5.1,18.0,901.0,232.7,142.4
2016,6,13,10,30,908.0,110.0,5.2,18.0,929.0,288.48,189.4
2016,6,13,10,45,911.5,111.5,5.35,18.0,949.5,343.78,238.85
2016,6,13,11,0,915.0,113.0,5.5,18.0,970.0,399.05,288.98
2016,6,13,11,15,918.5,113.5,5.65,18.0,984.0,453.52,338.14
2016,6,13,11,30,922.0,114.0,5.8,18.0,998.0,507.59,386.14
2016,6,13,11,45,922.0,115.5,5.95,18.0,1004.0,559.94,431.84
2016,6,13,12,0,922.0,117.0,6.1,18.0,1010.0,611.24,475.69
2016,6,13,12,15,922.0,117.0,6.15,18.0,1008.5,660.28,516.65
2016,6,13,12,30,922.0,117.0,6.2,18.0,1007.0,707.8,555.58
2016,6,13,12,45,919.5,116.5,6.3,18.0,998.0,751.39,591.01
2016,6,13,13,0,917.0,116.0,6.4,18.0,989.0,792.68,624.17
2016,6,13,13,15,913.5,115.5,6.4,18.0,973.0,830.65,652.37
2016,6,13,13,30,910.0,115.0,6.4,18.0,957.0,865.83,678.46
2016,6,13,13,45,904.5,114.5,6.45,18.0,933.5,896.33,701.37
2016,6,13,14,0,899.0,114.0,6.5,18.0,910.0,923.64,722.04
2016,6,13,14,15,891.5,113.0,6.55,17.5,880.5,945.34,740.2
2016,6,13,14,30,884.0,112.0,6.6,17.0,851.0,963.56,756.07
2016,6,13,14,45,870.0,112.5,6.7,17.0,814.5,973.54,764.97
2016,6,13,15,0,856.0,113.0,6.8,17.0,778.0,979.88,771.44
2016,6,13,15,15,844.0,111.0,6.8,16.5,738.0,981.97,776.0
2016,6,13,15,30,832.0,109.0,6.8,16.0,698.0,994.43,788.35
2016,6,13,15,45,818.5,105.5,6.8,16.0,654.0,986.22,784.21
2016,6,13,16,0,805.0,102.0,6.8,16.0,610.0,974.5,777.73
2016,6,13,16,15,785.5,99.0,6.8,16.0,562.5,953.88,764.75
2016,6,13,16,30,766.0,96.0,6.8,16.0,515.0,930.09,749.43
2016,6,13,16,45,749.5,89.5,6.8,16.0,467.0,902.07,730.84
2016,6,13,17,0,733.0,83.0,6.8,16.0,419.0,871.21,709.86
2016,6,13,17,15,699.5,78.5,6.8,15.5,368.5,829.75,681.63
2016,6,13,17,30,666.0,74.0,6.8,15.0,318.0,780.99,646.84
2016,6,13,17,45,618.0,68.5,6.85,15.0,268.0,715.93,596.83
2016,6,13,18,0,570.0,63.0,6.9,15.0,218.0,650.79,544.86
2016,6,13,18,15,503.0,56.0,6.8,14.5,171.5,567.1,476.16
2016,6,13,18,30,436.0,49.0,6.7,14.0,125.0,485.48,406.15
2016,6,13,18,45,323.5,39.0,6.65,14.0,85.5,365.77,300.72
2016,6,13,19,0,211.0,29.0,6.6,14.0,46.0,252.11,180.16
2016,6,13,19,15,105.5,14.5,6.6,13.5,23.0,90.04,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.5,5.45,12.0,6.0,0.0,0.0
2016,6,14,5,0,40.0,11.0,5.5,12.0,12.0,8.65,0.0
2016,6,14,5,15,155.0,25.0,5.5,12.5,41.5,18.98,6.3
2016,6,14,5,30,270.0,39.0,5.5,13.0,71.0,29.68,19.75
2016,6,14,5,45,373.5,47.5,5.5,13.5,113.5,38.45,28.23
2016,6,14,6,0,477.0,56.0,5.5,14.0,156.0,45.32,34.7
2016,6,14,6,15,535.5,62.5,5.5,14.0,203.5,50.28,39.36
2016,6,14,6,30,594.0,69.0,5.5,14.0,251.0,55.26,43.87
2016,6,14,6,45,643.5,72.0,5.5,14.5,302.0,57.61,45.84
2016,6,14,7,0,693.0,75.0,5.5,15.0,353.0,65.01,52.19
2016,6,14,7,15,722.5,79.0,5.55,15.0,403.0,68.01,54.66
2016,6,14,7,30,752.0,83.0,5.6,15.0,453.0,70.95,57.06
2016,6,14,7,45,775.5,85.5,5.7,15.5,502.0,72.66,58.24
2016,6,14,8,0,799.0,88.0,5.8,16.0,551.0,74.33,59.38
2016,6,14,8,15,816.0,90.5,5.8,16.0,597.0,75.78,60.45
2016,6,14,8,30,833.0,93.0,5.8,16.0,643.0,86.36,69.4
2016,6,14,8,45,845.5,95.5,5.8,16.5,685.5,88.03,70.5
2016,6,14,9,0,858.0,98.0,5.8,17.0,728.0,89.53,71.47
2016,6,14,9,15,868.0,99.5,5.8,17.0,766.0,90.25,71.92
2016,6,14,9,30,878.0,101.0,5.8,17.0,804.0,90.83,72.27
2016,6,14,9,45,884.5,103.5,5.8,17.5,836.5,121.89,73.89
2016,6,14,10,0,891.0,106.0,5.8,18.0,869.0,176.24,101.31
2016,6,14,10,15,896.5,107.0,5.85,18.0,895.5,230.51,141.02
2016,6,14,10,30,902.0,108.0,5.9,18.0,922.0,285.34,187.41
2016,6,14,10,45,906.0,109.0,5.95,18.0,942.0,340.11,236.49
2016,6,14,11,0,910.0,110.0,6.0,18.0,962.0,394.91,286.28
2016,6,14,11,15,913.0,110.5,6.05,18.0,975.5,448.83,335.06
2016,6,14,11,30,916.0,111.0,6.1,18.0,989.0,502.3,382.6
2016,6,14,11,45,916.5,111.5,6.2,18.0,995.0,553.87,427.73
2016,6,14,12,0,917.0,112.0,6.3,18.0,1001.0,604.41,471.02
2016,6,14,12,15,917.0,112.0,6.4,18.0,999.5,653.06,511.92
2016,6,14,12,30,917.0,112.0,6.5,18.0,998.0,700.2,550.84
2016,6,14,12,45,916.5,110.5,6.65,18.0,990.0,744.06,586.78
2016,6,14,13,0,916.0,109.0,6.8,18.0,982.0,785.73,620.42
2016,6,14,13,15,913.0,108.5,6.9,17.5,966.0,823.84,650.48
2016,6,14,13,30,910.0,108.0,7.0,17.0,950.0,859.2,678.63
2016,6,14,13,45,904.0,108.0,7.15,17.0,927.0,889.53,702.07
2016,6,14,14,0,898.0,108.0,7.3,17.0,904.0,916.66,723.28
2016,6,14,14,15,891.5,106.5,7.3,17.0,875.0,938.61,740.19
2016,6,14,14,30,885.0,105.0,7.3,17.0,846.0,957.11,754.72
2016,6,14,14,45,878.0,103.0,7.3,17.0,812.0,971.13,766.13
2016,6,14,15,0,871.0,101.0,7.3,17.0,778.0,981.64,775.15
2016,6,14,15,15,860.0,99.0,7.3,16.5,738.0,984.62,780.36
2016,6,14,15,30,849.0,97.0,7.3,16.0,698.0,984.04,783.19
2016,6,14,15,45,836.0,94.0,7.3,16.0,654.5,976.79,779.75
2016,6,14,16,0,823.0,91.0,7.3,16.0,611.0,966.11,773.95
2016,6,14,16,15,805.0,88.5,7.35,15.5,564.0,960.65,773.86
2016,6,14,16,30,787.0,86.0,7.4,15.0,517.0,938.94,761.6
2016,6,14,16,45,760.0,83.5,7.45,15.0,467.5,905.15,738.63
2016,6,14,17,0,733.0,81.0,7.5,15.0,418.0,868.76,713.37
2016,6,14,17,15,700.5,77.0,7.5,14.5,368.0,822.73,681.22
2016,6,14,17,30,668.0,73.0,7.5,14.0,318.0,781.61,652.0
2016,6,14,17,45,615.5,68.5,7.5,14.0,267.5,713.7,599.03
2016,6,14,18,0,563.0,64.0,7.5,14.0,217.0,645.88,544.3
2016,6,14,18,15,495.0,57.0,7.4,13.5,171.0,561.46,474.44
2016,6,14,18,30,427.0,50.0,7.3,13.0,125.0,479.11,403.32
2016,6,14,18,45,315.0,40.0,7.2,13.0,85.5,359.95,297.73
2016,6,14,19,0,203.0,30.0,7.1,13.0,46.0,248.47,179.86
2016,6,14,19,15,101.5,15.0,7.0,12.5,23.0,87.51,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,25.0,5.5,5.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,50.0,11.0,5.3,12.0,13.0,8.65,0.0
2016,6,15,5,15,174.0,24.0,5.4,12.0,42.5,18.31,5.82
2016,6,15,5,30,298.0,37.0,5.5,12.0,72.0,30.18,20.26
2016,6,15,5,45,393.0,45.5,5.65,12.5,114.5,36.97,27.04
2016,6,15,6,0,488.0,54.0,5.8,13.0,157.0,43.85,33.53
2016,6,15,6,15,546.0,60.5,5.8,13.5,205.0,48.88,38.19
2016,6,15,6,30,604.0,67.0,5.8,14.0,253.0,53.92,42.68
2016,6,15,6,45,649.5,71.0,5.85,14.5,303.0,56.99,45.29
2016,6,15,7,0,695.0,75.0,5.9,15.0,353.0,65.05,52.22
2016,6,15,7,15,499.0,132.0,5.95,15.0,345.5,92.47,76.19
2016,6,15,7,30,303.0,189.0,6.0,15.0,338.0,125.17,104.46
2016,6,15,7,45,554.5,137.5,6.1,15.5,445.0,95.41,78.06
2016,6,15,8,0,806.0,86.0,6.2,16.0,552.0,73.19,58.39
2016,6,15,8,15,822.0,88.5,6.25,16.0,598.0,83.36,67.02
2016,6,15,8,30,838.0,91.0,6.3,16.0,644.0,85.33,68.51
2016,6,15,8,45,853.5,92.0,6.35,16.0,687.5,86.26,69.13
2016,6,15,9,0,869.0,93.0,6.4,16.0,731.0,87.09,69.66
2016,6,15,9,15,878.5,94.5,6.4,16.0,769.0,87.88,70.19
2016,6,15,9,30,888.0,96.0,6.4,16.0,807.0,88.54,70.61
2016,6,15,9,45,893.0,99.0,6.45,16.5,838.5,119.54,72.37
2016,6,15,10,0,898.0,102.0,6.5,17.0,870.0,174.38,100.08
2016,6,15,10,15,904.0,103.0,6.5,17.0,897.5,229.06,140.21
2016,6,15,10,30,910.0,104.0,6.5,17.0,925.0,284.37,187.19
2016,6,15,10,45,914.0,105.0,6.5,17.0,945.0,339.52,236.89
2016,6,15,11,0,918.0,106.0,6.5,17.0,965.0,394.69,287.32
2016,6,15,11,15,921.0,106.5,6.5,17.0,978.5,448.98,336.72
2016,6,15,11,30,924.0,107.0,6.5,17.0,992.0,502.8,384.85
2016,6,15,11,45,926.0,106.5,6.5,17.0,999.0,554.81,430.51
2016,6,15,12,0,928.0,106.0,6.5,17.0,1006.0,605.87,474.33
2016,6,15,12,15,928.0,106.0,6.45,17.0,1005.0,654.91,515.45
2016,6,15,12,30,928.0,106.0,6.4,17.0,1004.0,702.4,554.42
2016,6,15,12,45,917.5,112.0,6.35,17.5,992.5,745.33,587.84
2016,6,15,13,0,907.0,118.0,6.3,18.0,981.0,785.63,618.46
2016,6,15,13,15,904.0,117.5,6.2,17.5,965.5,823.71,647.73
2016,6,15,13,30,901.0,117.0,6.1,17.0,950.0,859.08,674.82
2016,6,15,13,45,900.0,113.5,6.05,17.0,928.5,890.59,697.99
2016,6,15,14,0,899.0,110.0,6.0,17.0,907.0,919.0,718.93
2016,6,15,14,15,892.5,108.5,5.9,17.0,878.0,941.08,735.05
2016,6,15,14,30,886.0,107.0,5.8,17.0,849.0,959.71,748.78
2016,6,15,14,45,882.5,103.0,5.75,17.0,815.5,975.18,760.65
2016,6,15,15,0,879.0,99.0,5.7,17.0,782.0,987.1,770.14
2016,6,15,15,15,868.0,97.0,5.65,16.5,742.0,990.18,775.0
2016,6,15,15,30,857.0,95.0,5.6,16.0,702.0,989.67,777.51
2016,6,15,15,45,847.5,90.5,5.55,16.0,659.0,984.25,775.18
2016,6,15,16,0,838.0,86.0,5.5,16.0,616.0,975.29,770.47
2016,6,15,16,15,819.5,83.5,5.4,16.0,568.5,956.22,758.21
2016,6,15,16,30,801.0,81.0,5.3,16.0,521.0,946.67,753.0
2016,6,15,16,45,780.5,77.0,5.2,16.0,472.0,917.39,733.3
2016,6,15,17,0,760.0,73.0,5.1,16.0,423.0,885.36,711.49
2016,6,15,17,15,728.5,69.0,4.9,15.5,372.5,840.02,680.07
2016,6,15,17,30,697.0,65.0,4.7,15.0,322.0,792.86,646.52
2016,6,15,17,45,655.5,60.0,4.55,15.0,272.5,733.45,601.55
2016,6,15,18,0,614.0,55.0,4.4,15.0,223.0,679.92,559.52
2016,6,15,18,15,549.5,49.0,4.15,14.5,176.0,598.91,494.46
2016,6,15,18,30,485.0,43.0,3.9,14.0,129.0,520.07,428.51
2016,6,15,18,45,387.5,34.0,3.7,13.5,89.5,412.69,335.91
2016,6,15,19,0,290.0,25.0,3.5,13.0,50.0,312.65,226.99
2016,6,15,19,15,145.0,12.5,3.35,13.0,25.0,118.07,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.8,13.0,12.0,9.44,0.0
2016,6,16,5,15,147.0,24.0,1.85,13.0,41.0,18.22,5.64
2016,6,16,5,30,294.0,36.0,1.9,13.0,70.0,29.33,19.48
2016,6,16,5,45,382.0,45.0,1.95,13.5,111.5,36.5,26.55
2016,6,16,6,0,470.0,54.0,2.0,14.0,153.0,43.69,33.29
2016,6,16,6,15,528.0,60.5,1.9,14.5,200.0,48.69,37.89
2016,6,16,6,30,586.0,67.0,1.8,15.0,247.0,53.69,42.33
2016,6,16,6,45,627.0,72.5,1.7,15.5,296.0,57.72,45.77
2016,6,16,7,0,668.0,78.0,1.6,16.0,345.0,61.71,49.08
2016,6,16,7,15,485.0,133.5,1.55,16.0,341.5,93.13,76.36
2016,6,16,7,30,302.0,189.0,1.5,16.0,338.0,125.15,103.65
2016,6,16,7,45,266.5,217.5,1.45,16.5,359.0,139.42,115.17
2016,6,16,8,0,231.0,246.0,1.4,17.0,380.0,159.66,131.59
2016,6,16,8,15,189.0,272.0,1.45,17.0,387.5,171.9,141.39
2016,6,16,8,30,147.0,298.0,1.5,17.0,395.0,183.4,150.54
2016,6,16,8,45,124.0,316.5,1.55,17.5,402.0,191.39,156.43
2016,6,16,9,0,101.0,335.0,1.6,18.0,409.0,211.49,172.24
2016,6,16,9,15,248.0,331.5,1.7,18.0,526.5,186.91,151.74
2016,6,16,9,30,395.0,328.0,1.8,18.0,644.0,188.07,152.52
2016,6,16,9,45,645.5,211.5,1.9,18.5,753.5,142.85,95.57
2016,6,16,10,0,896.0,95.0,2.0,19.0,863.0,169.7,95.15
2016,6,16,10,15,902.0,96.0,2.1,19.0,889.5,224.14,134.21
2016,6,16,10,30,908.0,97.0,2.2,19.0,916.0,279.21,179.82
2016,6,16,10,45,912.5,97.5,2.35,19.5,936.0,333.98,227.44
2016,6,16,11,0,917.0,98.0,2.5,20.0,956.0,388.81,275.54
2016,6,16,11,15,919.5,98.0,2.65,20.0,969.0,442.37,322.74
2016,6,16,11,30,922.0,98.0,2.8,20.0,982.0,495.39,368.61
2016,6,16,11,45,924.0,98.0,2.95,20.5,988.5,547.43,411.88
2016,6,16,12,0,926.0,98.0,3.1,21.0,995.0,598.52,453.19
2016,6,16,12,15,925.5,98.0,3.2,21.0,993.5,646.94,492.2
2016,6,16,12,30,925.0,98.0,3.3,21.0,992.0,693.75,529.14
2016,6,16,12,45,923.0,98.0,3.4,21.0,983.5,737.65,563.25
2016,6,16,13,0,921.0,98.0,3.5,21.0,975.0,779.32,594.78
2016,6,16,13,15,918.0,97.0,3.5,21.0,959.5,816.87,621.17
2016,6,16,13,30,915.0,96.0,3.5,21.0,944.0,851.64,645.55
2016,6,16,13,45,912.5,94.0,3.55,21.0,922.0,882.95,667.78
2016,6,16,14,0,910.0,92.0,3.6,21.0,900.0,911.15,687.93
2016,6,16,14,15,904.0,91.0,3.6,20.5,871.5,933.92,705.5
2016,6,16,14,30,898.0,90.0,3.6,20.0,843.0,953.28,720.93
2016,6,16,14,45,891.5,88.0,3.6,20.0,809.0,967.64,731.74
2016,6,16,15,0,885.0,86.0,3.6,20.0,775.0,978.46,740.33
2016,6,16,15,15,874.5,84.5,3.55,20.0,735.5,982.32,744.02
2016,6,16,15,30,864.0,83.0,3.5,20.0,696.0,982.62,745.51
2016,6,16,15,45,851.5,80.5,3.5,20.0,653.0,976.2,742.94
2016,6,16,16,0,839.0,78.0,3.5,20.0,610.0,966.34,738.2
2016,6,16,16,15,822.0,75.5,3.45,19.5,563.0,948.58,729.18
2016,6,16,16,30,805.0,73.0,3.4,19.0,516.0,927.73,718.03
2016,6,16,16,45,783.0,70.5,3.35,19.0,467.0,911.07,708.42
2016,6,16,17,0,761.0,68.0,3.3,19.0,418.0,879.56,688.12
2016,6,16,17,15,730.5,64.5,3.15,18.5,368.5,835.9,659.44
2016,6,16,17,30,700.0,61.0,3.0,18.0,319.0,790.45,628.7
2016,6,16,17,45,658.5,56.5,2.95,18.0,270.0,731.75,586.39
2016,6,16,18,0,617.0,52.0,2.9,18.0,221.0,672.5,541.96
2016,6,16,18,15,555.5,46.5,2.7,17.5,175.0,600.51,485.88
2016,6,16,18,30,494.0,41.0,2.5,17.0,129.0,524.97,424.14
2016,6,16,18,45,397.5,32.5,2.35,16.5,89.5,418.81,334.86
2016,6,16,19,0,301.0,24.0,2.2,16.0,50.0,319.92,229.92
2016,6,16,19,15,150.5,12.0,2.1,15.5,25.0,154.9,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,6.5,2.25,14.5,6.5,0.0,0.0
2016,6,17,5,0,0.0,13.0,2.4,15.0,13.0,10.23,0.0
2016,6,17,5,15,181.5,21.5,2.45,15.0,43.0,17.43,4.93
2016,6,17,5,30,363.0,30.0,2.5,15.0,73.0,24.73,15.37
2016,6,17,5,45,443.5,37.5,2.6,15.5,114.0,30.94,21.44
2016,6,17,6,0,524.0,45.0,2.7,16.0,155.0,37.2,27.28
2016,6,17,6,15,577.5,50.5,2.7,16.0,202.0,41.73,31.49
2016,6,17,6,30,631.0,56.0,2.7,16.0,249.0,50.08,38.95
2016,6,17,6,45,666.5,60.5,2.7,16.5,297.0,53.9,42.21
2016,6,17,7,0,702.0,65.0,2.7,17.0,345.0,57.68,45.35
2016,6,17,7,15,729.5,68.0,2.7,17.0,394.0,60.19,47.39
2016,6,17,7,30,757.0,71.0,2.7,17.0,443.0,62.66,49.38
2016,6,17,7,45,777.0,74.5,2.7,17.5,490.5,65.26,51.36
2016,6,17,8,0,797.0,78.0,2.7,18.0,538.0,75.99,60.32
2016,6,17,8,15,480.5,188.0,2.75,18.0,472.5,119.78,97.49
2016,6,17,8,30,164.0,298.0,2.8,18.0,407.0,183.88,150.97
2016,6,17,8,45,509.5,191.5,2.85,18.5,559.5,118.85,95.82
2016,6,17,9,0,855.0,85.0,2.9,19.0,712.0,82.09,64.51
2016,6,17,9,15,537.0,230.5,2.95,19.0,632.0,135.3,109.1
2016,6,17,9,30,219.0,376.0,3.0,19.0,552.0,219.58,178.31
2016,6,17,9,45,141.0,380.5,3.05,19.5,495.5,227.28,172.59
2016,6,17,10,0,63.0,385.0,3.1,20.0,439.0,251.08,190.96
2016,6,17,10,15,79.0,408.5,3.15,20.0,478.0,276.2,209.04
2016,6,17,10,30,95.0,432.0,3.2,20.0,517.0,303.97,229.61
2016,6,17,10,45,73.0,424.0,3.25,20.5,491.0,305.53,231.49
2016,6,17,11,0,51.0,416.0,3.3,21.0,465.0,303.84,230.75
2016,6,17,11,15,100.0,448.0,3.3,21.0,544.5,352.94,267.29
2016,6,17,11,30,149.0,480.0,3.3,21.0,624.0,401.49,303.59
2016,6,17,11,45,162.5,484.0,3.35,21.5,641.5,429.51,324.52
2016,6,17,12,0,176.0,488.0,3.4,22.0,659.0,459.11,346.55
2016,6,17,12,15,116.5,464.5,3.4,21.5,578.0,425.94,323.07
2016,6,17,12,30,57.0,441.0,3.4,21.0,497.0,381.25,290.35
2016,6,17,12,45,35.0,354.5,3.45,21.0,389.0,306.88,234.76
2016,6,17,13,0,13.0,268.0,3.5,21.0,281.0,219.61,168.04
2016,6,17,13,15,11.0,237.5,3.5,21.0,248.5,195.35,149.55
2016,6,17,13,30,9.0,207.0,3.5,21.0,216.0,170.41,130.26
2016,6,17,13,45,9.0,212.5,3.5,21.0,221.5,175.78,134.63
2016,6,17,14,0,9.0,218.0,3.5,21.0,227.0,181.24,139.06
2016,6,17,14,15,10.5,236.0,3.6,20.5,246.0,198.7,153.26
2016,6,17,14,30,12.0,254.0,3.7,20.0,265.0,216.87,168.06
2016,6,17,14,45,11.0,242.5,3.8,20.0,252.0,207.58,161.04
2016,6,17,15,0,10.0,231.0,3.9,20.0,239.0,198.1,153.91
2016,6,17,15,15,119.5,276.5,4.05,19.5,362.0,396.03,312.99
2016,6,17,15,30,229.0,322.0,4.2,19.0,485.0,563.77,444.08
2016,6,17,15,45,229.5,299.5,4.35,19.0,454.0,548.18,433.52
2016,6,17,16,0,230.0,277.0,4.5,19.0,423.0,530.97,422.57
2016,6,17,16,15,193.0,257.5,4.65,18.5,373.0,477.41,383.08
2016,6,17,16,30,156.0,238.0,4.8,18.0,323.0,422.81,341.9
2016,6,17,16,45,87.0,200.5,4.95,18.0,247.5,289.08,235.06
2016,6,17,17,0,18.0,163.0,5.1,18.0,172.0,160.82,128.92
2016,6,17,17,15,9.0,100.5,5.1,17.5,105.0,90.0,70.53
2016,6,17,17,30,0.0,38.0,5.1,17.0,38.0,29.01,19.0
2016,6,17,17,45,0.0,32.0,5.15,16.5,32.0,24.4,15.16
2016,6,17,18,0,0.0,26.0,5.2,16.0,26.0,19.79,11.26
2016,6,17,18,15,0.0,20.5,5.05,15.5,20.5,15.58,7.63
2016,6,17,18,30,0.0,15.0,4.9,15.0,15.0,11.39,3.97
2016,6,17,18,45,0.0,10.5,4.8,15.0,10.5,7.96,0.93
2016,6,17,19,0,0.0,6.0,4.7,15.0,6.0,4.54,0.0
2016,6,17,19,15,0.0,3.0,4.5,14.5,3.0,2.27,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,48.0,5.0,2.3,13.0,6.0,0.0,0.0
2016,6,18,5,0,96.0,10.0,2.4,13.0,12.0,7.87,0.0
2016,6,18,5,15,229.0,21.0,2.45,13.5,42.5,17.16,4.68
2016,6,18,5,30,362.0,32.0,2.5,14.0,73.0,26.37,16.82
2016,6,18,5,45,448.0,39.5,2.65,14.5,116.0,32.56,22.96
2016,6,18,6,0,534.0,47.0,2.8,15.0,159.0,38.83,28.83
2016,6,18,6,15,590.5,52.5,2.8,15.0,207.0,43.37,33.07
2016,6,18,6,30,647.0,58.0,2.8,15.0,255.0,51.88,40.71
2016,6,18,6,45,687.0,62.5,2.8,15.5,306.0,55.75,44.02
2016,6,18,7,0,727.0,67.0,2.8,16.0,357.0,59.6,47.22
2016,6,18,7,15,756.5,70.0,2.8,16.5,408.0,62.14,49.2
2016,6,18,7,30,786.0,73.0,2.8,17.0,459.0,64.66,51.13
2016,6,18,7,45,808.0,76.0,2.8,17.5,509.0,66.98,52.85
2016,6,18,8,0,830.0,79.0,2.8,18.0,559.0,77.44,61.57
2016,6,18,8,15,847.0,81.5,2.8,18.0,606.5,79.72,63.32
2016,6,18,8,30,864.0,84.0,2.8,18.0,654.0,81.87,64.96
2016,6,18,8,45,877.5,86.0,2.8,18.5,698.0,83.48,66.02
2016,6,18,9,0,891.0,88.0,2.8,19.0,742.0,84.94,66.96
2016,6,18,9,15,901.5,89.5,2.8,19.0,781.0,85.89,67.6
2016,6,18,9,30,912.0,91.0,2.8,19.0,820.0,86.7,68.15
2016,6,18,9,45,916.5,94.5,2.85,19.5,853.0,116.73,69.57
2016,6,18,10,0,921.0,98.0,2.9,20.0,886.0,173.03,96.85
2016,6,18,10,15,927.5,99.0,2.95,20.0,914.0,229.02,136.66
2016,6,18,10,30,934.0,100.0,3.0,20.0,942.0,285.69,183.42
2016,6,18,10,45,939.5,100.0,3.05,20.5,963.5,341.97,232.18
2016,6,18,11,0,945.0,100.0,3.1,21.0,985.0,398.39,281.49
2016,6,18,11,15,948.0,100.5,3.2,21.0,999.0,454.07,330.33
2016,6,18,11,30,951.0,101.0,3.3,21.0,1013.0,509.24,377.8
2016,6,18,11,45,953.0,101.0,3.45,21.5,1020.0,562.89,422.3
2016,6,18,12,0,955.0,101.0,3.6,22.0,1027.0,615.57,464.78
2016,6,18,12,15,955.0,101.0,3.7,22.0,1026.0,665.85,505.15
2016,6,18,12,30,955.0,101.0,3.8,22.0,1025.0,714.53,543.43
2016,6,18,12,45,956.5,99.0,3.95,22.0,1017.5,760.82,579.46
2016,6,18,13,0,958.0,97.0,4.1,22.0,1010.0,804.98,612.89
2016,6,18,13,15,955.5,96.5,4.1,22.0,994.5,844.89,640.89
2016,6,18,13,30,953.0,96.0,4.1,22.0,979.0,881.98,666.83
2016,6,18,13,45,948.5,95.5,4.2,22.5,956.5,914.38,688.67
2016,6,18,14,0,944.0,95.0,4.3,23.0,934.0,943.53,708.27
2016,6,18,14,15,938.5,94.0,4.3,23.0,905.0,967.92,725.55
2016,6,18,14,30,933.0,93.0,4.3,23.0,876.0,988.82,740.57
2016,6,18,14,45,923.5,92.5,4.35,23.0,840.5,1002.84,751.38
2016,6,18,15,0,914.0,92.0,4.4,23.0,805.0,1013.19,759.93
2016,6,18,15,15,904.0,90.5,4.45,22.5,764.5,1018.27,766.59
2016,6,18,15,30,894.0,89.0,4.5,22.0,724.0,1019.69,771.11
2016,6,18,15,45,878.0,88.0,4.55,22.0,679.0,1012.01,768.21
2016,6,18,16,0,862.0,87.0,4.6,22.0,634.0,1000.84,763.08
2016,6,18,16,15,844.0,84.0,4.6,21.5,585.5,981.82,753.68
2016,6,18,16,30,826.0,81.0,4.6,21.0,537.0,972.19,750.88
2016,6,18,16,45,801.5,78.5,4.6,21.0,486.5,940.8,731.19
2016,6,18,17,0,777.0,76.0,4.6,21.0,436.0,906.67,709.41
2016,6,18,17,15,745.0,72.0,4.6,20.5,384.5,860.69,679.94
2016,6,18,17,30,713.0,68.0,4.6,20.0,333.0,812.79,648.11
2016,6,18,17,45,669.5,63.0,4.6,20.0,282.0,751.14,603.46
2016,6,18,18,0,626.0,58.0,4.6,20.0,231.0,696.05,561.96
2016,6,18,18,15,561.5,51.5,4.5,19.0,183.0,613.91,498.99
2016,6,18,18,30,497.0,45.0,4.4,18.0,135.0,533.79,434.2
2016,6,18,18,45,398.5,36.0,4.35,17.5,94.0,425.0,342.02
2016,6,18,19,0,300.0,27.0,4.3,17.0,53.0,323.26,235.83
2016,6,18,19,15,150.0,13.5,4.2,16.5,26.5,157.97,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,48.5,5.5,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,97.0,11.0,2.4,14.0,13.0,8.65,0.0
2016,6,19,5,15,234.0,22.0,2.4,14.5,44.0,18.02,4.97
2016,6,19,5,30,371.0,33.0,2.4,15.0,75.0,27.24,17.47
2016,6,19,5,45,457.5,41.0,2.4,15.5,118.5,33.82,23.95
2016,6,19,6,0,544.0,49.0,2.4,16.0,162.0,40.47,30.15
2016,6,19,6,15,599.5,54.5,2.35,16.5,210.5,44.96,34.28
2016,6,19,6,30,655.0,60.0,2.3,17.0,259.0,53.58,41.88
2016,6,19,6,45,594.0,81.0,2.3,17.5,287.0,63.34,50.32
2016,6,19,7,0,533.0,102.0,2.3,18.0,315.0,76.27,61.37
2016,6,19,7,15,446.0,139.5,2.35,18.5,334.0,96.1,78.19
2016,6,19,7,30,359.0,177.0,2.4,19.0,353.0,119.66,97.9
2016,6,19,7,45,594.0,129.5,2.45,19.5,456.5,91.16,73.09
2016,6,19,8,0,829.0,82.0,2.5,20.0,560.0,79.3,62.64
2016,6,19,8,15,845.0,84.5,2.5,20.5,606.5,81.52,64.2
2016,6,19,8,30,861.0,87.0,2.5,21.0,653.0,83.59,65.62
2016,6,19,8,45,872.0,89.5,2.55,21.5,696.0,85.36,66.8
2016,6,19,9,0,883.0,92.0,2.6,22.0,739.0,86.97,67.84
2016,6,19,9,15,892.5,93.5,2.6,22.5,777.5,87.81,68.24
2016,6,19,9,30,902.0,95.0,2.6,23.0,816.0,88.51,68.54
2016,6,19,9,45,917.5,92.0,2.6,23.5,851.0,114.71,67.18
2016,6,19,10,0,933.0,89.0,2.6,24.0,886.0,168.75,91.61
2016,6,19,10,15,938.0,90.0,2.6,24.0,913.5,225.01,130.91
2016,6,19,10,30,943.0,91.0,2.6,24.0,941.0,281.79,177.01
2016,6,19,10,45,944.5,93.5,2.65,24.5,961.0,338.78,225.64
2016,6,19,11,0,946.0,96.0,2.7,25.0,981.0,395.52,274.44
2016,6,19,11,15,948.5,96.5,2.85,25.0,994.5,450.98,322.36
2016,6,19,11,30,951.0,97.0,3.0,25.0,1008.0,505.88,368.93
2016,6,19,11,45,947.0,100.0,3.2,25.0,1013.0,558.42,412.81
2016,6,19,12,0,943.0,103.0,3.4,25.0,1018.0,609.49,454.51
2016,6,19,12,15,943.0,103.5,3.6,25.0,1017.0,659.61,494.53
2016,6,19,12,30,943.0,104.0,3.8,25.0,1016.0,708.19,532.6
2016,6,19,12,45,932.5,109.5,4.0,25.0,1004.5,751.48,566.09
2016,6,19,13,0,922.0,115.0,4.2,25.0,993.0,792.08,597.12
2016,6,19,13,15,919.0,114.0,4.35,25.0,977.5,830.39,624.55
2016,6,19,13,30,916.0,113.0,4.5,25.0,962.0,865.9,649.93
2016,6,19,13,45,917.0,109.0,4.65,25.0,941.5,899.2,674.18
2016,6,19,14,0,918.0,105.0,4.8,25.0,921.0,929.45,696.46
2016,6,19,14,15,912.0,104.0,4.9,24.5,892.0,953.02,715.39
2016,6,19,14,30,906.0,103.0,5.0,24.0,863.0,973.15,732.22
2016,6,19,14,45,900.5,100.0,5.1,24.0,829.0,988.2,744.32
2016,6,19,15,0,895.0,97.0,5.2,24.0,795.0,999.64,754.16
2016,6,19,15,15,884.5,95.0,5.2,24.0,755.5,1003.58,758.31
2016,6,19,15,30,874.0,93.0,5.2,24.0,716.0,1003.89,760.18
2016,6,19,15,45,861.0,91.0,5.25,24.0,672.0,998.11,758.43
2016,6,19,16,0,848.0,89.0,5.3,24.0,628.0,988.87,754.44
2016,6,19,16,15,830.5,86.5,5.3,23.5,580.0,983.98,754.76
2016,6,19,16,30,813.0,84.0,5.3,23.0,532.0,962.89,743.76
2016,6,19,16,45,788.0,81.0,5.35,22.5,482.0,930.49,724.99
2016,6,19,17,0,763.0,78.0,5.4,22.0,432.0,895.38,703.9
2016,6,19,17,15,731.5,74.0,5.35,21.5,381.0,850.12,674.21
2016,6,19,17,30,700.0,70.0,5.3,21.0,330.0,802.94,642.22
2016,6,19,17,45,655.0,65.5,5.25,20.5,280.0,747.54,602.78
2016,6,19,18,0,610.0,61.0,5.2,20.0,230.0,685.87,556.75
2016,6,19,18,15,545.5,54.0,5.05,19.5,182.5,603.41,491.86
2016,6,19,18,30,481.0,47.0,4.9,19.0,135.0,522.92,425.49
2016,6,19,18,45,384.5,37.5,4.8,18.5,94.0,415.52,334.25
2016,6,19,19,0,288.0,28.0,4.7,18.0,53.0,314.98,230.33
2016,6,19,19,15,144.0,14.0,4.65,17.5,26.5,154.63,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,46.5,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,93.0,11.0,4.1,13.0,13.0,8.65,0.0
2016,6,20,5,15,236.0,22.5,4.2,13.5,45.0,18.46,5.03
2016,6,20,5,30,379.0,34.0,4.3,14.0,77.0,28.12,18.25
2016,6,20,5,45,473.5,41.0,4.4,14.5,122.0,33.94,24.13
2016,6,20,6,0,568.0,48.0,4.5,15.0,167.0,39.92,29.76
2016,6,20,6,15,624.0,53.5,4.5,15.5,216.5,44.48,33.97
2016,6,20,6,30,680.0,59.0,4.5,16.0,266.0,53.11,41.62
2016,6,20,6,45,722.0,62.5,4.5,16.5,318.0,56.28,44.3
2016,6,20,7,0,764.0,66.0,4.5,17.0,370.0,59.49,46.93
2016,6,20,7,15,791.5,69.5,4.5,17.5,422.0,62.45,49.27
2016,6,20,7,30,819.0,73.0,4.5,18.0,474.0,65.35,51.53
2016,6,20,7,45,840.5,75.5,4.5,18.5,524.5,74.98,59.56
2016,6,20,8,0,862.0,78.0,4.5,19.0,575.0,77.58,61.46
2016,6,20,8,15,878.0,80.0,4.45,19.0,622.5,79.6,62.99
2016,6,20,8,30,894.0,82.0,4.4,19.0,670.0,81.49,64.42
2016,6,20,8,45,906.5,83.5,4.35,19.5,714.0,82.86,65.26
2016,6,20,9,0,919.0,85.0,4.3,20.0,758.0,84.09,66.01
2016,6,20,9,15,928.0,86.5,4.3,20.5,797.0,85.09,66.56
2016,6,20,9,30,937.0,88.0,4.3,21.0,836.0,85.94,67.0
2016,6,20,9,45,932.0,96.0,4.3,21.5,866.0,116.98,69.73
2016,6,20,10,0,927.0,104.0,4.3,22.0,896.0,175.45,98.18
2016,6,20,10,15,932.0,105.0,4.35,22.0,923.0,231.59,137.74
2016,6,20,10,30,937.0,106.0,4.4,22.0,950.0,288.25,184.32
2016,6,20,10,45,941.0,106.5,4.45,22.5,970.5,344.66,233.13
2016,6,20,11,0,945.0,107.0,4.5,23.0,991.0,401.07,282.48
2016,6,20,11,15,947.0,107.5,4.55,23.0,1004.5,456.48,331.17
2016,6,20,11,30,949.0,108.0,4.6,23.0,1018.0,511.3,378.47
2016,6,20,11,45,951.0,107.5,4.65,23.0,1024.0,564.7,423.57
2016,6,20,12,0,953.0,107.0,4.7,23.0,1030.0,617.13,466.8
2016,6,20,12,15,952.0,107.0,4.8,23.0,1029.0,666.91,507.21
2016,6,20,12,30,951.0,107.0,4.9,23.0,1028.0,715.02,545.52
2016,6,20,12,45,953.0,104.5,5.05,23.0,1020.0,761.36,582.1
2016,6,20,13,0,955.0,102.0,5.2,23.0,1012.0,805.61,616.34
2016,6,20,13,15,952.0,101.5,5.3,23.0,996.0,845.25,645.08
2016,6,20,13,30,949.0,101.0,5.4,23.0,980.0,882.05,671.82
2016,6,20,13,45,944.0,100.5,5.55,23.0,957.0,914.14,695.58
2016,6,20,14,0,939.0,100.0,5.7,23.0,934.0,942.96,717.18
2016,6,20,14,15,933.0,99.0,5.75,22.5,905.0,967.01,736.46
2016,6,20,14,30,927.0,98.0,5.8,22.0,876.0,987.56,753.51
2016,6,20,14,45,916.0,98.0,5.9,22.0,840.5,1000.79,764.48
2016,6,20,15,0,905.0,98.0,6.0,22.0,805.0,1010.33,773.1
2016,6,20,15,15,894.5,96.0,6.0,21.5,764.5,1014.5,779.07
2016,6,20,15,30,884.0,94.0,6.0,21.0,724.0,1015.01,782.68
2016,6,20,15,45,868.5,93.0,6.05,21.0,679.0,1008.0,779.96
2016,6,20,16,0,853.0,92.0,6.1,21.0,634.0,997.54,774.95
2016,6,20,16,15,835.0,89.0,6.05,20.5,586.0,991.79,774.33
2016,6,20,16,30,817.0,86.0,6.0,20.0,538.0,969.6,761.94
2016,6,20,16,45,794.0,82.5,5.95,20.0,487.5,938.6,741.67
2016,6,20,17,0,771.0,79.0,5.9,20.0,437.0,904.81,719.15
2016,6,20,17,15,432.0,112.5,5.8,19.5,309.0,598.52,489.74
2016,6,20,17,30,93.0,146.0,5.7,19.0,181.0,265.08,217.31
2016,6,20,17,45,83.5,125.5,5.6,18.5,153.5,214.17,176.63
2016,6,20,18,0,74.0,105.0,5.5,18.0,126.0,183.53,151.26
2016,6,20,18,15,62.0,84.5,5.4,17.5,100.0,150.1,122.79
2016,6,20,18,30,50.0,64.0,5.3,17.0,74.0,115.94,93.12
2016,6,20,18,45,30.0,46.0,5.25,16.5,51.5,78.64,60.11
2016,6,20,19,0,10.0,28.0,5.2,16.0,29.0,39.88,24.54
2016,6,20,19,15,5.0,14.0,5.1,15.5,14.5,16.3,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,39.5,5.5,3.05,13.5,6.0,0.0,0.0
2016,6,21,5,0,79.0,11.0,3.1,14.0,12.0,8.65,0.0
2016,6,21,5,15,216.5,22.5,3.15,14.0,43.0,18.41,4.72
2016,6,21,5,30,354.0,34.0,3.2,14.0,74.0,28.01,18.14
2016,6,21,5,45,449.5,41.0,3.25,14.5,118.0,33.78,24.0
2016,6,21,6,0,545.0,48.0,3.3,15.0,162.0,39.72,29.59
2016,6,21,6,15,601.5,53.5,3.25,15.5,210.5,44.24,33.77
2016,6,21,6,30,658.0,59.0,3.2,16.0,259.0,52.82,41.38
2016,6,21,6,45,702.0,62.5,3.2,16.5,310.5,55.98,44.05
2016,6,21,7,0,746.0,66.0,3.2,17.0,362.0,59.19,46.67
2016,6,21,7,15,773.5,69.0,3.2,17.5,413.0,61.75,48.66
2016,6,21,7,30,801.0,72.0,3.2,18.0,464.0,64.28,50.6
2016,6,21,7,45,823.5,74.0,3.2,18.5,513.5,73.6,58.36
2016,6,21,8,0,846.0,76.0,3.2,19.0,563.0,75.9,60.01
2016,6,21,8,15,861.0,78.5,3.15,19.5,610.0,78.21,61.66
2016,6,21,8,30,876.0,81.0,3.1,20.0,657.0,80.38,63.19
2016,6,21,8,45,888.0,82.5,3.1,20.5,700.0,81.71,64.01
2016,6,21,9,0,900.0,84.0,3.1,21.0,743.0,82.92,64.74
2016,6,21,9,15,909.5,85.5,3.1,21.5,781.5,83.92,65.29
2016,6,21,9,30,919.0,87.0,3.1,22.0,820.0,84.79,65.74
2016,6,21,9,45,920.5,91.0,3.1,22.5,851.5,112.75,66.7
2016,6,21,10,0,922.0,95.0,3.1,23.0,883.0,169.13,93.05
2016,6,21,10,15,927.5,96.0,3.1,23.5,910.0,224.93,131.69
2016,6,21,10,30,933.0,97.0,3.1,24.0,937.0,281.32,177.15
2016,6,21,10,45,935.0,99.0,3.15,24.5,957.0,337.68,225.32
2016,6,21,11,0,937.0,101.0,3.2,25.0,977.0,393.85,273.79
2016,6,21,11,15,939.0,101.5,3.25,25.0,990.5,448.72,321.28
2016,6,21,11,30,941.0,102.0,3.3,25.0,1004.0,503.01,367.34
2016,6,21,11,45,941.0,103.0,3.4,25.5,1009.5,555.85,410.49
2016,6,21,12,0,941.0,104.0,3.5,26.0,1015.0,607.58,451.52
2016,6,21,12,15,940.5,104.0,3.65,26.0,1014.0,657.01,490.81
2016,6,21,12,30,940.0,104.0,3.8,26.0,1013.0,704.84,528.09
2016,6,21,12,45,935.5,105.5,3.95,26.0,1003.5,749.17,562.14
2016,6,21,13,0,931.0,107.0,4.1,26.0,994.0,791.14,593.89
2016,6,21,13,15,927.5,106.5,4.25,25.5,978.5,829.63,622.4
2016,6,21,13,30,924.0,106.0,4.4,25.0,963.0,865.31,649.09
2016,6,21,13,45,919.5,105.0,4.6,25.0,940.5,896.71,672.11
2016,6,21,14,0,915.0,104.0,4.8,25.0,918.0,924.92,693.35
2016,6,21,14,15,909.0,102.5,4.95,24.5,889.0,947.97,712.3
2016,6,21,14,30,903.0,101.0,5.1,24.0,860.0,967.57,729.13
2016,6,21,14,45,894.5,99.5,5.25,24.0,825.5,981.25,740.65
2016,6,21,15,0,886.0,98.0,5.4,24.0,791.0,991.33,749.91
2016,6,21,15,15,875.5,96.5,5.5,23.5,751.0,995.83,756.67
2016,6,21,15,30,865.0,95.0,5.6,23.0,711.0,996.76,761.18
2016,6,21,15,45,850.5,93.0,5.7,23.0,667.0,989.54,758.66
2016,6,21,16,0,836.0,91.0,5.8,23.0,623.0,978.87,753.86
2016,6,21,16,15,818.5,88.5,5.8,22.5,576.0,974.24,754.29
2016,6,21,16,30,801.0,86.0,5.8,22.0,529.0,953.3,743.16
2016,6,21,16,45,776.5,83.0,5.8,21.5,479.0,921.59,724.2
2016,6,21,17,0,752.0,80.0,5.8,21.0,429.0,887.18,702.95
2016,6,21,17,15,720.5,76.0,5.75,20.0,378.5,842.13,674.35
