Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,30,689.0,72.0,5.7,19.0,328.0,801.49,648.08
2016,6,21,17,45,643.0,67.0,5.7,18.5,278.0,738.72,602.61
2016,6,21,18,0,597.0,62.0,5.7,18.0,228.0,675.72,555.02
2016,6,21,18,15,532.5,55.5,5.55,17.5,181.0,594.29,490.03
2016,6,21,18,30,468.0,49.0,5.4,17.0,134.0,514.69,423.53
2016,6,21,18,45,368.5,39.0,5.3,16.5,93.5,404.44,329.01
2016,6,21,19,0,269.0,29.0,5.2,16.0,53.0,301.21,223.89
2016,6,21,19,15,134.5,14.5,5.1,15.5,26.5,148.91,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,42.0,5.5,5.3,12.5,6.5,0.0,0.0
2016,6,22,5,0,84.0,11.0,5.5,13.0,13.0,8.65,0.0
2016,6,22,5,15,227.0,22.5,5.7,13.0,44.0,18.45,4.46
2016,6,22,5,30,370.0,34.0,5.9,13.0,75.0,28.1,18.24
2016,6,22,5,45,454.5,42.0,6.1,13.5,118.5,34.63,24.8
2016,6,22,6,0,539.0,50.0,6.3,14.0,162.0,41.22,31.02
2016,6,22,6,15,597.0,56.0,6.25,14.0,211.0,46.08,35.59
2016,6,22,6,30,655.0,62.0,6.2,14.0,260.0,50.96,40.03
2016,6,22,6,45,694.0,66.5,6.2,14.5,311.0,58.96,47.05
2016,6,22,7,0,733.0,71.0,6.2,15.0,362.0,62.72,50.17
2016,6,22,7,15,762.0,74.5,6.15,15.5,413.0,65.52,52.38
2016,6,22,7,30,791.0,78.0,6.1,16.0,464.0,68.28,54.52
2016,6,22,7,45,814.5,80.0,6.1,16.5,514.5,69.85,55.59
2016,6,22,8,0,838.0,82.0,6.1,17.0,565.0,79.51,63.65
2016,6,22,8,15,854.0,84.5,6.0,17.0,612.0,81.75,65.38
2016,6,22,8,30,870.0,87.0,5.9,17.0,659.0,83.84,66.98
2016,6,22,8,45,885.5,87.5,5.8,17.5,703.0,84.6,67.31
2016,6,22,9,0,901.0,88.0,5.7,18.0,747.0,85.26,67.57
2016,6,22,9,15,910.5,89.5,5.6,18.0,786.0,86.2,68.21
2016,6,22,9,30,920.0,91.0,5.5,18.0,825.0,87.0,68.74
2016,6,22,9,45,928.0,91.5,5.45,18.5,858.5,112.61,68.08
2016,6,22,10,0,936.0,92.0,5.4,19.0,892.0,168.27,93.74
2016,6,22,10,15,941.5,93.0,5.35,19.0,919.5,224.83,133.91
2016,6,22,10,30,947.0,94.0,5.3,19.0,947.0,281.98,181.5
2016,6,22,10,45,951.5,94.5,5.25,19.0,967.5,338.92,231.99
2016,6,22,11,0,956.0,95.0,5.2,19.0,988.0,395.91,283.31
2016,6,22,11,15,958.5,95.0,5.15,19.0,1002.0,451.62,333.27
2016,6,22,11,30,961.0,95.0,5.1,19.0,1016.0,506.75,381.78
2016,6,22,11,45,962.5,95.5,5.05,19.5,1023.0,560.95,427.51
2016,6,22,12,0,964.0,96.0,5.0,20.0,1030.0,614.12,471.01
2016,6,22,12,15,964.0,96.0,5.0,20.0,1029.5,664.8,512.46
2016,6,22,12,30,964.0,96.0,5.0,20.0,1029.0,713.86,551.71
2016,6,22,12,45,954.0,101.5,5.0,20.0,1018.0,758.37,586.61
2016,6,22,13,0,944.0,107.0,5.0,20.0,1007.0,800.2,618.78
2016,6,22,13,15,941.0,106.5,5.0,20.0,991.5,839.65,647.14
2016,6,22,13,30,938.0,106.0,5.0,20.0,976.0,876.3,673.41
2016,6,22,13,45,932.5,106.0,5.05,20.0,953.0,908.29,696.69
2016,6,22,14,0,927.0,106.0,5.1,20.0,930.0,937.05,717.77
2016,6,22,14,15,921.0,104.5,5.1,19.5,901.0,960.57,736.38
2016,6,22,14,30,915.0,103.0,5.1,19.0,872.0,980.59,752.73
2016,6,22,14,45,906.5,101.5,5.1,19.0,837.0,994.66,763.63
2016,6,22,15,0,898.0,100.0,5.1,19.0,802.0,1005.07,772.18
2016,6,22,15,15,887.0,98.5,5.1,18.5,762.0,1009.37,778.18
2016,6,22,15,30,876.0,97.0,5.1,18.0,722.0,1010.03,781.87
2016,6,22,15,45,863.0,94.5,5.1,18.0,677.5,1003.95,779.49
2016,6,22,16,0,850.0,92.0,5.1,18.0,633.0,994.36,774.81
2016,6,22,16,15,831.5,89.0,5.1,17.5,585.0,988.18,774.2
2016,6,22,16,30,813.0,86.0,5.1,17.0,537.0,965.59,761.88
2016,6,22,16,45,789.0,83.0,5.2,17.0,486.5,934.34,742.48
2016,6,22,17,0,765.0,80.0,5.3,17.0,436.0,900.33,720.72
2016,6,22,17,15,732.5,76.0,5.4,16.5,384.5,854.14,690.65
2016,6,22,17,30,700.0,72.0,5.5,16.0,333.0,806.01,658.04
2016,6,22,17,45,652.0,67.5,5.6,15.5,282.0,748.17,616.47
2016,6,22,18,0,604.0,63.0,5.7,15.0,231.0,683.79,567.73
2016,6,22,18,15,538.5,56.0,5.7,14.5,183.5,600.55,501.03
2016,6,22,18,30,473.0,49.0,5.7,14.0,136.0,519.23,432.64
2016,6,22,18,45,370.5,39.5,5.7,14.0,95.0,406.87,334.65
2016,6,22,19,0,268.0,30.0,5.7,14.0,54.0,301.42,226.61
2016,6,22,19,15,134.0,15.0,5.7,13.5,27.0,149.55,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.0,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,96.0,10.0,5.7,12.0,12.0,7.87,0.0
2016,6,23,5,15,241.0,21.0,5.75,12.5,43.5,17.23,3.48
2016,6,23,5,30,386.0,32.0,5.8,13.0,75.0,26.52,16.87
2016,6,23,5,45,479.0,39.0,5.9,13.5,119.5,32.4,22.84
2016,6,23,6,0,572.0,46.0,6.0,14.0,164.0,38.41,28.53
2016,6,23,6,15,628.0,51.5,5.95,14.5,213.5,46.6,35.99
2016,6,23,6,30,684.0,57.0,5.9,15.0,263.0,51.57,40.42
2016,6,23,6,45,726.0,60.0,5.9,15.5,315.0,54.42,42.83
2016,6,23,7,0,768.0,63.0,5.9,16.0,367.0,57.33,45.22
2016,6,23,7,15,795.5,66.0,5.75,16.0,418.5,60.01,47.43
2016,6,23,7,30,823.0,69.0,5.6,16.0,470.0,69.64,55.71
2016,6,23,7,45,845.0,71.0,5.45,16.5,520.5,72.1,57.55
2016,6,23,8,0,867.0,73.0,5.3,17.0,571.0,74.46,59.28
2016,6,23,8,15,882.0,75.0,5.15,17.5,618.5,76.54,60.76
2016,6,23,8,30,897.0,77.0,5.0,18.0,666.0,78.5,62.13
2016,6,23,8,45,909.0,78.5,4.85,18.5,709.5,79.93,63.05
2016,6,23,9,0,921.0,80.0,4.7,19.0,753.0,81.24,63.87
2016,6,23,9,15,929.0,81.5,4.6,19.0,791.5,82.3,64.62
2016,6,23,9,30,937.0,83.0,4.5,19.0,830.0,83.21,65.25
2016,6,23,9,45,938.0,87.0,4.4,19.5,861.5,109.86,65.87
2016,6,23,10,0,939.0,91.0,4.3,20.0,893.0,167.15,92.41
2016,6,23,10,15,943.0,92.0,4.3,20.0,919.0,223.61,132.1
2016,6,23,10,30,947.0,93.0,4.3,20.0,945.0,280.49,179.1
2016,6,23,10,45,949.0,93.5,4.3,20.5,964.0,336.71,228.21
2016,6,23,11,0,951.0,94.0,4.3,21.0,983.0,392.69,277.7
2016,6,23,11,15,951.5,94.5,4.4,21.0,995.5,447.64,326.61
2016,6,23,11,30,952.0,95.0,4.5,21.0,1008.0,501.83,374.02
2016,6,23,11,45,953.0,94.5,4.6,21.0,1013.0,554.64,419.28
2016,6,23,12,0,954.0,94.0,4.7,21.0,1018.0,606.34,462.6
2016,6,23,12,15,953.0,94.0,4.85,21.0,1016.5,655.89,503.47
2016,6,23,12,30,952.0,94.0,5.0,21.0,1015.0,703.74,542.24
2016,6,23,12,45,948.5,94.5,5.15,21.0,1005.5,748.3,577.88
2016,6,23,13,0,945.0,95.0,5.3,21.0,996.0,790.47,610.87
2016,6,23,13,15,942.5,94.5,5.45,21.0,981.0,829.98,640.1
2016,6,23,13,30,940.0,94.0,5.6,21.0,966.0,866.72,667.38
2016,6,23,13,45,937.0,92.5,5.75,21.0,944.0,899.17,691.67
2016,6,23,14,0,934.0,91.0,5.9,21.0,922.0,928.45,713.83
2016,6,23,14,15,928.5,90.0,6.0,20.5,893.5,952.66,733.7
2016,6,23,14,30,923.0,89.0,6.1,20.0,865.0,973.41,751.36
2016,6,23,14,45,918.0,86.5,6.2,20.0,831.0,989.54,764.48
2016,6,23,15,0,913.0,84.0,6.3,20.0,797.0,1002.06,775.25
2016,6,23,15,15,902.5,82.5,6.3,19.5,757.0,1006.62,781.51
2016,6,23,15,30,892.0,81.0,6.3,19.0,717.0,1007.51,785.39
2016,6,23,15,45,880.0,78.5,6.35,19.0,673.0,1002.08,783.7
2016,6,23,16,0,868.0,76.0,6.4,19.0,629.0,993.1,779.63
2016,6,23,16,15,850.5,74.0,6.35,18.5,581.0,975.73,770.53
2016,6,23,16,30,833.0,72.0,6.3,18.0,533.0,955.17,759.14
2016,6,23,16,45,809.5,69.5,6.3,18.0,483.0,924.92,739.33
2016,6,23,17,0,786.0,67.0,6.3,18.0,433.0,903.96,726.23
2016,6,23,17,15,756.0,63.5,6.2,17.5,382.5,860.66,696.91
2016,6,23,17,30,726.0,60.0,6.1,17.0,332.0,815.45,665.39
2016,6,23,17,45,681.0,56.5,6.05,17.0,281.5,754.45,619.5
2016,6,23,18,0,636.0,53.0,6.0,17.0,231.0,692.9,571.5
2016,6,23,18,15,575.0,47.5,5.85,16.5,184.0,620.9,513.71
2016,6,23,18,30,514.0,42.0,5.7,16.0,137.0,545.1,449.96
2016,6,23,18,45,412.0,34.5,5.6,15.5,96.0,434.95,355.09
2016,6,23,19,0,310.0,27.0,5.5,15.0,55.0,331.88,248.86
2016,6,23,19,15,155.0,13.5,5.4,14.5,27.5,163.18,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,4.6,12.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,4.8,13.0,12.0,7.87,0.0
2016,6,24,5,15,246.5,20.5,4.95,13.0,43.5,16.84,2.88
2016,6,24,5,30,394.0,31.0,5.1,13.0,75.0,25.74,16.18
2016,6,24,5,45,479.5,38.5,5.35,13.5,118.5,32.01,22.49
2016,6,24,6,0,565.0,46.0,5.6,14.0,162.0,38.36,28.47
2016,6,24,6,15,622.0,51.5,5.55,14.5,212.0,46.54,35.93
2016,6,24,6,30,679.0,57.0,5.5,15.0,262.0,51.51,40.36
2016,6,24,6,45,716.0,62.0,5.5,15.5,313.0,55.81,44.07
2016,6,24,7,0,753.0,67.0,5.5,16.0,364.0,60.06,47.63
2016,6,24,7,15,781.5,70.5,5.35,16.0,416.0,62.99,50.06
2016,6,24,7,30,810.0,74.0,5.2,16.0,468.0,65.88,52.42
2016,6,24,7,45,829.5,77.5,5.1,16.5,518.0,68.5,54.42
2016,6,24,8,0,849.0,81.0,5.0,17.0,568.0,79.13,63.33
2016,6,24,8,15,865.0,83.5,4.9,17.5,615.5,81.41,64.95
2016,6,24,8,30,881.0,86.0,4.8,18.0,663.0,83.54,66.45
2016,6,24,8,45,892.0,88.5,4.75,18.5,706.5,85.38,67.69
2016,6,24,9,0,903.0,91.0,4.7,19.0,750.0,87.04,68.8
2016,6,24,9,15,912.5,92.5,4.6,19.0,789.0,87.94,69.39
2016,6,24,9,30,922.0,94.0,4.5,19.0,828.0,88.7,69.88
2016,6,24,9,45,930.0,95.0,4.4,19.5,862.0,112.75,68.84
2016,6,24,10,0,938.0,96.0,4.3,20.0,896.0,168.85,93.97
2016,6,24,10,15,943.0,97.0,4.2,20.0,923.5,225.51,133.55
2016,6,24,10,30,948.0,98.0,4.1,20.0,951.0,282.7,180.58
2016,6,24,10,45,951.0,99.0,4.1,20.5,971.5,339.65,230.11
2016,6,24,11,0,954.0,100.0,4.1,21.0,992.0,396.51,280.15
2016,6,24,11,15,956.0,100.5,4.1,21.0,1005.5,452.36,329.46
2016,6,24,11,30,958.0,101.0,4.1,21.0,1019.0,507.61,377.3
2016,6,24,11,45,958.5,101.5,4.2,21.5,1025.0,561.33,422.15
2016,6,24,12,0,959.0,102.0,4.3,22.0,1031.0,613.94,464.84
2016,6,24,12,15,958.5,102.0,4.45,22.0,1030.0,664.3,505.87
2016,6,24,12,30,958.0,102.0,4.6,22.0,1029.0,713.02,544.9
2016,6,24,12,45,949.5,106.5,4.75,22.5,1018.5,757.75,579.08
2016,6,24,13,0,941.0,111.0,4.9,23.0,1008.0,799.91,610.7
2016,6,24,13,15,938.0,110.0,5.05,23.0,992.5,839.05,639.38
2016,6,24,13,30,935.0,109.0,5.2,23.0,977.0,875.36,666.0
2016,6,24,13,45,931.0,108.0,5.35,23.0,954.5,907.82,690.0
2016,6,24,14,0,927.0,107.0,5.5,23.0,932.0,937.09,711.89
2016,6,24,14,15,921.0,106.0,5.5,22.5,903.5,961.24,730.86
2016,6,24,14,30,915.0,105.0,5.5,22.0,875.0,981.92,747.6
2016,6,24,14,45,906.5,103.5,5.55,22.0,840.0,996.16,758.91
2016,6,24,15,0,898.0,102.0,5.6,22.0,805.0,1006.74,767.89
2016,6,24,15,15,887.5,100.0,5.55,22.0,765.0,1011.15,772.08
2016,6,24,15,30,877.0,98.0,5.5,22.0,725.0,1011.9,773.93
2016,6,24,15,45,862.5,96.5,5.5,22.0,680.0,1005.59,771.4
2016,6,24,16,0,848.0,95.0,5.5,22.0,635.0,995.82,766.63
2016,6,24,16,15,830.0,92.0,5.45,21.5,587.0,990.47,766.28
2016,6,24,16,30,812.0,89.0,5.4,21.0,539.0,968.51,754.2
2016,6,24,16,45,787.0,86.0,5.35,20.5,488.5,936.35,734.79
2016,6,24,17,0,762.0,83.0,5.3,20.0,438.0,901.41,713.08
2016,6,24,17,15,729.5,79.0,5.2,19.5,386.5,855.29,682.34
2016,6,24,17,30,697.0,75.0,5.1,19.0,335.0,814.1,654.45
2016,6,24,17,45,650.5,69.5,5.1,18.5,284.0,750.01,608.59
2016,6,24,18,0,604.0,64.0,5.1,18.0,233.0,685.62,560.53
2016,6,24,18,15,537.5,57.0,4.85,17.5,185.0,601.44,493.65
2016,6,24,18,30,471.0,50.0,4.6,17.0,137.0,519.17,425.38
2016,6,24,18,45,369.0,40.0,4.45,16.5,96.0,406.57,329.74
2016,6,24,19,0,267.0,30.0,4.3,16.0,55.0,300.97,224.44
2016,6,24,19,15,133.5,15.0,4.1,15.5,27.5,149.61,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,33.0,5.0,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,66.0,10.0,2.8,13.0,11.0,7.87,0.0
2016,6,25,5,15,206.5,21.5,2.8,13.5,41.5,17.58,2.8
2016,6,25,5,30,347.0,33.0,2.8,14.0,72.0,27.19,17.31
2016,6,25,5,45,440.0,41.5,2.85,14.5,115.5,34.15,24.28
2016,6,25,6,0,533.0,50.0,2.9,15.0,159.0,41.19,30.88
2016,6,25,6,15,591.5,56.0,2.8,15.5,208.0,46.03,35.35
2016,6,25,6,30,650.0,62.0,2.7,16.0,257.0,50.91,39.68
2016,6,25,6,45,692.0,66.5,2.65,16.5,308.5,58.95,46.68
2016,6,25,7,0,734.0,71.0,2.6,17.0,360.0,62.75,49.81
2016,6,25,7,15,763.5,74.5,2.6,17.5,411.5,65.56,52.01
2016,6,25,7,30,793.0,78.0,2.6,18.0,463.0,68.34,54.13
2016,6,25,7,45,816.5,80.5,2.65,19.0,513.5,70.25,55.37
2016,6,25,8,0,840.0,83.0,2.7,20.0,564.0,80.16,63.42
2016,6,25,8,15,856.5,85.5,2.7,20.5,611.5,82.42,64.99
2016,6,25,8,30,873.0,88.0,2.7,21.0,659.0,84.52,66.43
2016,6,25,8,45,886.5,89.5,2.75,21.5,703.0,85.8,67.19
2016,6,25,9,0,900.0,91.0,2.8,22.0,747.0,86.96,67.85
2016,6,25,9,15,909.5,92.5,2.8,22.0,786.5,87.85,68.44
2016,6,25,9,30,919.0,94.0,2.8,22.0,826.0,88.6,68.92
2016,6,25,9,45,922.0,98.0,2.85,22.5,858.0,112.88,68.73
2016,6,25,10,0,925.0,102.0,2.9,23.0,890.0,169.62,93.98
2016,6,25,10,15,930.5,103.0,2.95,23.5,918.0,225.72,132.12
2016,6,25,10,30,936.0,104.0,3.0,24.0,946.0,282.42,177.47
2016,6,25,10,45,940.0,105.0,3.05,24.5,967.0,339.09,225.65
2016,6,25,11,0,944.0,106.0,3.1,25.0,988.0,395.79,274.42
2016,6,25,11,15,946.5,106.5,3.2,25.0,1002.0,451.42,322.54
2016,6,25,11,30,949.0,107.0,3.3,25.0,1016.0,506.52,369.33
2016,6,25,11,45,949.5,107.5,3.4,25.0,1022.5,559.92,413.75
2016,6,25,12,0,950.0,108.0,3.5,25.0,1029.0,612.25,456.22
2016,6,25,12,15,949.5,108.0,3.65,25.0,1028.0,662.36,496.19
2016,6,25,12,30,949.0,108.0,3.8,25.0,1027.0,710.87,534.12
2016,6,25,12,45,949.5,106.5,3.95,25.0,1019.5,757.06,569.69
2016,6,25,13,0,950.0,105.0,4.1,25.0,1012.0,801.12,603.11
2016,6,25,13,15,947.5,104.5,4.2,24.5,996.5,841.27,632.63
2016,6,25,13,30,945.0,104.0,4.3,24.0,981.0,878.65,660.3
2016,6,25,13,45,940.0,103.5,4.4,24.0,958.0,910.94,683.26
2016,6,25,14,0,935.0,103.0,4.5,24.0,935.0,939.98,704.09
2016,6,25,14,15,929.0,102.0,4.55,24.0,906.0,964.28,721.66
2016,6,25,14,30,923.0,101.0,4.6,24.0,877.0,985.08,737.03
2016,6,25,14,45,914.5,99.5,4.7,24.0,842.0,999.42,748.61
2016,6,25,15,0,906.0,98.0,4.8,24.0,807.0,1010.08,757.92
2016,6,25,15,15,895.5,96.5,4.8,23.5,767.0,1015.09,764.3
2016,6,25,15,30,885.0,95.0,4.8,23.0,727.0,1016.45,768.41
2016,6,25,15,45,871.0,92.5,4.8,23.0,682.0,1009.5,765.51
2016,6,25,16,0,857.0,90.0,4.8,23.0,637.0,999.0,760.37
2016,6,25,16,15,839.0,87.5,4.8,22.5,589.0,981.02,751.66
2016,6,25,16,30,821.0,85.0,4.8,22.0,541.0,972.62,749.68
2016,6,25,16,45,798.0,81.5,4.85,21.5,490.5,941.79,732.21
2016,6,25,17,0,775.0,78.0,4.9,21.0,440.0,908.16,712.48
2016,6,25,17,15,743.5,74.5,4.85,20.5,388.5,863.58,683.55
2016,6,25,17,30,712.0,71.0,4.8,20.0,337.0,816.99,652.3
2016,6,25,17,45,667.5,66.0,4.8,19.5,286.0,761.3,613.26
2016,6,25,18,0,623.0,61.0,4.8,19.0,235.0,699.16,567.44
2016,6,25,18,15,558.5,54.5,4.7,18.5,187.0,617.05,503.31
2016,6,25,18,30,494.0,48.0,4.6,18.0,139.0,536.77,437.49
2016,6,25,18,45,392.5,38.5,4.55,17.5,97.5,424.54,342.78
2016,6,25,19,0,291.0,29.0,4.5,17.0,56.0,319.3,237.58
2016,6,25,19,15,145.5,14.5,4.45,16.5,28.0,158.06,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,174.0,16.0,3.5,13.5,35.0,12.9,0.16
2016,6,26,5,30,348.0,32.0,3.5,14.0,70.0,26.37,16.57
2016,6,26,5,45,436.0,40.5,3.5,14.5,113.0,33.33,23.54
2016,6,26,6,0,524.0,49.0,3.5,15.0,156.0,40.34,30.11
2016,6,26,6,15,581.5,55.0,3.4,15.5,204.0,45.18,34.58
2016,6,26,6,30,639.0,61.0,3.3,16.0,252.0,50.04,38.91
2016,6,26,6,45,679.0,65.5,3.2,16.5,302.5,57.99,45.83
2016,6,26,7,0,719.0,70.0,3.1,17.0,353.0,61.75,48.93
2016,6,26,7,15,748.0,73.5,3.05,17.5,403.5,64.55,51.13
2016,6,26,7,30,777.0,77.0,3.0,18.0,454.0,67.31,53.25
2016,6,26,7,45,799.5,79.5,2.95,18.5,503.5,69.2,54.57
2016,6,26,8,0,822.0,82.0,2.9,19.0,553.0,71.04,55.85
2016,6,26,8,15,838.5,84.5,2.9,19.5,599.5,81.33,64.34
2016,6,26,8,30,855.0,87.0,2.9,20.0,646.0,83.42,65.78
2016,6,26,8,45,867.5,89.0,2.9,20.5,689.0,84.95,66.75
2016,6,26,9,0,880.0,91.0,2.9,21.0,732.0,86.34,67.61
2016,6,26,9,15,889.5,92.5,2.9,21.5,770.5,87.21,68.05
2016,6,26,9,30,899.0,94.0,2.9,22.0,809.0,87.94,68.37
2016,6,26,9,45,908.5,94.0,2.9,22.5,842.5,108.98,66.42
2016,6,26,10,0,918.0,94.0,2.9,23.0,876.0,163.46,89.63
2016,6,26,10,15,923.0,95.0,2.95,23.0,903.0,218.97,127.52
2016,6,26,10,30,928.0,96.0,3.0,23.0,930.0,275.03,172.8
2016,6,26,10,45,930.0,97.5,3.05,23.5,950.0,330.86,220.61
2016,6,26,11,0,932.0,99.0,3.1,24.0,970.0,386.52,268.87
2016,6,26,11,15,934.0,99.5,3.2,24.0,983.0,441.19,316.49
2016,6,26,11,30,936.0,100.0,3.3,24.0,996.0,495.28,362.77
2016,6,26,11,45,935.0,101.5,3.4,24.5,1001.5,547.78,405.96
2016,6,26,12,0,934.0,103.0,3.5,25.0,1007.0,599.11,446.98
2016,6,26,12,15,933.0,103.0,3.6,25.0,1006.0,648.02,486.0
2016,6,26,12,30,932.0,103.0,3.7,25.0,1005.0,695.3,522.95
2016,6,26,12,45,919.5,109.5,3.85,25.0,993.0,737.7,555.7
2016,6,26,13,0,907.0,116.0,4.0,25.0,981.0,777.35,585.89
2016,6,26,13,15,903.5,115.5,4.15,25.0,965.5,815.39,613.44
2016,6,26,13,30,900.0,115.0,4.3,25.0,950.0,850.7,638.68
2016,6,26,13,45,895.0,114.0,4.5,25.0,927.5,881.38,660.98
2016,6,26,14,0,890.0,113.0,4.7,25.0,905.0,908.92,681.76
2016,6,26,14,15,883.5,112.0,4.8,25.0,876.5,931.84,698.83
2016,6,26,14,30,877.0,111.0,4.9,25.0,848.0,951.38,713.76
2016,6,26,14,45,867.5,109.5,5.05,25.0,813.5,964.11,724.57
2016,6,26,15,0,858.0,108.0,5.2,25.0,779.0,973.27,733.14
2016,6,26,15,15,846.5,106.0,5.2,24.5,740.0,976.37,738.16
2016,6,26,15,30,835.0,104.0,5.2,24.0,701.0,975.92,740.95
2016,6,26,15,45,819.5,102.0,5.25,24.0,657.0,981.55,747.02
2016,6,26,16,0,804.0,100.0,5.3,24.0,613.0,970.18,741.4
2016,6,26,16,15,785.0,97.0,5.25,23.5,566.5,950.66,731.03
2016,6,26,16,30,766.0,94.0,5.2,23.0,520.0,927.95,718.42
2016,6,26,16,45,741.0,90.5,5.2,22.5,470.5,895.56,699.08
2016,6,26,17,0,716.0,87.0,5.2,22.0,421.0,860.51,677.48
2016,6,26,17,15,683.5,82.5,5.05,21.5,371.5,821.19,651.38
2016,6,26,17,30,651.0,78.0,4.9,21.0,322.0,774.05,618.77
2016,6,26,17,45,607.0,72.0,4.8,20.5,273.0,712.63,574.53
2016,6,26,18,0,563.0,66.0,4.7,20.0,224.0,650.89,528.28
2016,6,26,18,15,499.5,58.5,4.6,19.0,178.0,569.81,465.63
2016,6,26,18,30,436.0,51.0,4.5,18.0,132.0,490.54,401.21
2016,6,26,18,45,343.5,40.5,4.45,17.5,92.5,386.33,312.68
2016,6,26,19,0,251.0,30.0,4.4,17.0,53.0,288.6,214.8
2016,6,26,19,15,125.5,15.0,4.35,16.5,26.5,138.77,0.0
2016,6,26,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.5,3.65,14.0,34.5,12.5,0.0
2016,6,27,5,30,351.0,31.0,3.6,14.0,69.0,25.57,15.85
2016,6,27,5,45,437.0,39.0,3.55,14.5,111.0,32.14,22.49
2016,6,27,6,0,523.0,47.0,3.5,15.0,153.0,38.78,28.72
2016,6,27,6,15,580.5,53.0,3.35,15.5,201.0,43.66,33.24
2016,6,27,6,30,638.0,59.0,3.2,16.0,249.0,48.57,37.61
2016,6,27,6,45,676.0,64.0,3.1,16.5,299.0,56.78,44.77
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,60.92,48.21
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,63.74,50.42
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,66.51,52.55
2016,6,27,7,45,792.5,79.5,2.85,18.5,499.0,69.05,54.45
2016,6,27,8,0,813.0,83.0,2.8,19.0,548.0,71.48,56.24
2016,6,27,8,15,830.0,85.5,2.85,19.5,594.5,81.71,64.67
2016,6,27,8,30,847.0,88.0,2.9,20.0,641.0,83.79,66.1
2016,6,27,8,45,859.5,90.5,3.0,21.0,684.0,85.59,67.17
2016,6,27,9,0,872.0,93.0,3.1,22.0,727.0,87.23,68.1
2016,6,27,9,15,882.0,94.5,3.15,22.5,766.0,88.07,68.5
2016,6,27,9,30,892.0,96.0,3.2,23.0,805.0,88.78,68.81
2016,6,27,9,45,887.5,104.5,3.25,23.5,834.5,112.29,69.69
2016,6,27,10,0,883.0,113.0,3.3,24.0,864.0,168.66,94.86
2016,6,27,10,15,889.5,114.0,3.35,24.5,891.5,222.72,131.14
2016,6,27,10,30,896.0,115.0,3.4,25.0,919.0,277.5,174.62
2016,6,27,10,45,900.5,116.0,3.5,25.5,940.0,332.25,221.02
2016,6,27,11,0,905.0,117.0,3.6,26.0,961.0,387.12,268.17
2016,6,27,11,15,907.5,117.5,3.65,26.0,975.0,440.84,314.61
2016,6,27,11,30,910.0,118.0,3.7,26.0,989.0,494.1,359.81
2016,6,27,11,45,911.5,118.5,3.8,26.5,996.0,546.23,402.39
2016,6,27,12,0,913.0,119.0,3.9,27.0,1003.0,597.49,443.07
2016,6,27,12,15,913.0,119.0,4.05,27.0,1002.5,646.44,482.01
2016,6,27,12,30,913.0,119.0,4.2,27.0,1002.0,693.94,519.06
2016,6,27,12,45,916.5,115.5,4.35,27.0,995.5,739.52,554.11
2016,6,27,13,0,920.0,112.0,4.5,27.0,989.0,783.19,587.2
2016,6,27,13,15,917.0,111.5,4.6,26.5,974.0,822.07,616.3
2016,6,27,13,30,914.0,111.0,4.7,26.0,959.0,858.21,643.34
2016,6,27,13,45,910.5,109.5,4.85,26.0,937.5,890.13,666.61
2016,6,27,14,0,907.0,108.0,5.0,26.0,916.0,918.93,687.85
2016,6,27,14,15,901.0,107.0,5.05,26.0,887.5,942.69,705.11
2016,6,27,14,30,895.0,106.0,5.1,26.0,859.0,963.05,720.19
2016,6,27,14,45,887.0,104.0,5.15,26.0,824.5,977.0,731.07
2016,6,27,15,0,879.0,102.0,5.2,26.0,790.0,987.35,739.71
2016,6,27,15,15,868.5,100.0,5.25,25.5,750.5,991.63,745.91
2016,6,27,15,30,858.0,98.0,5.3,25.0,711.0,992.31,749.88
2016,6,27,15,45,845.0,95.0,5.35,25.0,667.5,985.78,747.55
2016,6,27,16,0,832.0,92.0,5.4,25.0,624.0,975.77,742.97
2016,6,27,16,15,814.0,89.5,5.45,24.5,576.5,970.97,743.64
2016,6,27,16,30,796.0,87.0,5.5,24.0,529.0,949.81,732.83
2016,6,27,16,45,774.5,83.0,5.55,23.5,480.0,920.13,715.88
2016,6,27,17,0,753.0,79.0,5.6,23.0,431.0,887.68,696.61
2016,6,27,17,15,722.0,75.0,5.55,22.0,380.5,843.32,668.86
2016,6,27,17,30,691.0,71.0,5.5,21.0,330.0,797.01,638.71
2016,6,27,17,45,649.0,66.0,5.5,20.5,280.5,744.17,601.3
2016,6,27,18,0,607.0,61.0,5.5,20.0,231.0,684.82,557.12
2016,6,27,18,15,544.0,54.0,5.35,19.5,184.0,603.81,493.25
2016,6,27,18,30,481.0,47.0,5.2,19.0,137.0,524.66,427.9
2016,6,27,18,45,385.5,38.0,5.1,18.5,96.0,418.51,337.68
2016,6,27,19,0,290.0,29.0,5.0,18.0,55.0,318.84,236.98
2016,6,27,19,15,145.0,14.5,4.85,17.5,27.5,157.91,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,5,15,151.0,16.5,3.65,14.0,33.0,13.27,0.0
2016,6,28,5,30,302.0,33.0,3.6,14.0,66.0,27.03,17.01
2016,6,28,5,45,389.0,42.5,3.6,14.5,107.0,34.67,24.67
2016,6,28,6,0,476.0,52.0,3.6,15.0,148.0,42.31,31.83
2016,6,28,6,15,536.0,59.0,3.5,15.0,195.5,47.75,36.93
2016,6,28,6,30,596.0,66.0,3.4,15.0,243.0,53.19,41.87
2016,6,28,6,45,639.0,71.0,3.3,15.5,293.0,56.93,45.08
2016,6,28,7,0,682.0,76.0,3.2,16.0,343.0,60.67,48.19
2016,6,28,7,15,712.5,80.5,3.15,16.5,393.0,69.04,55.28
2016,6,28,7,30,743.0,85.0,3.1,17.0,443.0,72.31,57.82
2016,6,28,7,45,768.0,87.5,3.05,18.0,492.5,73.99,58.84
2016,6,28,8,0,793.0,90.0,3.0,19.0,542.0,75.64,59.81
2016,6,28,8,15,811.0,93.0,2.95,19.5,589.0,77.4,60.99
2016,6,28,8,30,829.0,96.0,2.9,20.0,636.0,79.05,62.09
2016,6,28,8,45,844.0,97.5,2.9,20.5,679.5,89.18,70.33
2016,6,28,9,0,859.0,99.0,2.9,21.0,723.0,90.2,70.86
2016,6,28,9,15,869.5,100.5,2.85,21.0,762.0,90.95,71.32
2016,6,28,9,30,880.0,102.0,2.8,21.0,801.0,91.56,71.68
2016,6,28,9,45,889.0,103.0,2.8,21.5,834.5,110.55,69.43
2016,6,28,10,0,898.0,104.0,2.8,22.0,868.0,164.57,92.01
2016,6,28,10,15,904.5,105.0,2.85,22.0,896.0,219.37,129.11
2016,6,28,10,30,911.0,106.0,2.9,22.0,924.0,274.9,173.81
2016,6,28,10,45,915.0,107.0,3.0,22.5,945.0,330.24,221.19
2016,6,28,11,0,919.0,108.0,3.1,23.0,966.0,385.64,269.3
2016,6,28,11,15,921.5,109.0,3.2,23.0,980.0,440.32,317.01
2016,6,28,11,30,924.0,110.0,3.3,23.0,994.0,494.52,363.47
2016,6,28,11,45,925.0,110.5,3.4,23.5,1000.5,547.02,406.78
2016,6,28,12,0,926.0,111.0,3.5,24.0,1007.0,598.54,448.09
2016,6,28,12,15,926.0,111.0,3.6,24.0,1007.0,647.95,487.61
2016,6,28,12,30,926.0,111.0,3.7,24.0,1007.0,695.87,525.15
2016,6,28,12,45,916.5,116.0,3.85,24.0,996.5,739.23,558.72
2016,6,28,13,0,907.0,121.0,4.0,24.0,986.0,780.04,589.89
2016,6,28,13,15,904.0,120.5,4.1,24.0,971.0,818.74,617.95
2016,6,28,13,30,901.0,120.0,4.2,24.0,956.0,854.75,643.53
2016,6,28,13,45,898.0,118.0,4.3,24.0,934.5,886.57,666.24
2016,6,28,14,0,895.0,116.0,4.4,24.0,913.0,915.3,686.9
2016,6,28,14,15,889.0,114.5,4.4,23.5,885.0,938.55,704.8
2016,6,28,14,30,883.0,113.0,4.4,23.0,857.0,958.4,720.57
2016,6,28,14,45,876.5,110.5,4.45,23.0,823.0,973.3,732.0
2016,6,28,15,0,870.0,108.0,4.5,23.0,789.0,984.67,741.26
2016,6,28,15,15,859.5,106.0,4.45,22.5,749.5,989.05,746.78
2016,6,28,15,30,849.0,104.0,4.4,22.0,710.0,989.87,750.13
2016,6,28,15,45,837.0,100.5,4.4,22.0,667.0,983.95,747.88
2016,6,28,16,0,825.0,97.0,4.4,22.0,624.0,987.97,752.66
2016,6,28,16,15,806.5,94.0,4.35,21.5,576.5,969.01,742.82
2016,6,28,16,30,788.0,91.0,4.3,21.0,529.0,946.81,730.84
2016,6,28,16,45,766.0,87.0,4.3,20.5,480.0,916.75,713.46
2016,6,28,17,0,744.0,83.0,4.3,20.0,431.0,883.92,693.81
2016,6,28,17,15,712.0,78.5,4.3,19.5,380.5,838.05,664.16
2016,6,28,17,30,680.0,74.0,4.3,19.0,330.0,796.94,637.14
2016,6,28,17,45,637.5,68.5,4.35,18.5,280.0,737.09,595.13
2016,6,28,18,0,595.0,63.0,4.4,18.0,230.0,676.8,550.88
2016,6,28,18,15,531.0,56.0,4.4,17.5,183.0,595.16,487.32
2016,6,28,18,30,467.0,49.0,4.4,17.0,136.0,515.36,421.96
2016,6,28,18,45,368.5,39.5,4.4,16.5,95.0,406.37,329.62
2016,6,28,19,0,270.0,30.0,4.4,16.0,54.0,303.99,227.26
2016,6,28,19,15,135.0,15.0,4.35,15.5,27.0,151.2,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,172.5,16.0,4.35,12.5,34.5,12.92,0.0
2016,6,29,5,30,345.0,32.0,4.4,13.0,69.0,26.4,16.5
2016,6,29,5,45,436.0,40.5,4.5,13.5,112.0,33.37,23.62
2016,6,29,6,0,527.0,49.0,4.6,14.0,155.0,40.4,30.25
2016,6,29,6,15,586.5,55.0,4.55,14.0,203.5,45.25,34.84
2016,6,29,6,30,646.0,61.0,4.5,14.0,252.0,50.15,39.32
2016,6,29,6,45,685.5,66.0,4.5,14.5,303.0,58.5,46.65
2016,6,29,7,0,725.0,71.0,4.5,15.0,354.0,62.63,50.12
2016,6,29,7,15,755.0,75.0,4.45,15.5,405.5,65.8,52.66
2016,6,29,7,30,785.0,79.0,4.4,16.0,457.0,68.92,55.1
2016,6,29,7,45,809.0,81.5,4.4,16.5,507.5,70.8,56.43
2016,6,29,8,0,833.0,84.0,4.4,17.0,558.0,72.65,57.73
2016,6,29,8,15,849.5,86.5,4.35,17.0,605.5,82.83,66.32
2016,6,29,8,30,866.0,89.0,4.3,17.0,653.0,84.92,67.9
2016,6,29,8,45,879.0,91.0,4.3,17.5,697.0,86.46,68.9
2016,6,29,9,0,892.0,93.0,4.3,18.0,741.0,87.86,69.77
2016,6,29,9,15,902.0,95.0,4.25,18.0,780.5,89.02,70.59
2016,6,29,9,30,912.0,97.0,4.2,18.0,820.0,90.01,71.28
2016,6,29,9,45,915.5,100.5,4.2,18.5,853.0,109.6,69.8
2016,6,29,10,0,919.0,104.0,4.2,19.0,886.0,165.85,93.73
2016,6,29,10,15,925.0,105.0,4.2,19.0,914.0,221.79,131.97
2016,6,29,10,30,931.0,106.0,4.2,19.0,942.0,278.39,178.2
2016,6,29,10,45,936.0,106.5,4.2,19.5,963.5,334.9,227.27
2016,6,29,11,0,941.0,107.0,4.2,20.0,985.0,391.54,277.19
2016,6,29,11,15,943.5,107.5,4.2,20.0,999.0,447.15,326.51
2016,6,29,11,30,946.0,108.0,4.2,20.0,1013.0,502.25,374.47
2016,6,29,11,45,948.0,108.0,4.25,20.0,1020.0,556.08,420.37
2016,6,29,12,0,950.0,108.0,4.3,20.0,1027.0,608.98,464.39
2016,6,29,12,15,950.0,108.0,4.35,20.0,1026.5,659.55,505.62
2016,6,29,12,30,950.0,108.0,4.4,20.0,1026.0,708.58,544.73
2016,6,29,12,45,943.0,111.0,4.45,20.0,1016.5,753.23,579.76
2016,6,29,13,0,936.0,114.0,4.5,20.0,1007.0,795.38,612.32
2016,6,29,13,15,933.0,113.5,4.5,19.5,992.0,835.08,642.21
2016,6,29,13,30,930.0,113.0,4.5,19.0,977.0,872.01,669.79
2016,6,29,13,45,925.5,112.5,4.55,19.0,954.5,904.72,693.48
2016,6,29,14,0,921.0,112.0,4.6,19.0,932.0,934.26,715.01
2016,6,29,14,15,914.5,110.5,4.6,18.5,903.0,957.73,733.45
2016,6,29,14,30,908.0,109.0,4.6,18.0,874.0,977.69,749.64
2016,6,29,14,45,900.0,107.5,4.6,18.0,839.5,992.65,761.08
2016,6,29,15,0,892.0,106.0,4.6,18.0,805.0,1004.0,770.21
2016,6,29,15,15,881.5,104.0,4.6,17.5,765.0,1008.71,776.44
2016,6,29,15,30,871.0,102.0,4.6,17.0,725.0,1009.78,780.38
2016,6,29,15,45,857.0,99.5,4.65,17.0,680.5,1003.14,778.07
2016,6,29,16,0,843.0,97.0,4.7,17.0,636.0,1006.39,782.91
2016,6,29,16,15,824.5,94.0,4.7,16.5,588.0,987.49,773.25
2016,6,29,16,30,806.0,91.0,4.7,16.0,540.0,965.27,761.34
2016,6,29,16,45,782.5,87.5,4.75,16.0,489.5,934.23,741.89
2016,6,29,17,0,759.0,84.0,4.8,16.0,439.0,900.38,720.1
2016,6,29,17,15,726.5,80.0,4.8,15.5,387.5,854.44,689.84
2016,6,29,17,30,694.0,76.0,4.8,15.0,336.0,813.59,662.5
2016,6,29,17,45,649.0,70.5,4.8,15.0,285.5,751.07,616.16
2016,6,29,18,0,604.0,65.0,4.8,15.0,235.0,688.13,567.72
2016,6,29,18,15,538.0,58.0,4.7,14.5,186.5,604.35,501.14
2016,6,29,18,30,472.0,51.0,4.6,14.0,138.0,522.34,432.82
2016,6,29,18,45,370.5,41.0,4.6,13.5,96.5,409.86,336.44
2016,6,29,19,0,269.0,31.0,4.6,13.0,55.0,304.08,229.93
2016,6,29,19,15,134.5,15.5,4.55,13.0,27.5,151.56,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,135.0,17.5,4.05,13.0,31.5,13.41,0.0
2016,6,30,5,30,270.0,35.0,4.0,13.0,63.0,28.62,18.28
2016,6,30,5,45,364.0,45.5,4.0,13.5,105.0,37.0,26.78
2016,6,30,6,0,458.0,56.0,4.0,14.0,147.0,45.37,34.65
2016,6,30,6,15,521.5,63.5,3.8,14.0,195.0,51.09,40.04
2016,6,30,6,30,585.0,71.0,3.6,14.0,243.0,56.81,45.26
2016,6,30,6,45,296.5,101.0,3.45,14.5,188.5,71.11,57.85
2016,6,30,7,0,8.0,131.0,3.3,15.0,134.0,95.01,78.64
2016,6,30,7,15,135.5,160.5,3.1,15.5,225.0,109.96,91.26
2016,6,30,7,30,263.0,190.0,2.9,16.0,316.0,124.96,103.73
2016,6,30,7,45,237.5,216.5,2.75,16.5,340.0,138.37,114.63
2016,6,30,8,0,212.0,243.0,2.6,17.0,364.0,157.49,130.21
2016,6,30,8,15,512.0,176.5,2.5,17.5,501.0,114.61,93.21
2016,6,30,8,30,812.0,110.0,2.4,18.0,638.0,87.38,69.66
2016,6,30,8,45,825.5,113.5,2.3,18.5,681.5,88.76,70.53
2016,6,30,9,0,839.0,117.0,2.2,19.0,725.0,90.0,71.25
2016,6,30,9,15,850.5,119.0,2.2,19.0,764.5,100.08,79.57
2016,6,30,9,30,862.0,121.0,2.2,19.0,804.0,100.67,79.88
2016,6,30,9,45,878.0,119.0,2.25,19.5,840.5,115.91,75.66
2016,6,30,10,0,894.0,117.0,2.3,20.0,877.0,168.81,96.62
2016,6,30,10,15,900.5,118.5,2.35,20.0,905.0,223.88,133.66
2016,6,30,10,30,907.0,120.0,2.4,20.0,933.0,279.7,178.53
2016,6,30,10,45,911.0,121.0,2.45,20.5,954.0,335.09,225.92
2016,6,30,11,0,915.0,122.0,2.5,21.0,975.0,390.56,274.07
2016,6,30,11,15,918.0,122.5,2.6,21.0,989.5,445.23,321.82
2016,6,30,11,30,921.0,123.0,2.7,21.0,1004.0,499.49,368.37
2016,6,30,11,45,922.5,123.5,2.85,21.5,1011.0,552.43,412.19
2016,6,30,12,0,924.0,124.0,3.0,22.0,1018.0,604.49,454.08
2016,6,30,12,15,924.0,124.0,3.1,22.0,1017.5,654.25,493.91
2016,6,30,12,30,924.0,124.0,3.2,22.0,1017.0,702.55,531.76
2016,6,30,12,45,914.0,128.5,3.35,22.0,1006.0,745.5,565.13
2016,6,30,13,0,904.0,133.0,3.5,22.0,995.0,785.86,596.07
2016,6,30,13,15,900.5,132.5,3.6,22.0,979.5,824.55,624.54
2016,6,30,13,30,897.0,132.0,3.7,22.0,964.0,860.52,650.15
2016,6,30,13,45,892.0,131.0,3.85,22.5,941.5,891.89,671.56
2016,6,30,14,0,887.0,130.0,4.0,23.0,919.0,920.11,690.83
2016,6,30,14,15,879.5,128.5,4.05,22.5,890.0,942.33,708.25
2016,6,30,14,30,872.0,127.0,4.1,22.0,861.0,961.08,723.53
2016,6,30,14,45,863.0,124.5,4.15,22.0,826.0,973.9,733.57
2016,6,30,15,0,854.0,122.0,4.2,22.0,791.0,983.1,741.35
2016,6,30,15,15,841.5,120.0,4.2,21.5,751.0,1000.14,755.82
2016,6,30,15,30,829.0,118.0,4.2,21.0,711.0,999.27,758.22
2016,6,30,15,45,813.0,115.0,4.25,21.0,666.5,990.07,754.04
2016,6,30,16,0,797.0,112.0,4.3,21.0,622.0,977.3,747.57
2016,6,30,16,15,776.5,108.5,4.3,20.5,574.0,955.9,736.33
2016,6,30,16,30,756.0,105.0,4.3,20.0,526.0,931.26,722.78
2016,6,30,16,45,729.5,101.0,4.3,20.0,476.0,904.18,705.99
2016,6,30,17,0,703.0,97.0,4.3,20.0,426.0,867.8,682.3
2016,6,30,17,15,667.5,92.0,4.25,19.5,375.0,818.94,650.09
2016,6,30,17,30,632.0,87.0,4.2,19.0,324.0,768.43,615.75
2016,6,30,17,45,583.5,80.5,4.2,18.5,274.0,702.36,568.49
2016,6,30,18,0,535.0,74.0,4.2,18.0,224.0,636.0,518.99
2016,6,30,18,15,467.0,65.5,4.15,17.5,177.5,549.91,451.45
2016,6,30,18,30,399.0,57.0,4.1,17.0,131.0,465.6,382.21
2016,6,30,18,45,296.5,45.0,4.1,16.5,91.0,350.52,284.93
2016,6,30,19,0,194.0,33.0,4.1,16.0,51.0,247.61,183.9
2016,6,30,19,15,97.0,16.5,4.1,15.5,25.5,120.87,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,118.5,18.0,3.35,13.0,30.0,13.73,0.0
2016,7,1,5,30,237.0,36.0,3.4,13.0,60.0,27.32,17.12
2016,7,1,5,45,333.0,46.5,3.45,13.5,101.0,37.65,27.33
2016,7,1,6,0,429.0,57.0,3.5,14.0,142.0,45.96,35.15
2016,7,1,6,15,493.0,65.0,3.45,14.0,189.0,51.98,40.82
2016,7,1,6,30,557.0,73.0,3.4,14.0,236.0,57.98,46.3
2016,7,1,6,45,602.0,79.0,3.4,14.5,286.0,62.21,49.96
2016,7,1,7,0,647.0,85.0,3.4,15.0,336.0,66.41,53.47
2016,7,1,7,15,680.0,90.0,3.35,15.5,386.5,69.66,56.06
2016,7,1,7,30,713.0,95.0,3.3,16.0,437.0,72.84,58.54
2016,7,1,7,45,738.5,98.5,3.25,16.5,486.5,81.04,65.33
2016,7,1,8,0,764.0,102.0,3.2,17.0,536.0,83.06,66.72
2016,7,1,8,15,783.5,105.5,3.1,17.0,583.0,84.85,68.04
2016,7,1,8,30,803.0,109.0,3.0,17.0,630.0,86.53,69.27
2016,7,1,8,45,818.5,111.0,2.95,17.5,674.0,87.07,69.39
2016,7,1,9,0,834.0,113.0,2.9,18.0,718.0,87.54,69.47
2016,7,1,9,15,845.5,115.5,2.85,18.0,757.0,98.14,78.29
2016,7,1,9,30,857.0,118.0,2.8,18.0,796.0,99.03,78.86
2016,7,1,9,45,867.0,119.0,2.75,18.5,830.0,114.23,75.56
2016,7,1,10,0,877.0,120.0,2.7,19.0,864.0,167.4,96.82
2016,7,1,10,15,883.5,121.5,2.7,19.0,892.0,221.56,133.24
2016,7,1,10,30,890.0,123.0,2.7,19.0,920.0,276.48,177.52
2016,7,1,10,45,895.0,123.5,2.75,19.5,941.5,330.98,224.37
2016,7,1,11,0,900.0,124.0,2.8,20.0,963.0,385.67,272.12
2016,7,1,11,15,903.0,124.5,2.85,20.0,977.0,439.58,319.47
2016,7,1,11,30,906.0,125.0,2.9,20.0,991.0,493.1,365.63
2016,7,1,11,45,908.5,125.0,2.95,20.0,998.5,545.52,409.82
2016,7,1,12,0,911.0,125.0,3.0,20.0,1006.0,597.16,452.27
2016,7,1,12,15,911.0,125.0,3.1,20.0,1005.5,646.34,492.01
2016,7,1,12,30,911.0,125.0,3.2,20.0,1005.0,694.09,529.79
2016,7,1,12,45,906.5,126.0,3.3,20.5,996.5,737.76,562.77
2016,7,1,13,0,902.0,127.0,3.4,21.0,988.0,779.16,593.37
2016,7,1,13,15,899.0,126.5,3.5,20.5,972.5,818.01,623.14
2016,7,1,13,30,896.0,126.0,3.6,20.0,957.0,854.18,650.28
2016,7,1,13,45,891.5,124.5,3.7,20.0,935.0,885.36,672.77
2016,7,1,14,0,887.0,123.0,3.8,20.0,913.0,913.39,693.17
