Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,15,880.0,121.5,3.85,20.0,884.0,935.89,709.59
2016,7,1,14,30,873.0,120.0,3.9,20.0,855.0,954.96,723.8
2016,7,1,14,45,864.0,118.0,3.95,20.0,820.5,968.12,734.13
2016,7,1,15,0,855.0,116.0,4.0,20.0,786.0,977.71,742.23
2016,7,1,15,15,843.0,114.0,4.0,19.5,746.0,980.76,747.15
2016,7,1,15,30,831.0,112.0,4.0,19.0,706.0,994.31,759.54
2016,7,1,15,45,815.5,109.0,4.0,19.0,662.0,985.58,755.25
2016,7,1,16,0,800.0,106.0,4.0,19.0,618.0,973.31,748.8
2016,7,1,16,15,780.0,103.0,3.95,18.5,570.5,953.02,737.96
2016,7,1,16,30,760.0,100.0,3.9,18.0,523.0,929.52,724.86
2016,7,1,16,45,734.5,96.0,3.85,18.0,473.0,896.22,703.31
2016,7,1,17,0,709.0,92.0,3.8,18.0,423.0,867.27,684.69
2016,7,1,17,15,674.5,87.0,3.75,17.5,372.5,819.35,653.06
2016,7,1,17,30,640.0,82.0,3.7,17.0,322.0,769.8,619.37
2016,7,1,17,45,593.5,76.0,3.65,16.5,272.5,706.25,573.79
2016,7,1,18,0,547.0,70.0,3.6,16.0,223.0,642.39,526.04
2016,7,1,18,15,480.0,61.5,3.55,15.5,176.5,557.14,459.11
2016,7,1,18,30,413.0,53.0,3.5,15.0,130.0,473.89,390.62
2016,7,1,18,45,313.5,42.0,3.45,15.0,90.5,363.75,296.43
2016,7,1,19,0,214.0,31.0,3.4,15.0,51.0,259.6,193.29
2016,7,1,19,15,107.0,15.5,3.3,14.5,25.5,126.19,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,16.5,2.75,13.0,29.5,12.64,0.0
2016,7,2,5,30,250.0,33.0,2.9,13.0,59.0,25.23,15.3
2016,7,2,5,45,342.0,44.0,3.05,13.5,99.5,35.68,25.59
2016,7,2,6,0,434.0,55.0,3.2,14.0,140.0,44.42,33.79
2016,7,2,6,15,496.5,63.0,3.2,14.5,187.0,50.49,39.41
2016,7,2,6,30,559.0,71.0,3.2,15.0,234.0,56.52,44.82
2016,7,2,6,45,601.0,77.5,3.25,15.5,283.0,61.13,48.8
2016,7,2,7,0,643.0,84.0,3.3,16.0,332.0,65.67,52.6
2016,7,2,7,15,675.5,89.0,3.3,16.0,382.5,68.92,55.3
2016,7,2,7,30,708.0,94.0,3.3,16.0,433.0,72.11,57.9
2016,7,2,7,45,730.5,99.0,3.3,16.5,481.5,74.99,60.08
2016,7,2,8,0,753.0,104.0,3.3,17.0,530.0,84.18,67.7
2016,7,2,8,15,772.0,107.0,3.3,17.0,577.0,85.56,68.66
2016,7,2,8,30,791.0,110.0,3.3,17.0,624.0,86.86,69.56
2016,7,2,8,45,804.0,114.0,3.3,17.5,666.5,88.5,70.63
2016,7,2,9,0,817.0,118.0,3.3,18.0,709.0,89.98,71.57
2016,7,2,9,15,829.0,120.5,3.25,18.5,748.0,90.41,71.62
2016,7,2,9,30,841.0,123.0,3.2,19.0,787.0,100.99,80.23
2016,7,2,9,45,845.0,127.5,3.2,19.5,819.5,116.14,77.85
2016,7,2,10,0,849.0,132.0,3.2,20.0,852.0,169.28,99.26
2016,7,2,10,15,856.0,133.5,3.2,20.0,879.5,222.12,134.5
2016,7,2,10,30,863.0,135.0,3.2,20.0,907.0,275.78,177.53
2016,7,2,10,45,866.0,137.5,3.2,20.5,928.0,329.49,223.55
2016,7,2,11,0,869.0,140.0,3.2,21.0,949.0,383.24,270.33
2016,7,2,11,15,872.5,140.5,3.2,21.0,963.0,435.94,316.45
2016,7,2,11,30,876.0,141.0,3.2,21.0,977.0,488.38,361.5
2016,7,2,11,45,875.5,142.5,3.2,21.0,983.5,539.0,404.11
2016,7,2,12,0,875.0,144.0,3.2,21.0,990.0,588.68,444.85
2016,7,2,12,15,875.0,144.0,3.2,21.0,990.0,636.62,483.22
2016,7,2,12,30,875.0,144.0,3.2,21.0,990.0,683.24,519.67
2016,7,2,12,45,882.0,138.5,3.25,21.0,985.0,729.21,555.14
2016,7,2,13,0,889.0,133.0,3.3,21.0,980.0,773.55,588.81
2016,7,2,13,15,886.0,132.0,3.3,21.0,965.0,811.72,616.6
2016,7,2,13,30,883.0,131.0,3.3,21.0,950.0,847.22,641.4
2016,7,2,13,45,877.0,130.5,3.3,21.0,928.0,877.74,662.73
2016,7,2,14,0,871.0,130.0,3.3,21.0,906.0,905.13,681.94
2016,7,2,14,15,864.0,128.5,3.3,20.5,877.5,927.45,699.1
2016,7,2,14,30,857.0,127.0,3.3,20.0,849.0,946.37,714.14
2016,7,2,14,45,846.5,126.0,3.3,20.0,814.0,959.0,723.7
2016,7,2,15,0,836.0,125.0,3.3,20.0,779.0,982.52,740.84
2016,7,2,15,15,824.0,122.5,3.25,19.5,739.5,985.18,744.95
2016,7,2,15,30,812.0,120.0,3.2,19.0,700.0,984.18,746.93
2016,7,2,15,45,795.5,117.0,3.15,19.0,656.0,974.46,741.72
2016,7,2,16,0,779.0,114.0,3.1,19.0,612.0,961.2,734.29
2016,7,2,16,15,759.0,110.5,3.05,18.5,565.0,940.4,723.14
2016,7,2,16,30,739.0,107.0,3.0,18.0,518.0,923.45,714.69
2016,7,2,16,45,712.5,102.5,2.95,18.0,468.5,889.15,692.61
2016,7,2,17,0,686.0,98.0,2.9,18.0,419.0,852.35,668.6
2016,7,2,17,15,651.5,92.5,2.85,17.5,369.0,804.1,637.06
2016,7,2,17,30,617.0,87.0,2.8,17.0,319.0,754.23,603.41
2016,7,2,17,45,570.5,80.0,2.75,16.5,269.5,689.77,557.53
2016,7,2,18,0,524.0,73.0,2.7,16.0,220.0,625.01,509.48
2016,7,2,18,15,459.0,64.0,2.6,15.5,174.0,541.42,444.17
2016,7,2,18,30,394.0,55.0,2.5,15.0,128.0,459.68,377.28
2016,7,2,18,45,302.0,43.0,2.45,15.0,89.0,351.96,285.75
2016,7,2,19,0,210.0,31.0,2.4,15.0,50.0,256.68,190.11
2016,7,2,19,15,105.0,15.5,2.35,14.5,25.0,124.66,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,130.5,16.5,2.8,13.0,29.5,12.65,0.0
2016,7,3,5,30,261.0,33.0,2.9,13.0,59.0,26.97,16.64
2016,7,3,5,45,354.0,43.5,3.0,13.5,100.0,35.37,25.3
2016,7,3,6,0,447.0,54.0,3.1,14.0,141.0,43.75,33.18
2016,7,3,6,15,509.0,61.5,3.05,14.5,188.0,49.48,38.51
2016,7,3,6,30,571.0,69.0,3.0,15.0,235.0,55.19,43.64
2016,7,3,6,45,331.0,110.5,3.0,15.5,211.0,77.8,63.52
2016,7,3,7,0,91.0,152.0,3.0,16.0,187.0,105.62,87.6
2016,7,3,7,15,139.0,174.0,2.95,16.0,236.5,117.24,97.41
2016,7,3,7,30,187.0,196.0,2.9,16.0,286.0,130.96,108.92
2016,7,3,7,45,232.0,213.5,2.9,16.5,337.0,136.69,113.23
2016,7,3,8,0,277.0,231.0,2.9,17.0,388.0,146.37,120.86
2016,7,3,8,15,541.5,168.0,2.85,17.5,507.5,110.73,89.97
2016,7,3,8,30,806.0,105.0,2.8,18.0,627.0,84.15,66.94
2016,7,3,8,45,819.5,108.0,2.8,18.5,670.0,85.34,67.65
2016,7,3,9,0,833.0,111.0,2.8,19.0,713.0,86.4,68.24
2016,7,3,9,15,844.0,113.5,2.8,19.0,752.0,97.09,77.1
2016,7,3,9,30,855.0,116.0,2.8,19.0,791.0,98.01,77.69
2016,7,3,9,45,881.0,108.0,2.8,19.5,829.5,107.12,70.97
2016,7,3,10,0,907.0,100.0,2.8,20.0,868.0,157.86,88.37
2016,7,3,10,15,913.0,101.0,2.75,20.0,896.0,213.16,125.01
2016,7,3,10,30,919.0,102.0,2.7,20.0,924.0,269.14,169.89
2016,7,3,10,45,922.5,103.0,2.7,20.5,945.0,324.91,217.74
2016,7,3,11,0,926.0,104.0,2.7,21.0,966.0,380.68,266.37
2016,7,3,11,15,928.5,104.5,2.7,21.0,980.0,435.57,314.44
2016,7,3,11,30,931.0,105.0,2.7,21.0,994.0,489.96,361.15
2016,7,3,11,45,931.5,105.5,2.75,21.0,1001.0,542.69,405.56
2016,7,3,12,0,932.0,106.0,2.8,21.0,1008.0,594.37,447.97
2016,7,3,12,15,932.0,106.0,2.8,21.0,1007.5,644.18,487.71
2016,7,3,12,30,932.0,106.0,2.8,21.0,1007.0,692.47,525.28
2016,7,3,12,45,914.5,116.0,2.85,21.5,994.0,734.51,556.45
2016,7,3,13,0,897.0,126.0,2.9,22.0,981.0,773.48,584.64
2016,7,3,13,15,894.0,125.5,2.9,21.5,966.0,812.2,613.55
2016,7,3,13,30,891.0,125.0,2.9,21.0,951.0,848.25,639.72
2016,7,3,13,45,886.5,123.5,2.95,21.0,929.0,879.33,661.58
2016,7,3,14,0,882.0,122.0,3.0,21.0,907.0,907.27,681.38
2016,7,3,14,15,875.0,120.5,3.0,21.0,878.5,929.7,697.17
2016,7,3,14,30,868.0,119.0,3.0,21.0,850.0,948.72,710.78
2016,7,3,14,45,859.5,117.0,3.05,21.0,815.5,962.33,721.29
2016,7,3,15,0,851.0,115.0,3.1,21.0,781.0,972.4,729.63
2016,7,3,15,15,839.0,113.0,3.1,20.5,741.5,975.46,734.47
2016,7,3,15,30,827.0,111.0,3.1,20.0,702.0,988.95,746.6
2016,7,3,15,45,813.0,107.5,3.1,20.0,658.5,981.2,743.04
2016,7,3,16,0,799.0,104.0,3.1,20.0,615.0,969.92,737.39
2016,7,3,16,15,779.5,101.0,3.1,19.5,567.5,950.21,727.47
2016,7,3,16,30,760.0,98.0,3.1,19.0,520.0,927.29,715.33
2016,7,3,16,45,735.5,93.5,3.15,18.5,471.0,894.46,696.44
2016,7,3,17,0,711.0,89.0,3.2,18.0,422.0,865.48,679.93
2016,7,3,17,15,677.5,84.5,3.2,17.5,371.5,819.25,650.08
2016,7,3,17,30,644.0,80.0,3.2,17.0,321.0,771.36,618.13
2016,7,3,17,45,599.5,73.5,3.2,17.0,272.0,709.01,572.92
2016,7,3,18,0,555.0,67.0,3.2,17.0,223.0,646.33,525.66
2016,7,3,18,15,490.5,59.0,3.1,16.5,176.5,563.85,461.32
2016,7,3,18,30,426.0,51.0,3.0,16.0,130.0,483.27,395.41
2016,7,3,18,45,332.5,40.0,2.9,15.5,90.5,377.84,306.15
2016,7,3,19,0,239.0,29.0,2.8,15.0,51.0,279.2,206.76
2016,7,3,19,15,119.5,14.5,2.75,14.5,25.5,133.3,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,29.5,12.09,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,59.0,24.61,14.59
2016,7,4,5,45,391.5,39.0,3.45,13.5,100.5,31.94,22.28
2016,7,4,6,0,488.0,48.0,3.6,14.0,142.0,39.34,29.27
2016,7,4,6,15,549.0,54.5,3.55,14.5,189.5,44.53,34.11
2016,7,4,6,30,610.0,61.0,3.5,15.0,237.0,49.74,38.79
2016,7,4,6,45,655.0,65.5,3.45,15.5,287.5,53.3,41.87
2016,7,4,7,0,700.0,70.0,3.4,16.0,338.0,61.51,48.95
2016,7,4,7,15,730.5,73.5,3.3,16.0,389.0,64.3,51.25
2016,7,4,7,30,761.0,77.0,3.2,16.0,440.0,67.06,53.49
2016,7,4,7,45,785.5,79.5,3.15,16.5,489.5,68.96,54.85
2016,7,4,8,0,810.0,82.0,3.1,17.0,539.0,70.82,56.17
2016,7,4,8,15,827.5,84.5,3.05,17.5,586.5,81.0,64.62
2016,7,4,8,30,845.0,87.0,3.0,18.0,634.0,83.13,66.11
2016,7,4,8,45,859.5,89.0,2.95,18.5,678.0,84.73,67.15
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,86.19,68.08
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,87.39,68.92
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,88.44,69.66
2016,7,4,9,45,888.5,104.5,2.9,19.5,831.0,104.5,69.61
2016,7,4,10,0,882.0,114.0,2.9,20.0,861.0,161.47,92.42
2016,7,4,10,15,889.0,115.0,2.9,20.0,889.0,215.74,128.11
2016,7,4,10,30,896.0,116.0,2.9,20.0,917.0,270.81,172.1
2016,7,4,10,45,898.0,118.5,2.9,20.5,937.5,325.95,219.35
2016,7,4,11,0,900.0,121.0,2.9,21.0,958.0,381.0,267.32
2016,7,4,11,15,903.5,121.5,2.9,21.0,972.5,435.18,314.72
2016,7,4,11,30,907.0,122.0,2.9,21.0,987.0,489.03,360.95
2016,7,4,11,45,905.5,124.0,2.9,21.0,993.5,540.85,404.53
2016,7,4,12,0,904.0,126.0,2.9,21.0,1000.0,591.56,446.04
2016,7,4,12,15,904.0,126.0,2.85,21.0,999.5,640.56,484.97
2016,7,4,12,30,904.0,126.0,2.8,21.0,999.0,688.15,521.79
2016,7,4,12,45,912.0,120.0,2.8,21.0,994.0,735.14,557.62
2016,7,4,13,0,920.0,114.0,2.8,21.0,989.0,780.44,591.54
2016,7,4,13,15,916.5,113.5,2.8,21.0,974.0,819.36,619.03
2016,7,4,13,30,913.0,113.0,2.8,21.0,959.0,855.52,643.99
2016,7,4,13,45,908.0,112.0,2.8,21.0,937.0,887.03,665.72
2016,7,4,14,0,903.0,111.0,2.8,21.0,915.0,915.36,685.32
2016,7,4,14,15,896.0,110.0,2.8,20.5,886.0,938.58,702.88
2016,7,4,14,30,889.0,109.0,2.8,20.0,857.0,958.34,718.3
2016,7,4,14,45,879.5,107.5,2.8,20.0,822.0,971.71,728.23
2016,7,4,15,0,870.0,106.0,2.8,20.0,787.0,981.46,735.94
2016,7,4,15,15,858.5,104.0,2.8,20.0,747.5,985.08,739.75
2016,7,4,15,30,847.0,102.0,2.8,20.0,708.0,985.11,741.37
2016,7,4,15,45,831.0,100.0,2.85,20.0,663.5,977.05,738.17
2016,7,4,16,0,815.0,98.0,2.9,20.0,619.0,979.02,741.97
2016,7,4,16,15,796.0,95.0,2.9,19.5,571.5,959.81,732.38
2016,7,4,16,30,777.0,92.0,2.9,19.0,524.0,937.36,720.69
2016,7,4,16,45,750.5,89.0,2.95,18.5,474.0,904.27,701.83
2016,7,4,17,0,724.0,86.0,3.0,18.0,424.0,868.49,680.68
2016,7,4,17,15,691.0,81.5,3.0,17.5,373.5,828.61,655.64
2016,7,4,17,30,658.0,77.0,3.0,17.0,323.0,781.02,624.09
2016,7,4,17,45,610.0,71.5,3.05,17.0,273.0,716.46,577.74
2016,7,4,18,0,562.0,66.0,3.1,17.0,223.0,651.69,529.3
2016,7,4,18,15,497.5,58.0,3.05,16.5,176.5,569.05,465.14
2016,7,4,18,30,433.0,50.0,3.0,16.0,130.0,488.34,399.3
2016,7,4,18,45,335.5,39.5,3.0,15.5,90.5,379.94,307.83
2016,7,4,19,0,238.0,29.0,3.0,15.0,51.0,278.53,205.72
2016,7,4,19,15,119.0,14.5,3.0,14.5,25.5,132.89,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,135.5,15.5,3.25,13.0,29.0,12.5,0.0
2016,7,5,5,30,271.0,31.0,3.3,13.0,58.0,25.37,15.1
2016,7,5,5,45,372.0,40.0,3.35,13.5,99.0,32.66,22.88
2016,7,5,6,0,473.0,49.0,3.4,14.0,140.0,40.03,29.86
2016,7,5,6,15,535.5,56.0,3.35,14.5,187.5,45.55,35.01
2016,7,5,6,30,598.0,63.0,3.3,15.0,235.0,51.09,39.99
2016,7,5,6,45,347.0,108.5,3.3,15.5,212.5,76.77,62.63
2016,7,5,7,0,96.0,154.0,3.3,16.0,190.0,104.38,86.54
2016,7,5,7,15,102.0,175.5,3.25,16.0,219.0,117.28,97.49
2016,7,5,7,30,108.0,197.0,3.2,16.0,248.0,129.81,107.98
2016,7,5,7,45,137.5,220.0,3.15,16.5,292.5,143.23,118.88
2016,7,5,8,0,167.0,243.0,3.1,17.0,337.0,156.28,129.32
2016,7,5,8,15,212.0,261.0,3.05,17.0,391.0,166.97,137.91
2016,7,5,8,30,257.0,279.0,3.0,17.0,445.0,168.27,138.57
2016,7,5,8,45,559.0,187.5,3.0,17.5,581.0,116.95,94.73
2016,7,5,9,0,861.0,96.0,3.0,18.0,717.0,88.64,70.4
2016,7,5,9,15,872.0,98.0,3.05,18.0,756.5,89.75,71.21
2016,7,5,9,30,883.0,100.0,3.1,18.0,796.0,90.72,71.87
2016,7,5,9,45,893.5,100.5,3.2,18.5,830.5,101.45,68.23
2016,7,5,10,0,904.0,101.0,3.3,19.0,865.0,155.72,87.78
2016,7,5,10,15,910.5,102.0,3.4,19.0,893.5,211.01,124.15
2016,7,5,10,30,917.0,103.0,3.5,19.0,922.0,267.05,169.2
2016,7,5,10,45,919.5,105.0,3.6,19.5,943.0,323.11,217.68
2016,7,5,11,0,922.0,107.0,3.7,20.0,964.0,379.1,267.05
2016,7,5,11,15,925.0,107.5,3.8,20.0,978.5,434.11,315.89
2016,7,5,11,30,928.0,108.0,3.9,20.0,993.0,488.69,363.56
2016,7,5,11,45,928.0,109.5,4.0,20.0,1000.0,541.84,409.06
2016,7,5,12,0,928.0,111.0,4.1,20.0,1007.0,593.95,452.61
2016,7,5,12,15,928.0,111.0,4.1,19.5,1006.5,643.79,494.11
2016,7,5,12,30,928.0,111.0,4.1,19.0,1006.0,692.15,533.63
2016,7,5,12,45,922.5,113.5,4.2,19.0,997.0,736.85,568.94
2016,7,5,13,0,917.0,116.0,4.3,19.0,988.0,779.22,601.89
2016,7,5,13,15,914.0,115.5,4.35,19.0,973.5,818.53,630.9
2016,7,5,13,30,911.0,115.0,4.4,19.0,959.0,855.13,657.35
2016,7,5,13,45,907.0,113.5,4.45,19.0,937.5,887.1,680.55
2016,7,5,14,0,903.0,112.0,4.5,19.0,916.0,915.92,701.6
2016,7,5,14,15,897.0,111.0,4.55,19.0,887.5,940.14,719.55
2016,7,5,14,30,891.0,110.0,4.6,19.0,859.0,960.96,735.28
2016,7,5,14,45,884.5,107.5,4.7,19.0,825.5,976.32,747.8
2016,7,5,15,0,878.0,105.0,4.8,19.0,792.0,988.11,758.05
2016,7,5,15,15,867.5,103.0,4.85,18.5,752.5,992.87,764.71
2016,7,5,15,30,857.0,101.0,4.9,18.0,713.0,994.04,769.1
2016,7,5,15,45,845.5,97.5,5.0,18.0,670.0,988.92,768.16
2016,7,5,16,0,834.0,94.0,5.1,18.0,627.0,993.53,774.28
2016,7,5,16,15,816.5,91.5,5.15,17.5,579.5,976.48,766.19
2016,7,5,16,30,799.0,89.0,5.2,17.0,532.0,956.15,755.84
2016,7,5,16,45,777.5,85.0,5.3,17.0,483.0,926.75,737.63
2016,7,5,17,0,756.0,81.0,5.4,17.0,434.0,894.51,717.05
2016,7,5,17,15,724.5,77.0,5.45,16.5,383.0,849.78,687.66
2016,7,5,17,30,693.0,73.0,5.5,16.0,332.0,809.58,660.76
2016,7,5,17,45,647.5,68.0,5.6,15.5,281.5,747.41,615.87
2016,7,5,18,0,602.0,63.0,5.7,15.0,231.0,684.87,568.58
2016,7,5,18,15,536.5,56.0,5.6,14.5,183.0,601.66,501.61
2016,7,5,18,30,471.0,49.0,5.5,14.0,135.0,520.29,432.99
2016,7,5,18,45,363.5,39.5,5.45,14.0,94.0,403.45,331.33
2016,7,5,19,0,256.0,30.0,5.4,14.0,53.0,293.76,218.57
2016,7,5,19,15,128.0,15.0,5.35,13.5,26.5,145.21,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.5,15.5,5.05,13.0,27.5,11.88,0.0
2016,7,6,5,30,249.0,31.0,5.0,13.0,55.0,25.31,14.89
2016,7,6,5,45,347.0,41.0,5.0,13.5,95.5,33.35,23.43
2016,7,6,6,0,445.0,51.0,5.0,14.0,136.0,41.41,31.05
2016,7,6,6,15,508.0,58.0,4.9,14.0,182.5,46.83,36.2
2016,7,6,6,30,571.0,65.0,4.8,14.0,229.0,52.26,41.19
2016,7,6,6,45,615.0,70.5,4.75,14.5,278.0,56.34,44.74
2016,7,6,7,0,659.0,76.0,4.7,15.0,327.0,60.4,48.17
2016,7,6,7,15,457.0,131.5,4.6,15.0,317.5,91.72,75.62
2016,7,6,7,30,255.0,187.0,4.5,15.0,308.0,123.19,102.79
2016,7,6,7,45,200.0,215.0,4.4,15.5,316.5,142.05,118.48
2016,7,6,8,0,145.0,243.0,4.3,16.0,325.0,155.73,129.54
2016,7,6,8,15,119.5,263.0,4.2,16.0,335.0,165.53,137.43
2016,7,6,8,30,94.0,283.0,4.1,16.0,345.0,183.62,152.27
2016,7,6,8,45,160.0,305.0,4.1,16.5,417.5,187.16,154.51
2016,7,6,9,0,226.0,327.0,4.1,17.0,490.0,199.22,163.88
2016,7,6,9,15,207.5,349.5,4.05,17.0,505.5,208.46,171.14
2016,7,6,9,30,189.0,372.0,4.0,17.0,521.0,217.1,177.91
2016,7,6,9,45,536.0,238.5,3.95,17.5,686.5,136.83,100.79
2016,7,6,10,0,883.0,105.0,3.9,18.0,852.0,154.51,88.22
2016,7,6,10,15,889.5,106.5,3.9,18.0,879.5,208.96,124.05
2016,7,6,10,30,896.0,108.0,3.9,18.0,907.0,264.18,168.53
2016,7,6,10,45,903.0,107.0,3.95,18.5,929.5,318.66,215.73
2016,7,6,11,0,910.0,106.0,4.0,19.0,952.0,373.5,264.26
2016,7,6,11,15,913.0,106.5,4.05,19.0,966.0,427.87,312.8
2016,7,6,11,30,916.0,107.0,4.1,19.0,980.0,481.83,360.18
2016,7,6,11,45,920.0,106.0,4.2,19.0,988.0,534.7,405.72
2016,7,6,12,0,924.0,105.0,4.3,19.0,996.0,586.85,449.64
2016,7,6,12,15,923.5,105.0,4.45,19.0,996.0,636.09,490.59
2016,7,6,12,30,923.0,105.0,4.6,19.0,996.0,683.77,529.54
2016,7,6,12,45,915.5,109.0,4.75,19.0,986.0,727.91,565.05
2016,7,6,13,0,908.0,113.0,4.9,19.0,976.0,769.62,598.19
2016,7,6,13,15,904.5,112.0,5.05,19.0,961.0,807.71,627.22
2016,7,6,13,30,901.0,111.0,5.2,19.0,946.0,843.03,653.67
2016,7,6,13,45,895.0,111.0,5.4,19.0,923.5,874.2,677.5
2016,7,6,14,0,889.0,111.0,5.6,19.0,901.0,902.23,699.21
2016,7,6,14,15,882.0,109.5,5.65,18.5,872.5,924.67,717.62
2016,7,6,14,30,875.0,108.0,5.7,18.0,844.0,943.66,733.79
2016,7,6,14,45,866.5,106.5,5.8,18.0,810.0,957.74,745.53
2016,7,6,15,0,858.0,105.0,5.9,18.0,776.0,968.3,754.95
2016,7,6,15,15,608.0,199.5,5.85,17.5,663.0,859.92,678.88
2016,7,6,15,30,358.0,294.0,5.8,17.0,550.0,686.61,546.51
2016,7,6,15,45,583.5,194.0,5.8,17.0,580.5,851.33,678.16
2016,7,6,16,0,809.0,94.0,5.8,17.0,611.0,967.96,764.68
2016,7,6,16,15,516.0,164.0,5.7,16.5,484.5,749.45,604.88
2016,7,6,16,30,223.0,234.0,5.6,16.0,358.0,486.1,397.13
2016,7,6,16,45,210.0,212.0,5.6,16.0,320.0,451.57,371.76
2016,7,6,17,0,197.0,190.0,5.6,16.0,282.0,415.86,344.38
2016,7,6,17,15,430.5,131.0,5.5,15.5,301.5,622.99,517.7
2016,7,6,17,30,664.0,72.0,5.4,15.0,321.0,780.11,641.44
2016,7,6,17,45,621.5,66.5,5.35,15.0,272.0,720.7,595.44
2016,7,6,18,0,579.0,61.0,5.3,15.0,223.0,660.92,548.5
2016,7,6,18,15,515.0,54.0,5.2,14.5,176.5,579.76,483.16
2016,7,6,18,30,451.0,47.0,5.1,14.0,130.0,500.56,416.34
2016,7,6,18,45,355.5,37.5,5.0,13.5,90.5,394.6,324.17
2016,7,6,19,0,260.0,28.0,4.9,13.0,51.0,295.42,219.42
2016,7,6,19,15,130.0,14.0,4.8,13.0,25.5,145.05,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,4.25,14.0,28.0,11.3,0.0
2016,7,7,5,30,298.0,28.0,4.2,14.0,56.0,23.01,12.82
2016,7,7,5,45,393.5,36.0,4.2,14.0,96.5,29.58,20.09
2016,7,7,6,0,489.0,44.0,4.2,14.0,137.0,36.25,26.48
2016,7,7,6,15,549.5,50.5,4.15,14.0,183.5,41.53,31.48
2016,7,7,6,30,610.0,57.0,4.1,14.0,230.0,46.82,36.34
2016,7,7,6,45,305.0,80.0,4.1,14.5,166.5,57.68,45.94
2016,7,7,7,0,0.0,103.0,4.1,15.0,103.0,76.61,62.51
2016,7,7,7,15,27.5,144.5,4.1,15.0,157.5,101.68,84.32
2016,7,7,7,30,55.0,186.0,4.1,15.0,212.0,126.8,105.89
2016,7,7,7,45,33.0,186.5,4.1,15.5,202.5,128.01,106.35
2016,7,7,8,0,11.0,187.0,4.1,16.0,193.0,134.68,111.52
2016,7,7,8,15,26.0,222.0,4.1,16.0,238.0,157.61,130.71
2016,7,7,8,30,41.0,257.0,4.1,16.0,283.0,169.17,140.09
2016,7,7,8,45,40.0,273.5,4.2,16.5,301.0,178.5,147.3
2016,7,7,9,0,39.0,290.0,4.3,17.0,319.0,187.56,154.23
2016,7,7,9,15,43.5,311.0,4.4,17.0,344.5,198.71,163.19
2016,7,7,9,30,48.0,332.0,4.5,17.0,370.0,209.5,171.83
2016,7,7,9,45,109.5,370.0,4.6,17.5,461.0,215.28,175.97
2016,7,7,10,0,171.0,408.0,4.7,18.0,552.0,252.68,191.0
2016,7,7,10,15,174.5,423.0,4.75,18.0,574.0,278.9,209.6
2016,7,7,10,30,178.0,438.0,4.8,18.0,596.0,306.1,230.57
2016,7,7,10,45,122.5,433.5,4.9,18.0,544.0,308.05,234.94
2016,7,7,11,0,67.0,429.0,5.0,18.0,492.0,313.79,241.76
2016,7,7,11,15,127.0,452.5,5.0,18.0,573.0,352.78,271.08
2016,7,7,11,30,187.0,476.0,5.0,18.0,654.0,410.22,315.09
2016,7,7,11,45,198.0,469.0,5.0,18.0,659.0,431.82,332.59
2016,7,7,12,0,209.0,462.0,5.0,18.0,664.0,453.99,350.56
2016,7,7,12,15,563.5,283.5,5.0,18.0,827.5,555.66,431.74
2016,7,7,12,30,918.0,105.0,5.0,18.0,991.0,679.85,530.58
2016,7,7,12,45,910.5,109.0,5.0,18.0,981.5,723.81,565.3
2016,7,7,13,0,903.0,113.0,5.0,18.0,972.0,765.37,597.88
2016,7,7,13,15,650.5,252.0,4.95,18.0,866.0,744.41,578.62
2016,7,7,13,30,398.0,391.0,4.9,18.0,760.0,688.32,532.87
2016,7,7,13,45,268.5,413.0,4.9,18.0,659.5,611.54,474.93
2016,7,7,14,0,139.0,435.0,4.9,18.0,559.0,519.8,404.26
2016,7,7,14,15,137.5,420.0,4.9,18.0,539.5,517.47,403.61
2016,7,7,14,30,136.0,405.0,4.9,18.0,520.0,513.83,401.68
2016,7,7,14,45,78.5,343.5,4.95,18.0,409.5,386.16,303.94
2016,7,7,15,0,21.0,282.0,5.0,18.0,299.0,254.41,200.12
2016,7,7,15,15,25.5,278.5,5.05,17.5,298.0,280.39,221.93
2016,7,7,15,30,30.0,275.0,5.1,17.0,297.0,286.35,227.79
2016,7,7,15,45,18.5,235.0,5.15,17.0,248.5,216.56,172.27
2016,7,7,16,0,7.0,195.0,5.2,17.0,200.0,169.24,134.08
2016,7,7,16,15,3.5,171.0,5.2,16.5,173.5,144.95,114.78
2016,7,7,16,30,0.0,147.0,5.2,16.0,147.0,120.45,95.0
2016,7,7,16,45,0.0,133.0,5.25,16.0,133.0,108.86,85.73
2016,7,7,17,0,0.0,119.0,5.3,16.0,119.0,97.2,76.3
2016,7,7,17,15,338.0,94.0,5.25,15.5,220.5,481.88,405.21
2016,7,7,17,30,676.0,69.0,5.2,15.0,322.0,781.81,642.6
2016,7,7,17,45,635.5,63.5,5.2,14.5,273.0,729.8,603.01
2016,7,7,18,0,595.0,58.0,5.2,14.0,224.0,671.58,558.56
2016,7,7,18,15,531.5,51.5,5.1,13.5,177.5,591.21,493.74
2016,7,7,18,30,468.0,45.0,5.0,13.0,131.0,512.8,427.4
2016,7,7,18,45,373.5,36.0,4.95,13.0,91.0,407.88,335.16
2016,7,7,19,0,279.0,27.0,4.9,13.0,51.0,309.71,228.75
2016,7,7,19,15,139.5,13.5,4.85,13.0,25.5,151.2,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,154.5,13.0,4.2,14.0,27.0,10.5,0.0
2016,7,8,5,30,309.0,26.0,4.2,14.0,54.0,21.4,11.39
2016,7,8,5,45,405.5,33.5,4.25,14.5,94.5,27.65,18.34
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,34.02,24.39
2016,7,8,6,15,264.5,70.5,4.2,15.0,121.5,51.51,40.19
2016,7,8,6,30,27.0,100.0,4.1,15.0,108.0,71.39,57.97
2016,7,8,6,45,31.5,120.0,4.05,15.5,131.0,84.69,69.6
2016,7,8,7,0,36.0,140.0,4.0,16.0,154.0,97.79,80.82
2016,7,8,7,15,112.5,166.5,3.85,16.0,218.0,112.56,93.45
2016,7,8,7,30,189.0,193.0,3.7,16.0,282.0,129.26,107.58
2016,7,8,7,45,210.0,214.0,3.6,16.5,323.0,141.69,117.65
2016,7,8,8,0,231.0,235.0,3.5,17.0,364.0,153.78,127.29
2016,7,8,8,15,529.0,157.0,3.45,17.0,486.5,103.67,84.18
2016,7,8,8,30,827.0,79.0,3.4,17.0,609.0,77.73,61.75
2016,7,8,8,45,480.0,205.0,3.4,17.5,517.5,126.07,102.63
2016,7,8,9,0,133.0,331.0,3.4,18.0,426.0,198.13,162.34
2016,7,8,9,15,505.0,207.0,3.45,18.0,599.0,123.63,99.72
2016,7,8,9,30,877.0,83.0,3.5,18.0,772.0,81.3,63.89
2016,7,8,9,45,884.5,84.5,3.55,18.5,805.0,88.79,70.0
2016,7,8,10,0,892.0,86.0,3.6,19.0,838.0,142.64,78.77
2016,7,8,10,15,898.0,87.0,3.6,19.0,865.5,197.05,113.89
2016,7,8,10,30,904.0,88.0,3.6,19.0,893.0,252.16,157.97
2016,7,8,10,45,908.0,89.0,3.65,19.5,914.5,307.21,205.58
2016,7,8,11,0,912.0,90.0,3.7,20.0,936.0,362.34,254.31
2016,7,8,11,15,915.0,90.5,3.7,20.0,950.0,416.64,302.63
2016,7,8,11,30,918.0,91.0,3.7,20.0,964.0,470.5,349.75
2016,7,8,11,45,920.0,91.0,3.75,20.5,971.5,522.9,393.96
2016,7,8,12,0,922.0,91.0,3.8,21.0,979.0,574.37,436.14
2016,7,8,12,15,922.0,91.0,3.85,21.0,979.0,623.53,476.26
2016,7,8,12,30,922.0,91.0,3.9,21.0,979.0,671.15,514.27
2016,7,8,12,45,914.0,95.5,4.0,21.0,970.0,715.06,548.8
2016,7,8,13,0,906.0,100.0,4.1,21.0,961.0,756.51,580.89
2016,7,8,13,15,903.5,99.0,4.2,21.0,947.0,794.94,608.99
2016,7,8,13,30,901.0,98.0,4.3,21.0,933.0,830.69,634.82
2016,7,8,13,45,897.5,97.5,4.4,21.0,912.0,863.21,658.41
2016,7,8,14,0,894.0,97.0,4.5,21.0,891.0,892.72,680.19
2016,7,8,14,15,888.0,95.5,4.6,20.5,863.0,915.84,699.03
2016,7,8,14,30,882.0,94.0,4.7,20.0,835.0,935.56,715.74
2016,7,8,14,45,874.5,92.5,4.8,20.0,802.0,950.4,727.86
2016,7,8,15,0,867.0,91.0,4.9,20.0,769.0,961.73,737.75
2016,7,8,15,15,857.0,89.5,4.9,20.0,730.5,967.08,742.88
2016,7,8,15,30,847.0,88.0,4.9,20.0,692.0,968.9,745.77
2016,7,8,15,45,834.5,85.5,4.95,20.0,649.5,963.54,744.19
2016,7,8,16,0,822.0,83.0,5.0,20.0,607.0,954.76,740.37
2016,7,8,16,15,804.5,80.5,4.9,19.5,560.5,937.57,731.04
2016,7,8,16,30,787.0,78.0,4.8,19.0,514.0,929.8,728.51
2016,7,8,16,45,766.5,74.5,4.75,19.0,466.0,902.08,710.55
2016,7,8,17,0,746.0,71.0,4.7,19.0,418.0,871.64,690.54
2016,7,8,17,15,715.5,67.0,4.6,18.5,368.5,828.13,661.54
2016,7,8,17,30,685.0,63.0,4.5,18.0,319.0,782.76,630.38
2016,7,8,17,45,645.0,58.5,4.45,17.5,270.5,726.14,589.8
2016,7,8,18,0,605.0,54.0,4.4,17.0,222.0,674.93,551.55
2016,7,8,18,15,543.5,48.0,4.35,16.5,175.5,596.89,490.1
2016,7,8,18,30,482.0,42.0,4.3,16.0,129.0,520.8,427.04
2016,7,8,18,45,389.0,33.5,4.25,16.0,90.0,417.47,337.63
2016,7,8,19,0,296.0,25.0,4.2,16.0,51.0,321.02,232.19
2016,7,8,19,15,148.0,12.5,4.15,15.5,25.5,121.85,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,12.0,1.65,14.5,27.0,9.7,0.0
2016,7,9,5,30,335.0,24.0,1.7,15.0,54.0,19.86,9.97
2016,7,9,5,45,425.5,31.0,1.75,15.5,94.0,25.77,16.65
2016,7,9,6,0,516.0,38.0,1.8,16.0,134.0,34.49,24.72
2016,7,9,6,15,574.0,43.5,1.9,16.5,180.0,39.52,29.38
2016,7,9,6,30,632.0,49.0,2.0,17.0,226.0,44.58,33.92
2016,7,9,6,45,316.0,84.5,2.1,17.5,173.0,60.81,48.14
2016,7,9,7,0,0.0,120.0,2.2,18.0,120.0,87.6,71.31
2016,7,9,7,15,28.0,152.5,2.25,18.0,166.0,106.19,87.16
2016,7,9,7,30,56.0,185.0,2.3,18.0,212.0,126.18,104.0
2016,7,9,7,45,167.5,206.0,2.4,18.5,297.5,136.62,112.3
2016,7,9,8,0,279.0,227.0,2.5,19.0,383.0,144.44,118.31
2016,7,9,8,15,228.0,256.5,2.6,19.5,391.5,165.11,135.01
2016,7,9,8,30,177.0,286.0,2.7,20.0,400.0,178.45,145.4
2016,7,9,8,45,222.5,302.0,2.8,20.5,454.5,187.58,152.24
2016,7,9,9,0,268.0,318.0,2.9,21.0,509.0,184.38,148.95
2016,7,9,9,15,576.5,198.5,2.95,21.0,641.0,117.51,93.44
2016,7,9,9,30,885.0,79.0,3.0,21.0,773.0,79.32,61.46
2016,7,9,9,45,887.0,84.0,3.15,21.0,805.0,87.35,68.09
2016,7,9,10,0,889.0,89.0,3.3,21.0,837.0,142.8,78.69
2016,7,9,10,15,895.0,90.0,3.35,21.0,865.0,197.12,113.2
2016,7,9,10,30,901.0,91.0,3.4,21.0,893.0,252.15,156.72
2016,7,9,10,45,906.5,91.0,3.5,21.5,914.5,306.94,203.62
2016,7,9,11,0,912.0,91.0,3.6,22.0,936.0,361.93,251.83
2016,7,9,11,15,915.0,91.5,3.65,22.0,950.5,416.31,299.88
2016,7,9,11,30,918.0,92.0,3.7,22.0,965.0,470.24,346.77
2016,7,9,11,45,922.5,90.5,3.8,22.0,973.0,522.93,391.71
2016,7,9,12,0,927.0,89.0,3.9,22.0,981.0,574.88,434.99
2016,7,9,12,15,927.0,89.0,4.0,22.0,981.5,624.29,475.34
2016,7,9,12,30,927.0,89.0,4.1,22.0,982.0,672.15,513.6
2016,7,9,12,45,924.5,89.5,4.25,22.0,974.0,716.9,548.94
2016,7,9,13,0,922.0,90.0,4.4,22.0,966.0,759.43,582.07
2016,7,9,13,15,919.5,89.5,4.55,21.5,951.5,798.66,612.09
2016,7,9,13,30,917.0,89.0,4.7,21.0,937.0,835.19,640.28
2016,7,9,13,45,915.0,87.0,4.85,21.0,916.5,867.89,664.63
2016,7,9,14,0,913.0,85.0,5.0,21.0,896.0,897.52,686.93
2016,7,9,14,15,907.5,84.0,5.1,20.5,868.5,921.79,706.67
2016,7,9,14,30,902.0,83.0,5.2,20.0,841.0,942.66,724.27
2016,7,9,14,45,896.0,81.5,5.3,20.0,808.0,959.08,737.52
2016,7,9,15,0,890.0,80.0,5.4,20.0,775.0,971.98,748.5
2016,7,9,15,15,881.5,78.5,5.5,19.5,737.5,978.86,756.94
2016,7,9,15,30,873.0,77.0,5.6,19.0,700.0,982.18,763.1
2016,7,9,15,45,862.0,75.5,5.75,19.0,657.5,979.45,763.98
2016,7,9,16,0,851.0,74.0,5.9,19.0,615.0,973.28,762.55
2016,7,9,16,15,836.5,72.0,5.95,18.5,570.0,959.56,756.64
2016,7,9,16,30,822.0,70.0,6.0,18.0,525.0,942.65,748.45
2016,7,9,16,45,801.5,68.0,6.1,18.0,477.0,916.68,732.34
2016,7,9,17,0,781.0,66.0,6.2,18.0,429.0,899.98,722.9
2016,7,9,17,15,754.5,62.5,6.15,17.5,379.5,860.62,696.75
2016,7,9,17,30,728.0,59.0,6.1,17.0,330.0,819.19,668.31
2016,7,9,17,45,685.5,56.0,6.1,16.5,280.5,761.46,626.3
2016,7,9,18,0,643.0,53.0,6.1,16.0,231.0,702.92,581.74
2016,7,9,18,15,584.0,47.5,5.95,15.5,183.5,625.8,519.51
2016,7,9,18,30,525.0,42.0,5.8,15.0,136.0,558.38,461.85
2016,7,9,18,45,419.5,34.0,5.7,15.0,94.5,443.88,361.73
2016,7,9,19,0,314.0,26.0,5.6,15.0,53.0,336.89,243.72
2016,7,9,19,15,157.0,13.0,5.45,14.5,26.5,129.09,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,155.0,13.5,5.3,13.5,27.0,10.94,0.0
2016,7,10,5,30,310.0,27.0,5.4,14.0,54.0,22.28,11.69
2016,7,10,5,45,409.5,35.0,5.55,14.5,95.5,28.91,19.36
2016,7,10,6,0,509.0,43.0,5.7,15.0,137.0,35.65,25.78
2016,7,10,6,15,571.5,49.0,5.7,15.0,184.5,40.63,30.51
2016,7,10,6,30,634.0,55.0,5.7,15.0,232.0,49.43,38.49
2016,7,10,6,45,677.0,59.5,5.7,15.5,283.0,53.38,41.93
2016,7,10,7,0,720.0,64.0,5.7,16.0,334.0,57.33,45.27
2016,7,10,7,15,750.5,67.5,5.65,16.5,385.0,60.3,47.67
2016,7,10,7,30,781.0,71.0,5.6,17.0,436.0,63.25,49.99
2016,7,10,7,45,805.5,73.0,5.6,17.5,486.5,64.99,51.23
2016,7,10,8,0,830.0,75.0,5.6,18.0,537.0,74.66,59.31
2016,7,10,8,15,847.0,77.5,5.5,18.0,585.0,77.07,61.18
2016,7,10,8,30,864.0,80.0,5.4,18.0,633.0,79.35,62.95
2016,7,10,8,45,879.0,81.5,5.35,18.5,677.5,80.83,63.9
2016,7,10,9,0,894.0,83.0,5.3,19.0,722.0,82.19,64.76
2016,7,10,9,15,904.5,84.5,5.2,19.5,762.0,83.29,65.4
2016,7,10,9,30,915.0,86.0,5.1,20.0,802.0,84.26,65.94
2016,7,10,9,45,923.0,87.0,5.1,20.5,836.5,89.11,69.75
2016,7,10,10,0,931.0,88.0,5.1,21.0,871.0,145.07,79.57
2016,7,10,10,15,937.0,89.0,5.15,21.0,900.0,201.86,115.51
2016,7,10,10,30,943.0,90.0,5.2,21.0,929.0,259.34,161.11
2016,7,10,10,45,946.5,91.5,5.3,21.5,950.5,316.95,210.77
2016,7,10,11,0,950.0,93.0,5.4,22.0,972.0,374.56,261.72
2016,7,10,11,15,953.0,93.5,5.5,22.0,987.0,431.16,312.3
2016,7,10,11,30,956.0,94.0,5.6,22.0,1002.0,487.29,361.77
2016,7,10,11,45,957.0,94.5,5.7,22.0,1009.5,541.78,408.96
2016,7,10,12,0,958.0,95.0,5.8,22.0,1017.0,595.2,454.22
2016,7,10,12,15,958.5,95.0,5.85,22.0,1017.5,646.71,496.85
2016,7,10,12,30,959.0,95.0,5.9,22.0,1018.0,696.66,537.35
2016,7,10,12,45,952.5,98.5,5.95,22.0,1009.0,742.76,574.07
2016,7,10,13,0,946.0,102.0,6.0,22.0,1000.0,786.4,608.29
2016,7,10,13,15,943.5,101.0,5.95,22.0,985.5,826.68,637.66
2016,7,10,13,30,941.0,100.0,5.9,22.0,971.0,864.17,664.56
2016,7,10,13,45,939.0,98.5,5.9,22.0,949.5,898.66,689.51
2016,7,10,14,0,937.0,97.0,5.9,22.0,928.0,930.05,712.26
2016,7,10,14,15,931.0,96.0,5.85,22.0,900.0,955.05,730.29
2016,7,10,14,30,925.0,95.0,5.8,22.0,872.0,976.55,745.95
2016,7,10,14,45,918.5,93.0,5.8,22.0,837.5,992.95,758.48
2016,7,10,15,0,912.0,91.0,5.8,22.0,803.0,1005.69,768.65
2016,7,10,15,15,902.0,89.5,5.7,22.0,763.5,1011.84,773.73
2016,7,10,15,30,892.0,88.0,5.6,22.0,724.0,1014.3,776.42
2016,7,10,15,45,879.5,85.5,5.6,22.0,679.5,1009.41,774.88
2016,7,10,16,0,867.0,83.0,5.6,22.0,635.0,1000.91,771.01
2016,7,10,16,15,850.5,80.5,5.55,21.5,587.0,984.86,763.11
2016,7,10,16,30,834.0,78.0,5.5,21.0,539.0,965.53,752.94
2016,7,10,16,45,811.5,75.0,5.5,21.0,489.0,948.72,743.38
2016,7,10,17,0,789.0,72.0,5.5,21.0,439.0,916.54,722.57
2016,7,10,17,15,758.5,68.5,5.4,20.5,387.0,873.14,693.99
2016,7,10,17,30,728.0,65.0,5.3,20.0,335.0,827.69,663.09
2016,7,10,17,45,684.0,60.5,5.25,19.5,284.0,766.3,619.2
2016,7,10,18,0,640.0,56.0,5.2,19.0,233.0,704.13,572.76
2016,7,10,18,15,576.0,50.0,5.1,18.5,184.5,629.66,514.03
2016,7,10,18,30,512.0,44.0,5.0,18.0,136.0,550.22,448.22
2016,7,10,18,45,406.5,35.5,4.9,17.5,94.0,435.31,350.15
2016,7,10,19,0,301.0,27.0,4.8,17.0,52.0,327.02,232.12
2016,7,10,19,15,150.5,13.5,4.75,16.5,26.0,124.59,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,148.0,13.0,2.25,14.5,26.0,10.23,0.0
2016,7,11,5,30,296.0,26.0,2.2,15.0,52.0,21.41,10.76
2016,7,11,5,45,395.0,35.0,2.15,15.5,93.0,28.84,19.22
2016,7,11,6,0,494.0,44.0,2.1,16.0,134.0,36.34,26.29
2016,7,11,6,15,556.5,50.0,2.0,16.0,181.0,41.25,30.96
2016,7,11,6,30,619.0,56.0,1.9,16.0,228.0,46.22,35.52
2016,7,11,6,45,663.0,60.5,1.85,16.5,278.5,53.97,42.32
2016,7,11,7,0,707.0,65.0,1.8,17.0,329.0,57.88,45.6
2016,7,11,7,15,737.5,68.5,1.85,17.5,379.5,60.81,47.93
2016,7,11,7,30,768.0,72.0,1.9,18.0,430.0,63.71,50.19
2016,7,11,7,45,791.0,75.0,1.95,18.5,480.0,66.05,51.94
2016,7,11,8,0,814.0,78.0,2.0,19.0,530.0,76.2,60.36
2016,7,11,8,15,831.0,80.5,2.05,19.5,577.0,78.55,62.03
2016,7,11,8,30,848.0,83.0,2.1,20.0,624.0,80.76,63.58
2016,7,11,8,45,861.5,85.0,2.15,20.5,668.0,82.42,64.68
2016,7,11,9,0,875.0,87.0,2.2,21.0,712.0,83.95,65.66
2016,7,11,9,15,885.5,88.5,2.3,21.0,751.0,84.96,66.35
2016,7,11,9,30,896.0,90.0,2.4,21.0,790.0,85.84,66.95
2016,7,11,9,45,896.0,96.0,2.55,21.5,822.0,91.55,71.44
2016,7,11,10,0,896.0,102.0,2.7,22.0,854.0,148.08,82.97
2016,7,11,10,15,902.0,103.0,2.8,22.0,882.5,203.11,117.12
2016,7,11,10,30,908.0,104.0,2.9,22.0,911.0,258.84,160.6
2016,7,11,10,45,912.0,105.5,3.05,22.5,932.5,314.84,208.05
2016,7,11,11,0,916.0,107.0,3.2,23.0,954.0,370.93,256.76
2016,7,11,11,15,919.0,107.5,3.3,23.0,969.0,425.95,304.98
2016,7,11,11,30,922.0,108.0,3.4,23.0,984.0,480.55,352.09
2016,7,11,11,45,923.5,108.5,3.55,23.5,991.5,533.82,396.47
2016,7,11,12,0,925.0,109.0,3.7,24.0,999.0,586.17,438.87
2016,7,11,12,15,926.0,109.0,3.85,24.0,999.5,636.75,479.72
2016,7,11,12,30,927.0,109.0,4.0,24.0,1000.0,685.92,518.62
2016,7,11,12,45,931.5,105.0,4.2,24.0,994.5,732.76,555.32
2016,7,11,13,0,936.0,101.0,4.4,24.0,989.0,777.69,590.08
2016,7,11,13,15,934.0,100.5,4.55,23.5,975.0,818.38,621.05
2016,7,11,13,30,932.0,100.0,4.7,23.0,961.0,856.4,650.01
2016,7,11,13,45,929.0,99.0,4.9,23.0,940.0,890.23,675.21
2016,7,11,14,0,926.0,98.0,5.1,23.0,919.0,920.96,698.38
