Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,15,921.0,97.0,5.2,22.5,891.5,946.64,718.96
2016,7,11,14,30,916.0,96.0,5.3,22.0,864.0,968.9,737.41
2016,7,11,14,45,909.5,94.5,5.4,22.0,830.5,985.71,750.82
2016,7,11,15,0,903.0,93.0,5.5,22.0,797.0,998.92,761.96
2016,7,11,15,15,893.5,91.0,5.55,21.5,758.0,1004.98,769.5
2016,7,11,15,30,884.0,89.0,5.6,21.0,719.0,1007.35,774.71
2016,7,11,15,45,872.5,86.5,5.65,21.0,675.5,1003.48,774.22
2016,7,11,16,0,861.0,84.0,5.7,21.0,632.0,996.04,771.39
2016,7,11,16,15,844.5,82.0,5.7,20.5,584.5,980.68,764.23
2016,7,11,16,30,828.0,80.0,5.7,20.0,537.0,974.7,763.87
2016,7,11,16,45,807.0,76.5,5.7,20.0,487.0,946.31,745.83
2016,7,11,17,0,786.0,73.0,5.7,20.0,437.0,915.03,725.56
2016,7,11,17,15,755.5,69.5,5.7,19.5,385.5,871.68,697.34
2016,7,11,17,30,725.0,66.0,5.7,19.0,334.0,826.27,666.68
2016,7,11,17,45,681.5,61.5,5.7,18.5,283.0,765.38,622.91
2016,7,11,18,0,638.0,57.0,5.7,18.0,232.0,710.82,582.0
2016,7,11,18,15,573.0,50.5,5.6,17.5,183.5,627.91,516.08
2016,7,11,18,30,508.0,44.0,5.5,17.0,135.0,546.94,448.4
2016,7,11,18,45,405.0,35.0,5.45,16.5,93.5,433.58,350.63
2016,7,11,19,0,302.0,26.0,5.4,16.0,52.0,326.09,230.33
2016,7,11,19,15,151.0,13.0,5.3,15.5,26.0,124.61,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,162.5,12.0,4.95,13.0,26.0,9.44,0.0
2016,7,12,5,30,325.0,24.0,5.0,13.0,52.0,19.86,9.42
2016,7,12,5,45,423.0,32.0,5.1,13.5,93.0,26.58,17.37
2016,7,12,6,0,521.0,40.0,5.2,14.0,134.0,33.41,23.89
2016,7,12,6,15,582.0,45.5,5.1,14.5,181.5,41.26,31.12
2016,7,12,6,30,643.0,51.0,5.0,15.0,229.0,46.32,35.72
2016,7,12,6,45,683.5,55.5,4.95,15.5,279.0,50.35,39.25
2016,7,12,7,0,724.0,60.0,4.9,16.0,329.0,54.37,42.67
2016,7,12,7,15,754.5,63.5,4.85,16.0,380.0,57.45,45.27
2016,7,12,7,30,785.0,67.0,4.8,16.0,431.0,60.5,47.8
2016,7,12,7,45,806.0,70.0,4.8,16.5,481.0,70.26,56.05
2016,7,12,8,0,827.0,73.0,4.8,17.0,531.0,73.26,58.34
2016,7,12,8,15,845.0,75.5,4.75,17.0,579.0,75.73,60.27
2016,7,12,8,30,863.0,78.0,4.7,17.0,627.0,78.07,62.1
2016,7,12,8,45,875.5,80.5,4.7,17.5,671.0,80.11,63.55
2016,7,12,9,0,888.0,83.0,4.7,18.0,715.0,82.01,64.87
2016,7,12,9,15,898.5,84.5,4.65,18.0,755.5,83.11,65.64
2016,7,12,9,30,909.0,86.0,4.6,18.0,796.0,84.08,66.32
2016,7,12,9,45,918.0,87.0,4.6,18.5,831.0,86.23,67.88
2016,7,12,10,0,927.0,88.0,4.6,19.0,866.0,142.09,78.71
2016,7,12,10,15,933.5,89.0,4.55,19.0,895.0,198.83,114.21
2016,7,12,10,30,940.0,90.0,4.5,19.0,924.0,256.33,159.73
2016,7,12,10,45,944.5,91.0,4.45,19.5,946.5,313.84,209.29
2016,7,12,11,0,949.0,92.0,4.4,20.0,969.0,371.47,260.2
2016,7,12,11,15,952.5,92.5,4.35,20.0,984.5,428.32,310.82
2016,7,12,11,30,956.0,93.0,4.3,20.0,1000.0,484.75,360.19
2016,7,12,11,45,958.0,93.5,4.25,20.0,1008.5,539.83,407.3
2016,7,12,12,0,960.0,94.0,4.2,20.0,1017.0,593.96,452.45
2016,7,12,12,15,961.0,94.0,4.2,20.0,1017.5,645.96,494.89
2016,7,12,12,30,962.0,94.0,4.2,20.0,1018.0,696.45,535.11
2016,7,12,12,45,953.0,99.0,4.25,20.0,1008.5,742.26,571.03
2016,7,12,13,0,944.0,104.0,4.3,20.0,999.0,785.45,604.31
2016,7,12,13,15,941.5,103.5,4.4,20.0,984.5,826.26,634.3
2016,7,12,13,30,939.0,103.0,4.5,20.0,970.0,864.31,661.99
2016,7,12,13,45,936.0,101.5,4.6,20.0,949.0,898.11,686.72
2016,7,12,14,0,933.0,100.0,4.7,20.0,928.0,928.74,709.33
2016,7,12,14,15,927.0,99.0,4.8,20.0,899.5,953.84,728.22
2016,7,12,14,30,921.0,98.0,4.9,20.0,871.0,975.43,744.86
2016,7,12,14,45,914.0,96.5,5.0,20.0,836.5,992.0,758.18
2016,7,12,15,0,907.0,95.0,5.1,20.0,802.0,1004.92,769.2
2016,7,12,15,15,896.5,93.0,5.1,19.5,761.5,1010.15,775.82
2016,7,12,15,30,886.0,91.0,5.1,19.0,721.0,1011.66,780.1
2016,7,12,15,45,873.0,88.5,5.1,19.0,676.5,1006.38,778.29
2016,7,12,16,0,860.0,86.0,5.1,19.0,632.0,997.51,774.15
2016,7,12,16,15,842.5,83.5,5.05,19.0,584.0,980.59,764.06
2016,7,12,16,30,825.0,81.0,5.0,19.0,536.0,973.07,760.76
2016,7,12,16,45,803.0,77.5,4.95,19.0,485.5,943.72,741.83
2016,7,12,17,0,781.0,74.0,4.9,19.0,435.0,911.49,720.74
2016,7,12,17,15,749.5,70.0,4.8,18.5,383.5,866.56,690.98
2016,7,12,17,30,718.0,66.0,4.7,18.0,332.0,819.6,658.88
2016,7,12,17,45,675.0,61.5,4.6,17.5,281.0,759.34,615.51
2016,7,12,18,0,632.0,57.0,4.5,17.0,230.0,705.45,575.09
2016,7,12,18,15,566.5,50.5,4.35,16.5,181.5,622.26,509.35
2016,7,12,18,30,501.0,44.0,4.2,16.0,133.0,541.04,441.91
2016,7,12,18,45,397.0,35.0,4.1,16.0,91.5,427.08,343.65
2016,7,12,19,0,293.0,26.0,4.0,16.0,50.0,318.13,220.87
2016,7,12,19,15,146.5,13.0,4.0,15.5,25.0,121.22,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.5,12.5,3.25,13.5,25.5,9.83,0.0
2016,7,13,5,30,305.0,25.0,3.2,14.0,51.0,20.65,9.67
2016,7,13,5,45,407.0,34.0,3.15,14.5,92.5,28.12,18.6
2016,7,13,6,0,509.0,43.0,3.1,15.0,134.0,35.68,25.79
2016,7,13,6,15,573.0,49.0,2.9,15.5,182.0,40.66,30.47
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,49.49,38.39
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.0,53.84,42.19
2016,7,13,7,0,724.0,65.0,2.4,17.0,332.0,58.17,45.85
2016,7,13,7,15,755.0,68.5,2.3,17.5,384.0,61.13,48.22
2016,7,13,7,30,786.0,72.0,2.2,18.0,436.0,64.08,50.52
2016,7,13,7,45,809.0,75.0,2.1,18.5,486.5,66.46,52.3
2016,7,13,8,0,832.0,78.0,2.0,19.0,537.0,76.6,60.71
2016,7,13,8,15,849.5,80.5,2.0,19.5,585.0,79.0,62.43
2016,7,13,8,30,867.0,83.0,2.0,20.0,633.0,81.26,64.02
2016,7,13,8,45,880.0,85.0,2.0,20.5,677.5,82.95,65.13
2016,7,13,9,0,893.0,87.0,2.0,21.0,722.0,84.5,66.13
2016,7,13,9,15,903.5,88.5,2.0,21.5,762.5,85.55,66.71
2016,7,13,9,30,914.0,90.0,2.0,22.0,803.0,86.47,67.19
2016,7,13,9,45,909.0,98.5,2.0,22.5,834.0,90.67,70.4
2016,7,13,10,0,904.0,107.0,2.0,23.0,865.0,148.94,83.73
2016,7,13,10,15,910.5,108.5,2.1,23.0,893.5,204.97,117.69
2016,7,13,10,30,917.0,110.0,2.2,23.0,922.0,261.78,161.34
2016,7,13,10,45,921.5,111.0,2.3,23.5,944.0,318.35,208.67
2016,7,13,11,0,926.0,112.0,2.4,24.0,966.0,375.07,257.34
2016,7,13,11,15,929.0,112.5,2.5,24.0,981.0,430.87,305.7
2016,7,13,11,30,932.0,113.0,2.6,24.0,996.0,486.26,352.92
2016,7,13,11,45,933.5,113.5,2.75,24.5,1003.5,540.31,397.43
2016,7,13,12,0,935.0,114.0,2.9,25.0,1011.0,593.43,439.95
2016,7,13,12,15,935.0,114.0,3.1,25.0,1011.5,644.19,480.66
2016,7,13,12,30,935.0,114.0,3.3,25.0,1012.0,693.44,519.39
2016,7,13,12,45,936.5,111.5,3.5,25.0,1005.0,740.03,555.55
2016,7,13,13,0,938.0,109.0,3.7,25.0,998.0,784.56,589.67
2016,7,13,13,15,935.0,108.5,3.85,25.0,983.5,824.96,618.93
2016,7,13,13,30,932.0,108.0,4.0,25.0,969.0,862.59,645.65
2016,7,13,13,45,928.0,107.0,4.2,25.0,947.0,895.98,669.74
2016,7,13,14,0,924.0,106.0,4.4,25.0,925.0,926.18,691.76
2016,7,13,14,15,917.5,105.0,4.45,25.0,896.0,950.81,709.37
2016,7,13,14,30,911.0,104.0,4.5,25.0,867.0,971.94,724.76
2016,7,13,14,45,903.0,102.5,4.6,25.0,832.5,987.56,737.05
2016,7,13,15,0,895.0,101.0,4.7,25.0,798.0,999.53,747.19
2016,7,13,15,15,884.0,99.0,4.7,24.5,757.5,1004.31,753.36
2016,7,13,15,30,873.0,97.0,4.7,24.0,717.0,1005.39,757.26
2016,7,13,15,45,859.0,94.5,4.75,24.0,672.5,999.22,755.32
2016,7,13,16,0,845.0,92.0,4.8,24.0,628.0,989.48,751.12
2016,7,13,16,15,826.5,89.5,4.75,23.5,580.0,984.79,751.2
2016,7,13,16,30,808.0,87.0,4.7,23.0,532.0,963.62,739.89
2016,7,13,16,45,783.5,83.5,4.7,23.0,481.5,931.92,720.13
2016,7,13,17,0,759.0,80.0,4.7,23.0,431.0,897.39,698.14
2016,7,13,17,15,726.5,76.0,4.6,22.5,379.5,851.73,668.32
2016,7,13,17,30,694.0,72.0,4.5,22.0,328.0,810.65,641.02
2016,7,13,17,45,648.5,66.5,4.4,21.5,277.0,747.8,596.41
2016,7,13,18,0,603.0,61.0,4.3,21.0,226.0,684.57,549.7
2016,7,13,18,15,535.0,54.0,4.2,20.0,178.0,599.08,484.39
2016,7,13,18,30,467.0,47.0,4.1,19.0,130.0,515.61,417.01
2016,7,13,18,45,361.5,37.0,4.0,18.5,89.0,400.02,319.05
2016,7,13,19,0,256.0,27.0,3.9,18.0,48.0,288.57,195.92
2016,7,13,19,15,128.0,13.5,3.85,17.5,24.0,107.61,0.0
2016,7,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,141.5,13.0,2.2,14.5,24.5,10.23,0.0
2016,7,14,5,30,283.0,26.0,2.1,15.0,49.0,21.44,9.86
2016,7,14,5,45,390.5,35.0,2.05,15.5,90.5,28.87,19.13
2016,7,14,6,0,498.0,44.0,2.0,16.0,132.0,36.41,26.3
2016,7,14,6,15,563.5,50.5,1.9,16.5,180.0,41.73,31.29
2016,7,14,6,30,629.0,57.0,1.8,17.0,228.0,47.1,36.13
2016,7,14,6,45,675.0,61.5,1.75,17.5,279.5,54.95,43.0
2016,7,14,7,0,721.0,66.0,1.7,18.0,331.0,58.89,46.3
2016,7,14,7,15,752.5,69.5,1.7,18.5,383.0,61.84,48.64
2016,7,14,7,30,784.0,73.0,1.7,19.0,435.0,64.76,50.91
2016,7,14,7,45,808.5,75.5,1.7,19.5,486.0,66.8,52.38
2016,7,14,8,0,833.0,78.0,1.7,20.0,537.0,76.6,60.47
2016,7,14,8,15,850.5,80.5,1.7,20.5,585.5,79.01,62.18
2016,7,14,8,30,868.0,83.0,1.7,21.0,634.0,81.28,63.77
2016,7,14,8,45,883.0,84.5,1.75,21.5,679.0,82.74,64.68
2016,7,14,9,0,898.0,86.0,1.8,22.0,724.0,84.07,65.5
2016,7,14,9,15,908.5,88.0,1.8,22.0,764.5,85.43,66.47
2016,7,14,9,30,919.0,90.0,1.8,22.0,805.0,86.65,67.33
2016,7,14,9,45,924.5,92.5,1.85,22.5,839.5,87.8,68.02
2016,7,14,10,0,930.0,95.0,1.9,23.0,874.0,143.6,79.13
2016,7,14,10,15,936.5,96.0,1.95,23.5,903.0,200.73,113.16
2016,7,14,10,30,943.0,97.0,2.0,24.0,932.0,258.63,157.09
2016,7,14,10,45,947.0,98.0,2.1,24.5,954.0,316.43,205.24
2016,7,14,11,0,951.0,99.0,2.2,25.0,976.0,374.29,254.71
2016,7,14,11,15,954.0,99.5,2.35,25.0,991.5,431.32,304.01
2016,7,14,11,30,957.0,100.0,2.5,25.0,1007.0,487.89,352.15
2016,7,14,11,45,958.0,101.0,2.65,25.0,1014.5,543.17,398.26
2016,7,14,12,0,959.0,102.0,2.8,25.0,1022.0,597.43,442.44
2016,7,14,12,15,959.0,102.0,2.9,25.0,1022.0,649.14,483.53
2016,7,14,12,30,959.0,102.0,3.0,25.0,1022.0,699.26,522.47
2016,7,14,12,45,950.5,106.5,3.2,25.0,1012.5,745.21,557.98
2016,7,14,13,0,942.0,111.0,3.4,25.0,1003.0,788.57,591.04
2016,7,14,13,15,939.0,110.0,3.45,25.0,988.0,828.85,619.7
2016,7,14,13,30,936.0,109.0,3.5,25.0,973.0,866.31,645.68
2016,7,14,13,45,931.0,108.5,3.6,25.0,950.5,899.53,669.05
2016,7,14,14,0,926.0,108.0,3.7,25.0,928.0,929.53,690.31
2016,7,14,14,15,919.5,107.0,3.75,24.5,899.0,954.35,709.28
2016,7,14,14,30,913.0,106.0,3.8,24.0,870.0,975.64,726.1
2016,7,14,14,45,903.5,105.0,3.85,24.0,834.5,990.5,737.38
2016,7,14,15,0,894.0,104.0,3.9,24.0,799.0,1001.66,746.4
2016,7,14,15,15,882.5,102.0,3.9,23.5,758.5,1006.07,752.23
2016,7,14,15,30,871.0,100.0,3.9,23.0,718.0,1006.76,755.81
2016,7,14,15,45,855.5,98.0,3.95,23.0,673.0,999.76,753.24
2016,7,14,16,0,840.0,96.0,4.0,23.0,628.0,1002.55,757.53
2016,7,14,16,15,821.0,93.0,4.0,22.5,579.5,983.66,748.23
2016,7,14,16,30,802.0,90.0,4.0,22.0,531.0,961.4,736.73
2016,7,14,16,45,775.5,87.0,4.05,21.5,480.0,928.37,717.85
2016,7,14,17,0,749.0,84.0,4.1,21.0,429.0,892.52,696.59
2016,7,14,17,15,715.0,79.5,4.1,20.5,377.0,844.82,665.91
2016,7,14,17,30,681.0,75.0,4.1,20.0,325.0,802.47,638.16
2016,7,14,17,45,632.0,69.5,4.1,19.5,274.0,736.52,591.5
2016,7,14,18,0,583.0,64.0,4.1,19.0,223.0,670.32,542.52
2016,7,14,18,15,513.5,56.5,4.0,18.0,175.0,583.21,475.31
2016,7,14,18,30,444.0,49.0,3.9,17.0,127.0,498.11,406.02
2016,7,14,18,45,339.0,38.5,3.8,16.5,86.5,382.89,307.48
2016,7,14,19,0,234.0,28.0,3.7,16.0,46.0,270.6,181.65
2016,7,14,19,15,117.0,14.0,3.6,15.5,23.0,99.68,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.0,3.0,13.5,10.0,7.87,0.0
2016,7,15,5,30,0.0,20.0,3.1,14.0,20.0,15.27,5.14
2016,7,15,5,45,0.0,37.0,3.25,14.5,37.0,27.75,18.19
2016,7,15,6,0,0.0,54.0,3.4,15.0,54.0,40.03,29.55
2016,7,15,6,15,4.5,73.0,3.3,15.0,74.5,53.58,41.94
2016,7,15,6,30,9.0,92.0,3.2,15.0,95.0,67.06,54.11
2016,7,15,6,45,15.0,111.0,3.15,15.5,116.5,80.51,65.92
2016,7,15,7,0,21.0,130.0,3.1,16.0,138.0,93.89,77.43
2016,7,15,7,15,37.5,155.5,3.0,16.5,172.0,107.72,89.09
2016,7,15,7,30,54.0,181.0,2.9,17.0,206.0,123.64,102.35
2016,7,15,7,45,439.0,130.0,2.8,17.5,368.5,88.98,71.98
2016,7,15,8,0,824.0,79.0,2.7,18.0,531.0,69.28,54.65
2016,7,15,8,15,842.0,81.5,2.7,18.0,579.0,79.41,63.2
2016,7,15,8,30,860.0,84.0,2.7,18.0,627.0,81.67,64.92
2016,7,15,8,45,874.5,85.5,2.7,18.5,672.5,83.09,65.81
2016,7,15,9,0,889.0,87.0,2.7,19.0,718.0,84.39,66.6
2016,7,15,9,15,900.0,88.5,2.7,19.5,758.0,85.46,67.21
2016,7,15,9,30,911.0,90.0,2.7,20.0,798.0,86.39,67.71
2016,7,15,9,45,917.0,93.0,2.7,20.5,832.5,87.83,68.64
2016,7,15,10,0,923.0,96.0,2.7,21.0,867.0,142.19,79.4
2016,7,15,10,15,929.5,97.0,2.7,21.0,896.0,199.0,113.53
2016,7,15,10,30,936.0,98.0,2.7,21.0,925.0,256.57,157.96
2016,7,15,10,45,941.5,98.0,2.75,21.5,948.0,313.84,206.35
2016,7,15,11,0,947.0,98.0,2.8,22.0,971.0,371.33,256.25
2016,7,15,11,15,950.0,98.5,2.8,22.0,986.0,428.19,306.01
2016,7,15,11,30,953.0,99.0,2.8,22.0,1001.0,484.59,354.51
2016,7,15,11,45,955.5,99.0,2.85,22.0,1009.0,539.76,400.97
2016,7,15,12,0,958.0,99.0,2.9,22.0,1017.0,594.01,445.49
2016,7,15,12,15,958.0,99.0,2.95,22.0,1017.5,645.66,486.93
2016,7,15,12,30,958.0,99.0,3.0,22.0,1018.0,695.71,526.14
2016,7,15,12,45,949.0,104.0,3.05,22.5,1008.0,741.65,560.32
2016,7,15,13,0,940.0,109.0,3.1,23.0,998.0,784.99,591.76
2016,7,15,13,15,936.5,108.5,3.1,22.5,983.0,825.2,621.41
2016,7,15,13,30,933.0,108.0,3.1,22.0,968.0,862.6,648.43
2016,7,15,13,45,928.5,107.0,3.1,22.0,945.5,895.71,671.27
2016,7,15,14,0,924.0,106.0,3.1,22.0,923.0,925.6,691.93
2016,7,15,14,15,917.5,105.0,3.1,22.0,894.5,950.34,709.17
2016,7,15,14,30,911.0,104.0,3.1,22.0,866.0,971.56,724.18
2016,7,15,14,45,900.5,103.5,3.1,22.0,830.0,985.92,734.74
2016,7,15,15,0,890.0,103.0,3.1,22.0,794.0,996.57,743.05
2016,7,15,15,15,878.5,101.0,3.1,21.5,753.5,1000.93,748.8
2016,7,15,15,30,867.0,99.0,3.1,21.0,713.0,1001.57,752.31
2016,7,15,15,45,848.5,98.0,3.1,21.0,667.5,992.64,748.14
2016,7,15,16,0,830.0,97.0,3.1,21.0,622.0,993.6,750.88
2016,7,15,16,15,810.5,94.0,3.15,20.5,573.5,974.22,741.69
2016,7,15,16,30,791.0,91.0,3.2,20.0,525.0,951.51,730.3
2016,7,15,16,45,760.0,89.0,3.25,20.0,473.5,915.23,707.91
2016,7,15,17,0,729.0,87.0,3.3,20.0,422.0,876.2,683.24
2016,7,15,17,15,694.0,82.5,3.35,19.5,371.0,834.89,657.57
2016,7,15,17,30,659.0,78.0,3.4,19.0,320.0,785.39,624.91
2016,7,15,17,45,602.0,73.5,3.45,18.5,268.5,713.57,574.13
2016,7,15,18,0,545.0,69.0,3.5,18.0,217.0,641.68,520.92
2016,7,15,18,15,473.5,60.5,3.45,17.5,169.5,552.22,450.86
2016,7,15,18,30,402.0,52.0,3.4,17.0,122.0,464.82,378.99
2016,7,15,18,45,294.5,40.5,3.35,16.5,82.5,345.52,277.34
2016,7,15,19,0,187.0,29.0,3.3,16.0,43.0,234.42,153.31
2016,7,15,19,15,93.5,14.5,3.25,15.5,21.5,82.27,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.5,13.0,3.4,14.0,22.0,10.23,0.0
2016,7,16,5,30,241.0,26.0,3.4,14.0,44.0,21.36,8.95
2016,7,16,5,45,350.5,35.5,3.45,14.5,84.5,29.11,19.31
2016,7,16,6,0,460.0,45.0,3.5,15.0,125.0,36.96,26.84
2016,7,16,6,15,528.5,52.0,3.4,15.5,172.5,42.58,32.13
2016,7,16,6,30,597.0,59.0,3.3,16.0,220.0,48.25,37.27
2016,7,16,6,45,331.5,100.0,3.2,16.5,192.5,71.27,57.55
2016,7,16,7,0,66.0,141.0,3.1,17.0,165.0,98.32,81.0
2016,7,16,7,15,84.0,164.5,3.0,17.0,200.0,113.4,93.85
2016,7,16,7,30,102.0,188.0,2.9,17.0,235.0,128.23,106.31
2016,7,16,7,45,452.0,136.5,2.85,17.5,379.5,93.19,75.61
2016,7,16,8,0,802.0,85.0,2.8,18.0,524.0,72.81,57.71
2016,7,16,8,15,820.5,87.5,2.75,18.0,572.0,74.41,58.91
2016,7,16,8,30,839.0,90.0,2.7,18.0,620.0,84.74,67.56
2016,7,16,8,45,855.5,91.5,2.7,18.5,665.0,86.11,68.38
2016,7,16,9,0,872.0,93.0,2.7,19.0,710.0,87.35,69.12
2016,7,16,9,15,883.0,94.5,2.7,19.0,750.0,88.3,69.75
2016,7,16,9,30,894.0,96.0,2.7,19.0,790.0,89.12,70.29
2016,7,16,9,45,901.0,98.5,2.75,19.5,824.5,90.2,70.92
2016,7,16,10,0,908.0,101.0,2.8,20.0,859.0,142.25,80.68
2016,7,16,10,15,915.0,102.0,2.85,20.0,888.0,198.39,114.24
2016,7,16,10,30,922.0,103.0,2.9,20.0,917.0,255.37,158.25
2016,7,16,10,45,925.5,105.0,2.95,20.5,939.0,312.63,206.8
2016,7,16,11,0,929.0,107.0,3.0,21.0,961.0,369.96,256.77
2016,7,16,11,15,932.0,107.5,3.05,21.0,976.5,426.04,306.17
2016,7,16,11,30,935.0,108.0,3.1,21.0,992.0,481.7,354.42
2016,7,16,11,45,937.0,108.5,3.2,21.5,1000.0,536.26,400.03
2016,7,16,12,0,939.0,109.0,3.3,22.0,1008.0,589.92,443.6
2016,7,16,12,15,939.5,109.0,3.35,22.0,1008.5,641.24,484.96
2016,7,16,12,30,940.0,109.0,3.4,22.0,1009.0,691.06,524.19
2016,7,16,12,45,937.5,109.5,3.5,22.0,1002.0,737.47,560.27
2016,7,16,13,0,935.0,110.0,3.6,22.0,995.0,781.64,594.06
2016,7,16,13,15,932.5,109.5,3.6,21.5,980.5,822.51,624.6
2016,7,16,13,30,930.0,109.0,3.6,21.0,966.0,860.65,652.49
2016,7,16,13,45,927.0,107.5,3.65,21.0,944.5,894.56,676.47
2016,7,16,14,0,924.0,106.0,3.7,21.0,923.0,925.32,698.32
2016,7,16,14,15,918.0,105.0,3.75,21.0,894.5,950.56,716.49
2016,7,16,14,30,912.0,104.0,3.8,21.0,866.0,972.32,732.43
2016,7,16,14,45,904.5,102.5,3.85,21.0,831.5,988.59,744.8
2016,7,16,15,0,897.0,101.0,3.9,21.0,797.0,1001.21,754.91
2016,7,16,15,15,886.5,99.0,3.95,20.5,757.0,1006.64,761.81
2016,7,16,15,30,876.0,97.0,4.0,20.0,717.0,1008.37,766.45
2016,7,16,15,45,862.0,95.0,4.05,20.0,672.5,1002.91,764.9
2016,7,16,16,0,848.0,93.0,4.1,20.0,628.0,993.89,761.09
2016,7,16,16,15,829.5,90.0,4.1,19.5,579.5,988.71,761.22
2016,7,16,16,30,811.0,87.0,4.1,19.0,531.0,966.96,749.83
2016,7,16,16,45,787.0,83.5,4.2,19.0,480.5,935.79,730.92
2016,7,16,17,0,763.0,80.0,4.3,19.0,430.0,901.75,709.64
2016,7,16,17,15,729.5,76.0,4.3,18.5,378.0,855.05,679.42
2016,7,16,17,30,696.0,72.0,4.3,18.0,326.0,813.09,651.69
2016,7,16,17,45,650.5,66.5,4.3,17.5,275.0,750.19,606.99
2016,7,16,18,0,605.0,61.0,4.3,17.0,224.0,686.9,559.84
2016,7,16,18,15,535.0,54.0,4.2,16.5,175.5,599.51,490.82
2016,7,16,18,30,465.0,47.0,4.1,16.0,127.0,514.18,420.01
2016,7,16,18,45,355.5,36.5,4.1,15.5,86.0,394.71,317.22
2016,7,16,19,0,246.0,26.0,4.1,15.0,45.0,276.55,178.01
2016,7,16,19,15,123.0,13.0,4.1,14.5,22.5,103.45,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,138.5,12.0,4.45,14.0,22.5,9.44,0.0
2016,7,17,5,30,277.0,24.0,4.5,14.0,45.0,19.8,7.35
2016,7,17,5,45,390.0,32.5,4.6,14.5,86.0,26.88,17.33
2016,7,17,6,0,503.0,41.0,4.7,15.0,127.0,34.1,24.3
2016,7,17,6,15,569.0,47.0,4.65,15.0,175.0,39.12,29.11
2016,7,17,6,30,635.0,53.0,4.6,15.0,223.0,47.87,37.08
2016,7,17,6,45,674.5,58.5,4.6,15.5,273.0,52.6,41.26
2016,7,17,7,0,714.0,64.0,4.6,16.0,323.0,57.27,45.25
2016,7,17,7,15,745.5,68.0,4.55,16.0,374.5,60.62,48.09
2016,7,17,7,30,777.0,72.0,4.5,16.0,426.0,63.93,50.83
2016,7,17,7,45,801.5,74.5,4.45,16.5,476.5,65.98,52.35
2016,7,17,8,0,826.0,77.0,4.4,17.0,527.0,75.75,60.53
2016,7,17,8,15,843.0,79.5,4.4,17.0,575.0,78.16,62.4
2016,7,17,8,30,860.0,82.0,4.4,17.0,623.0,80.43,64.16
2016,7,17,8,45,874.0,83.5,4.45,17.5,667.5,81.87,65.08
2016,7,17,9,0,888.0,85.0,4.5,18.0,712.0,83.19,65.9
2016,7,17,9,15,898.5,86.5,4.55,18.0,752.0,84.28,66.67
2016,7,17,9,30,909.0,88.0,4.6,18.0,792.0,85.24,67.34
2016,7,17,9,45,902.0,97.5,4.65,18.5,822.5,89.73,70.87
2016,7,17,10,0,895.0,107.0,4.7,19.0,853.0,143.01,82.6
2016,7,17,10,15,901.0,108.5,4.7,19.0,881.5,198.68,115.94
2016,7,17,10,30,907.0,110.0,4.7,19.0,910.0,255.08,159.85
2016,7,17,10,45,909.5,112.0,4.75,19.0,931.0,311.39,208.56
2016,7,17,11,0,912.0,114.0,4.8,19.0,952.0,367.66,258.95
2016,7,17,11,15,915.0,114.5,4.8,19.0,967.0,422.99,308.62
2016,7,17,11,30,918.0,115.0,4.8,19.0,982.0,477.92,357.22
2016,7,17,11,45,919.5,115.0,4.8,19.0,989.0,531.22,403.5
2016,7,17,12,0,921.0,115.0,4.8,19.0,996.0,583.58,447.85
2016,7,17,12,15,921.0,114.5,4.9,19.0,996.0,633.56,489.6
2016,7,17,12,30,921.0,114.0,5.0,19.0,996.0,682.02,529.27
2016,7,17,12,45,917.5,115.0,5.1,19.0,988.0,727.44,565.87
2016,7,17,13,0,914.0,116.0,5.2,19.0,980.0,770.62,600.16
2016,7,17,13,15,911.0,115.5,5.3,19.0,965.0,810.48,630.69
2016,7,17,13,30,908.0,115.0,5.4,19.0,950.0,847.64,658.26
2016,7,17,13,45,906.5,111.5,5.5,19.0,928.5,880.48,682.77
2016,7,17,14,0,905.0,108.0,5.6,19.0,907.0,910.2,705.13
2016,7,17,14,15,898.5,107.0,5.65,18.5,878.5,934.53,724.89
2016,7,17,14,30,892.0,106.0,5.7,18.0,850.0,955.41,742.42
2016,7,17,14,45,886.0,103.0,5.8,18.0,816.0,971.2,755.38
2016,7,17,15,0,880.0,100.0,5.9,18.0,782.0,983.36,765.98
2016,7,17,15,15,543.0,211.5,5.95,17.5,625.5,806.67,639.03
2016,7,17,15,30,206.0,323.0,6.0,17.0,469.0,541.36,432.59
2016,7,17,15,45,520.0,206.5,6.1,17.0,542.0,790.73,634.15
2016,7,17,16,0,834.0,90.0,6.2,17.0,615.0,975.98,773.65
2016,7,17,16,15,548.5,157.0,6.2,16.5,491.5,787.77,636.29
2016,7,17,16,30,263.0,224.0,6.2,16.0,368.0,541.21,442.72
2016,7,17,16,45,256.5,203.5,6.25,16.0,333.0,514.32,423.89
2016,7,17,17,0,250.0,183.0,6.3,16.0,298.0,485.89,402.89
2016,7,17,17,15,467.5,126.0,6.2,15.5,308.0,655.1,545.02
2016,7,17,17,30,685.0,69.0,6.1,15.0,318.0,791.93,653.62
2016,7,17,17,45,638.0,64.0,6.1,15.0,267.5,734.77,609.24
2016,7,17,18,0,591.0,59.0,6.1,15.0,217.0,671.18,558.75
2016,7,17,18,15,522.0,52.0,6.0,14.5,170.0,585.17,488.52
2016,7,17,18,30,453.0,45.0,5.9,14.0,123.0,501.35,416.72
2016,7,17,18,45,340.0,35.5,5.8,14.0,83.0,380.73,309.56
2016,7,17,19,0,227.0,26.0,5.7,14.0,43.0,260.12,163.42
2016,7,17,19,15,113.5,13.0,5.65,13.5,21.5,96.25,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.5,11.5,4.1,13.0,20.5,9.05,0.0
2016,7,18,5,30,247.0,23.0,4.1,13.0,41.0,18.88,6.21
2016,7,18,5,45,361.5,32.0,4.1,13.5,81.0,26.34,16.9
2016,7,18,6,0,476.0,41.0,4.1,14.0,121.0,33.92,24.23
2016,7,18,6,15,238.0,51.0,4.05,14.0,91.0,37.99,28.22
2016,7,18,6,30,0.0,61.0,4.0,14.0,61.0,46.36,35.89
2016,7,18,6,45,0.0,75.0,3.95,14.5,75.0,56.67,45.05
2016,7,18,7,0,0.0,89.0,3.9,15.0,89.0,66.9,53.98
2016,7,18,7,15,0.0,110.0,3.85,15.5,110.0,81.76,66.8
2016,7,18,7,30,0.0,131.0,3.8,16.0,131.0,96.43,79.25
2016,7,18,7,45,0.0,125.5,3.8,16.5,125.5,93.55,76.32
2016,7,18,8,0,0.0,120.0,3.8,17.0,120.0,90.34,73.13
2016,7,18,8,15,26.0,189.0,3.75,17.0,205.5,130.71,107.5
2016,7,18,8,30,52.0,258.0,3.7,17.0,291.0,169.55,140.01
2016,7,18,8,45,98.5,291.0,3.7,17.5,359.0,188.44,155.1
2016,7,18,9,0,145.0,324.0,3.7,18.0,427.0,195.38,160.13
2016,7,18,9,15,86.0,309.5,3.7,18.0,371.5,199.08,162.81
2016,7,18,9,30,27.0,295.0,3.7,18.0,316.0,190.45,155.33
2016,7,18,9,45,128.0,345.0,3.75,18.5,451.0,203.16,165.24
2016,7,18,10,0,229.0,395.0,3.8,19.0,586.0,247.24,184.9
2016,7,18,10,15,149.0,399.5,3.85,19.0,525.5,259.84,194.94
2016,7,18,10,30,69.0,404.0,3.9,19.0,465.0,276.55,210.96
2016,7,18,10,45,494.0,250.5,3.95,19.5,703.0,278.11,196.7
2016,7,18,11,0,919.0,97.0,4.0,20.0,941.0,358.67,250.18
2016,7,18,11,15,607.5,272.5,4.05,20.0,834.0,399.78,294.49
2016,7,18,11,30,296.0,448.0,4.1,20.0,727.0,428.65,323.86
2016,7,18,11,45,366.0,422.0,4.15,20.0,770.0,474.07,359.49
2016,7,18,12,0,436.0,396.0,4.2,20.0,813.0,522.3,397.53
2016,7,18,12,15,682.5,247.0,4.25,20.0,900.0,595.31,455.69
2016,7,18,12,30,929.0,98.0,4.3,20.0,987.0,674.58,519.53
2016,7,18,12,45,933.5,94.0,4.35,20.0,981.0,721.46,556.54
2016,7,18,13,0,938.0,90.0,4.4,20.0,975.0,766.41,591.62
2016,7,18,13,15,935.5,89.5,4.4,20.0,961.0,806.83,620.8
2016,7,18,13,30,933.0,89.0,4.4,20.0,947.0,844.5,647.66
2016,7,18,13,45,931.5,87.0,4.45,20.0,926.0,878.69,672.36
2016,7,18,14,0,930.0,85.0,4.5,20.0,905.0,909.79,694.95
2016,7,18,14,15,925.0,84.0,4.5,20.0,877.5,935.5,713.48
2016,7,18,14,30,920.0,83.0,4.5,20.0,850.0,957.76,729.73
2016,7,18,14,45,914.5,80.5,4.5,20.0,816.5,974.4,742.25
2016,7,18,15,0,909.0,78.0,4.5,20.0,783.0,987.38,752.42
2016,7,18,15,15,899.5,77.0,4.5,19.5,743.5,994.45,760.23
2016,7,18,15,30,890.0,76.0,4.5,19.0,704.0,997.88,765.75
2016,7,18,15,45,879.5,73.5,4.5,19.0,661.0,994.84,765.51
2016,7,18,16,0,869.0,71.0,4.5,19.0,618.0,988.21,762.97
2016,7,18,16,15,853.0,69.0,4.55,18.5,570.5,973.11,756.56
2016,7,18,16,30,837.0,67.0,4.6,18.0,523.0,954.74,747.86
2016,7,18,16,45,816.5,64.0,4.65,18.0,473.5,927.36,731.16
2016,7,18,17,0,796.0,61.0,4.7,18.0,424.0,897.21,712.18
2016,7,18,17,15,767.0,58.0,4.75,17.5,373.0,867.69,694.55
2016,7,18,17,30,738.0,55.0,4.8,17.0,322.0,824.39,665.81
2016,7,18,17,45,696.5,51.0,4.9,17.0,272.0,766.04,623.35
2016,7,18,18,0,655.0,47.0,5.0,17.0,222.0,706.98,578.23
2016,7,18,18,15,592.0,42.0,4.95,16.5,174.0,626.86,514.41
2016,7,18,18,30,529.0,37.0,4.9,16.0,126.0,548.13,448.07
2016,7,18,18,45,422.5,29.0,4.85,15.5,85.5,440.66,352.98
2016,7,18,19,0,316.0,21.0,4.8,15.0,45.0,324.72,195.08
2016,7,18,19,15,158.0,10.5,4.65,14.5,22.5,128.0,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,157.5,10.5,3.25,13.0,21.5,8.26,0.0
2016,7,19,5,30,315.0,21.0,3.3,13.0,43.0,17.43,4.65
2016,7,19,5,45,422.5,28.5,3.4,13.5,83.5,25.88,16.46
2016,7,19,6,0,530.0,36.0,3.5,14.0,124.0,32.93,23.34
2016,7,19,6,15,265.0,56.0,3.45,14.0,100.0,41.68,31.5
2016,7,19,6,30,0.0,76.0,3.4,14.0,76.0,56.47,44.89
2016,7,19,6,45,0.0,94.0,3.4,14.5,94.0,69.3,56.27
2016,7,19,7,0,0.0,112.0,3.4,15.0,112.0,82.05,67.35
2016,7,19,7,15,7.0,134.5,3.4,15.5,137.5,97.67,80.73
2016,7,19,7,30,14.0,157.0,3.4,16.0,163.0,113.15,93.76
2016,7,19,7,45,26.5,184.0,3.45,16.5,197.5,125.98,104.31
2016,7,19,8,0,39.0,211.0,3.5,17.0,232.0,142.2,117.61
2016,7,19,8,15,28.5,216.0,3.55,17.0,232.0,145.8,120.27
2016,7,19,8,30,18.0,221.0,3.6,17.0,232.0,157.53,129.84
2016,7,19,8,45,84.5,272.5,3.65,17.5,331.0,178.87,147.12
2016,7,19,9,0,151.0,324.0,3.7,18.0,430.0,195.55,160.31
2016,7,19,9,15,533.0,202.0,3.75,18.0,608.0,119.38,96.26
2016,7,19,9,30,915.0,80.0,3.8,18.0,786.0,80.96,63.66
2016,7,19,9,45,617.0,226.5,3.85,18.5,712.0,128.17,103.19
2016,7,19,10,0,319.0,373.0,3.9,19.0,638.0,228.08,167.58
2016,7,19,10,15,624.5,232.0,3.95,19.0,773.5,208.84,135.38
2016,7,19,10,30,930.0,91.0,4.0,19.0,909.0,246.54,151.82
2016,7,19,10,45,932.0,93.0,4.05,19.0,930.0,303.91,201.33
2016,7,19,11,0,934.0,95.0,4.1,19.0,951.0,361.17,252.49
2016,7,19,11,15,937.0,95.0,4.1,19.0,966.0,417.21,302.71
2016,7,19,11,30,940.0,95.0,4.1,19.0,981.0,472.78,351.78
2016,7,19,11,45,942.0,95.0,4.2,19.5,989.0,527.2,398.22
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,580.65,442.57
2016,7,19,12,15,944.0,95.0,4.35,20.0,997.0,631.75,484.72
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,681.25,524.65
2016,7,19,12,45,937.5,98.0,4.45,20.0,988.0,726.85,560.78
2016,7,19,13,0,931.0,101.0,4.5,20.0,979.0,769.97,594.37
2016,7,19,13,15,928.5,100.5,4.55,20.0,964.5,810.53,624.33
2016,7,19,13,30,926.0,100.0,4.6,20.0,950.0,848.37,651.7
2016,7,19,13,45,925.5,97.0,4.7,20.5,929.0,882.69,675.57
2016,7,19,14,0,925.0,94.0,4.8,21.0,908.0,913.92,697.27
2016,7,19,14,15,918.5,93.0,4.85,20.5,879.5,938.48,716.81
2016,7,19,14,30,912.0,92.0,4.9,20.0,851.0,959.52,734.14
2016,7,19,14,45,907.0,89.0,5.0,20.0,817.5,976.29,747.64
2016,7,19,15,0,902.0,86.0,5.1,20.0,784.0,989.41,758.8
2016,7,19,15,15,891.5,84.5,5.1,20.0,744.0,995.1,764.23
2016,7,19,15,30,881.0,83.0,5.1,20.0,704.0,997.1,767.31
2016,7,19,15,45,870.5,80.0,5.2,20.0,660.5,993.66,767.56
2016,7,19,16,0,860.0,77.0,5.3,20.0,617.0,986.61,765.42
2016,7,19,16,15,843.0,74.5,5.3,19.5,569.5,970.06,757.42
2016,7,19,16,30,826.0,72.0,5.3,19.0,522.0,950.24,747.11
2016,7,19,16,45,806.5,68.5,5.35,19.0,472.5,923.48,730.57
2016,7,19,17,0,787.0,65.0,5.4,19.0,423.0,905.81,720.44
2016,7,19,17,15,757.0,61.5,5.35,18.5,372.0,862.98,692.11
2016,7,19,17,30,727.0,58.0,5.3,18.0,321.0,818.14,661.45
2016,7,19,17,45,686.5,53.5,5.25,17.5,270.5,760.22,619.47
2016,7,19,18,0,646.0,49.0,5.2,17.0,220.0,701.51,574.81
2016,7,19,18,15,581.5,43.5,5.05,16.5,172.5,619.46,508.84
2016,7,19,18,30,517.0,38.0,4.9,16.0,125.0,538.81,440.5
2016,7,19,18,45,411.5,30.0,4.75,15.5,84.0,433.35,346.35
2016,7,19,19,0,306.0,22.0,4.6,15.0,43.0,316.99,181.23
2016,7,19,19,15,153.0,11.0,4.5,15.0,21.5,124.59,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,157.5,10.0,3.35,13.5,20.5,7.87,0.0
2016,7,20,5,30,315.0,20.0,3.5,14.0,41.0,16.6,3.39
2016,7,20,5,45,422.0,28.0,3.65,14.5,81.5,25.44,15.94
2016,7,20,6,0,529.0,36.0,3.8,15.0,122.0,32.92,23.21
2016,7,20,6,15,593.5,41.0,3.75,15.0,170.0,37.64,27.77
2016,7,20,6,30,658.0,46.0,3.7,15.0,218.0,42.45,32.26
2016,7,20,6,45,700.0,50.0,3.7,15.5,269.0,46.26,35.64
2016,7,20,7,0,742.0,54.0,3.7,16.0,320.0,50.09,38.92
2016,7,20,7,15,772.5,57.5,3.65,16.0,371.5,53.36,41.71
2016,7,20,7,30,803.0,61.0,3.6,16.0,423.0,63.13,50.16
2016,7,20,7,45,824.5,63.5,3.55,16.5,473.0,66.07,52.44
2016,7,20,8,0,846.0,66.0,3.5,17.0,523.0,68.91,54.61
2016,7,20,8,15,863.0,68.0,3.45,17.5,571.5,71.19,56.29
2016,7,20,8,30,880.0,70.0,3.4,18.0,620.0,73.37,57.86
2016,7,20,8,45,893.0,71.5,3.4,18.5,664.5,75.01,58.97
2016,7,20,9,0,906.0,73.0,3.4,19.0,709.0,76.53,59.98
2016,7,20,9,15,916.0,74.5,3.4,19.0,749.5,77.84,60.94
2016,7,20,9,30,926.0,76.0,3.4,19.0,790.0,79.03,61.81
2016,7,20,9,45,924.5,82.5,3.4,19.5,822.5,82.47,64.46
2016,7,20,10,0,923.0,89.0,3.4,20.0,855.0,131.75,73.8
2016,7,20,10,15,929.0,90.0,3.45,20.0,884.0,188.7,106.6
2016,7,20,10,30,935.0,91.0,3.5,20.0,913.0,246.36,150.73
2016,7,20,10,45,941.5,91.0,3.55,20.5,936.0,304.06,199.57
2016,7,20,11,0,948.0,91.0,3.6,21.0,959.0,362.08,250.35
2016,7,20,11,15,951.0,91.5,3.65,21.0,974.0,419.23,301.05
2016,7,20,11,30,954.0,92.0,3.7,21.0,989.0,475.92,350.59
2016,7,20,11,45,957.0,91.0,3.8,21.5,997.5,530.9,397.04
2016,7,20,12,0,960.0,90.0,3.9,22.0,1006.0,584.93,441.39
2016,7,20,12,15,960.0,90.0,4.0,22.0,1006.5,636.78,483.75
2016,7,20,12,30,960.0,90.0,4.1,22.0,1007.0,686.98,523.86
2016,7,20,12,45,959.5,89.5,4.25,22.0,999.5,734.55,561.36
2016,7,20,13,0,959.0,89.0,4.4,22.0,992.0,779.91,596.59
2016,7,20,13,15,956.5,89.0,4.5,22.0,977.5,821.73,627.02
2016,7,20,13,30,954.0,89.0,4.6,22.0,963.0,860.78,655.25
2016,7,20,13,45,950.5,88.0,4.75,22.0,941.5,895.1,680.53
2016,7,20,14,0,947.0,87.0,4.9,22.0,920.0,926.19,703.7
2016,7,20,14,15,941.5,86.0,5.0,22.0,891.5,952.12,723.07
2016,7,20,14,30,936.0,85.0,5.1,22.0,863.0,974.52,740.17
2016,7,20,14,45,929.0,83.5,5.25,22.0,828.5,991.34,753.97
2016,7,20,15,0,922.0,82.0,5.4,22.0,794.0,1004.45,765.42
2016,7,20,15,15,912.0,80.5,5.45,21.5,754.0,1010.87,773.25
2016,7,20,15,30,902.0,79.0,5.5,21.0,714.0,1013.52,778.71
2016,7,20,15,45,889.0,77.5,5.6,21.0,669.5,1009.44,778.49
2016,7,20,16,0,876.0,76.0,5.7,21.0,625.0,1001.74,775.89
2016,7,20,16,15,859.5,73.5,5.7,20.5,577.0,985.71,768.32
2016,7,20,16,30,843.0,71.0,5.7,20.0,529.0,966.33,758.39
2016,7,20,16,45,820.5,68.5,5.75,19.5,478.0,937.76,742.0
2016,7,20,17,0,798.0,66.0,5.8,19.0,427.0,918.36,732.02
2016,7,20,17,15,767.0,62.5,5.8,18.5,375.5,874.4,703.06
2016,7,20,17,30,736.0,59.0,5.8,18.0,324.0,828.4,671.65
2016,7,20,17,45,692.5,54.5,5.8,17.5,272.5,767.41,627.3
2016,7,20,18,0,649.0,50.0,5.8,17.0,221.0,705.7,580.17
2016,7,20,18,15,583.0,44.5,5.65,16.5,172.5,622.09,512.52
2016,7,20,18,30,517.0,39.0,5.5,16.0,124.0,548.9,449.52
2016,7,20,18,45,408.5,30.5,5.4,16.0,83.0,431.82,344.55
2016,7,20,19,0,300.0,22.0,5.3,16.0,42.0,310.96,166.7
2016,7,20,19,15,150.0,11.0,5.2,15.5,21.0,122.3,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,10.0,3.95,13.5,20.0,7.87,0.0
2016,7,21,5,30,303.0,20.0,4.1,14.0,40.0,16.58,2.5
2016,7,21,5,45,413.5,28.5,4.35,14.5,80.5,23.78,14.45
2016,7,21,6,0,524.0,37.0,4.6,15.0,121.0,33.76,23.91
2016,7,21,6,15,381.5,63.5,4.6,15.0,136.5,47.88,36.8
2016,7,21,6,30,239.0,90.0,4.6,15.0,152.0,64.94,52.19
2016,7,21,6,45,253.5,109.0,4.6,15.5,188.0,77.38,63.18
2016,7,21,7,0,268.0,128.0,4.6,16.0,224.0,89.43,73.59
2016,7,21,7,15,533.5,95.0,4.5,16.5,322.5,71.23,57.31
2016,7,21,7,30,799.0,62.0,4.4,17.0,421.0,63.71,50.46
2016,7,21,7,45,821.5,64.5,4.3,17.5,471.5,66.66,52.75
2016,7,21,8,0,844.0,67.0,4.2,18.0,522.0,69.51,54.92
2016,7,21,8,15,860.5,69.0,4.1,18.0,570.0,71.77,56.68
2016,7,21,8,30,877.0,71.0,4.0,18.0,618.0,73.92,58.34
2016,7,21,8,45,890.0,72.5,3.9,18.5,662.5,75.54,59.43
2016,7,21,9,0,903.0,74.0,3.8,19.0,707.0,77.04,60.43
2016,7,21,9,15,913.0,75.0,3.75,19.0,747.0,78.04,61.12
2016,7,21,9,30,923.0,76.0,3.7,19.0,787.0,78.93,61.74
2016,7,21,9,45,929.5,78.0,3.7,19.5,821.5,80.15,62.52
2016,7,21,10,0,936.0,80.0,3.7,20.0,856.0,126.44,69.71
2016,7,21,10,15,942.0,81.0,3.75,20.0,885.0,184.07,102.58
2016,7,21,10,30,948.0,82.0,3.8,20.0,914.0,242.41,147.16
2016,7,21,10,45,953.5,82.0,3.9,20.5,936.5,300.52,196.49
2016,7,21,11,0,959.0,82.0,4.0,21.0,959.0,358.82,247.76
2016,7,21,11,15,962.0,82.5,4.1,21.0,975.0,416.5,299.17
