Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,30,965.0,83.0,4.2,21.0,991.0,473.69,349.43
2016,7,21,11,45,967.5,83.0,4.35,21.5,999.0,529.58,396.96
2016,7,21,12,0,970.0,83.0,4.5,22.0,1007.0,584.49,442.47
2016,7,21,12,15,970.5,83.0,4.65,21.5,1007.5,637.01,486.86
2016,7,21,12,30,971.0,83.0,4.8,21.0,1008.0,687.9,529.25
2016,7,21,12,45,961.5,88.5,4.95,21.0,999.0,734.57,566.65
2016,7,21,13,0,952.0,94.0,5.1,21.0,990.0,778.53,601.41
2016,7,21,13,15,950.0,93.5,5.1,21.0,975.5,820.24,631.85
2016,7,21,13,30,948.0,93.0,5.1,21.0,961.0,859.19,659.81
2016,7,21,13,45,948.0,90.0,5.15,21.0,940.5,894.56,685.47
2016,7,21,14,0,948.0,87.0,5.2,21.0,920.0,926.81,708.98
2016,7,21,14,15,942.5,86.0,5.15,20.5,892.0,952.82,728.96
2016,7,21,14,30,937.0,85.0,5.1,20.0,864.0,975.28,746.62
2016,7,21,14,45,933.5,82.0,5.1,20.0,830.0,993.89,760.66
2016,7,21,15,0,930.0,79.0,5.1,20.0,796.0,1008.81,772.3
2016,7,21,15,15,920.5,77.5,5.05,20.0,756.0,1015.78,778.22
2016,7,21,15,30,911.0,76.0,5.0,20.0,716.0,1018.97,781.73
2016,7,21,15,45,901.5,73.0,5.0,20.0,672.0,1016.6,782.0
2016,7,21,16,0,892.0,70.0,5.0,20.0,628.0,1010.5,779.88
2016,7,21,16,15,875.5,68.0,5.0,19.5,579.5,994.94,772.78
2016,7,21,16,30,859.0,66.0,5.0,19.0,531.0,976.0,763.35
2016,7,21,16,45,838.5,63.0,5.05,19.0,480.5,948.48,746.57
2016,7,21,17,0,818.0,60.0,5.1,19.0,430.0,918.09,727.45
2016,7,21,17,15,788.0,57.0,5.1,18.5,377.5,875.73,700.1
2016,7,21,17,30,758.0,54.0,5.1,18.0,325.0,842.61,678.66
2016,7,21,17,45,715.5,50.5,5.1,17.5,273.5,783.61,636.37
2016,7,21,18,0,673.0,47.0,5.1,17.0,222.0,723.86,591.31
2016,7,21,18,15,608.5,41.5,4.95,16.5,173.5,641.15,524.91
2016,7,21,18,30,544.0,36.0,4.8,16.0,125.0,559.92,455.97
2016,7,21,18,45,432.0,28.0,4.7,15.5,83.5,438.51,348.26
2016,7,21,19,0,320.0,20.0,4.6,15.0,42.0,313.84,155.43
2016,7,21,19,15,160.0,10.0,4.5,14.5,21.0,129.07,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,153.5,9.5,3.75,13.5,19.5,7.47,0.0
2016,7,22,5,30,307.0,19.0,3.9,14.0,39.0,17.18,1.71
2016,7,22,5,45,417.0,27.5,4.05,14.5,79.5,25.0,15.4
2016,7,22,6,0,527.0,36.0,4.2,15.0,120.0,32.92,23.15
2016,7,22,6,15,593.5,41.5,4.1,15.5,168.5,38.06,28.05
2016,7,22,6,30,660.0,47.0,4.0,16.0,217.0,43.28,32.83
2016,7,22,6,45,703.5,51.5,3.95,16.5,268.5,47.47,36.56
2016,7,22,7,0,747.0,56.0,3.9,17.0,320.0,51.67,40.16
2016,7,22,7,15,778.0,59.0,3.8,17.0,372.0,54.54,42.58
2016,7,22,7,30,809.0,62.0,3.7,17.0,424.0,63.87,50.61
2016,7,22,7,45,831.5,65.0,3.65,17.5,475.5,67.19,53.21
2016,7,22,8,0,854.0,68.0,3.6,18.0,527.0,70.38,55.68
2016,7,22,8,15,871.0,70.0,3.55,18.5,575.5,72.67,57.34
2016,7,22,8,30,888.0,72.0,3.5,19.0,624.0,74.83,58.89
2016,7,22,8,45,901.0,74.0,3.5,19.5,669.5,76.77,60.25
2016,7,22,9,0,914.0,76.0,3.5,20.0,715.0,78.58,61.49
2016,7,22,9,15,924.0,77.5,3.5,20.5,755.5,79.87,62.29
2016,7,22,9,30,934.0,79.0,3.5,21.0,796.0,81.02,62.99
2016,7,22,9,45,931.5,86.0,3.55,21.5,829.0,84.66,65.78
2016,7,22,10,0,929.0,93.0,3.6,22.0,862.0,131.79,74.1
2016,7,22,10,15,935.0,94.0,3.65,22.0,891.0,189.29,106.26
2016,7,22,10,30,941.0,95.0,3.7,22.0,920.0,247.52,150.15
2016,7,22,10,45,946.5,95.0,3.75,22.5,942.5,305.53,198.82
2016,7,22,11,0,952.0,95.0,3.8,23.0,965.0,363.75,249.43
2016,7,22,11,15,955.0,95.5,3.9,23.0,980.5,421.37,300.23
2016,7,22,11,30,958.0,96.0,4.0,23.0,996.0,478.52,349.93
2016,7,22,11,45,960.0,95.5,4.1,23.5,1004.0,533.83,396.4
2016,7,22,12,0,962.0,95.0,4.2,24.0,1012.0,588.11,440.71
2016,7,22,12,15,962.0,95.0,4.3,24.0,1012.0,640.34,483.13
2016,7,22,12,30,962.0,95.0,4.4,24.0,1012.0,690.93,523.28
2016,7,22,12,45,960.0,95.5,4.55,24.0,1004.0,738.65,560.91
2016,7,22,13,0,958.0,96.0,4.7,24.0,996.0,784.1,596.27
2016,7,22,13,15,955.0,95.5,4.85,24.0,981.0,825.42,626.72
2016,7,22,13,30,952.0,95.0,5.0,24.0,966.0,863.89,654.73
2016,7,22,13,45,947.5,94.5,5.15,24.0,943.5,898.07,679.82
2016,7,22,14,0,943.0,94.0,5.3,24.0,921.0,929.0,702.76
2016,7,22,14,15,937.0,93.0,5.35,23.5,892.0,954.7,723.02
2016,7,22,14,30,931.0,92.0,5.4,23.0,863.0,976.83,741.03
2016,7,22,14,45,922.0,90.5,5.5,23.0,828.0,991.94,753.25
2016,7,22,15,0,913.0,89.0,5.6,23.0,793.0,1003.26,763.09
2016,7,22,15,15,902.5,87.5,5.6,22.5,752.5,1009.33,770.32
2016,7,22,15,30,892.0,86.0,5.6,22.0,712.0,1011.65,775.19
2016,7,22,15,45,878.0,84.5,5.65,22.0,667.0,1006.74,774.02
2016,7,22,16,0,864.0,83.0,5.7,22.0,622.0,998.23,770.51
2016,7,22,16,15,846.0,80.5,5.65,21.5,573.5,980.92,761.74
2016,7,22,16,30,828.0,78.0,5.6,21.0,525.0,972.86,759.62
2016,7,22,16,45,802.5,75.5,5.6,21.0,474.0,941.36,739.45
2016,7,22,17,0,777.0,73.0,5.6,21.0,423.0,907.03,717.03
2016,7,22,17,15,744.5,69.0,5.5,20.5,371.0,861.18,686.43
2016,7,22,17,30,712.0,65.0,5.4,20.0,319.0,813.3,653.36
2016,7,22,17,45,661.0,61.0,5.35,19.5,267.0,746.05,604.42
2016,7,22,18,0,610.0,57.0,5.3,19.0,215.0,686.44,559.06
2016,7,22,18,15,538.0,50.0,5.15,18.5,166.5,597.24,487.55
2016,7,22,18,30,466.0,43.0,5.0,18.0,118.0,510.39,414.31
2016,7,22,18,45,345.0,33.0,4.9,17.5,78.0,382.35,301.71
2016,7,22,19,0,224.0,23.0,4.8,17.0,38.0,248.35,108.97
2016,7,22,19,15,112.0,11.5,4.7,16.5,19.0,93.87,0.0
2016,7,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,113.0,10.5,3.1,14.5,17.5,8.26,0.0
2016,7,23,5,30,226.0,21.0,3.1,15.0,35.0,17.27,0.4
2016,7,23,5,45,346.5,30.5,3.1,15.5,74.5,25.14,15.36
2016,7,23,6,0,467.0,40.0,3.1,16.0,114.0,33.14,23.22
2016,7,23,6,15,538.5,47.0,2.95,16.5,161.5,38.9,28.67
2016,7,23,6,30,610.0,54.0,2.8,17.0,209.0,44.72,33.97
2016,7,23,6,45,661.0,58.0,2.65,17.5,261.0,52.07,40.46
2016,7,23,7,0,712.0,62.0,2.5,18.0,313.0,55.75,43.57
2016,7,23,7,15,744.5,66.0,2.5,18.5,365.0,59.16,46.36
2016,7,23,7,30,777.0,70.0,2.5,19.0,417.0,62.53,49.04
2016,7,23,7,45,803.0,72.5,2.5,19.5,468.0,64.67,50.61
2016,7,23,8,0,829.0,75.0,2.5,20.0,519.0,74.4,58.68
2016,7,23,8,15,847.0,77.5,2.55,20.5,567.5,76.9,60.48
2016,7,23,8,30,865.0,80.0,2.6,21.0,616.0,79.27,62.16
2016,7,23,8,45,878.5,82.0,2.65,22.0,661.0,81.06,63.24
2016,7,23,9,0,892.0,84.0,2.7,23.0,706.0,82.72,64.19
2016,7,23,9,15,902.5,85.5,2.8,23.5,746.5,83.87,64.85
2016,7,23,9,30,913.0,87.0,2.9,24.0,787.0,84.88,65.41
2016,7,23,9,45,923.0,87.5,3.0,24.5,822.5,85.21,65.42
2016,7,23,10,0,933.0,88.0,3.1,25.0,858.0,128.01,70.62
2016,7,23,10,15,938.5,89.0,3.2,25.0,887.0,185.68,102.13
2016,7,23,10,30,944.0,90.0,3.3,25.0,916.0,244.0,145.42
2016,7,23,10,45,946.0,92.0,3.45,25.5,938.0,302.5,193.97
2016,7,23,11,0,948.0,94.0,3.6,26.0,960.0,360.86,244.21
2016,7,23,11,15,951.0,94.5,3.75,26.0,975.5,418.31,294.31
2016,7,23,11,30,954.0,95.0,3.9,26.0,991.0,475.29,343.35
2016,7,23,11,45,953.5,97.0,4.05,26.0,998.0,530.95,390.36
2016,7,23,12,0,953.0,99.0,4.2,26.0,1005.0,585.43,435.31
2016,7,23,12,15,953.5,99.0,4.35,26.0,1005.5,637.68,477.51
2016,7,23,12,30,954.0,99.0,4.5,26.0,1006.0,688.34,517.64
2016,7,23,12,45,951.0,100.0,4.65,26.0,998.5,735.59,554.66
2016,7,23,13,0,948.0,101.0,4.8,26.0,991.0,780.53,589.39
2016,7,23,13,15,945.5,100.5,4.9,26.0,976.5,822.03,619.7
2016,7,23,13,30,943.0,100.0,5.0,26.0,962.0,860.76,647.4
2016,7,23,13,45,940.0,98.5,5.1,26.0,940.5,895.18,672.15
2016,7,23,14,0,937.0,97.0,5.2,26.0,919.0,926.39,694.78
2016,7,23,14,15,931.5,96.0,5.2,25.5,890.5,952.51,714.8
2016,7,23,14,30,926.0,95.0,5.2,25.0,862.0,975.1,732.61
2016,7,23,14,45,918.5,93.5,5.25,25.0,827.0,991.67,745.36
2016,7,23,15,0,911.0,92.0,5.3,25.0,792.0,1004.53,755.79
2016,7,23,15,15,900.5,90.5,5.3,24.5,752.0,1010.69,763.01
2016,7,23,15,30,890.0,89.0,5.3,24.0,712.0,1013.11,767.91
2016,7,23,15,45,876.0,87.0,5.3,24.0,667.0,1007.69,766.08
2016,7,23,16,0,862.0,85.0,5.3,24.0,622.0,998.66,761.94
2016,7,23,16,15,844.0,82.5,5.2,23.5,573.5,981.42,753.0
2016,7,23,16,30,826.0,80.0,5.1,23.0,525.0,973.51,750.65
2016,7,23,16,45,800.5,77.5,5.1,22.5,473.5,942.05,732.32
2016,7,23,17,0,775.0,75.0,5.1,22.0,422.0,907.72,711.67
2016,7,23,17,15,742.0,71.0,5.05,21.5,370.0,861.37,681.35
2016,7,23,17,30,709.0,67.0,5.0,21.0,318.0,812.96,648.49
2016,7,23,17,45,657.0,62.5,5.0,20.5,266.0,751.28,604.43
2016,7,23,18,0,605.0,58.0,5.0,20.0,214.0,683.31,553.25
2016,7,23,18,15,531.5,51.0,4.9,19.0,165.5,592.84,482.27
2016,7,23,18,30,458.0,44.0,4.8,18.0,117.0,504.67,409.04
2016,7,23,18,45,333.5,33.5,4.7,17.5,76.5,373.29,293.31
2016,7,23,19,0,209.0,23.0,4.6,17.0,36.0,234.71,88.03
2016,7,23,19,15,104.5,11.5,4.5,16.5,18.0,88.17,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,96.0,10.5,3.1,14.0,16.0,8.26,0.0
2016,7,24,5,30,192.0,21.0,3.1,14.0,32.0,17.21,0.0
2016,7,24,5,45,311.5,32.0,3.15,14.5,71.0,26.25,16.26
2016,7,24,6,0,431.0,43.0,3.2,15.0,110.0,35.35,25.22
2016,7,24,6,15,506.0,50.5,3.05,15.5,157.5,41.37,30.95
2016,7,24,6,30,581.0,58.0,2.9,16.0,205.0,47.44,36.52
2016,7,24,6,45,630.5,63.5,2.8,16.5,256.0,51.75,40.35
2016,7,24,7,0,680.0,69.0,2.7,17.0,307.0,56.08,44.05
2016,7,24,7,15,715.0,73.0,2.65,17.5,358.5,63.92,50.73
2016,7,24,7,30,750.0,77.0,2.6,18.0,410.0,67.11,53.24
2016,7,24,7,45,776.5,80.5,2.6,18.5,461.5,69.74,55.22
2016,7,24,8,0,803.0,84.0,2.6,19.0,513.0,72.3,57.11
2016,7,24,8,15,822.5,86.5,2.6,19.5,561.5,73.97,58.22
2016,7,24,8,30,842.0,89.0,2.6,20.0,610.0,84.18,66.61
2016,7,24,8,45,858.0,90.5,2.65,20.5,655.5,85.59,67.46
2016,7,24,9,0,874.0,92.0,2.7,21.0,701.0,86.88,68.22
2016,7,24,9,15,885.5,94.0,2.7,21.5,741.5,88.19,69.01
2016,7,24,9,30,897.0,96.0,2.7,22.0,782.0,89.36,69.69
2016,7,24,9,45,905.5,97.5,2.75,22.5,817.5,90.01,69.95
2016,7,24,10,0,914.0,99.0,2.8,23.0,853.0,131.23,74.76
2016,7,24,10,15,920.5,100.0,2.85,23.0,882.0,188.18,105.71
2016,7,24,10,30,927.0,101.0,2.9,23.0,911.0,245.9,148.55
2016,7,24,10,45,932.5,101.5,3.0,23.5,934.0,303.66,196.49
2016,7,24,11,0,938.0,102.0,3.1,24.0,957.0,361.66,246.44
2016,7,24,11,15,941.0,102.5,3.2,24.0,972.0,418.77,296.37
2016,7,24,11,30,944.0,103.0,3.3,24.0,987.0,475.44,345.24
2016,7,24,11,45,945.5,103.5,3.4,24.5,995.0,530.75,391.25
2016,7,24,12,0,947.0,104.0,3.5,25.0,1003.0,585.05,435.11
2016,7,24,12,15,947.0,104.0,3.65,25.0,1003.0,636.9,476.97
2016,7,24,12,30,947.0,104.0,3.8,25.0,1003.0,687.15,516.67
2016,7,24,12,45,944.5,104.0,4.0,25.0,995.0,733.84,553.17
2016,7,24,13,0,942.0,104.0,4.2,25.0,987.0,778.21,587.39
2016,7,24,13,15,939.0,103.5,4.35,25.0,972.0,819.23,617.4
2016,7,24,13,30,936.0,103.0,4.5,25.0,957.0,857.45,644.68
2016,7,24,13,45,930.5,102.5,4.65,25.0,934.5,890.57,668.84
2016,7,24,14,0,925.0,102.0,4.8,25.0,912.0,920.42,690.88
2016,7,24,14,15,918.5,101.0,4.85,24.5,883.0,945.47,710.49
2016,7,24,14,30,912.0,100.0,4.9,24.0,854.0,966.99,727.9
2016,7,24,14,45,902.0,99.0,5.0,24.0,818.5,981.56,739.69
2016,7,24,15,0,892.0,98.0,5.1,24.0,783.0,992.4,749.15
2016,7,24,15,15,880.5,96.0,5.1,23.5,742.5,996.91,755.23
2016,7,24,15,30,869.0,94.0,5.1,23.0,702.0,997.69,758.97
2016,7,24,15,45,852.5,92.5,5.1,23.0,656.5,990.32,755.77
2016,7,24,16,0,836.0,91.0,5.1,23.0,611.0,979.4,750.28
2016,7,24,16,15,816.5,88.5,5.05,22.5,562.5,973.79,749.75
2016,7,24,16,30,797.0,86.0,5.0,22.0,514.0,951.75,737.69
2016,7,24,16,45,770.0,82.5,4.95,21.5,462.5,917.65,716.99
2016,7,24,17,0,743.0,79.0,4.9,21.0,411.0,880.77,693.92
2016,7,24,17,15,708.0,75.0,4.85,20.5,359.5,832.8,662.1
2016,7,24,17,30,673.0,71.0,4.8,20.0,308.0,790.04,633.1
2016,7,24,17,45,624.5,65.0,4.75,19.5,257.0,724.05,585.14
2016,7,24,18,0,576.0,59.0,4.7,19.0,206.0,657.87,534.76
2016,7,24,18,15,502.0,51.5,4.6,18.5,158.5,567.01,462.12
2016,7,24,18,30,428.0,44.0,4.5,18.0,111.0,478.59,387.71
2016,7,24,18,45,312.0,32.5,4.45,17.5,72.0,354.32,277.16
2016,7,24,19,0,196.0,21.0,4.4,17.0,33.0,221.31,65.59
2016,7,24,19,15,98.0,10.5,4.3,16.5,16.5,82.43,0.0
2016,7,24,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.0,3.05,13.5,15.0,7.87,0.0
2016,7,25,5,30,177.0,20.0,3.1,14.0,30.0,16.35,0.0
2016,7,25,5,45,295.5,31.5,3.15,14.5,68.5,25.8,15.76
2016,7,25,6,0,414.0,43.0,3.2,15.0,107.0,35.27,25.11
2016,7,25,6,15,489.5,51.0,3.05,15.0,154.0,41.64,31.24
2016,7,25,6,30,565.0,59.0,2.9,15.0,201.0,48.05,37.2
2016,7,25,6,45,311.5,95.5,2.8,15.5,176.5,68.25,55.11
2016,7,25,7,0,58.0,132.0,2.7,16.0,152.0,92.49,76.26
2016,7,25,7,15,95.5,156.5,2.6,16.5,196.0,106.07,87.74
2016,7,25,7,30,133.0,181.0,2.5,17.0,240.0,121.1,100.26
2016,7,25,7,45,182.5,201.0,2.45,17.5,292.5,133.73,110.51
2016,7,25,8,0,232.0,221.0,2.4,18.0,345.0,140.55,115.69
2016,7,25,8,15,529.5,158.5,2.4,18.5,475.5,106.03,85.81
2016,7,25,8,30,827.0,96.0,2.4,19.0,606.0,79.67,62.99
2016,7,25,8,45,839.5,100.0,2.45,19.5,650.5,81.74,64.47
2016,7,25,9,0,852.0,104.0,2.5,20.0,695.0,93.05,73.71
2016,7,25,9,15,864.0,106.0,2.5,20.5,736.0,94.17,74.31
2016,7,25,9,30,876.0,108.0,2.5,21.0,777.0,95.14,74.8
2016,7,25,9,45,882.5,111.0,2.5,21.5,812.0,96.28,75.45
2016,7,25,10,0,889.0,114.0,2.5,22.0,847.0,135.93,79.94
2016,7,25,10,15,896.0,115.5,2.55,22.0,876.0,192.07,110.23
2016,7,25,10,30,903.0,117.0,2.6,22.0,905.0,249.06,152.4
2016,7,25,10,45,909.0,117.5,2.65,22.5,928.0,305.91,199.44
2016,7,25,11,0,915.0,118.0,2.7,23.0,951.0,363.08,248.55
2016,7,25,11,15,918.0,118.5,2.7,23.0,966.5,419.28,297.49
2016,7,25,11,30,921.0,119.0,2.7,23.0,982.0,475.08,345.33
2016,7,25,11,45,925.0,118.0,2.75,23.5,990.5,529.79,390.56
2016,7,25,12,0,929.0,117.0,2.8,24.0,999.0,583.74,433.83
2016,7,25,12,15,929.0,117.0,2.85,24.0,999.0,635.1,474.8
2016,7,25,12,30,929.0,117.0,2.9,24.0,999.0,684.9,513.6
2016,7,25,12,45,928.5,116.5,2.95,24.0,992.0,732.18,549.71
2016,7,25,13,0,928.0,116.0,3.0,24.0,985.0,777.35,583.59
2016,7,25,13,15,925.0,115.0,3.05,24.0,970.0,817.82,612.84
2016,7,25,13,30,922.0,114.0,3.1,24.0,955.0,855.49,639.0
2016,7,25,13,45,921.0,111.0,3.2,24.0,934.0,890.06,663.34
2016,7,25,14,0,920.0,108.0,3.3,24.0,913.0,921.51,685.63
2016,7,25,14,15,913.5,107.0,3.35,24.0,884.0,946.66,703.46
2016,7,25,14,30,907.0,106.0,3.4,24.0,855.0,968.27,719.08
2016,7,25,14,45,902.0,102.5,3.45,24.0,820.5,985.14,731.69
2016,7,25,15,0,897.0,99.0,3.5,24.0,786.0,998.3,742.05
2016,7,25,15,15,885.5,97.0,3.45,23.5,745.5,1002.96,747.67
2016,7,25,15,30,874.0,95.0,3.4,23.0,705.0,1003.85,751.02
2016,7,25,15,45,863.0,91.5,3.4,23.0,660.5,999.79,750.18
2016,7,25,16,0,852.0,88.0,3.4,23.0,616.0,992.1,747.08
2016,7,25,16,15,833.0,85.5,3.35,22.5,567.0,986.81,746.84
2016,7,25,16,30,814.0,83.0,3.3,22.0,518.0,965.22,735.52
2016,7,25,16,45,791.5,79.0,3.25,21.5,467.0,934.91,718.17
2016,7,25,17,0,769.0,75.0,3.2,21.0,416.0,901.68,698.48
2016,7,25,17,15,734.5,70.5,3.15,20.5,364.0,853.25,667.4
2016,7,25,17,30,700.0,66.0,3.1,20.0,312.0,802.85,633.85
2016,7,25,17,45,652.5,60.5,3.05,19.5,260.5,744.1,592.57
2016,7,25,18,0,605.0,55.0,3.0,19.0,209.0,679.02,544.27
2016,7,25,18,15,531.5,48.0,2.9,18.5,160.5,588.69,473.62
2016,7,25,18,30,458.0,41.0,2.8,18.0,112.0,500.92,400.97
2016,7,25,18,45,339.5,30.5,2.75,17.5,72.5,375.01,289.39
2016,7,25,19,0,221.0,20.0,2.7,17.0,33.0,238.73,47.82
2016,7,25,19,15,110.5,10.0,2.6,16.5,16.5,91.47,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,92.5,9.5,0.75,14.5,14.5,7.47,0.0
2016,7,26,5,30,185.0,19.0,0.8,15.0,29.0,15.55,0.0
2016,7,26,5,45,301.5,30.5,0.85,15.5,67.0,25.02,14.95
2016,7,26,6,0,418.0,42.0,0.9,16.0,105.0,34.51,24.36
2016,7,26,6,15,492.5,50.0,0.85,16.5,152.0,40.91,30.42
2016,7,26,6,30,567.0,58.0,0.8,17.0,199.0,47.33,36.29
2016,7,26,6,45,616.0,64.5,0.8,17.5,249.5,52.34,40.72
2016,7,26,7,0,665.0,71.0,0.8,18.0,300.0,57.31,44.97
2016,7,26,7,15,700.5,75.5,0.8,18.5,352.0,60.62,47.65
2016,7,26,7,30,736.0,80.0,0.8,19.0,404.0,69.09,54.73
2016,7,26,7,45,761.0,84.5,0.85,20.0,454.5,72.29,57.05
2016,7,26,8,0,786.0,89.0,0.9,21.0,505.0,75.39,59.25
2016,7,26,8,15,806.0,92.0,0.9,21.5,554.0,77.25,60.49
2016,7,26,8,30,826.0,95.0,0.9,22.0,603.0,79.03,61.66
2016,7,26,8,45,839.5,98.0,0.95,23.0,647.5,80.54,62.49
2016,7,26,9,0,853.0,101.0,1.0,24.0,692.0,91.41,71.07
2016,7,26,9,15,865.0,103.0,1.05,24.5,733.0,92.58,71.69
2016,7,26,9,30,877.0,105.0,1.1,25.0,774.0,93.6,72.23
2016,7,26,9,45,884.5,107.5,1.15,25.5,808.5,94.59,72.74
2016,7,26,10,0,892.0,110.0,1.2,26.0,843.0,132.82,76.5
2016,7,26,10,15,898.5,111.5,1.3,26.5,872.5,189.08,105.63
2016,7,26,10,30,905.0,113.0,1.4,27.0,902.0,246.13,146.38
2016,7,26,10,45,910.0,114.0,1.5,27.5,924.0,303.14,192.27
2016,7,26,11,0,915.0,115.0,1.6,28.0,946.0,360.37,240.09
2016,7,26,11,15,918.0,115.5,1.75,28.0,961.5,416.59,287.9
2016,7,26,11,30,921.0,116.0,1.9,28.0,977.0,472.4,334.75
2016,7,26,11,45,923.0,116.0,2.1,28.5,985.0,526.82,378.99
2016,7,26,12,0,925.0,116.0,2.3,29.0,993.0,580.3,421.31
2016,7,26,12,15,925.0,116.0,2.4,29.0,993.0,631.5,461.34
2016,7,26,12,30,925.0,116.0,2.5,29.0,993.0,681.13,499.29
2016,7,26,12,45,920.0,118.0,2.65,29.0,984.5,727.11,534.07
2016,7,26,13,0,915.0,120.0,2.8,29.0,976.0,770.72,566.59
2016,7,26,13,15,912.0,119.5,2.9,28.5,961.0,811.24,596.9
2016,7,26,13,30,909.0,119.0,3.0,28.0,946.0,849.02,624.19
2016,7,26,13,45,906.0,116.5,3.1,28.0,924.0,882.11,647.16
2016,7,26,14,0,903.0,114.0,3.2,28.0,902.0,912.01,668.1
2016,7,26,14,15,896.0,113.0,3.2,28.0,873.0,936.42,684.84
2016,7,26,14,30,889.0,112.0,3.2,28.0,844.0,957.33,699.39
2016,7,26,14,45,881.5,109.5,3.25,28.0,809.5,972.66,710.79
2016,7,26,15,0,874.0,107.0,3.3,28.0,775.0,984.31,720.0
2016,7,26,15,15,862.0,105.0,3.25,27.5,734.5,988.37,725.13
2016,7,26,15,30,850.0,103.0,3.2,27.0,694.0,988.73,728.06
2016,7,26,15,45,835.5,100.0,3.2,27.0,649.0,995.21,734.18
2016,7,26,16,0,821.0,97.0,3.2,27.0,604.0,984.62,729.12
2016,7,26,16,15,801.0,93.5,3.15,26.5,555.5,964.23,718.81
2016,7,26,16,30,781.0,90.0,3.1,26.0,507.0,940.48,706.26
2016,7,26,16,45,755.5,86.0,3.05,25.5,456.0,907.37,687.17
2016,7,26,17,0,730.0,82.0,3.0,25.0,405.0,871.44,665.79
2016,7,26,17,15,694.0,77.5,2.9,24.0,353.5,828.82,640.01
2016,7,26,17,30,658.0,73.0,2.8,23.0,302.0,778.37,607.56
2016,7,26,17,45,607.5,66.5,2.7,22.5,251.0,710.05,559.38
2016,7,26,18,0,557.0,60.0,2.6,22.0,200.0,641.65,508.81
2016,7,26,18,15,483.0,51.5,2.5,21.0,153.0,549.92,438.56
2016,7,26,18,30,409.0,43.0,2.4,20.0,106.0,460.82,366.2
2016,7,26,18,45,293.5,31.0,2.3,19.5,67.5,337.33,256.85
2016,7,26,19,0,178.0,19.0,2.2,19.0,29.0,201.95,14.93
2016,7,26,19,15,89.0,9.5,2.1,18.5,14.5,74.78,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,43.5,8.0,1.2,16.0,10.0,6.29,0.0
2016,7,27,5,30,87.0,16.0,1.2,16.0,20.0,12.17,0.0
2016,7,27,5,45,179.0,31.5,1.25,16.5,54.0,23.83,13.74
2016,7,27,6,0,271.0,47.0,1.3,17.0,88.0,35.45,25.01
2016,7,27,6,15,340.5,60.0,1.25,17.5,131.0,45.1,33.91
2016,7,27,6,30,410.0,73.0,1.2,18.0,174.0,54.66,42.53
2016,7,27,6,45,466.5,81.5,1.2,18.5,222.0,63.27,50.09
2016,7,27,7,0,523.0,90.0,1.2,19.0,270.0,69.09,55.02
2016,7,27,7,15,562.0,97.5,1.2,19.5,319.0,73.81,58.87
2016,7,27,7,30,601.0,105.0,1.2,20.0,368.0,78.41,62.52
2016,7,27,7,45,635.0,109.5,1.3,20.5,417.5,80.75,64.19
2016,7,27,8,0,669.0,114.0,1.4,21.0,467.0,83.07,65.8
2016,7,27,8,15,691.5,118.5,1.4,21.5,514.0,85.05,67.12
2016,7,27,8,30,714.0,123.0,1.4,22.0,561.0,86.92,68.34
2016,7,27,8,45,735.5,125.0,1.45,23.0,605.5,94.72,74.36
2016,7,27,9,0,757.0,127.0,1.5,24.0,650.0,94.96,74.04
2016,7,27,9,15,770.5,130.0,1.55,24.5,690.0,95.52,74.17
2016,7,27,9,30,784.0,133.0,1.6,25.0,730.0,95.99,74.24
2016,7,27,9,45,776.0,145.0,1.65,25.5,759.0,100.63,77.74
2016,7,27,10,0,768.0,157.0,1.7,26.0,788.0,138.22,84.29
2016,7,27,10,15,776.5,159.5,1.8,26.0,816.5,189.94,111.63
2016,7,27,10,30,785.0,162.0,1.9,26.0,845.0,242.93,149.78
2016,7,27,10,45,795.5,161.0,2.0,26.5,868.5,295.44,191.87
2016,7,27,11,0,806.0,160.0,2.1,27.0,892.0,348.99,236.47
2016,7,27,11,15,810.0,161.0,2.2,27.0,907.0,402.27,281.68
2016,7,27,11,30,814.0,162.0,2.3,27.0,922.0,455.52,326.26
2016,7,27,11,45,821.0,159.5,2.4,27.5,931.0,507.6,368.32
2016,7,27,12,0,828.0,157.0,2.5,28.0,940.0,559.39,409.0
2016,7,27,12,15,828.0,157.0,2.6,27.5,940.5,608.41,448.34
2016,7,27,12,30,828.0,157.0,2.7,27.0,941.0,656.04,485.95
2016,7,27,12,45,840.0,148.0,2.8,27.0,938.0,694.55,516.01
2016,7,27,13,0,852.0,139.0,2.9,27.0,935.0,739.49,549.84
2016,7,27,13,15,848.5,138.0,2.95,27.0,920.5,777.22,577.7
2016,7,27,13,30,845.0,137.0,3.0,27.0,906.0,812.31,602.18
2016,7,27,13,45,844.0,133.5,3.15,27.0,885.5,844.56,625.14
2016,7,27,14,0,843.0,130.0,3.3,27.0,865.0,873.86,646.19
2016,7,27,14,15,835.5,128.5,3.3,26.5,836.5,896.07,663.01
2016,7,27,14,30,828.0,127.0,3.3,26.0,808.0,914.9,677.75
2016,7,27,14,45,822.5,122.5,3.35,26.0,775.0,942.84,697.75
2016,7,27,15,0,817.0,118.0,3.4,26.0,742.0,953.77,706.46
2016,7,27,15,15,804.0,115.5,3.35,25.5,702.0,955.9,710.33
2016,7,27,15,30,791.0,113.0,3.3,25.0,662.0,954.36,711.96
2016,7,27,15,45,779.5,108.0,3.3,24.5,619.5,947.81,710.75
2016,7,27,16,0,768.0,103.0,3.3,24.0,577.0,937.71,707.3
2016,7,27,16,15,747.0,99.5,3.25,23.5,529.5,916.3,695.84
2016,7,27,16,30,726.0,96.0,3.2,23.0,482.0,891.68,682.18
2016,7,27,16,45,704.0,90.0,3.15,23.0,433.5,866.32,666.54
2016,7,27,17,0,682.0,84.0,3.1,23.0,385.0,832.25,644.5
2016,7,27,17,15,645.0,79.0,3.05,22.0,335.0,782.43,613.09
2016,7,27,17,30,608.0,74.0,3.0,21.0,285.0,731.14,579.39
2016,7,27,17,45,563.5,66.5,2.95,20.5,236.5,668.19,534.21
2016,7,27,18,0,519.0,59.0,2.9,20.0,188.0,605.06,486.61
2016,7,27,18,15,446.0,50.5,2.8,19.5,143.0,515.36,415.6
2016,7,27,18,30,373.0,42.0,2.7,19.0,98.0,428.39,343.07
2016,7,27,18,45,267.5,30.0,2.65,18.5,62.5,314.63,239.48
2016,7,27,19,0,162.0,18.0,2.6,18.0,27.0,186.64,0.0
2016,7,27,19,15,81.0,9.0,2.5,17.5,13.5,68.31,0.0
2016,7,27,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,89.0,8.5,1.7,14.0,12.5,6.69,0.0
2016,7,28,5,30,178.0,17.0,1.7,14.0,25.0,13.88,0.0
2016,7,28,5,45,292.0,27.5,1.7,14.5,61.5,22.54,12.65
2016,7,28,6,0,406.0,38.0,1.7,15.0,98.0,31.23,21.53
2016,7,28,6,15,479.0,46.0,1.65,15.5,143.0,37.69,27.66
2016,7,28,6,30,552.0,54.0,1.6,16.0,188.0,44.17,33.61
2016,7,28,6,45,601.5,59.5,1.6,16.5,237.5,48.51,37.49
2016,7,28,7,0,651.0,65.0,1.6,17.0,287.0,52.86,41.24
2016,7,28,7,15,685.5,69.0,1.55,17.5,337.0,60.47,47.74
2016,7,28,7,30,720.0,73.0,1.5,18.0,387.0,63.7,50.29
2016,7,28,7,45,745.5,76.5,1.45,18.5,436.5,66.34,52.3
2016,7,28,8,0,771.0,80.0,1.4,19.0,486.0,68.92,54.23
2016,7,28,8,15,790.0,82.5,1.45,19.5,533.5,70.61,55.37
2016,7,28,8,30,809.0,85.0,1.5,20.0,581.0,80.85,63.78
2016,7,28,8,45,823.5,87.5,1.55,20.5,624.5,82.84,65.13
2016,7,28,9,0,838.0,90.0,1.6,21.0,668.0,84.68,66.36
2016,7,28,9,15,849.0,92.0,1.7,21.5,707.5,85.97,67.14
2016,7,28,9,30,860.0,94.0,1.8,22.0,747.0,87.13,67.82
2016,7,28,9,45,870.0,94.5,1.9,22.5,781.5,87.31,67.69
2016,7,28,10,0,880.0,95.0,2.0,23.0,816.0,121.46,70.05
2016,7,28,10,15,886.0,96.5,2.1,23.0,844.5,176.85,98.76
2016,7,28,10,30,892.0,98.0,2.2,23.0,873.0,232.99,139.72
2016,7,28,10,45,895.0,99.5,2.3,23.5,894.0,288.93,185.88
2016,7,28,11,0,898.0,101.0,2.4,24.0,915.0,344.88,233.97
2016,7,28,11,15,900.5,101.5,2.45,24.0,929.5,399.82,281.87
2016,7,28,11,30,903.0,102.0,2.5,24.0,944.0,454.3,328.71
2016,7,28,11,45,902.5,103.5,2.65,24.5,950.5,507.36,372.94
2016,7,28,12,0,902.0,105.0,2.8,25.0,957.0,559.3,415.03
2016,7,28,12,15,902.0,105.0,2.85,25.0,957.0,609.14,454.94
2016,7,28,12,30,902.0,105.0,2.9,25.0,957.0,657.42,492.7
2016,7,28,12,45,895.0,108.0,2.95,25.0,948.0,701.55,526.57
2016,7,28,13,0,888.0,111.0,3.0,25.0,939.0,743.21,557.99
2016,7,28,13,15,884.5,110.0,3.0,25.0,924.0,781.57,585.7
2016,7,28,13,30,881.0,109.0,3.0,25.0,909.0,817.18,610.28
2016,7,28,13,45,876.5,108.0,3.05,25.0,887.5,849.05,632.55
2016,7,28,14,0,872.0,107.0,3.1,25.0,866.0,877.82,652.77
2016,7,28,14,15,865.0,106.0,3.1,24.5,837.5,901.12,670.38
2016,7,28,14,30,858.0,105.0,3.1,24.0,809.0,921.01,685.88
2016,7,28,14,45,849.0,103.0,3.1,24.0,775.0,934.5,695.92
2016,7,28,15,0,840.0,101.0,3.1,24.0,741.0,944.39,703.75
2016,7,28,15,15,828.0,99.0,3.1,23.5,701.5,947.74,708.76
2016,7,28,15,30,816.0,97.0,3.1,23.0,662.0,947.51,711.6
2016,7,28,15,45,801.0,94.5,3.1,23.0,618.5,953.27,717.31
2016,7,28,16,0,786.0,92.0,3.1,23.0,575.0,942.52,711.95
2016,7,28,16,15,766.0,89.0,3.05,22.5,528.0,922.66,701.56
2016,7,28,16,30,746.0,86.0,3.0,22.0,481.0,899.59,688.99
2016,7,28,16,45,720.0,82.0,3.0,21.5,431.5,866.18,669.35
2016,7,28,17,0,694.0,78.0,3.0,21.0,382.0,830.12,647.45
2016,7,28,17,15,658.5,73.5,3.0,20.5,332.5,787.89,620.39
2016,7,28,17,30,623.0,69.0,3.0,20.0,283.0,738.58,587.07
2016,7,28,17,45,573.0,63.0,3.0,19.5,234.5,672.24,539.41
2016,7,28,18,0,523.0,57.0,3.0,19.0,186.0,605.98,489.37
2016,7,28,18,15,450.0,48.5,2.85,18.5,141.0,516.24,417.74
2016,7,28,18,30,377.0,40.0,2.7,18.0,96.0,429.4,344.67
2016,7,28,18,45,267.5,28.5,2.55,18.0,60.5,312.97,236.39
2016,7,28,19,0,158.0,17.0,2.4,18.0,25.0,180.8,0.0
2016,7,28,19,15,79.0,8.5,2.25,17.5,12.5,66.38,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,5,15,49.5,7.5,2.1,15.0,10.0,5.9,0.0
2016,7,29,5,30,99.0,15.0,2.1,15.0,20.0,11.45,0.0
2016,7,29,5,45,192.0,29.5,2.15,15.5,52.5,22.44,12.3
2016,7,29,6,0,285.0,44.0,2.2,16.0,85.0,33.41,23.26
2016,7,29,6,15,356.5,55.5,2.15,16.0,128.0,42.11,31.45
2016,7,29,6,30,428.0,67.0,2.1,16.0,171.0,52.96,41.35
2016,7,29,6,45,480.0,76.0,2.05,16.5,218.0,59.36,47.05
2016,7,29,7,0,532.0,85.0,2.0,17.0,265.0,65.64,52.46
2016,7,29,7,15,570.5,91.5,1.95,17.5,314.0,69.78,55.87
2016,7,29,7,30,609.0,98.0,1.9,18.0,363.0,73.83,59.11
2016,7,29,7,45,641.5,102.5,1.9,19.0,412.0,76.33,60.82
2016,7,29,8,0,674.0,107.0,1.9,20.0,461.0,78.79,62.46
2016,7,29,8,15,696.5,111.5,1.95,20.0,507.5,80.94,64.08
2016,7,29,8,30,719.0,116.0,2.0,20.0,554.0,82.99,65.61
2016,7,29,8,45,740.5,117.0,2.05,20.5,598.5,89.87,71.1
2016,7,29,9,0,762.0,118.0,2.1,21.0,643.0,89.7,70.6
2016,7,29,9,15,775.5,121.0,2.1,21.5,682.5,90.48,70.94
2016,7,29,9,30,789.0,124.0,2.1,22.0,722.0,91.16,71.19
2016,7,29,9,45,807.0,122.0,2.15,22.5,758.5,89.14,69.23
2016,7,29,10,0,825.0,120.0,2.2,23.0,795.0,129.49,78.24
2016,7,29,10,15,832.5,121.5,2.25,23.0,823.5,182.32,105.32
2016,7,29,10,30,840.0,123.0,2.3,23.0,852.0,236.07,144.25
2016,7,29,10,45,850.5,121.0,2.4,23.5,875.5,289.36,187.79
2016,7,29,11,0,861.0,119.0,2.5,24.0,899.0,343.43,233.93
2016,7,29,11,15,865.0,119.5,2.55,24.0,914.0,397.24,280.71
2016,7,29,11,30,869.0,120.0,2.6,24.0,929.0,450.8,326.67
2016,7,29,11,45,875.0,118.0,2.65,24.5,938.0,503.27,370.06
2016,7,29,12,0,881.0,116.0,2.7,25.0,947.0,555.21,411.76
2016,7,29,12,15,881.0,116.0,2.75,25.0,947.5,604.32,451.06
2016,7,29,12,30,881.0,116.0,2.8,25.0,948.0,651.95,488.28
2016,7,29,12,45,885.0,112.5,2.9,25.0,942.5,697.87,523.71
2016,7,29,13,0,889.0,109.0,3.0,25.0,937.0,741.96,557.21
2016,7,29,13,15,886.5,108.5,3.05,25.0,922.5,781.52,585.98
2016,7,29,13,30,884.0,108.0,3.1,25.0,908.0,818.45,611.75
2016,7,29,13,45,881.5,105.5,3.2,25.0,887.5,850.74,634.63
2016,7,29,14,0,879.0,103.0,3.3,25.0,867.0,879.95,655.48
2016,7,29,14,15,872.5,102.0,3.3,24.5,839.0,903.81,673.54
2016,7,29,14,30,866.0,101.0,3.3,24.0,811.0,924.27,689.47
2016,7,29,14,45,858.5,99.0,3.3,24.0,777.0,939.27,700.57
2016,7,29,15,0,851.0,97.0,3.3,24.0,743.0,950.71,709.46
2016,7,29,15,15,839.5,95.0,3.25,23.5,703.5,954.62,714.52
2016,7,29,15,30,828.0,93.0,3.2,23.0,664.0,954.92,717.38
2016,7,29,15,45,813.5,90.5,3.2,23.0,620.5,948.07,714.56
2016,7,29,16,0,799.0,88.0,3.2,23.0,577.0,950.67,718.37
2016,7,29,16,15,779.5,85.0,3.15,22.5,530.0,931.27,708.23
2016,7,29,16,30,760.0,82.0,3.1,22.0,483.0,908.64,696.0
2016,7,29,16,45,733.0,79.0,3.1,21.5,433.5,875.4,676.52
2016,7,29,17,0,706.0,76.0,3.1,21.0,384.0,839.51,654.77
2016,7,29,17,15,670.5,71.5,3.05,20.5,334.0,796.81,627.12
2016,7,29,17,30,635.0,67.0,3.0,20.0,284.0,747.29,593.42
2016,7,29,17,45,582.5,61.5,2.95,19.5,234.5,679.06,544.2
2016,7,29,18,0,530.0,56.0,2.9,19.0,185.0,611.02,492.66
2016,7,29,18,15,456.5,47.5,2.7,18.5,140.0,520.68,420.43
2016,7,29,18,30,383.0,39.0,2.5,18.0,95.0,433.3,346.72
2016,7,29,18,45,267.5,27.5,2.4,18.0,59.5,311.88,232.77
2016,7,29,19,0,152.0,16.0,2.3,18.0,24.0,173.33,0.0
2016,7,29,19,15,76.0,8.0,2.15,17.5,12.0,63.69,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.5,7.5,1.95,14.0,11.0,5.9,0.0
2016,7,30,5,30,161.0,15.0,2.0,14.0,22.0,12.2,0.0
2016,7,30,5,45,279.0,26.5,2.15,14.5,58.0,21.71,11.57
2016,7,30,6,0,397.0,38.0,2.3,15.0,94.0,31.23,21.44
2016,7,30,6,15,472.0,46.0,2.3,15.5,139.5,37.67,27.6
2016,7,30,6,30,547.0,54.0,2.3,16.0,185.0,44.15,33.56
2016,7,30,6,45,288.0,88.0,2.3,16.5,158.5,63.11,50.36
2016,7,30,7,0,29.0,122.0,2.3,17.0,132.0,86.01,70.31
2016,7,30,7,15,18.0,133.0,2.25,17.5,139.5,96.29,78.94
2016,7,30,7,30,7.0,144.0,2.2,18.0,147.0,104.33,85.49
2016,7,30,7,45,13.0,165.5,2.2,18.5,172.5,119.12,97.7
2016,7,30,8,0,19.0,187.0,2.2,19.0,198.0,133.79,109.59
2016,7,30,8,15,81.5,229.0,2.2,19.5,278.0,153.44,125.51
2016,7,30,8,30,144.0,271.0,2.2,20.0,358.0,170.04,138.64
2016,7,30,8,45,179.0,291.0,2.25,20.5,408.5,180.93,146.94
2016,7,30,9,0,214.0,311.0,2.3,21.0,459.0,191.48,154.9
2016,7,30,9,15,540.5,203.0,2.35,21.5,605.0,121.91,97.0
2016,7,30,9,30,867.0,95.0,2.4,22.0,751.0,87.94,68.5
2016,7,30,9,45,879.5,94.5,2.5,22.5,786.5,87.67,68.04
2016,7,30,10,0,892.0,94.0,2.6,23.0,822.0,119.27,69.23
2016,7,30,10,15,898.5,95.5,2.65,23.0,851.0,175.58,97.71
2016,7,30,10,30,905.0,97.0,2.7,23.0,880.0,232.69,139.1
2016,7,30,10,45,910.5,97.5,2.8,23.5,902.5,289.57,185.92
2016,7,30,11,0,916.0,98.0,2.9,24.0,925.0,346.69,235.06
2016,7,30,11,15,919.0,98.5,2.95,24.0,940.0,402.96,284.27
2016,7,30,11,30,922.0,99.0,3.0,24.0,955.0,458.78,332.45
2016,7,30,11,45,924.0,99.0,3.05,24.0,963.0,513.15,378.46
2016,7,30,12,0,926.0,99.0,3.1,24.0,971.0,566.54,422.5
2016,7,30,12,15,926.5,99.0,3.1,24.0,971.5,617.87,463.71
2016,7,30,12,30,927.0,99.0,3.1,24.0,972.0,667.64,502.65
2016,7,30,12,45,917.0,104.0,3.1,24.0,962.0,712.47,537.01
2016,7,30,13,0,907.0,109.0,3.1,24.0,952.0,754.61,568.65
2016,7,30,13,15,904.0,108.5,3.05,24.0,937.5,794.61,597.27
2016,7,30,13,30,901.0,108.0,3.0,24.0,923.0,831.88,622.72
2016,7,30,13,45,899.5,105.5,3.0,24.0,902.5,865.67,646.0
2016,7,30,14,0,898.0,103.0,3.0,24.0,882.0,896.4,667.2
2016,7,30,14,15,892.0,102.0,2.95,23.5,853.5,921.33,685.53
2016,7,30,14,30,886.0,101.0,2.9,23.0,825.0,942.82,701.68
2016,7,30,14,45,882.0,97.0,2.9,23.0,792.0,959.54,713.84
2016,7,30,15,0,878.0,93.0,2.9,23.0,759.0,972.62,723.76
2016,7,30,15,15,867.0,91.5,2.85,22.5,719.0,977.93,729.69
2016,7,30,15,30,856.0,90.0,2.8,22.0,679.0,979.57,733.41
2016,7,30,15,45,847.5,85.5,2.8,22.0,636.0,976.55,733.25
2016,7,30,16,0,839.0,81.0,2.8,22.0,593.0,969.89,730.84
2016,7,30,16,15,820.5,78.5,2.85,21.5,545.0,952.04,722.79
2016,7,30,16,30,802.0,76.0,2.9,21.0,497.0,943.42,721.12
2016,7,30,16,45,783.5,71.0,2.95,20.5,447.5,915.73,706.1
2016,7,30,17,0,765.0,66.0,3.0,20.0,398.0,885.08,688.72
2016,7,30,17,15,731.5,62.5,3.0,19.5,346.5,839.05,659.35
2016,7,30,17,30,698.0,59.0,3.0,19.0,295.0,791.12,627.46
2016,7,30,17,45,655.0,53.5,3.05,18.5,245.0,729.89,584.25
2016,7,30,18,0,612.0,48.0,3.1,18.0,195.0,668.02,537.92
2016,7,30,18,15,539.5,41.0,3.05,17.5,148.0,577.61,466.1
2016,7,30,18,30,467.0,34.0,3.0,17.0,101.0,498.86,398.67
2016,7,30,18,45,350.0,24.5,2.95,16.5,63.5,376.29,278.09
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,234.81,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,93.84,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,106.0,7.0,2.45,13.5,11.5,5.51,0.0
2016,7,31,5,30,212.0,14.0,2.5,14.0,23.0,11.02,0.0
2016,7,31,5,45,334.0,24.0,2.65,14.5,60.0,19.87,9.88
2016,7,31,6,0,456.0,34.0,2.8,15.0,97.0,28.35,18.91
2016,7,31,6,15,530.0,40.5,2.75,15.5,144.0,33.85,24.21
2016,7,31,6,30,604.0,47.0,2.7,16.0,191.0,42.7,32.26
2016,7,31,6,45,304.0,79.5,2.65,16.5,152.5,57.69,45.57
2016,7,31,7,0,4.0,112.0,2.6,17.0,114.0,81.46,66.35
2016,7,31,7,15,19.0,136.5,2.45,17.0,145.0,98.39,80.96
2016,7,31,7,30,34.0,161.0,2.3,17.0,176.0,111.27,91.85
2016,7,31,7,45,67.5,191.0,2.2,17.5,224.5,129.87,107.29
2016,7,31,8,0,101.0,221.0,2.1,18.0,273.0,148.03,122.08
2016,7,31,8,15,195.0,237.0,2.0,18.5,351.0,154.03,126.43
