Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,30,289.0,253.0,1.9,19.0,429.0,157.2,128.4
2016,7,31,8,45,573.0,171.0,1.85,19.5,552.5,110.41,88.62
2016,7,31,9,0,857.0,89.0,1.8,20.0,676.0,84.66,66.61
2016,7,31,9,15,868.5,91.0,1.8,20.5,716.5,86.03,67.5
2016,7,31,9,30,880.0,93.0,1.8,21.0,757.0,87.27,68.24
2016,7,31,9,45,870.0,104.0,1.8,21.5,786.5,92.44,72.26
2016,7,31,10,0,860.0,115.0,1.8,22.0,816.0,127.0,76.85
2016,7,31,10,15,867.5,116.5,1.8,22.0,845.0,181.97,104.29
2016,7,31,10,30,875.0,118.0,1.8,22.0,874.0,237.87,144.44
2016,7,31,10,45,875.0,122.0,1.8,22.5,895.0,294.07,190.47
2016,7,31,11,0,875.0,126.0,1.8,23.0,916.0,350.03,238.19
2016,7,31,11,15,878.5,126.5,1.85,23.0,931.0,404.76,285.55
2016,7,31,11,30,882.0,127.0,1.9,23.0,946.0,459.19,331.99
2016,7,31,11,45,883.5,128.0,1.95,23.0,953.5,512.5,376.53
2016,7,31,12,0,885.0,129.0,2.0,23.0,961.0,564.94,419.2
2016,7,31,12,15,885.0,129.0,2.05,23.0,961.0,614.76,458.84
2016,7,31,12,30,885.0,129.0,2.1,23.0,961.0,663.09,496.37
2016,7,31,12,45,895.0,121.5,2.2,23.5,957.5,710.79,532.01
2016,7,31,13,0,905.0,114.0,2.3,24.0,954.0,756.87,565.72
2016,7,31,13,15,901.5,113.5,2.35,23.5,938.5,796.62,595.58
2016,7,31,13,30,898.0,113.0,2.4,23.0,923.0,833.59,622.36
2016,7,31,13,45,897.0,109.5,2.5,23.0,902.0,867.01,645.95
2016,7,31,14,0,896.0,106.0,2.6,23.0,881.0,897.31,667.52
2016,7,31,14,15,889.0,105.0,2.65,23.0,852.0,921.41,684.64
2016,7,31,14,30,882.0,104.0,2.7,23.0,823.0,942.01,699.59
2016,7,31,14,45,876.0,100.5,2.8,23.0,789.0,957.39,711.67
2016,7,31,15,0,870.0,97.0,2.9,23.0,755.0,969.09,721.51
2016,7,31,15,15,858.5,95.0,2.95,22.5,714.5,973.34,727.59
2016,7,31,15,30,847.0,93.0,3.0,22.0,674.0,973.91,731.46
2016,7,31,15,45,835.0,89.5,3.1,21.5,630.0,968.58,731.94
2016,7,31,16,0,823.0,86.0,3.2,21.0,586.0,959.69,730.15
2016,7,31,16,15,803.0,83.0,3.2,20.5,538.0,952.55,728.9
2016,7,31,16,30,783.0,80.0,3.2,20.0,490.0,929.31,716.53
2016,7,31,16,45,760.0,76.0,3.25,19.5,440.0,898.62,699.17
2016,7,31,17,0,737.0,72.0,3.3,19.0,390.0,865.13,679.39
2016,7,31,17,15,702.0,67.5,3.25,18.5,339.0,816.59,647.38
2016,7,31,17,30,667.0,63.0,3.2,18.0,288.0,766.22,612.87
2016,7,31,17,45,620.0,57.0,3.15,17.5,238.0,707.83,570.6
2016,7,31,18,0,573.0,51.0,3.1,17.0,188.0,643.33,521.23
2016,7,31,18,15,497.5,43.5,3.0,16.5,141.5,551.59,447.53
2016,7,31,18,30,422.0,36.0,2.9,16.0,95.0,463.0,371.78
2016,7,31,18,45,303.0,25.5,2.85,15.5,59.0,339.12,247.84
2016,7,31,19,0,184.0,15.0,2.8,15.0,23.0,157.24,0.0
2016,7,31,19,15,92.0,7.5,2.7,15.0,11.5,75.31,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,92.0,7.0,2.05,14.0,10.5,5.51,0.0
2016,8,1,5,30,184.0,14.0,2.1,14.0,21.0,11.02,0.0
2016,8,1,5,45,309.5,24.0,2.15,14.5,57.0,19.79,9.56
2016,8,1,6,0,435.0,34.0,2.2,15.0,93.0,28.24,18.78
2016,8,1,6,15,510.0,40.5,2.15,15.0,139.0,33.7,24.12
2016,8,1,6,30,585.0,47.0,2.1,15.0,185.0,42.51,32.24
2016,8,1,6,45,300.0,81.5,2.1,15.5,153.5,58.99,46.91
2016,8,1,7,0,15.0,116.0,2.1,16.0,122.0,84.05,68.88
2016,8,1,7,15,24.0,138.0,2.05,16.5,148.0,99.32,81.91
2016,8,1,7,30,33.0,160.0,2.0,17.0,174.0,110.63,91.28
2016,8,1,7,45,38.5,182.0,2.0,17.5,200.5,124.38,102.58
2016,8,1,8,0,44.0,204.0,2.0,18.0,227.0,137.84,113.45
2016,8,1,8,15,45.0,223.5,1.95,18.5,249.5,149.57,122.71
2016,8,1,8,30,46.0,243.0,1.9,19.0,272.0,161.03,131.62
2016,8,1,8,45,458.5,160.5,1.85,19.5,473.0,103.03,82.4
2016,8,1,9,0,871.0,78.0,1.8,20.0,674.0,78.48,61.41
2016,8,1,9,15,882.0,80.0,1.85,20.0,714.0,80.05,62.6
2016,8,1,9,30,893.0,82.0,1.9,20.0,754.0,81.47,63.66
2016,8,1,9,45,893.0,87.5,2.0,20.5,787.0,84.34,65.81
2016,8,1,10,0,893.0,93.0,2.1,21.0,820.0,116.33,68.6
2016,8,1,10,15,900.0,94.5,2.2,21.0,849.0,172.9,96.61
2016,8,1,10,30,907.0,96.0,2.3,21.0,878.0,230.34,138.11
2016,8,1,10,45,912.0,96.5,2.4,21.5,900.5,287.35,185.19
2016,8,1,11,0,917.0,97.0,2.5,22.0,923.0,344.56,234.66
2016,8,1,11,15,920.5,97.5,2.55,22.0,938.5,401.2,284.4
2016,8,1,11,30,924.0,98.0,2.6,22.0,954.0,457.45,333.15
2016,8,1,11,45,926.0,98.0,2.7,22.5,962.0,512.06,378.95
2016,8,1,12,0,928.0,98.0,2.8,23.0,970.0,565.67,422.63
2016,8,1,12,15,928.0,98.0,2.9,23.0,970.0,616.93,464.16
2016,8,1,12,30,928.0,98.0,3.0,23.0,970.0,666.54,503.48
2016,8,1,12,45,925.0,99.0,3.1,23.0,962.0,713.07,539.68
2016,8,1,13,0,922.0,100.0,3.2,23.0,954.0,757.3,573.53
2016,8,1,13,15,919.0,99.5,3.3,23.0,939.0,797.72,603.12
2016,8,1,13,30,916.0,99.0,3.4,23.0,924.0,835.36,629.86
2016,8,1,13,45,914.0,96.5,3.5,23.0,903.0,869.02,653.86
2016,8,1,14,0,912.0,94.0,3.6,23.0,882.0,899.52,675.77
2016,8,1,14,15,906.0,93.0,3.65,22.5,853.5,924.63,695.17
2016,8,1,14,30,900.0,92.0,3.7,22.0,825.0,946.24,712.4
2016,8,1,14,45,893.5,89.5,3.8,22.0,790.5,962.21,724.92
2016,8,1,15,0,887.0,87.0,3.9,22.0,756.0,974.49,735.16
2016,8,1,15,15,876.0,85.5,3.9,21.5,716.0,979.77,741.65
2016,8,1,15,30,865.0,84.0,3.9,21.0,676.0,981.34,745.86
2016,8,1,15,45,852.0,81.5,3.95,21.0,631.5,976.05,744.45
2016,8,1,16,0,839.0,79.0,4.0,21.0,587.0,967.17,740.74
2016,8,1,16,15,820.5,76.5,3.95,20.5,539.0,949.25,731.67
2016,8,1,16,30,802.0,74.0,3.9,20.0,491.0,940.48,729.07
2016,8,1,16,45,776.5,71.0,3.9,19.5,441.0,908.41,710.13
2016,8,1,17,0,751.0,68.0,3.9,19.0,391.0,873.59,688.91
2016,8,1,17,15,716.5,64.0,3.85,18.5,339.5,826.03,657.42
2016,8,1,17,30,682.0,60.0,3.8,18.0,288.0,776.63,623.37
2016,8,1,17,45,630.0,55.5,3.8,17.5,237.5,708.43,573.58
2016,8,1,18,0,578.0,51.0,3.8,17.0,187.0,647.9,526.93
2016,8,1,18,15,501.0,43.5,3.7,16.5,140.5,554.71,451.4
2016,8,1,18,30,424.0,36.0,3.6,16.0,94.0,464.71,373.65
2016,8,1,18,45,295.5,25.5,3.5,15.5,57.5,333.13,238.93
2016,8,1,19,0,167.0,15.0,3.4,15.0,21.0,143.7,0.0
2016,8,1,19,15,83.5,7.5,3.35,14.5,10.5,5.9,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,75.0,7.0,2.8,13.5,10.0,0.0,0.0
2016,8,2,5,30,150.0,14.0,2.9,14.0,20.0,11.02,0.0
2016,8,2,5,45,283.5,25.0,3.0,14.5,56.0,20.55,9.8
2016,8,2,6,0,417.0,36.0,3.1,15.0,92.0,29.79,20.05
2016,8,2,6,15,497.5,43.5,3.05,15.0,139.0,35.96,26.08
2016,8,2,6,30,578.0,51.0,3.0,15.0,186.0,42.21,31.94
2016,8,2,6,45,297.0,83.5,3.0,15.5,153.5,60.3,48.06
2016,8,2,7,0,16.0,116.0,3.0,16.0,121.0,83.99,68.85
2016,8,2,7,15,25.0,138.0,2.95,16.5,147.5,96.49,79.49
2016,8,2,7,30,34.0,160.0,2.9,17.0,174.0,110.58,91.32
2016,8,2,7,45,52.0,186.5,2.9,17.5,211.5,127.01,104.95
2016,8,2,8,0,70.0,213.0,2.9,18.0,249.0,143.07,118.05
2016,8,2,8,15,89.0,239.0,2.85,18.0,289.5,158.52,130.7
2016,8,2,8,30,108.0,265.0,2.8,18.0,330.0,173.61,142.92
2016,8,2,8,45,172.0,285.0,2.8,18.5,398.0,177.88,145.75
2016,8,2,9,0,236.0,305.0,2.8,19.0,466.0,189.35,154.58
2016,8,2,9,15,573.0,196.5,2.75,19.5,618.5,119.64,95.96
2016,8,2,9,30,910.0,88.0,2.7,20.0,771.0,85.45,67.0
2016,8,2,9,45,914.5,91.5,2.7,20.5,806.0,87.28,68.29
2016,8,2,10,0,919.0,95.0,2.7,21.0,841.0,117.87,69.93
2016,8,2,10,15,926.0,96.0,2.7,21.0,871.0,175.82,98.15
2016,8,2,10,30,933.0,97.0,2.7,21.0,901.0,234.62,140.46
2016,8,2,10,45,938.0,98.0,2.75,21.5,923.5,293.58,189.08
2016,8,2,11,0,943.0,99.0,2.8,22.0,946.0,352.73,240.16
2016,8,2,11,15,946.0,99.5,2.8,22.0,962.0,410.82,291.17
2016,8,2,11,30,949.0,100.0,2.8,22.0,978.0,468.43,341.06
2016,8,2,11,45,950.5,100.5,2.85,22.0,986.0,524.66,388.82
2016,8,2,12,0,952.0,101.0,2.9,22.0,994.0,579.82,434.47
2016,8,2,12,15,951.5,101.0,2.95,22.0,993.5,632.19,476.84
2016,8,2,12,30,951.0,101.0,3.0,22.0,993.0,682.82,516.82
2016,8,2,12,45,945.0,103.5,3.05,22.5,984.0,729.77,552.09
2016,8,2,13,0,939.0,106.0,3.1,23.0,975.0,774.17,584.62
2016,8,2,13,15,935.5,105.5,3.15,23.0,959.0,815.19,614.37
2016,8,2,13,30,932.0,105.0,3.2,23.0,943.0,853.33,641.03
2016,8,2,13,45,927.0,104.0,3.3,23.0,920.0,886.72,664.73
2016,8,2,14,0,922.0,103.0,3.4,23.0,897.0,916.79,686.26
2016,8,2,14,15,915.0,101.5,3.45,23.0,867.5,941.14,703.71
2016,8,2,14,30,908.0,100.0,3.5,23.0,838.0,961.86,718.87
2016,8,2,14,45,898.5,98.5,3.6,23.0,802.0,976.53,730.47
2016,8,2,15,0,889.0,97.0,3.7,23.0,766.0,987.41,739.75
2016,8,2,15,15,876.5,95.5,3.8,22.5,724.5,991.58,746.16
2016,8,2,15,30,864.0,94.0,3.9,22.0,683.0,991.98,750.26
2016,8,2,15,45,847.0,92.0,4.0,22.0,637.0,983.56,747.07
2016,8,2,16,0,830.0,90.0,4.1,22.0,591.0,984.55,750.53
2016,8,2,16,15,809.0,87.0,4.15,21.5,541.5,963.66,740.05
2016,8,2,16,30,788.0,84.0,4.2,21.0,492.0,939.41,727.25
2016,8,2,16,45,758.0,81.0,4.3,20.5,440.5,902.89,705.74
2016,8,2,17,0,728.0,78.0,4.4,20.0,389.0,863.62,681.74
2016,8,2,17,15,690.0,73.5,4.4,19.5,336.5,818.8,652.35
2016,8,2,17,30,652.0,69.0,4.4,19.0,284.0,766.47,616.1
2016,8,2,17,45,590.5,63.5,4.45,18.5,232.5,689.28,559.37
2016,8,2,18,0,529.0,58.0,4.5,18.0,181.0,612.47,499.91
2016,8,2,18,15,445.5,49.0,4.45,17.5,135.0,512.43,418.36
2016,8,2,18,30,362.0,40.0,4.4,17.0,89.0,415.72,334.74
2016,8,2,18,45,227.0,27.5,4.35,16.5,53.5,276.25,192.68
2016,8,2,19,0,92.0,15.0,4.3,16.0,18.0,84.4,0.0
2016,8,2,19,15,46.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.5,14.0,8.5,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.5,14.0,17.0,11.02,0.0
2016,8,3,5,45,241.5,26.0,2.55,14.5,52.5,21.28,9.95
2016,8,3,6,0,377.0,38.0,2.6,15.0,88.0,31.23,21.25
2016,8,3,6,15,460.5,46.5,2.45,15.5,134.5,38.08,27.86
2016,8,3,6,30,544.0,55.0,2.3,16.0,181.0,44.97,34.23
2016,8,3,6,45,293.5,88.5,2.15,16.5,158.5,63.59,50.76
2016,8,3,7,0,43.0,122.0,2.0,17.0,136.0,85.9,70.22
2016,8,3,7,15,46.0,143.0,1.9,17.5,160.5,99.57,81.8
2016,8,3,7,30,49.0,164.0,1.8,18.0,185.0,112.98,92.94
2016,8,3,7,45,92.0,192.0,1.7,18.5,237.5,130.65,107.5
2016,8,3,8,0,135.0,220.0,1.6,19.0,290.0,143.07,117.35
2016,8,3,8,15,205.0,236.5,1.6,19.5,354.0,153.9,125.78
2016,8,3,8,30,275.0,253.0,1.6,20.0,418.0,156.97,127.66
2016,8,3,8,45,569.0,173.5,1.65,20.5,549.5,112.23,89.8
2016,8,3,9,0,863.0,94.0,1.7,21.0,681.0,87.76,68.97
2016,8,3,9,15,875.5,96.0,1.8,21.0,722.5,89.12,69.97
2016,8,3,9,30,888.0,98.0,1.9,21.0,764.0,90.34,70.83
2016,8,3,9,45,901.5,97.5,2.0,21.5,801.0,90.12,70.36
2016,8,3,10,0,915.0,97.0,2.1,22.0,838.0,117.45,69.99
2016,8,3,10,15,921.5,98.0,2.2,22.0,867.5,175.23,97.58
2016,8,3,10,30,928.0,99.0,2.3,22.0,897.0,233.79,139.31
2016,8,3,10,45,933.0,100.0,2.45,22.5,920.0,292.57,187.48
2016,8,3,11,0,938.0,101.0,2.6,23.0,943.0,351.55,238.19
2016,8,3,11,15,941.5,101.5,2.75,23.0,959.0,409.66,289.11
2016,8,3,11,30,945.0,102.0,2.9,23.0,975.0,467.35,339.11
2016,8,3,11,45,946.5,102.5,3.05,23.5,983.0,523.48,386.15
2016,8,3,12,0,948.0,103.0,3.2,24.0,991.0,578.55,431.01
2016,8,3,12,15,948.0,103.0,3.3,23.5,991.0,631.12,474.43
2016,8,3,12,30,948.0,103.0,3.4,23.0,991.0,682.01,515.72
2016,8,3,12,45,946.0,103.5,3.55,23.0,983.5,730.03,553.31
2016,8,3,13,0,944.0,104.0,3.7,23.0,976.0,775.76,588.55
2016,8,3,13,15,941.5,103.5,3.85,23.0,960.5,817.73,619.6
2016,8,3,13,30,939.0,103.0,4.0,23.0,945.0,856.89,647.68
2016,8,3,13,45,934.0,102.0,4.15,23.0,922.5,890.5,671.95
2016,8,3,14,0,929.0,101.0,4.3,23.0,900.0,920.77,694.02
2016,8,3,14,15,922.0,100.0,4.35,22.5,870.5,945.79,713.5
2016,8,3,14,30,915.0,99.0,4.4,22.0,841.0,967.19,730.71
2016,8,3,14,45,906.0,97.5,4.5,21.5,805.0,982.48,744.41
2016,8,3,15,0,897.0,96.0,4.6,21.0,769.0,993.99,755.99
2016,8,3,15,15,885.0,94.5,4.6,20.5,727.5,998.75,762.32
2016,8,3,15,30,873.0,93.0,4.6,20.0,686.0,999.74,766.28
2016,8,3,15,45,856.5,90.5,4.7,20.0,640.0,991.29,763.25
2016,8,3,16,0,840.0,88.0,4.8,20.0,594.0,979.17,757.82
2016,8,3,16,15,819.5,85.0,4.8,19.5,544.5,971.66,756.37
2016,8,3,16,30,799.0,82.0,4.8,19.0,495.0,947.86,743.34
2016,8,3,16,45,771.5,78.5,4.8,18.5,443.0,913.13,722.29
2016,8,3,17,0,744.0,75.0,4.8,18.0,391.0,875.6,698.71
2016,8,3,17,15,706.0,70.5,4.75,17.5,338.5,823.89,663.45
2016,8,3,17,30,668.0,66.0,4.7,17.0,286.0,777.47,630.88
2016,8,3,17,45,613.5,60.0,4.7,16.5,234.5,705.92,577.5
2016,8,3,18,0,559.0,54.0,4.7,16.0,183.0,634.56,521.38
2016,8,3,18,15,475.5,46.0,4.6,15.5,136.0,535.26,439.45
2016,8,3,18,30,392.0,38.0,4.5,15.0,89.0,439.27,355.03
2016,8,3,18,45,254.0,26.0,4.4,15.0,53.0,294.82,199.61
2016,8,3,19,0,116.0,14.0,4.3,15.0,17.0,102.47,0.0
2016,8,3,19,15,58.0,7.0,4.2,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,53.0,6.5,3.45,13.5,8.0,0.0,0.0
2016,8,4,5,30,106.0,13.0,3.5,14.0,16.0,10.23,0.0
2016,8,4,5,45,245.5,25.0,3.55,14.5,51.5,20.48,8.89
2016,8,4,6,0,385.0,37.0,3.6,15.0,87.0,30.48,20.54
2016,8,4,6,15,468.5,45.5,3.55,15.0,133.5,37.37,27.25
2016,8,4,6,30,552.0,54.0,3.5,15.0,180.0,44.29,33.76
2016,8,4,6,45,276.0,56.0,3.45,15.5,119.0,41.65,31.51
2016,8,4,7,0,0.0,58.0,3.4,16.0,58.0,44.42,33.93
2016,8,4,7,15,0.0,75.0,3.4,16.0,75.0,57.36,45.32
2016,8,4,7,30,0.0,92.0,3.4,16.0,92.0,69.73,56.06
2016,8,4,7,45,9.5,138.0,3.4,16.5,143.0,101.44,83.36
2016,8,4,8,0,19.0,184.0,3.4,17.0,194.0,131.65,108.87
2016,8,4,8,15,11.0,179.5,3.45,17.0,185.5,129.92,106.99
2016,8,4,8,30,3.0,175.0,3.5,17.0,177.0,127.76,104.81
2016,8,4,8,45,35.5,234.5,3.6,17.5,258.5,157.13,129.16
2016,8,4,9,0,68.0,294.0,3.7,18.0,340.0,189.35,155.47
2016,8,4,9,15,152.5,319.0,3.75,18.0,431.0,193.39,158.4
2016,8,4,9,30,237.0,344.0,3.8,18.0,522.0,207.04,169.35
2016,8,4,9,45,568.5,221.5,3.85,18.5,674.0,126.87,102.1
2016,8,4,10,0,900.0,99.0,3.9,19.0,826.0,116.38,71.0
2016,8,4,10,15,906.0,100.0,3.95,19.0,855.0,173.32,98.29
2016,8,4,10,30,912.0,101.0,4.0,19.0,884.0,230.99,139.96
2016,8,4,10,45,915.0,102.5,4.05,19.0,905.5,288.76,188.54
2016,8,4,11,0,918.0,104.0,4.1,19.0,927.0,346.52,239.78
2016,8,4,11,15,920.5,104.5,4.15,19.0,941.5,403.26,290.73
2016,8,4,11,30,923.0,105.0,4.2,19.0,956.0,459.49,340.66
2016,8,4,11,45,923.5,106.0,4.3,19.0,963.0,514.41,388.67
2016,8,4,12,0,924.0,107.0,4.4,19.0,970.0,568.23,434.66
2016,8,4,12,15,923.5,107.0,4.4,19.0,970.0,619.43,477.21
2016,8,4,12,30,923.0,107.0,4.4,19.0,970.0,668.95,517.39
2016,8,4,12,45,919.0,108.0,4.4,19.0,961.5,715.0,554.02
2016,8,4,13,0,915.0,109.0,4.4,19.0,953.0,758.65,588.09
2016,8,4,13,15,912.0,108.5,4.4,19.0,937.5,799.21,618.56
2016,8,4,13,30,909.0,108.0,4.4,19.0,922.0,836.98,645.71
2016,8,4,13,45,907.0,105.5,4.4,19.0,900.5,870.81,670.01
2016,8,4,14,0,905.0,103.0,4.4,19.0,879.0,901.49,692.1
2016,8,4,14,15,898.5,101.5,4.4,18.5,850.0,925.81,711.19
2016,8,4,14,30,892.0,100.0,4.4,18.0,821.0,946.59,728.01
2016,8,4,14,45,885.5,97.5,4.4,18.0,786.5,962.7,740.35
2016,8,4,15,0,879.0,95.0,4.4,18.0,752.0,975.14,750.32
2016,8,4,15,15,867.5,93.0,4.45,17.5,711.5,979.51,756.81
2016,8,4,15,30,856.0,91.0,4.5,17.0,671.0,980.15,760.95
2016,8,4,15,45,843.0,87.5,4.55,17.0,626.5,973.81,758.9
2016,8,4,16,0,830.0,84.0,4.6,17.0,582.0,963.85,754.46
2016,8,4,16,15,810.5,81.5,4.6,16.5,533.5,957.72,753.89
2016,8,4,16,30,791.0,79.0,4.6,16.0,485.0,935.57,741.82
2016,8,4,16,45,766.0,75.0,4.65,16.0,434.0,902.73,720.83
2016,8,4,17,0,741.0,71.0,4.7,16.0,383.0,867.1,697.35
2016,8,4,17,15,704.5,66.5,4.65,15.5,331.5,816.96,662.9
2016,8,4,17,30,668.0,62.0,4.6,15.0,280.0,765.0,625.75
2016,8,4,17,45,614.5,56.5,4.6,15.0,229.5,701.49,576.91
2016,8,4,18,0,561.0,51.0,4.6,15.0,179.0,631.92,520.72
2016,8,4,18,15,479.5,43.0,4.5,14.5,132.5,534.55,439.85
2016,8,4,18,30,398.0,35.0,4.4,14.0,86.0,440.78,356.31
2016,8,4,18,45,262.0,23.5,4.35,14.0,51.0,296.43,192.04
2016,8,4,19,0,126.0,12.0,4.3,14.0,16.0,108.69,0.0
2016,8,4,19,15,63.0,6.0,4.3,13.5,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,45.5,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,91.0,12.0,3.5,14.0,14.0,9.44,0.0
2016,8,5,5,45,224.5,25.0,3.5,14.5,48.5,20.45,8.32
2016,8,5,6,0,358.0,38.0,3.5,15.0,83.0,31.2,21.09
2016,8,5,6,15,443.0,47.5,3.4,15.0,129.5,38.81,28.49
2016,8,5,6,30,528.0,57.0,3.3,15.0,176.0,46.42,35.62
2016,8,5,6,45,337.5,91.0,3.25,15.0,174.0,65.81,53.02
2016,8,5,7,0,147.0,125.0,3.2,15.0,172.0,87.36,72.09
2016,8,5,7,15,129.0,148.0,3.1,15.5,194.5,101.33,84.07
2016,8,5,7,30,111.0,171.0,3.0,16.0,217.0,114.8,95.37
2016,8,5,7,45,99.5,192.5,2.9,16.5,238.5,130.89,108.74
2016,8,5,8,0,88.0,214.0,2.8,17.0,260.0,143.74,119.11
2016,8,5,8,15,75.5,232.0,2.65,17.0,274.0,154.43,127.75
2016,8,5,8,30,63.0,250.0,2.5,17.0,288.0,164.79,136.04
2016,8,5,8,45,78.0,276.0,2.45,17.5,326.5,179.53,147.67
2016,8,5,9,0,93.0,302.0,2.4,18.0,365.0,193.84,158.82
2016,8,5,9,15,183.5,319.0,2.35,18.0,453.0,194.33,158.78
2016,8,5,9,30,274.0,336.0,2.3,18.0,541.0,191.24,155.86
2016,8,5,9,45,273.5,354.5,2.3,18.5,567.0,197.46,160.36
2016,8,5,10,0,273.0,373.0,2.3,19.0,593.0,215.57,161.57
2016,8,5,10,15,241.5,394.0,2.3,19.0,594.0,247.32,181.66
2016,8,5,10,30,210.0,415.0,2.3,19.0,595.0,290.14,214.64
2016,8,5,10,45,306.5,395.0,2.3,19.5,665.5,312.01,227.65
2016,8,5,11,0,403.0,375.0,2.3,20.0,736.0,348.63,253.96
2016,8,5,11,15,656.5,248.0,2.35,20.0,847.5,392.95,285.11
2016,8,5,11,30,910.0,121.0,2.4,20.0,959.0,463.7,339.68
2016,8,5,11,45,912.0,121.5,2.5,20.5,966.5,518.72,385.86
2016,8,5,12,0,914.0,122.0,2.6,21.0,974.0,572.81,430.02
2016,8,5,12,15,913.5,122.0,2.7,21.0,973.5,623.98,471.63
2016,8,5,12,30,913.0,122.0,2.8,21.0,973.0,673.5,511.01
2016,8,5,12,45,912.5,120.5,2.95,21.0,965.5,720.0,547.61
2016,8,5,13,0,912.0,119.0,3.1,21.0,958.0,764.3,581.97
2016,8,5,13,15,908.0,118.5,3.3,21.0,942.0,804.33,612.58
2016,8,5,13,30,904.0,118.0,3.5,21.0,926.0,841.51,639.73
2016,8,5,13,45,894.5,119.0,3.7,21.0,902.0,872.42,662.58
2016,8,5,14,0,885.0,120.0,3.9,21.0,878.0,899.9,683.19
2016,8,5,14,15,877.0,118.5,4.0,21.0,848.0,922.86,700.29
2016,8,5,14,30,869.0,117.0,4.1,21.0,818.0,942.23,715.08
2016,8,5,14,45,853.0,117.5,4.25,21.0,780.5,952.4,724.0
2016,8,5,15,0,837.0,118.0,4.4,21.0,743.0,972.4,739.94
2016,8,5,15,15,823.0,116.0,4.4,20.5,701.5,974.54,744.29
2016,8,5,15,30,809.0,114.0,4.4,20.0,660.0,972.85,746.28
2016,8,5,15,45,784.0,113.0,4.45,20.0,612.5,957.43,737.93
2016,8,5,16,0,759.0,112.0,4.5,20.0,565.0,938.25,727.08
2016,8,5,16,15,735.0,108.0,4.45,19.5,516.0,920.43,717.81
2016,8,5,16,30,711.0,104.0,4.4,19.0,467.0,892.65,701.33
2016,8,5,16,45,672.5,101.0,4.4,18.5,415.0,848.62,673.2
2016,8,5,17,0,634.0,98.0,4.4,18.0,363.0,802.18,642.63
2016,8,5,17,15,590.5,91.0,4.35,17.5,312.0,743.76,601.73
2016,8,5,17,30,547.0,84.0,4.3,17.0,261.0,683.97,558.29
2016,8,5,17,45,482.0,76.0,4.3,16.5,211.5,601.67,495.5
2016,8,5,18,0,417.0,68.0,4.3,16.0,162.0,515.13,426.34
2016,8,5,18,15,331.5,55.5,4.2,15.5,118.0,414.42,342.19
2016,8,5,18,30,246.0,43.0,4.1,15.0,74.0,318.88,257.32
2016,8,5,18,45,140.0,26.5,4.1,15.0,42.5,195.86,117.08
2016,8,5,19,0,34.0,10.0,4.1,15.0,11.0,34.62,0.0
2016,8,5,19,15,17.0,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,24.0,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,48.0,11.0,3.9,13.0,12.0,8.65,0.0
2016,8,6,5,45,170.0,26.0,3.95,13.5,44.5,19.75,7.25
2016,8,6,6,0,292.0,41.0,4.0,14.0,77.0,31.24,21.15
2016,8,6,6,15,379.0,52.0,3.95,14.0,122.0,42.02,31.41
2016,8,6,6,30,466.0,63.0,3.9,14.0,167.0,50.59,39.45
2016,8,6,6,45,233.0,72.0,3.9,14.5,124.0,51.94,40.8
2016,8,6,7,0,0.0,81.0,3.9,15.0,81.0,60.88,48.69
2016,8,6,7,15,1.5,108.5,3.9,15.5,109.0,80.06,65.44
2016,8,6,7,30,3.0,136.0,3.9,16.0,137.0,98.84,81.56
2016,8,6,7,45,11.5,160.0,3.9,16.5,165.5,115.28,95.38
2016,8,6,8,0,20.0,184.0,3.9,17.0,194.0,131.55,108.83
2016,8,6,8,15,18.5,197.0,3.95,17.0,207.0,140.79,116.35
2016,8,6,8,30,17.0,210.0,4.0,17.0,220.0,149.92,123.73
2016,8,6,8,45,39.0,249.0,4.05,17.5,274.5,164.79,135.68
2016,8,6,9,0,61.0,288.0,4.1,18.0,329.0,186.12,152.88
2016,8,6,9,15,449.5,202.5,4.1,18.0,535.0,122.19,98.86
2016,8,6,9,30,838.0,117.0,4.1,18.0,741.0,89.29,70.87
2016,8,6,9,45,853.5,116.0,4.2,18.5,777.5,98.31,78.24
2016,8,6,10,0,869.0,115.0,4.3,19.0,814.0,120.58,76.29
2016,8,6,10,15,876.0,116.5,4.3,19.0,843.5,176.52,102.45
2016,8,6,10,30,883.0,118.0,4.3,19.0,873.0,233.32,143.1
2016,8,6,10,45,888.0,119.0,4.35,19.5,895.0,290.04,190.17
2016,8,6,11,0,893.0,120.0,4.4,20.0,917.0,346.99,240.0
2016,8,6,11,15,896.5,121.0,4.4,20.0,932.5,403.43,290.35
2016,8,6,11,30,900.0,122.0,4.4,20.0,948.0,459.55,339.86
2016,8,6,11,45,901.5,122.5,4.45,20.0,955.5,513.88,387.08
2016,8,6,12,0,903.0,123.0,4.5,20.0,963.0,567.23,432.38
2016,8,6,12,15,903.0,123.0,4.5,20.0,963.5,618.2,474.58
2016,8,6,12,30,903.0,123.0,4.5,20.0,964.0,667.59,514.51
2016,8,6,12,45,899.0,124.0,4.5,20.0,955.5,713.25,550.72
2016,8,6,13,0,895.0,125.0,4.5,20.0,947.0,756.56,584.44
2016,8,6,13,15,892.0,124.5,4.5,20.0,932.0,796.86,615.2
2016,8,6,13,30,889.0,124.0,4.5,20.0,917.0,834.43,642.17
2016,8,6,13,45,885.5,122.0,4.55,20.0,895.0,867.34,666.14
2016,8,6,14,0,882.0,120.0,4.6,20.0,873.0,897.09,687.96
2016,8,6,14,15,875.5,118.5,4.7,19.5,844.0,921.32,707.77
2016,8,6,14,30,869.0,117.0,4.8,19.0,815.0,942.07,725.4
2016,8,6,14,45,861.0,114.0,4.95,19.0,780.0,956.3,737.64
2016,8,6,15,0,853.0,111.0,5.1,19.0,745.0,966.82,747.5
2016,8,6,15,15,840.5,108.5,5.2,18.5,704.5,983.13,762.8
2016,8,6,15,30,828.0,106.0,5.3,18.0,664.0,982.46,766.28
2016,8,6,15,45,814.0,102.5,5.45,18.0,619.0,975.32,764.26
2016,8,6,16,0,800.0,99.0,5.6,18.0,574.0,964.51,759.71
2016,8,6,16,15,778.5,95.5,5.7,17.5,525.0,942.5,748.2
2016,8,6,16,30,757.0,92.0,5.8,17.0,476.0,917.13,734.07
2016,8,6,16,45,729.5,87.0,5.9,17.0,425.0,880.72,710.0
2016,8,6,17,0,702.0,82.0,6.0,17.0,374.0,848.68,688.69
2016,8,6,17,15,662.0,77.0,6.05,16.5,322.0,795.55,651.53
2016,8,6,17,30,622.0,72.0,6.1,16.0,270.0,740.94,611.72
2016,8,6,17,45,562.0,65.0,6.15,15.5,219.5,663.63,551.88
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,586.68,489.26
2016,8,6,18,15,413.0,48.0,6.2,14.5,123.5,481.25,399.98
2016,8,6,18,30,324.0,38.0,6.2,14.0,78.0,379.71,308.0
2016,8,6,18,45,189.0,24.0,6.2,14.0,45.0,229.47,127.23
2016,8,6,19,0,54.0,10.0,6.2,14.0,12.0,50.32,0.0
2016,8,6,19,15,27.0,5.0,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,45.5,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,91.0,11.0,5.3,13.0,13.0,8.65,0.0
2016,8,7,5,45,238.0,23.0,5.35,13.5,47.5,18.87,5.92
2016,8,7,6,0,385.0,35.0,5.4,14.0,82.0,28.92,19.08
2016,8,7,6,15,472.5,43.5,5.3,14.0,128.5,35.87,25.96
2016,8,7,6,30,560.0,52.0,5.2,14.0,175.0,42.88,32.58
2016,8,7,6,45,617.5,57.5,5.15,14.5,227.0,47.35,36.7
2016,8,7,7,0,675.0,63.0,5.1,15.0,279.0,56.15,44.49
2016,8,7,7,15,713.0,67.5,5.0,15.5,331.5,59.92,47.68
2016,8,7,7,30,751.0,72.0,4.9,16.0,384.0,63.66,50.75
2016,8,7,7,45,780.5,74.5,4.8,16.5,436.5,65.76,52.31
2016,8,7,8,0,810.0,77.0,4.7,17.0,489.0,67.87,53.86
2016,8,7,8,15,830.0,80.0,4.6,17.0,538.5,70.08,55.59
2016,8,7,8,30,850.0,83.0,4.5,17.0,588.0,80.56,64.46
2016,8,7,8,45,867.5,84.5,4.45,17.5,634.5,82.18,65.52
2016,8,7,9,0,885.0,86.0,4.4,18.0,681.0,83.69,66.49
2016,8,7,9,15,896.5,87.5,4.3,18.5,722.5,84.91,67.21
2016,8,7,9,30,908.0,89.0,4.2,19.0,764.0,86.0,67.85
2016,8,7,9,45,912.5,93.0,4.15,19.5,799.0,88.13,69.36
2016,8,7,10,0,917.0,97.0,4.1,20.0,834.0,112.72,69.47
2016,8,7,10,15,924.0,98.0,4.05,20.0,863.5,171.02,96.02
2016,8,7,10,30,931.0,99.0,4.0,20.0,893.0,230.16,137.95
2016,8,7,10,45,937.5,99.0,3.95,20.5,916.5,289.22,186.66
2016,8,7,11,0,944.0,99.0,3.9,21.0,940.0,348.6,238.29
2016,8,7,11,15,947.0,99.5,3.85,21.0,955.5,407.17,290.3
2016,8,7,11,30,950.0,100.0,3.8,21.0,971.0,465.24,341.23
2016,8,7,11,45,953.0,99.5,3.8,21.0,979.0,521.91,389.99
2016,8,7,12,0,956.0,99.0,3.8,21.0,987.0,577.6,436.68
2016,8,7,12,15,956.5,99.0,3.8,21.0,987.5,631.01,480.39
2016,8,7,12,30,957.0,99.0,3.8,21.0,988.0,682.75,521.67
2016,8,7,12,45,957.5,97.5,3.85,21.5,981.0,731.35,558.8
2016,8,7,13,0,958.0,96.0,3.9,22.0,974.0,777.69,593.38
2016,8,7,13,15,955.0,95.5,3.95,21.5,958.5,819.76,625.29
2016,8,7,13,30,952.0,95.0,4.0,21.0,943.0,858.92,654.37
2016,8,7,13,45,948.5,94.0,4.1,21.0,920.5,894.1,679.69
2016,8,7,14,0,945.0,93.0,4.2,21.0,898.0,925.99,702.8
2016,8,7,14,15,938.5,92.0,4.3,21.0,868.0,951.76,721.79
2016,8,7,14,30,932.0,91.0,4.4,21.0,838.0,973.86,738.45
2016,8,7,14,45,923.0,89.5,4.5,21.0,802.0,989.33,750.94
2016,8,7,15,0,914.0,88.0,4.6,21.0,766.0,1000.93,761.15
2016,8,7,15,15,903.0,86.5,4.6,20.5,724.5,1006.72,768.22
2016,8,7,15,30,892.0,85.0,4.6,20.0,683.0,1008.68,772.91
2016,8,7,15,45,875.5,83.0,4.65,20.0,636.0,1000.72,769.85
2016,8,7,16,0,859.0,81.0,4.7,20.0,589.0,989.05,764.4
2016,8,7,16,15,839.0,78.5,4.65,19.5,539.0,969.67,754.24
2016,8,7,16,30,819.0,76.0,4.6,19.0,489.0,959.36,750.51
2016,8,7,16,45,789.5,73.0,4.55,19.0,436.5,923.05,726.6
2016,8,7,17,0,760.0,70.0,4.5,19.0,384.0,883.96,700.36
2016,8,7,17,15,721.5,66.0,4.45,18.5,331.0,832.17,665.35
2016,8,7,17,30,683.0,62.0,4.4,18.0,278.0,778.5,627.49
2016,8,7,17,45,623.5,56.5,4.35,17.5,226.0,709.47,575.89
2016,8,7,18,0,564.0,51.0,4.3,17.0,174.0,634.13,516.41
2016,8,7,18,15,474.0,42.5,4.2,16.5,126.5,528.5,429.41
2016,8,7,18,30,384.0,34.0,4.1,16.0,79.0,427.03,338.33
2016,8,7,18,45,230.0,22.0,4.1,15.5,45.0,261.13,125.46
2016,8,7,19,0,76.0,10.0,4.1,15.0,11.0,67.55,0.0
2016,8,7,19,15,38.0,5.0,4.05,15.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.5,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,87.0,10.0,4.0,14.0,12.0,7.87,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.0,17.61,4.29
2016,8,8,6,0,379.0,33.0,4.3,15.0,78.0,27.26,17.52
2016,8,8,6,15,466.0,41.0,4.2,15.0,124.0,33.85,24.06
2016,8,8,6,30,553.0,49.0,4.1,15.0,170.0,40.51,30.35
2016,8,8,6,45,605.0,55.5,4.0,15.5,220.5,45.73,35.11
2016,8,8,7,0,657.0,62.0,3.9,16.0,271.0,50.92,39.69
2016,8,8,7,15,695.5,66.5,3.8,16.5,323.0,58.89,46.59
2016,8,8,7,30,734.0,71.0,3.7,17.0,375.0,62.63,49.65
2016,8,8,7,45,760.5,75.0,3.65,17.5,426.0,65.74,52.09
2016,8,8,8,0,787.0,79.0,3.6,18.0,477.0,68.77,54.43
2016,8,8,8,15,807.5,81.5,3.55,18.5,526.0,70.57,55.68
2016,8,8,8,30,828.0,84.0,3.5,19.0,575.0,80.62,63.99
2016,8,8,8,45,843.5,86.5,3.5,19.5,620.5,82.75,65.47
2016,8,8,9,0,859.0,89.0,3.5,20.0,666.0,84.73,66.83
2016,8,8,9,15,871.5,91.0,3.55,20.0,707.0,86.19,67.89
2016,8,8,9,30,884.0,93.0,3.6,20.0,748.0,87.52,68.85
2016,8,8,9,45,895.5,93.5,3.7,20.5,784.5,87.86,68.85
2016,8,8,10,0,907.0,94.0,3.8,21.0,821.0,109.35,67.33
2016,8,8,10,15,914.0,95.0,3.9,21.0,850.5,167.07,93.11
2016,8,8,10,30,921.0,96.0,4.0,21.0,880.0,225.64,134.33
2016,8,8,10,45,924.5,98.0,4.15,21.5,902.5,284.62,182.91
2016,8,8,11,0,928.0,100.0,4.3,22.0,925.0,343.65,234.3
2016,8,8,11,15,931.0,100.5,4.45,22.0,940.5,401.39,285.76
2016,8,8,11,30,934.0,101.0,4.6,22.0,956.0,458.65,336.38
2016,8,8,11,45,934.5,102.0,4.8,22.0,963.5,514.39,385.0
2016,8,8,12,0,935.0,103.0,5.0,22.0,971.0,568.98,431.65
2016,8,8,12,15,935.5,103.0,5.15,22.0,971.0,621.46,475.53
2016,8,8,12,30,936.0,103.0,5.3,22.0,971.0,672.31,517.21
2016,8,8,12,45,935.0,102.5,5.5,22.0,963.5,719.88,555.84
2016,8,8,13,0,934.0,102.0,5.7,22.0,956.0,765.16,592.18
2016,8,8,13,15,931.0,101.5,5.8,21.5,941.0,806.44,624.96
2016,8,8,13,30,928.0,101.0,5.9,21.0,926.0,844.86,654.7
2016,8,8,13,45,925.0,99.5,6.0,21.0,903.5,879.33,680.4
2016,8,8,14,0,922.0,98.0,6.1,21.0,881.0,910.57,703.89
2016,8,8,14,15,915.0,97.0,6.1,21.0,851.5,935.37,722.37
2016,8,8,14,30,908.0,96.0,6.1,21.0,822.0,956.54,738.42
2016,8,8,14,45,900.0,94.0,6.2,21.0,786.5,972.03,751.17
2016,8,8,15,0,892.0,92.0,6.3,21.0,751.0,983.74,761.47
2016,8,8,15,15,880.0,90.0,6.3,20.5,709.5,987.73,767.42
2016,8,8,15,30,868.0,88.0,6.3,20.0,668.0,987.91,770.9
2016,8,8,15,45,853.0,85.5,6.3,20.0,622.0,980.74,767.79
2016,8,8,16,0,838.0,83.0,6.3,20.0,576.0,969.94,762.22
2016,8,8,16,15,817.0,80.5,6.2,19.5,526.5,962.15,759.87
2016,8,8,16,30,796.0,78.0,6.1,19.0,477.0,938.38,745.86
2016,8,8,16,45,770.0,74.0,6.05,18.5,425.5,904.41,724.43
2016,8,8,17,0,744.0,70.0,6.0,18.0,374.0,867.64,700.4
2016,8,8,17,15,705.0,65.5,5.9,17.5,322.0,814.91,663.19
2016,8,8,17,30,666.0,61.0,5.8,17.0,270.0,760.4,623.19
2016,8,8,17,45,613.0,54.5,5.75,17.0,219.0,696.29,572.7
2016,8,8,18,0,560.0,48.0,5.7,17.0,168.0,625.82,514.47
2016,8,8,18,15,469.5,40.0,5.6,16.5,122.0,520.79,426.2
2016,8,8,18,30,379.0,32.0,5.5,16.0,76.0,420.21,333.36
2016,8,8,18,45,189.5,16.0,5.4,15.5,38.0,216.69,83.97
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,188.5,16.5,3.65,14.5,38.5,13.34,1.12
2016,8,9,6,0,377.0,33.0,3.7,15.0,77.0,27.28,17.46
2016,8,9,6,15,465.0,41.0,3.45,15.0,123.0,33.86,24.05
2016,8,9,6,30,553.0,49.0,3.2,15.0,169.0,40.53,30.35
2016,8,9,6,45,602.5,56.0,3.0,15.5,218.5,46.09,35.43
2016,8,9,7,0,652.0,63.0,2.8,16.0,268.0,51.59,40.29
2016,8,9,7,15,493.0,104.5,2.5,16.5,276.0,76.1,61.72
2016,8,9,7,30,334.0,146.0,2.2,17.0,284.0,101.41,83.44
2016,8,9,7,45,239.0,180.0,1.9,17.5,285.5,119.06,98.14
2016,8,9,8,0,144.0,214.0,1.6,18.0,287.0,139.94,115.3
2016,8,9,8,15,142.5,237.5,1.4,18.0,315.5,152.66,125.52
2016,8,9,8,30,141.0,261.0,1.2,18.0,344.0,164.88,135.21
2016,8,9,8,45,122.5,281.0,1.0,18.5,357.5,174.5,142.35
2016,8,9,9,0,104.0,301.0,0.8,19.0,371.0,193.41,156.96
2016,8,9,9,15,105.0,320.0,0.8,19.5,394.0,203.67,164.49
2016,8,9,9,30,106.0,339.0,0.8,20.0,417.0,213.59,171.74
2016,8,9,9,45,106.5,355.5,0.8,20.5,437.5,222.02,177.75
2016,8,9,10,0,107.0,372.0,0.8,21.0,458.0,234.93,177.35
2016,8,9,10,15,515.5,232.5,0.95,21.5,667.5,180.03,117.22
2016,8,9,10,30,924.0,93.0,1.1,22.0,877.0,223.42,130.8
2016,8,9,10,45,929.5,93.0,1.25,22.5,900.0,281.86,177.94
2016,8,9,11,0,935.0,93.0,1.4,23.0,923.0,340.51,227.87
2016,8,9,11,15,938.0,93.5,1.6,23.0,938.0,398.58,278.49
2016,8,9,11,30,941.0,94.0,1.8,23.0,953.0,456.15,328.21
2016,8,9,11,45,942.0,94.5,2.0,23.5,960.5,512.07,374.99
2016,8,9,12,0,943.0,95.0,2.2,24.0,968.0,566.84,419.58
2016,8,9,12,15,943.0,95.0,2.35,24.0,968.0,619.29,461.91
2016,8,9,12,30,943.0,95.0,2.5,24.0,968.0,670.01,501.97
2016,8,9,12,45,937.5,97.5,2.7,24.0,958.5,717.13,538.8
2016,8,9,13,0,932.0,100.0,2.9,24.0,949.0,761.71,573.17
2016,8,9,13,15,929.0,99.0,3.0,24.0,934.0,802.42,602.9
2016,8,9,13,30,926.0,98.0,3.1,24.0,919.0,840.25,629.59
2016,8,9,13,45,920.0,98.0,3.25,24.0,895.5,873.46,653.45
2016,8,9,14,0,914.0,98.0,3.4,24.0,872.0,903.35,675.15
2016,8,9,14,15,907.0,97.0,3.45,23.5,843.0,927.91,694.1
2016,8,9,14,30,900.0,96.0,3.5,23.0,814.0,948.87,710.85
2016,8,9,14,45,889.0,95.0,3.6,23.0,777.5,962.38,721.73
2016,8,9,15,0,878.0,94.0,3.7,23.0,741.0,972.1,730.27
2016,8,9,15,15,866.0,92.5,3.7,22.5,700.0,976.5,736.21
2016,8,9,15,30,854.0,91.0,3.7,22.0,659.0,977.17,739.85
2016,8,9,15,45,836.0,89.5,3.7,22.0,613.0,968.14,735.64
2016,8,9,16,0,818.0,88.0,3.7,22.0,567.0,968.41,738.01
2016,8,9,16,15,797.0,85.0,3.65,21.5,518.0,947.39,726.83
2016,8,9,16,30,776.0,82.0,3.6,21.0,469.0,923.02,713.37
2016,8,9,16,45,743.5,79.0,3.55,21.0,417.0,883.92,687.93
2016,8,9,17,0,711.0,76.0,3.5,21.0,365.0,842.13,660.11
2016,8,9,17,15,671.0,71.0,3.55,20.5,313.5,795.13,629.36
2016,8,9,17,30,631.0,66.0,3.6,20.0,262.0,740.45,591.39
2016,8,9,17,45,565.0,60.0,3.65,19.5,211.0,658.86,530.9
2016,8,9,18,0,499.0,54.0,3.7,19.0,160.0,577.97,467.56
2016,8,9,18,15,406.0,44.5,3.7,18.5,115.0,470.04,379.13
2016,8,9,18,30,313.0,35.0,3.7,18.0,70.0,366.4,285.46
2016,8,9,18,45,156.5,17.5,3.7,17.5,35.0,190.51,48.97
2016,8,9,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.0,17.5,3.05,14.5,35.0,14.08,0.52
2016,8,10,6,0,304.0,35.0,3.1,15.0,70.0,28.63,18.51
2016,8,10,6,15,394.0,45.0,3.0,15.0,114.5,36.61,26.43
2016,8,10,6,30,484.0,55.0,2.9,15.0,159.0,44.6,33.94
2016,8,10,6,45,540.0,63.0,2.8,15.5,208.5,50.68,39.5
2016,8,10,7,0,596.0,71.0,2.7,16.0,258.0,56.71,44.82
2016,8,10,7,15,314.0,111.5,2.55,16.5,212.0,77.85,63.26
2016,8,10,7,30,32.0,152.0,2.4,17.0,166.0,105.51,87.02
2016,8,10,7,45,46.0,177.5,2.25,17.5,199.5,121.43,100.23
2016,8,10,8,0,60.0,203.0,2.1,18.0,233.0,137.01,112.92
2016,8,10,8,15,146.5,228.0,2.05,18.5,311.5,148.0,121.57
2016,8,10,8,30,233.0,253.0,2.0,19.0,390.0,163.29,133.71
2016,8,10,8,45,527.5,178.5,1.95,19.5,521.0,115.48,93.01
2016,8,10,9,0,822.0,104.0,1.9,20.0,652.0,83.5,65.72
2016,8,10,9,15,835.5,106.5,1.9,20.0,693.5,84.44,66.38
2016,8,10,9,30,849.0,109.0,1.9,20.0,735.0,95.23,75.3
2016,8,10,9,45,861.5,109.5,1.95,20.5,771.5,95.37,75.09
