Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,0,874.0,110.0,2.0,21.0,808.0,113.83,72.64
2016,8,10,10,15,882.0,111.5,2.1,21.0,837.5,170.42,97.14
2016,8,10,10,30,890.0,113.0,2.2,21.0,867.0,228.0,136.97
2016,8,10,10,45,896.5,113.5,2.3,21.5,890.0,285.44,183.51
2016,8,10,11,0,903.0,114.0,2.4,22.0,913.0,343.24,233.05
2016,8,10,11,15,906.5,114.5,2.45,22.0,928.5,400.16,282.9
2016,8,10,11,30,910.0,115.0,2.5,22.0,944.0,456.69,331.84
2016,8,10,11,45,913.0,114.5,2.65,22.5,952.5,511.72,378.1
2016,8,10,12,0,916.0,114.0,2.8,23.0,961.0,565.84,422.35
2016,8,10,12,15,916.0,114.0,2.9,23.0,961.0,617.47,464.23
2016,8,10,12,30,916.0,114.0,3.0,23.0,961.0,667.45,503.87
2016,8,10,12,45,913.0,115.0,3.15,23.0,952.5,714.33,540.58
2016,8,10,13,0,910.0,116.0,3.3,23.0,944.0,758.88,574.95
2016,8,10,13,15,906.5,115.0,3.45,23.0,928.5,798.85,605.16
2016,8,10,13,30,903.0,114.0,3.6,23.0,913.0,835.94,631.87
2016,8,10,13,45,899.0,112.5,3.75,23.0,890.0,869.14,655.91
2016,8,10,14,0,895.0,111.0,3.9,23.0,867.0,899.11,677.84
2016,8,10,14,15,887.5,109.5,4.0,22.5,837.5,922.58,696.52
2016,8,10,14,30,880.0,108.0,4.1,22.0,808.0,942.46,712.98
2016,8,10,14,45,871.0,105.5,4.2,22.0,772.0,956.21,724.08
2016,8,10,15,0,862.0,103.0,4.3,22.0,736.0,966.2,732.83
2016,8,10,15,15,849.0,101.0,4.25,21.5,694.5,969.07,737.5
2016,8,10,15,30,836.0,99.0,4.2,21.0,653.0,981.26,748.84
2016,8,10,15,45,820.5,96.0,4.2,21.0,607.5,973.09,745.09
2016,8,10,16,0,805.0,93.0,4.2,21.0,562.0,961.23,739.06
2016,8,10,16,15,782.5,89.5,4.1,20.5,512.5,938.07,726.04
2016,8,10,16,30,760.0,86.0,4.0,20.0,463.0,911.57,710.6
2016,8,10,16,45,731.5,81.5,3.95,19.5,412.0,874.65,687.7
2016,8,10,17,0,703.0,77.0,3.9,19.0,361.0,841.6,667.05
2016,8,10,17,15,661.5,71.5,3.8,18.5,309.0,786.24,628.87
2016,8,10,17,30,620.0,66.0,3.7,18.0,257.0,729.56,588.2
2016,8,10,17,45,561.5,59.0,3.65,17.5,206.5,653.87,531.04
2016,8,10,18,0,503.0,52.0,3.6,17.0,156.0,578.71,471.09
2016,8,10,18,15,409.5,42.5,3.5,16.5,111.0,470.45,381.33
2016,8,10,18,30,316.0,33.0,3.4,16.0,66.0,366.84,285.28
2016,8,10,18,45,158.0,16.5,3.3,16.0,33.0,188.22,17.55
2016,8,10,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,124.5,18.0,2.0,14.5,31.5,13.75,0.0
2016,8,11,6,0,249.0,36.0,2.2,15.0,63.0,27.41,17.39
2016,8,11,6,15,335.0,48.5,2.25,15.0,106.5,36.96,26.72
2016,8,11,6,30,421.0,61.0,2.3,15.0,150.0,48.84,37.67
2016,8,11,6,45,472.5,72.0,2.4,15.5,198.0,56.9,44.99
2016,8,11,7,0,524.0,83.0,2.5,16.0,246.0,64.75,51.92
2016,8,11,7,15,262.0,100.5,2.45,16.5,182.0,72.54,58.6
2016,8,11,7,30,0.0,118.0,2.4,17.0,118.0,86.99,70.94
2016,8,11,7,45,1.0,137.0,2.35,17.5,138.0,100.31,82.08
2016,8,11,8,0,2.0,156.0,2.3,18.0,158.0,113.5,92.94
2016,8,11,8,15,8.0,178.5,2.25,18.5,184.0,128.87,105.49
2016,8,11,8,30,14.0,201.0,2.2,19.0,210.0,144.06,117.71
2016,8,11,8,45,31.0,237.5,2.2,19.5,258.0,158.32,129.0
2016,8,11,9,0,48.0,274.0,2.2,20.0,306.0,178.54,145.1
2016,8,11,9,15,53.5,296.5,2.2,20.0,334.5,190.8,154.76
2016,8,11,9,30,59.0,319.0,2.2,20.0,363.0,202.67,164.08
2016,8,11,9,45,456.5,220.5,2.2,20.5,582.0,127.88,102.02
2016,8,11,10,0,854.0,122.0,2.2,21.0,801.0,117.84,76.75
2016,8,11,10,15,862.0,123.5,2.2,21.5,831.0,173.53,100.36
2016,8,11,10,30,870.0,125.0,2.2,22.0,861.0,230.21,138.98
2016,8,11,10,45,875.0,126.5,2.25,22.5,883.5,286.99,184.67
2016,8,11,11,0,880.0,128.0,2.3,23.0,906.0,344.01,233.2
2016,8,11,11,15,884.0,128.5,2.35,23.0,921.5,400.14,282.01
2016,8,11,11,30,888.0,129.0,2.4,23.0,937.0,455.97,330.03
2016,8,11,11,45,890.5,129.5,2.45,23.0,945.0,510.62,376.11
2016,8,11,12,0,893.0,130.0,2.5,23.0,953.0,564.4,420.31
2016,8,11,12,15,893.5,130.0,2.55,23.0,953.0,615.61,461.46
2016,8,11,12,30,894.0,130.0,2.6,23.0,953.0,665.29,500.42
2016,8,11,12,45,891.0,130.0,2.7,23.5,945.0,710.84,534.75
2016,8,11,13,0,888.0,130.0,2.8,24.0,937.0,754.08,566.62
2016,8,11,13,15,884.5,129.5,2.85,24.0,921.5,794.0,596.41
2016,8,11,13,30,881.0,129.0,2.9,24.0,906.0,831.15,622.39
2016,8,11,13,45,878.0,126.5,3.0,24.0,883.5,864.0,645.71
2016,8,11,14,0,875.0,124.0,3.1,24.0,861.0,893.68,666.96
2016,8,11,14,15,867.0,122.5,3.15,23.5,831.0,916.54,684.72
2016,8,11,14,30,859.0,121.0,3.2,23.0,801.0,935.81,700.3
2016,8,11,14,45,851.0,117.5,3.25,23.0,765.5,949.43,710.93
2016,8,11,15,0,843.0,114.0,3.3,23.0,730.0,972.63,728.23
2016,8,11,15,15,829.0,111.5,3.3,22.5,688.5,974.18,732.11
2016,8,11,15,30,815.0,109.0,3.3,22.0,647.0,971.85,733.73
2016,8,11,15,45,799.0,105.0,3.35,22.0,601.5,961.96,729.35
2016,8,11,16,0,783.0,101.0,3.4,22.0,556.0,948.36,722.58
2016,8,11,16,15,759.5,97.5,3.4,21.5,506.5,924.19,709.58
2016,8,11,16,30,736.0,94.0,3.4,21.0,457.0,896.67,694.13
2016,8,11,16,45,706.0,88.5,3.4,20.5,405.5,864.41,674.99
2016,8,11,17,0,676.0,83.0,3.4,20.0,354.0,822.85,648.58
2016,8,11,17,15,633.0,77.0,3.35,19.5,302.0,765.71,609.5
2016,8,11,17,30,590.0,71.0,3.3,19.0,250.0,707.26,567.8
2016,8,11,17,45,528.0,63.0,3.3,18.5,200.0,627.44,507.75
2016,8,11,18,0,466.0,55.0,3.3,18.0,150.0,548.23,444.85
2016,8,11,18,15,373.5,44.0,3.15,17.5,106.0,439.9,355.0
2016,8,11,18,30,281.0,33.0,3.0,17.0,62.0,336.5,258.13
2016,8,11,18,45,140.5,16.5,2.9,16.5,31.0,171.88,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,153.0,16.5,1.9,13.5,33.0,13.31,0.0
2016,8,12,6,0,306.0,33.0,2.0,14.0,66.0,27.04,17.05
2016,8,12,6,15,397.0,43.5,1.95,14.5,111.0,35.49,25.46
2016,8,12,6,30,488.0,54.0,1.9,15.0,156.0,43.91,33.31
2016,8,12,6,45,550.5,61.0,1.85,15.5,206.5,49.34,38.3
2016,8,12,7,0,613.0,68.0,1.8,16.0,257.0,54.78,43.12
2016,8,12,7,15,308.0,100.5,1.8,16.5,196.0,70.77,57.06
2016,8,12,7,30,3.0,133.0,1.8,17.0,135.0,96.6,79.28
2016,8,12,7,45,15.0,158.5,1.8,17.5,166.5,114.03,93.86
2016,8,12,8,0,27.0,184.0,1.8,18.0,198.0,125.94,103.5
2016,8,12,8,15,52.0,216.5,1.8,18.5,246.0,145.35,119.34
2016,8,12,8,30,77.0,249.0,1.8,19.0,294.0,164.13,134.4
2016,8,12,8,45,211.0,260.5,1.85,19.5,397.5,167.0,136.09
2016,8,12,9,0,345.0,272.0,1.9,20.0,501.0,166.72,135.23
2016,8,12,9,15,606.0,187.0,1.9,20.5,619.5,116.78,93.24
2016,8,12,9,30,867.0,102.0,1.9,21.0,738.0,92.05,72.31
2016,8,12,9,45,588.5,229.0,1.95,21.5,670.5,133.54,106.46
2016,8,12,10,0,310.0,356.0,2.0,22.0,603.0,206.85,154.01
2016,8,12,10,15,600.0,235.0,2.1,22.0,734.0,189.32,122.11
2016,8,12,10,30,890.0,114.0,2.2,22.0,865.0,226.73,135.44
2016,8,12,10,45,896.0,114.5,2.3,22.5,888.0,284.24,181.77
2016,8,12,11,0,902.0,115.0,2.4,23.0,911.0,342.05,231.11
2016,8,12,11,15,905.0,115.5,2.5,23.0,926.0,398.9,280.83
2016,8,12,11,30,908.0,116.0,2.6,23.0,941.0,455.31,329.66
2016,8,12,11,45,910.5,116.0,2.75,23.0,948.5,510.49,376.66
2016,8,12,12,0,913.0,116.0,2.9,23.0,956.0,564.73,421.8
2016,8,12,12,15,913.0,116.0,2.95,23.0,955.5,616.36,463.59
2016,8,12,12,30,913.0,116.0,3.0,23.0,955.0,666.34,503.09
2016,8,12,12,45,915.5,113.0,3.15,23.5,948.5,713.74,539.24
2016,8,12,13,0,918.0,110.0,3.3,24.0,942.0,759.05,573.11
2016,8,12,13,15,915.0,109.5,3.35,23.5,926.5,800.02,604.47
2016,8,12,13,30,912.0,109.0,3.4,23.0,911.0,838.15,632.52
2016,8,12,13,45,907.5,107.5,3.45,23.0,888.0,871.12,655.82
2016,8,12,14,0,903.0,106.0,3.5,23.0,865.0,900.78,676.93
2016,8,12,14,15,896.0,105.0,3.5,23.0,835.5,925.3,694.32
2016,8,12,14,30,889.0,104.0,3.5,23.0,806.0,946.24,709.41
2016,8,12,14,45,879.5,102.0,3.5,23.0,770.0,960.12,719.9
2016,8,12,15,0,870.0,100.0,3.5,23.0,734.0,970.21,728.05
2016,8,12,15,15,857.5,98.0,3.45,22.5,692.5,973.59,732.95
2016,8,12,15,30,845.0,96.0,3.4,22.0,651.0,973.21,735.54
2016,8,12,15,45,828.5,93.0,3.4,22.0,605.0,976.87,740.02
2016,8,12,16,0,812.0,90.0,3.4,22.0,559.0,963.94,733.3
2016,8,12,16,15,790.0,86.5,3.3,21.5,509.5,941.21,720.72
2016,8,12,16,30,768.0,83.0,3.2,21.0,460.0,915.13,705.74
2016,8,12,16,45,738.0,79.0,3.15,21.0,408.0,877.23,681.21
2016,8,12,17,0,708.0,75.0,3.1,21.0,356.0,836.61,654.25
2016,8,12,17,15,665.5,70.0,3.05,20.5,304.0,787.35,621.33
2016,8,12,17,30,623.0,65.0,3.0,20.0,252.0,730.36,581.17
2016,8,12,17,45,560.5,58.0,2.95,19.5,201.5,650.89,521.87
2016,8,12,18,0,498.0,51.0,2.9,19.0,151.0,572.12,459.74
2016,8,12,18,15,401.0,41.0,2.85,18.5,106.0,460.46,368.12
2016,8,12,18,30,304.0,31.0,2.8,18.0,61.0,354.06,266.46
2016,8,12,18,45,152.0,15.5,2.8,17.5,30.5,177.78,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,13.31,0.0
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,27.02,16.81
2016,8,13,6,15,383.5,43.0,2.35,15.5,108.0,35.03,24.9
2016,8,13,6,30,476.0,53.0,2.3,16.0,152.0,43.05,32.39
2016,8,13,6,45,538.0,60.0,2.25,16.5,201.5,48.47,37.36
2016,8,13,7,0,600.0,67.0,2.2,17.0,251.0,53.9,42.16
2016,8,13,7,15,317.5,109.0,2.15,17.5,208.0,76.41,61.76
2016,8,13,7,30,35.0,151.0,2.1,18.0,165.0,104.77,86.05
2016,8,13,7,45,65.5,179.0,2.1,18.5,210.0,122.37,100.67
2016,8,13,8,0,96.0,207.0,2.1,19.0,255.0,139.59,114.73
2016,8,13,8,15,445.0,149.5,2.0,19.5,404.5,99.85,80.42
2016,8,13,8,30,794.0,92.0,1.9,20.0,554.0,76.83,60.49
2016,8,13,8,45,812.5,94.0,1.85,20.5,599.5,77.92,61.12
2016,8,13,9,0,831.0,96.0,1.8,21.0,645.0,88.06,69.37
2016,8,13,9,15,844.0,98.0,1.85,21.5,686.0,89.43,70.18
2016,8,13,9,30,857.0,100.0,1.9,22.0,727.0,90.66,70.9
2016,8,13,9,45,872.0,99.0,2.0,22.5,764.0,90.21,70.24
2016,8,13,10,0,887.0,98.0,2.1,23.0,801.0,104.88,66.89
2016,8,13,10,15,894.0,99.5,2.2,23.0,830.5,162.18,90.17
2016,8,13,10,30,901.0,101.0,2.3,23.0,860.0,220.33,129.63
2016,8,13,10,45,906.5,101.5,2.45,23.5,882.5,278.19,176.15
2016,8,13,11,0,912.0,102.0,2.6,24.0,905.0,336.28,225.76
2016,8,13,11,15,915.5,103.0,2.7,24.0,920.0,394.01,276.16
2016,8,13,11,30,919.0,104.0,2.8,24.0,935.0,451.33,325.72
2016,8,13,11,45,920.5,104.0,2.95,24.5,942.5,506.43,371.99
2016,8,13,12,0,922.0,104.0,3.1,25.0,950.0,560.42,416.09
2016,8,13,12,15,922.0,104.0,3.25,25.0,950.0,612.24,458.2
2016,8,13,12,30,922.0,104.0,3.4,25.0,950.0,662.35,498.06
2016,8,13,12,45,908.0,111.5,3.55,25.0,938.0,707.19,533.13
2016,8,13,13,0,894.0,119.0,3.7,25.0,926.0,748.97,565.29
2016,8,13,13,15,890.5,118.0,3.8,25.0,910.5,788.42,595.06
2016,8,13,13,30,887.0,117.0,3.9,25.0,895.0,825.02,621.14
2016,8,13,13,45,883.5,115.0,4.05,25.0,872.5,857.72,644.76
2016,8,13,14,0,880.0,113.0,4.2,25.0,850.0,887.22,666.29
2016,8,13,14,15,872.0,111.5,4.25,25.0,820.5,909.87,682.76
2016,8,13,14,30,864.0,110.0,4.3,25.0,791.0,928.92,696.96
2016,8,13,14,45,856.0,107.5,4.35,25.0,755.5,943.3,708.14
2016,8,13,15,0,848.0,105.0,4.4,25.0,720.0,954.01,717.04
2016,8,13,15,15,834.5,102.5,4.4,24.5,678.5,955.63,721.09
2016,8,13,15,30,821.0,100.0,4.4,24.0,637.0,966.59,731.8
2016,8,13,15,45,805.5,96.5,4.4,24.0,591.5,957.64,727.55
2016,8,13,16,0,790.0,93.0,4.4,24.0,546.0,945.01,721.0
2016,8,13,16,15,767.0,89.5,4.4,23.5,497.0,921.26,708.14
2016,8,13,16,30,744.0,86.0,4.4,23.0,448.0,894.21,692.83
2016,8,13,16,45,715.0,81.5,4.4,22.5,397.0,856.81,669.78
2016,8,13,17,0,686.0,77.0,4.4,22.0,346.0,823.69,649.17
2016,8,13,17,15,643.0,71.5,4.4,21.5,294.5,767.12,610.4
2016,8,13,17,30,600.0,66.0,4.4,21.0,243.0,709.3,568.99
2016,8,13,17,45,538.0,58.5,4.4,20.5,193.5,630.09,508.85
2016,8,13,18,0,476.0,51.0,4.4,20.0,144.0,551.63,445.88
2016,8,13,18,15,377.5,40.5,4.3,19.5,100.5,438.74,351.69
2016,8,13,18,30,279.0,30.0,4.2,19.0,57.0,331.53,245.88
2016,8,13,18,45,139.5,15.0,4.1,18.5,28.5,164.8,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,142.5,16.0,2.5,14.5,31.0,12.91,0.0
2016,8,14,6,0,285.0,32.0,2.6,15.0,62.0,26.19,15.97
2016,8,14,6,15,378.5,43.0,2.6,15.5,106.0,35.03,24.87
2016,8,14,6,30,472.0,54.0,2.6,16.0,150.0,43.84,33.06
2016,8,14,6,45,532.0,61.5,2.6,16.5,199.5,49.58,38.33
2016,8,14,7,0,592.0,69.0,2.6,17.0,249.0,55.3,43.39
2016,8,14,7,15,634.5,75.0,2.6,17.5,300.5,59.65,47.09
2016,8,14,7,30,677.0,81.0,2.6,18.0,352.0,63.95,50.64
2016,8,14,7,45,706.5,86.0,2.65,18.5,403.0,67.28,53.26
2016,8,14,8,0,736.0,91.0,2.7,19.0,454.0,76.31,60.77
2016,8,14,8,15,759.0,94.5,2.7,19.5,502.5,78.47,62.28
2016,8,14,8,30,782.0,98.0,2.7,20.0,551.0,80.56,63.72
2016,8,14,8,45,798.0,101.5,2.7,20.5,596.5,82.38,64.94
2016,8,14,9,0,814.0,105.0,2.7,21.0,642.0,84.1,66.07
2016,8,14,9,15,827.5,107.5,2.65,21.0,683.0,85.03,66.67
2016,8,14,9,30,841.0,110.0,2.6,21.0,724.0,95.63,75.41
2016,8,14,9,45,834.5,120.5,2.6,21.5,754.5,90.51,70.8
2016,8,14,10,0,828.0,131.0,2.6,22.0,785.0,108.6,71.57
2016,8,14,10,15,836.0,133.0,2.6,22.5,814.5,164.58,94.61
2016,8,14,10,30,844.0,135.0,2.6,23.0,844.0,228.53,138.47
2016,8,14,10,45,851.5,135.0,2.6,23.5,866.5,283.94,182.61
2016,8,14,11,0,859.0,135.0,2.6,24.0,889.0,339.84,229.92
2016,8,14,11,15,863.0,136.0,2.6,24.0,904.5,395.41,278.08
2016,8,14,11,30,867.0,137.0,2.6,24.0,920.0,450.73,325.48
2016,8,14,11,45,871.0,136.0,2.65,24.0,928.0,504.33,370.68
2016,8,14,12,0,875.0,135.0,2.7,24.0,936.0,557.16,414.16
2016,8,14,12,15,874.5,135.0,2.75,24.0,935.5,607.15,454.42
2016,8,14,12,30,874.0,135.0,2.8,24.0,935.0,655.51,492.46
2016,8,14,12,45,871.5,135.0,2.9,24.5,926.5,700.69,526.53
2016,8,14,13,0,869.0,135.0,3.0,25.0,918.0,743.63,558.2
2016,8,14,13,15,865.0,134.0,3.1,25.0,902.5,782.16,587.32
2016,8,14,13,30,861.0,133.0,3.2,25.0,887.0,817.88,612.95
2016,8,14,13,45,853.0,133.0,3.35,25.0,863.0,848.19,634.86
2016,8,14,14,0,845.0,133.0,3.5,25.0,839.0,875.19,654.65
2016,8,14,14,15,837.0,131.0,3.6,24.5,809.0,909.74,680.74
2016,8,14,14,30,829.0,129.0,3.7,24.0,779.0,928.46,696.22
2016,8,14,14,45,817.5,127.0,3.85,24.0,743.0,940.18,706.19
2016,8,14,15,0,806.0,125.0,4.0,24.0,707.0,948.08,713.78
2016,8,14,15,15,791.5,122.0,4.1,23.5,666.0,948.13,717.32
2016,8,14,15,30,777.0,119.0,4.2,23.0,625.0,944.34,718.45
2016,8,14,15,45,760.0,114.5,4.3,23.0,579.5,932.61,712.82
2016,8,14,16,0,743.0,110.0,4.4,23.0,534.0,924.32,709.72
2016,8,14,16,15,718.0,106.0,4.4,22.5,485.0,898.51,695.17
2016,8,14,16,30,693.0,102.0,4.4,22.0,436.0,869.59,678.28
2016,8,14,16,45,662.5,95.5,4.45,21.5,385.5,829.04,652.93
2016,8,14,17,0,632.0,89.0,4.5,21.0,335.0,786.06,625.07
2016,8,14,17,15,586.0,82.0,4.45,20.0,284.0,725.18,583.24
2016,8,14,17,30,540.0,75.0,4.4,19.0,233.0,663.11,538.53
2016,8,14,17,45,478.0,65.5,4.35,18.5,184.5,582.28,475.71
2016,8,14,18,0,416.0,56.0,4.3,18.0,136.0,502.14,410.18
2016,8,14,18,15,318.0,43.5,4.15,17.5,93.5,388.81,314.26
2016,8,14,18,30,220.0,31.0,4.0,17.0,51.0,281.77,205.9
2016,8,14,18,45,110.0,15.5,3.85,17.0,25.5,101.57,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,169.5,15.5,2.7,13.5,32.5,12.58,0.0
2016,8,15,6,0,339.0,31.0,2.8,14.0,65.0,25.62,15.41
2016,8,15,6,15,437.5,40.0,2.7,14.0,111.0,33.0,23.22
2016,8,15,6,30,536.0,49.0,2.6,14.0,157.0,40.48,30.34
2016,8,15,6,45,268.0,63.0,2.55,14.5,117.0,46.39,35.81
2016,8,15,7,0,0.0,77.0,2.5,15.0,77.0,57.83,46.0
2016,8,15,7,15,0.0,93.0,2.45,15.5,93.0,69.41,56.1
2016,8,15,7,30,0.0,109.0,2.4,16.0,109.0,80.91,65.94
2016,8,15,7,45,3.5,135.0,2.4,16.5,137.0,98.87,81.22
2016,8,15,8,0,7.0,161.0,2.4,17.0,165.0,116.54,95.99
2016,8,15,8,15,10.5,180.0,2.4,17.5,186.5,129.63,106.64
2016,8,15,8,30,14.0,199.0,2.4,18.0,208.0,142.6,117.04
2016,8,15,8,45,39.0,240.5,2.4,18.5,266.0,159.91,130.96
2016,8,15,9,0,64.0,282.0,2.4,19.0,324.0,182.71,149.27
2016,8,15,9,15,88.5,309.5,2.4,19.5,372.0,197.85,161.01
2016,8,15,9,30,113.0,337.0,2.4,20.0,420.0,200.14,162.17
2016,8,15,9,45,517.0,216.5,2.45,20.5,621.0,128.41,102.56
2016,8,15,10,0,921.0,96.0,2.5,21.0,822.0,103.29,67.25
2016,8,15,10,15,927.5,97.5,2.55,21.0,852.0,162.73,90.62
2016,8,15,10,30,934.0,99.0,2.6,21.0,882.0,222.94,131.43
2016,8,15,10,45,939.0,100.0,2.7,21.5,904.5,283.09,180.03
2016,8,15,11,0,944.0,101.0,2.8,22.0,927.0,343.4,231.88
2016,8,15,11,15,947.0,101.5,2.9,22.0,942.5,402.64,284.08
2016,8,15,11,30,950.0,102.0,3.0,22.0,958.0,461.34,335.32
2016,8,15,11,45,950.5,102.5,3.1,22.5,965.0,518.14,383.33
2016,8,15,12,0,951.0,103.0,3.2,23.0,972.0,573.69,428.93
2016,8,15,12,15,951.0,103.0,3.3,23.0,971.5,627.11,472.47
2016,8,15,12,30,951.0,103.0,3.4,23.0,971.0,678.75,513.6
2016,8,15,12,45,942.0,107.0,3.5,23.0,960.5,725.61,550.27
2016,8,15,13,0,933.0,111.0,3.6,23.0,950.0,769.63,584.15
2016,8,15,13,15,929.5,110.5,3.65,23.0,933.5,810.96,614.85
2016,8,15,13,30,926.0,110.0,3.7,23.0,917.0,849.36,641.98
2016,8,15,13,45,922.0,108.0,3.75,23.0,893.5,882.86,665.71
2016,8,15,14,0,918.0,106.0,3.8,23.0,870.0,913.0,687.2
2016,8,15,14,15,910.5,104.5,3.8,22.5,839.5,937.03,705.7
2016,8,15,14,30,903.0,103.0,3.8,22.0,809.0,957.35,721.89
2016,8,15,14,45,894.5,100.5,3.85,22.0,772.5,971.92,733.27
2016,8,15,15,0,886.0,98.0,3.9,22.0,736.0,982.64,742.28
2016,8,15,15,15,872.5,96.0,3.8,21.5,693.5,985.19,746.41
2016,8,15,15,30,859.0,94.0,3.7,21.0,651.0,983.89,748.14
2016,8,15,15,45,844.0,90.5,3.65,21.0,604.5,988.3,752.87
2016,8,15,16,0,829.0,87.0,3.6,21.0,558.0,976.19,746.39
2016,8,15,16,15,806.0,84.0,3.5,20.5,507.5,953.0,733.48
2016,8,15,16,30,783.0,81.0,3.4,20.0,457.0,926.39,718.12
2016,8,15,16,45,754.5,76.5,3.35,19.5,404.5,889.17,695.26
2016,8,15,17,0,726.0,72.0,3.3,19.0,352.0,849.15,669.76
2016,8,15,17,15,682.5,67.0,3.15,18.5,299.0,798.41,634.78
2016,8,15,17,30,639.0,62.0,3.0,18.0,246.0,740.18,592.63
2016,8,15,17,45,576.0,54.5,2.95,17.5,195.0,659.3,531.44
2016,8,15,18,0,513.0,47.0,2.9,17.0,144.0,579.27,467.24
2016,8,15,18,15,408.0,37.5,2.8,16.5,99.0,461.31,368.71
2016,8,15,18,30,303.0,28.0,2.7,16.0,54.0,348.9,246.79
2016,8,15,18,45,151.5,14.0,2.65,15.5,27.0,133.92,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,139.5,15.5,2.3,13.5,29.5,12.54,0.0
2016,8,16,6,0,279.0,31.0,2.4,14.0,59.0,25.41,15.05
2016,8,16,6,15,376.5,42.5,2.35,14.0,103.5,34.69,24.66
2016,8,16,6,30,474.0,54.0,2.3,14.0,148.0,43.94,33.38
2016,8,16,6,45,535.0,62.0,2.3,14.5,198.0,50.06,39.06
2016,8,16,7,0,596.0,70.0,2.3,15.0,248.0,56.15,44.51
2016,8,16,7,15,298.0,88.0,2.3,15.5,177.0,62.66,50.14
2016,8,16,7,30,0.0,106.0,2.3,16.0,106.0,78.88,64.17
2016,8,16,7,45,3.0,133.0,2.3,16.5,135.0,97.53,80.07
2016,8,16,8,0,6.0,160.0,2.3,17.0,164.0,115.84,95.4
2016,8,16,8,15,20.5,192.0,2.35,17.5,204.0,137.15,113.05
2016,8,16,8,30,35.0,224.0,2.4,18.0,244.0,149.96,123.26
2016,8,16,8,45,138.0,257.0,2.45,18.5,346.0,163.27,133.79
2016,8,16,9,0,241.0,290.0,2.5,19.0,448.0,172.91,141.17
2016,8,16,9,15,186.5,314.0,2.5,19.5,441.5,192.07,156.33
2016,8,16,9,30,132.0,338.0,2.5,20.0,435.0,201.16,163.08
2016,8,16,9,45,210.0,348.0,2.55,20.5,510.0,207.88,167.9
2016,8,16,10,0,288.0,358.0,2.6,21.0,585.0,205.01,154.55
2016,8,16,10,15,578.5,244.0,2.6,21.0,720.5,189.89,124.62
2016,8,16,10,30,869.0,130.0,2.6,21.0,856.0,228.47,138.45
2016,8,16,10,45,875.0,131.0,2.65,21.5,879.0,285.64,184.35
2016,8,16,11,0,881.0,132.0,2.7,22.0,902.0,343.14,233.45
2016,8,16,11,15,885.0,132.5,2.7,22.0,917.0,399.79,282.98
2016,8,16,11,30,889.0,133.0,2.7,22.0,932.0,456.12,331.71
2016,8,16,11,45,891.0,133.5,2.75,22.5,939.5,511.02,377.67
2016,8,16,12,0,893.0,134.0,2.8,23.0,947.0,564.95,421.51
2016,8,16,12,15,892.5,133.5,2.8,23.0,946.5,615.61,462.34
2016,8,16,12,30,892.0,133.0,2.8,23.0,946.0,664.55,500.8
2016,8,16,12,45,883.5,136.5,2.85,23.0,935.5,709.25,535.41
2016,8,16,13,0,875.0,140.0,2.9,23.0,925.0,751.29,567.37
2016,8,16,13,15,871.0,139.0,2.9,23.0,908.5,790.28,596.45
2016,8,16,13,30,867.0,138.0,2.9,23.0,892.0,826.43,622.02
2016,8,16,13,45,862.0,136.0,2.95,23.0,869.0,857.88,644.21
2016,8,16,14,0,857.0,134.0,3.0,23.0,846.0,886.07,664.26
2016,8,16,14,15,848.5,132.5,3.05,23.0,815.5,921.11,689.04
2016,8,16,14,30,840.0,131.0,3.1,23.0,785.0,940.23,703.11
2016,8,16,14,45,829.5,128.0,3.15,23.0,748.5,952.11,712.6
2016,8,16,15,0,819.0,125.0,3.2,23.0,712.0,960.12,719.72
2016,8,16,15,15,803.5,122.0,3.3,22.5,669.5,959.34,722.9
2016,8,16,15,30,788.0,119.0,3.4,22.0,627.0,954.65,723.64
2016,8,16,15,45,769.5,115.0,3.5,22.0,581.0,941.99,717.66
2016,8,16,16,0,751.0,111.0,3.6,22.0,535.0,933.03,714.33
2016,8,16,16,15,725.5,106.5,3.6,21.5,485.0,906.05,699.16
2016,8,16,16,30,700.0,102.0,3.6,21.0,435.0,875.9,681.63
2016,8,16,16,45,666.5,96.0,3.6,20.5,383.5,832.89,654.44
2016,8,16,17,0,633.0,90.0,3.6,20.0,332.0,787.47,624.67
2016,8,16,17,15,585.5,82.5,3.55,19.5,280.5,724.41,580.35
2016,8,16,17,30,538.0,75.0,3.5,19.0,229.0,660.17,533.19
2016,8,16,17,45,471.0,65.5,3.5,18.5,179.5,574.63,467.17
2016,8,16,18,0,404.0,56.0,3.5,18.0,130.0,489.85,398.19
2016,8,16,18,15,303.0,42.5,3.4,17.5,88.0,371.73,298.28
2016,8,16,18,30,202.0,29.0,3.3,17.0,46.0,261.01,177.16
2016,8,16,18,45,101.0,14.5,3.25,16.5,23.0,93.21,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,16.0,2.45,14.5,26.0,12.2,0.0
2016,8,17,6,0,212.0,32.0,2.6,15.0,52.0,24.31,13.87
2016,8,17,6,15,304.5,45.0,2.55,15.5,94.0,34.24,24.06
2016,8,17,6,30,397.0,58.0,2.5,16.0,136.0,46.55,35.37
2016,8,17,6,45,461.5,67.0,2.5,16.5,184.0,53.21,41.5
2016,8,17,7,0,526.0,76.0,2.5,17.0,232.0,59.82,47.36
2016,8,17,7,15,263.0,97.0,2.4,17.5,175.0,70.32,56.45
2016,8,17,7,30,0.0,118.0,2.3,18.0,118.0,86.7,70.46
2016,8,17,7,45,47.0,160.5,2.25,18.5,183.5,111.56,91.51
2016,8,17,8,0,94.0,203.0,2.2,19.0,249.0,137.1,112.73
2016,8,17,8,15,151.0,226.0,2.1,19.0,308.5,146.77,120.45
2016,8,17,8,30,208.0,249.0,2.0,19.0,368.0,160.41,131.45
2016,8,17,8,45,239.5,266.5,1.95,19.5,414.5,162.56,132.54
2016,8,17,9,0,271.0,284.0,1.9,20.0,461.0,170.9,138.79
2016,8,17,9,15,538.5,203.0,1.9,20.5,583.0,126.3,101.24
2016,8,17,9,30,806.0,122.0,1.9,21.0,705.0,92.07,72.35
2016,8,17,9,45,820.5,123.0,1.95,21.5,741.5,91.75,71.84
2016,8,17,10,0,835.0,124.0,2.0,22.0,778.0,102.17,68.38
2016,8,17,10,15,843.5,125.5,2.05,22.0,807.5,167.06,97.08
2016,8,17,10,30,852.0,127.0,2.1,22.0,837.0,223.22,134.45
2016,8,17,10,45,857.0,129.0,2.15,22.5,859.5,279.71,179.46
2016,8,17,11,0,862.0,131.0,2.2,23.0,882.0,336.46,227.58
2016,8,17,11,15,866.0,131.5,2.25,23.0,897.5,392.04,275.91
2016,8,17,11,30,870.0,132.0,2.3,23.0,913.0,447.32,323.5
2016,8,17,11,45,871.5,133.0,2.35,23.5,920.5,501.27,368.39
2016,8,17,12,0,873.0,134.0,2.4,24.0,928.0,554.26,411.17
2016,8,17,12,15,873.0,134.0,2.45,24.0,927.5,604.53,451.53
2016,8,17,12,30,873.0,134.0,2.5,24.0,927.0,653.2,489.69
2016,8,17,12,45,865.5,137.0,2.6,24.0,917.0,697.33,523.9
2016,8,17,13,0,858.0,140.0,2.7,24.0,907.0,738.91,555.62
2016,8,17,13,15,853.5,139.0,2.8,24.0,891.0,776.79,584.35
2016,8,17,13,30,849.0,138.0,2.9,24.0,875.0,811.84,609.8
2016,8,17,13,45,844.5,136.0,3.0,24.0,851.5,843.03,632.12
2016,8,17,14,0,840.0,134.0,3.1,24.0,828.0,883.25,660.66
2016,8,17,14,15,831.0,132.0,3.25,23.5,798.0,904.58,678.01
2016,8,17,14,30,822.0,130.0,3.4,23.0,768.0,922.2,693.22
2016,8,17,14,45,811.5,127.0,3.55,23.0,732.0,933.62,703.08
2016,8,17,15,0,801.0,124.0,3.7,23.0,696.0,941.22,710.56
2016,8,17,15,15,785.5,121.0,3.7,22.5,654.0,940.11,712.75
2016,8,17,15,30,770.0,118.0,3.7,22.0,612.0,935.15,712.53
2016,8,17,15,45,751.0,114.0,3.75,22.0,566.0,921.8,705.58
2016,8,17,16,0,732.0,110.0,3.8,22.0,520.0,912.14,701.33
2016,8,17,16,15,705.5,105.5,3.75,21.5,471.0,884.09,684.92
2016,8,17,16,30,679.0,101.0,3.7,21.0,422.0,852.97,666.19
2016,8,17,16,45,644.5,95.0,3.65,20.5,371.0,809.1,637.81
2016,8,17,17,0,610.0,89.0,3.6,20.0,320.0,762.92,606.94
2016,8,17,17,15,561.5,81.5,3.5,19.0,269.5,699.23,562.62
2016,8,17,17,30,513.0,74.0,3.4,18.0,219.0,634.5,515.39
2016,8,17,17,45,443.0,64.5,3.35,17.5,170.5,546.76,446.82
2016,8,17,18,0,373.0,55.0,3.3,17.0,122.0,456.38,372.69
2016,8,17,18,15,273.5,41.0,3.2,16.5,81.5,343.68,276.18
2016,8,17,18,30,174.0,27.0,3.1,16.0,41.0,231.07,148.18
2016,8,17,18,45,87.0,13.5,3.05,16.0,20.5,80.97,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,2.0,14.5,24.5,12.16,0.0
2016,8,18,6,0,180.0,32.0,2.1,15.0,49.0,24.18,13.52
2016,8,18,6,15,272.0,46.0,2.15,15.0,90.0,34.74,24.51
2016,8,18,6,30,364.0,60.0,2.2,15.0,131.0,45.29,34.38
2016,8,18,6,45,424.0,71.5,2.25,15.5,178.0,53.79,42.18
2016,8,18,7,0,484.0,83.0,2.3,16.0,225.0,64.69,51.85
2016,8,18,7,15,242.0,94.5,2.3,16.5,165.5,68.42,55.01
2016,8,18,7,30,0.0,106.0,2.3,17.0,106.0,78.8,63.86
2016,8,18,7,45,12.5,142.5,2.35,17.5,148.5,103.65,85.07
2016,8,18,8,0,25.0,179.0,2.4,18.0,191.0,127.76,105.26
2016,8,18,8,15,24.5,195.0,2.4,18.5,208.0,138.9,114.12
2016,8,18,8,30,24.0,211.0,2.4,19.0,225.0,149.92,122.78
2016,8,18,8,45,56.5,250.0,2.4,19.5,286.0,165.09,134.82
2016,8,18,9,0,89.0,289.0,2.4,20.0,347.0,186.58,151.94
2016,8,18,9,15,418.5,217.5,2.4,20.5,516.5,130.58,104.88
2016,8,18,9,30,748.0,146.0,2.4,21.0,686.0,96.3,75.94
2016,8,18,9,45,681.0,190.0,2.4,21.5,700.0,116.08,92.14
2016,8,18,10,0,614.0,234.0,2.4,22.0,714.0,143.21,103.43
2016,8,18,10,15,624.5,238.0,2.45,22.0,742.5,190.33,123.24
2016,8,18,10,30,635.0,242.0,2.5,22.0,771.0,239.28,156.09
2016,8,18,10,45,644.5,244.0,2.6,22.5,793.0,288.47,194.54
2016,8,18,11,0,654.0,246.0,2.7,23.0,815.0,338.96,236.3
2016,8,18,11,15,659.0,248.0,2.75,23.0,829.5,389.01,278.84
2016,8,18,11,30,664.0,250.0,2.8,23.0,844.0,439.42,321.31
2016,8,18,11,45,669.5,248.5,2.9,23.0,852.0,487.88,361.71
2016,8,18,12,0,675.0,247.0,3.0,23.0,860.0,536.15,401.12
2016,8,18,12,15,675.0,247.0,3.0,23.0,859.5,581.92,437.57
2016,8,18,12,30,675.0,247.0,3.0,23.0,859.0,626.45,472.26
2016,8,18,12,45,675.0,244.5,3.05,23.5,851.5,667.53,502.99
2016,8,18,13,0,675.0,242.0,3.1,24.0,844.0,706.72,531.71
2016,8,18,13,15,669.5,240.0,3.15,24.0,828.5,740.04,556.8
2016,8,18,13,30,664.0,238.0,3.2,24.0,813.0,770.59,579.69
2016,8,18,13,45,661.0,232.5,3.25,24.0,791.5,797.24,599.78
2016,8,18,14,0,658.0,227.0,3.3,24.0,770.0,820.89,617.7
2016,8,18,14,15,647.0,223.0,3.35,23.5,740.5,835.64,630.57
2016,8,18,14,30,636.0,219.0,3.4,23.0,711.0,846.83,641.11
2016,8,18,14,45,627.5,211.5,3.5,23.0,677.5,853.5,647.77
2016,8,18,15,0,619.0,204.0,3.6,23.0,644.0,856.65,652.13
2016,8,18,15,15,601.0,198.0,3.6,22.5,604.0,848.43,649.24
2016,8,18,15,30,583.0,192.0,3.6,22.0,564.0,827.62,637.73
2016,8,18,15,45,566.0,181.5,3.6,21.5,521.0,808.98,627.62
2016,8,18,16,0,549.0,171.0,3.6,21.0,478.0,787.33,615.27
2016,8,18,16,15,520.0,162.0,3.55,20.5,430.5,752.59,593.06
2016,8,18,16,30,491.0,153.0,3.5,20.0,383.0,715.51,568.79
2016,8,18,16,45,459.0,140.5,3.45,19.5,335.5,669.12,537.0
2016,8,18,17,0,427.0,128.0,3.4,19.0,288.0,621.16,503.05
2016,8,18,17,15,380.5,113.5,3.3,18.5,240.0,555.37,453.71
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,489.47,402.4
2016,8,18,17,45,276.5,81.5,3.15,17.5,147.5,409.73,337.76
2016,8,18,18,0,219.0,64.0,3.1,17.0,103.0,311.65,256.19
2016,8,18,18,15,150.0,43.5,3.0,16.5,66.0,220.19,176.03
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,121.8,69.71
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,41.74,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,39.5,12.5,2.7,14.5,16.0,9.83,0.0
2016,8,19,6,0,79.0,25.0,2.9,15.0,32.0,19.02,9.19
2016,8,19,6,15,135.5,47.0,2.95,15.5,68.5,34.82,24.46
2016,8,19,6,30,192.0,69.0,3.0,16.0,105.0,50.25,38.55
2016,8,19,6,45,242.0,88.5,3.05,16.5,149.5,63.78,50.76
2016,8,19,7,0,292.0,108.0,3.1,17.0,194.0,77.06,62.49
2016,8,19,7,15,152.0,121.5,2.95,17.0,166.5,85.92,70.23
2016,8,19,7,30,12.0,135.0,2.8,17.0,139.0,97.53,80.19
2016,8,19,7,45,21.0,158.0,2.7,17.5,167.5,113.33,93.44
2016,8,19,8,0,30.0,181.0,2.6,18.0,196.0,123.89,101.97
2016,8,19,8,15,46.5,209.0,2.5,18.5,234.5,140.76,115.73
2016,8,19,8,30,63.0,237.0,2.4,19.0,273.0,157.17,128.9
2016,8,19,8,45,128.0,265.0,2.3,19.5,346.0,166.79,136.22
2016,8,19,9,0,193.0,293.0,2.2,20.0,419.0,182.22,148.29
2016,8,19,9,15,385.0,258.0,2.15,20.0,528.5,160.17,129.65
2016,8,19,9,30,577.0,223.0,2.1,20.0,638.0,136.21,109.53
2016,8,19,9,45,580.5,234.0,2.05,20.5,669.5,139.82,112.12
2016,8,19,10,0,584.0,245.0,2.0,21.0,701.0,150.17,109.96
2016,8,19,10,15,595.0,249.5,2.0,21.0,729.0,193.32,127.13
2016,8,19,10,30,606.0,254.0,2.0,21.0,757.0,241.02,159.03
2016,8,19,10,45,608.5,260.5,2.05,21.5,777.0,289.75,197.21
2016,8,19,11,0,611.0,267.0,2.1,22.0,797.0,339.13,237.97
2016,8,19,11,15,616.0,269.0,2.15,22.0,811.5,387.06,278.5
2016,8,19,11,30,621.0,271.0,2.2,22.0,826.0,435.44,319.05
2016,8,19,11,45,620.0,274.5,2.25,22.5,832.0,482.32,357.13
2016,8,19,12,0,619.0,278.0,2.3,23.0,838.0,528.61,393.72
2016,8,19,12,15,619.0,278.0,2.35,23.0,837.5,572.19,428.2
2016,8,19,12,30,619.0,278.0,2.4,23.0,837.0,614.64,461.11
2016,8,19,12,45,625.0,271.5,2.45,23.0,831.5,654.81,491.89
2016,8,19,13,0,631.0,265.0,2.5,23.0,826.0,693.55,521.18
2016,8,19,13,15,626.0,262.5,2.55,23.0,810.5,725.49,545.18
2016,8,19,13,30,621.0,260.0,2.6,23.0,795.0,754.76,567.07
2016,8,19,13,45,613.5,256.5,2.7,23.0,773.0,778.27,585.11
2016,8,19,14,0,606.0,253.0,2.8,23.0,751.0,798.63,600.92
2016,8,19,14,15,595.0,248.0,2.8,22.5,721.5,811.29,612.0
2016,8,19,14,30,584.0,243.0,2.8,22.0,692.0,814.45,616.79
2016,8,19,14,45,571.0,236.0,2.85,22.0,658.0,816.16,619.7
2016,8,19,15,0,558.0,229.0,2.9,22.0,624.0,814.59,620.4
2016,8,19,15,15,539.5,221.0,2.9,21.5,584.0,803.37,615.3
2016,8,19,15,30,521.0,213.0,2.9,21.0,544.0,788.97,608.04
2016,8,19,15,45,499.5,202.5,2.9,21.0,500.5,765.8,593.41
2016,8,19,16,0,478.0,192.0,2.9,21.0,457.0,739.8,576.69
2016,8,19,16,15,449.5,180.0,2.95,20.5,410.5,702.44,552.78
2016,8,19,16,30,421.0,168.0,3.0,20.0,364.0,662.85,526.7
2016,8,19,16,45,386.5,153.5,3.1,19.5,317.0,612.43,491.88
2016,8,19,17,0,352.0,139.0,3.2,19.0,270.0,537.9,437.93
2016,8,19,17,15,309.0,121.0,3.2,18.5,223.0,473.57,389.09
2016,8,19,17,30,266.0,103.0,3.2,18.0,176.0,409.28,338.27
2016,8,19,17,45,215.0,82.0,3.25,17.5,132.5,332.96,275.58
2016,8,19,18,0,164.0,61.0,3.3,17.0,89.0,257.14,210.98
2016,8,19,18,15,110.0,39.0,3.25,16.5,55.0,176.42,139.65
2016,8,19,18,30,56.0,17.0,3.2,16.0,21.0,85.26,41.11
2016,8,19,18,45,28.0,8.5,3.2,16.0,10.5,29.25,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.5,11.0,2.1,14.5,14.0,8.65,0.0
2016,8,20,6,0,65.0,22.0,2.2,15.0,28.0,16.83,7.25
2016,8,20,6,15,115.0,44.5,2.2,15.0,63.5,33.0,22.91
2016,8,20,6,30,165.0,67.0,2.2,15.0,99.0,48.72,37.35
2016,8,20,6,45,91.5,85.5,2.2,15.5,104.0,61.28,48.75
2016,8,20,7,0,18.0,104.0,2.2,16.0,109.0,75.2,61.09
2016,8,20,7,15,30.0,125.5,2.15,16.5,136.0,88.05,72.21
2016,8,20,7,30,42.0,147.0,2.1,17.0,163.0,102.08,84.12
2016,8,20,7,45,55.5,171.5,2.1,17.5,196.0,117.53,97.01
