Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,0,69.0,196.0,2.1,18.0,229.0,132.65,109.41
2016,8,20,8,15,61.5,214.0,2.05,18.5,246.0,143.63,118.09
2016,8,20,8,30,54.0,232.0,2.0,19.0,263.0,154.31,126.42
2016,8,20,8,45,75.5,260.0,2.0,19.5,307.0,170.46,139.22
2016,8,20,9,0,97.0,288.0,2.0,20.0,351.0,186.16,151.47
2016,8,20,9,15,321.5,261.5,2.0,20.0,489.0,160.16,129.61
2016,8,20,9,30,546.0,235.0,2.0,20.0,627.0,141.59,113.99
2016,8,20,9,45,586.0,228.0,2.05,20.5,667.5,134.95,108.09
2016,8,20,10,0,626.0,221.0,2.1,21.0,708.0,135.31,107.99
2016,8,20,10,15,636.5,225.0,2.15,21.0,736.0,183.18,118.0
2016,8,20,10,30,647.0,229.0,2.2,21.0,764.0,232.82,151.15
2016,8,20,10,45,658.5,229.5,2.25,21.5,786.5,282.22,189.72
2016,8,20,11,0,670.0,230.0,2.3,22.0,809.0,333.06,231.83
2016,8,20,11,15,674.5,231.5,2.4,22.0,823.5,383.36,274.87
2016,8,20,11,30,679.0,233.0,2.5,22.0,838.0,433.88,317.77
2016,8,20,11,45,687.0,230.5,2.65,22.0,846.5,483.3,359.2
2016,8,20,12,0,695.0,228.0,2.8,22.0,855.0,532.67,399.79
2016,8,20,12,15,695.0,228.0,2.85,22.0,854.5,579.03,437.04
2016,8,20,12,30,695.0,228.0,2.9,22.0,854.0,624.08,472.49
2016,8,20,12,45,681.5,233.5,3.0,22.0,842.5,662.96,502.81
2016,8,20,13,0,668.0,239.0,3.1,22.0,831.0,699.05,530.57
2016,8,20,13,15,663.0,237.0,3.1,22.0,815.5,732.36,555.7
2016,8,20,13,30,658.0,235.0,3.1,22.0,800.0,762.95,578.58
2016,8,20,13,45,660.0,227.0,3.15,22.0,780.5,791.21,600.08
2016,8,20,14,0,662.0,219.0,3.2,22.0,761.0,816.69,619.54
2016,8,20,14,15,651.0,215.0,3.2,21.5,731.5,831.37,632.17
2016,8,20,14,30,640.0,211.0,3.2,21.0,702.0,842.5,642.46
2016,8,20,14,45,635.5,202.0,3.2,21.0,669.5,851.38,650.27
2016,8,20,15,0,631.0,193.0,3.2,21.0,637.0,856.85,655.65
2016,8,20,15,15,613.0,187.0,3.2,20.5,596.5,848.69,652.68
2016,8,20,15,30,595.0,181.0,3.2,20.0,556.0,836.87,647.34
2016,8,20,15,45,580.0,170.5,3.2,20.0,513.5,820.01,637.27
2016,8,20,16,0,565.0,160.0,3.2,20.0,471.0,789.89,617.74
2016,8,20,16,15,536.0,151.5,3.25,19.5,424.0,755.54,596.4
2016,8,20,16,30,507.0,143.0,3.3,19.0,377.0,718.83,572.86
2016,8,20,16,45,477.0,130.5,3.35,19.0,329.5,674.07,541.59
2016,8,20,17,0,447.0,118.0,3.4,19.0,282.0,627.64,508.19
2016,8,20,17,15,399.0,105.0,3.4,18.5,234.5,561.87,459.36
2016,8,20,17,30,351.0,92.0,3.4,18.0,187.0,496.1,408.37
2016,8,20,17,45,293.5,75.0,3.4,17.5,142.5,416.48,343.56
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,338.48,277.18
2016,8,20,18,15,161.0,39.0,3.3,16.5,61.5,244.1,192.88
2016,8,20,18,30,86.0,20.0,3.2,16.0,25.0,117.92,47.05
2016,8,20,18,45,43.0,10.0,3.15,16.0,12.5,42.45,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.5,13.5,2.8,14.5,18.0,10.62,0.0
2016,8,21,6,0,105.0,27.0,3.0,15.0,36.0,20.44,9.66
2016,8,21,6,15,176.5,46.5,3.0,15.0,74.0,34.64,24.26
2016,8,21,6,30,248.0,66.0,3.0,15.0,112.0,48.48,37.09
2016,8,21,6,45,307.5,81.5,3.05,15.5,157.0,59.37,47.04
2016,8,21,7,0,367.0,97.0,3.1,16.0,202.0,70.04,56.55
2016,8,21,7,15,183.5,109.0,3.05,16.0,161.5,76.6,62.33
2016,8,21,7,30,0.0,121.0,3.0,16.0,121.0,88.41,72.57
2016,8,21,7,45,9.0,145.5,2.95,16.5,150.0,105.27,86.87
2016,8,21,8,0,18.0,170.0,2.9,17.0,179.0,121.94,100.77
2016,8,21,8,15,38.5,202.0,2.85,17.5,223.5,136.71,112.82
2016,8,21,8,30,59.0,234.0,2.8,18.0,268.0,155.38,128.02
2016,8,21,8,45,98.0,263.0,2.75,18.5,324.0,172.44,141.64
2016,8,21,9,0,137.0,292.0,2.7,19.0,380.0,180.16,147.35
2016,8,21,9,15,404.0,234.5,2.7,19.0,518.5,139.56,113.13
2016,8,21,9,30,671.0,177.0,2.7,19.0,657.0,111.71,89.58
2016,8,21,9,45,661.0,193.0,2.7,19.5,685.5,117.72,94.29
2016,8,21,10,0,651.0,209.0,2.7,20.0,714.0,129.1,103.4
2016,8,21,10,15,661.5,212.5,2.75,20.0,742.5,178.15,113.96
2016,8,21,10,30,672.0,216.0,2.8,20.0,771.0,228.92,147.94
2016,8,21,10,45,681.5,217.5,2.85,20.5,793.5,279.83,188.09
2016,8,21,11,0,691.0,219.0,2.9,21.0,816.0,331.91,231.74
2016,8,21,11,15,696.0,221.0,2.95,21.0,830.5,383.75,276.43
2016,8,21,11,30,701.0,223.0,3.0,21.0,845.0,435.85,320.96
2016,8,21,11,45,705.0,222.5,3.1,21.5,852.5,485.82,362.53
2016,8,21,12,0,709.0,222.0,3.2,22.0,860.0,535.36,402.7
2016,8,21,12,15,709.0,222.0,3.3,22.0,859.5,582.31,440.76
2016,8,21,12,30,709.0,222.0,3.4,22.0,859.0,627.92,476.99
2016,8,21,12,45,724.0,211.0,3.5,22.0,856.0,673.03,512.42
2016,8,21,13,0,739.0,200.0,3.6,22.0,853.0,716.92,546.46
2016,8,21,13,15,734.0,198.5,3.65,21.5,837.0,752.62,574.83
2016,8,21,13,30,729.0,197.0,3.7,21.0,821.0,785.5,600.98
2016,8,21,13,45,724.5,193.0,3.8,21.0,798.5,813.5,622.64
2016,8,21,14,0,720.0,189.0,3.9,21.0,776.0,838.33,641.99
2016,8,21,14,15,543.5,256.5,3.9,20.5,690.0,767.42,590.44
2016,8,21,14,30,367.0,324.0,3.9,20.0,604.0,673.89,521.62
2016,8,21,14,45,523.0,247.5,3.95,20.0,625.5,782.13,606.03
2016,8,21,15,0,679.0,171.0,4.0,20.0,647.0,880.32,679.71
2016,8,21,15,15,661.0,166.0,4.0,19.5,606.0,873.72,677.22
2016,8,21,15,30,643.0,161.0,4.0,19.0,565.0,863.43,672.98
2016,8,21,15,45,504.5,184.0,4.05,19.0,486.0,749.43,591.81
2016,8,21,16,0,366.0,207.0,4.1,19.0,407.0,619.15,494.76
2016,8,21,16,15,340.0,190.0,4.1,18.5,361.5,579.03,467.3
2016,8,21,16,30,314.0,173.0,4.1,18.0,316.0,537.15,437.37
2016,8,21,16,45,396.5,141.5,4.15,18.0,300.0,607.47,495.41
2016,8,21,17,0,479.0,110.0,4.2,18.0,284.0,648.33,528.81
2016,8,21,17,15,429.0,98.5,4.15,17.5,235.5,581.96,478.49
2016,8,21,17,30,379.0,87.0,4.1,17.0,187.0,515.67,426.67
2016,8,21,17,45,315.0,71.5,4.1,16.5,142.0,431.38,357.9
2016,8,21,18,0,251.0,56.0,4.1,16.0,97.0,349.22,287.27
2016,8,21,18,15,170.0,37.5,4.0,15.5,61.0,250.11,197.36
2016,8,21,18,30,89.0,19.0,3.9,15.0,25.0,134.84,35.59
2016,8,21,18,45,44.5,9.5,3.8,15.0,12.5,43.2,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.4,14.5,5.5,4.33,0.0
2016,8,22,6,0,0.0,11.0,3.5,15.0,11.0,8.35,0.43
2016,8,22,6,15,0.0,23.0,3.4,15.0,23.0,17.52,9.47
2016,8,22,6,30,0.0,35.0,3.3,15.0,35.0,26.73,17.95
2016,8,22,6,45,0.0,49.0,3.25,15.5,49.0,37.51,27.71
2016,8,22,7,0,0.0,63.0,3.2,16.0,63.0,47.98,37.08
2016,8,22,7,15,0.0,78.0,3.1,16.0,78.0,58.99,46.82
2016,8,22,7,30,0.0,93.0,3.0,16.0,93.0,69.91,56.35
2016,8,22,7,45,4.0,126.0,2.95,16.5,127.5,92.72,75.99
2016,8,22,8,0,8.0,159.0,2.9,17.0,162.0,114.89,94.73
2016,8,22,8,15,29.5,194.0,2.8,17.5,210.0,132.11,108.93
2016,8,22,8,30,51.0,229.0,2.7,18.0,258.0,152.54,125.63
2016,8,22,8,45,66.5,255.5,2.65,18.5,296.0,167.82,137.78
2016,8,22,9,0,82.0,282.0,2.6,19.0,334.0,182.68,149.45
2016,8,22,9,15,179.0,300.0,2.6,19.0,424.5,185.38,151.26
2016,8,22,9,30,276.0,318.0,2.6,19.0,515.0,184.86,150.47
2016,8,22,9,45,469.5,259.0,2.65,19.5,614.0,149.37,120.55
2016,8,22,10,0,663.0,200.0,2.7,20.0,713.0,124.03,99.14
2016,8,22,10,15,673.0,203.5,2.75,20.0,741.0,173.71,110.25
2016,8,22,10,30,683.0,207.0,2.8,20.0,769.0,225.02,144.48
2016,8,22,10,45,688.5,210.5,2.9,20.5,790.0,276.79,185.5
2016,8,22,11,0,694.0,214.0,3.0,21.0,811.0,329.31,229.73
2016,8,22,11,15,699.0,215.0,3.1,21.0,825.0,380.63,274.18
2016,8,22,11,30,704.0,216.0,3.2,21.0,839.0,432.14,318.48
2016,8,22,11,45,705.5,217.0,3.3,21.5,846.0,482.02,360.15
2016,8,22,12,0,707.0,218.0,3.4,22.0,853.0,531.25,400.22
2016,8,22,12,15,707.0,218.0,3.5,22.0,852.0,578.01,438.24
2016,8,22,12,30,707.0,218.0,3.6,22.0,851.0,623.41,474.44
2016,8,22,12,45,675.5,234.0,3.7,22.0,834.5,659.07,502.46
2016,8,22,13,0,644.0,250.0,3.8,22.0,818.0,690.58,526.83
2016,8,22,13,15,639.0,248.0,3.9,21.5,802.5,723.11,553.1
2016,8,22,13,30,634.0,246.0,4.0,21.0,787.0,752.96,577.26
2016,8,22,13,45,632.0,239.5,4.1,21.0,766.0,778.58,597.32
2016,8,22,14,0,630.0,233.0,4.2,21.0,745.0,801.28,615.25
2016,8,22,14,15,619.5,228.5,4.25,21.0,716.0,815.18,626.57
2016,8,22,14,30,609.0,224.0,4.3,21.0,687.0,825.57,635.5
2016,8,22,14,45,600.0,216.0,4.4,21.0,653.5,830.6,641.05
2016,8,22,15,0,591.0,208.0,4.5,21.0,620.0,832.15,644.46
2016,8,22,15,15,572.5,201.0,4.5,20.5,580.0,813.42,634.16
2016,8,22,15,30,554.0,194.0,4.5,20.0,540.0,800.09,627.57
2016,8,22,15,45,536.0,183.5,4.55,19.5,497.5,780.25,616.58
2016,8,22,16,0,518.0,173.0,4.6,19.0,455.0,757.49,603.33
2016,8,22,16,15,489.0,163.0,4.5,18.5,408.5,721.62,579.09
2016,8,22,16,30,460.0,153.0,4.4,18.0,362.0,683.49,552.77
2016,8,22,16,45,429.5,139.0,4.3,18.0,315.0,637.06,518.61
2016,8,22,17,0,399.0,125.0,4.2,18.0,268.0,589.1,482.51
2016,8,22,17,15,352.0,110.0,4.05,17.5,221.0,522.79,431.36
2016,8,22,17,30,305.0,95.0,3.9,17.0,174.0,456.53,378.32
2016,8,22,17,45,251.0,76.0,3.75,16.5,131.0,358.29,297.72
2016,8,22,18,0,197.0,57.0,3.6,16.0,88.0,282.59,232.21
2016,8,22,18,15,128.5,36.5,3.45,16.0,53.5,191.77,149.1
2016,8,22,18,30,60.0,16.0,3.3,16.0,19.0,85.75,3.4
2016,8,22,18,45,30.0,8.0,3.15,16.0,9.5,30.34,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,67.5,13.0,2.8,15.5,18.5,10.23,0.0
2016,8,23,6,0,135.0,26.0,2.9,16.0,37.0,19.65,8.13
2016,8,23,6,15,221.0,42.5,2.85,16.0,76.0,31.94,21.72
2016,8,23,6,30,307.0,59.0,2.8,16.0,115.0,44.12,33.07
2016,8,23,6,45,372.0,72.0,2.75,16.5,161.5,53.6,41.76
2016,8,23,7,0,437.0,85.0,2.7,17.0,208.0,62.97,50.11
2016,8,23,7,15,302.0,118.0,2.55,17.0,211.0,83.72,68.32
2016,8,23,7,30,167.0,151.0,2.4,17.0,214.0,103.78,85.65
2016,8,23,7,45,135.0,174.0,2.3,17.5,230.0,117.0,96.62
2016,8,23,8,0,103.0,197.0,2.2,18.0,246.0,133.57,110.26
2016,8,23,8,15,104.0,221.0,2.15,18.5,275.0,147.89,121.77
2016,8,23,8,30,105.0,245.0,2.1,19.0,304.0,161.83,132.81
2016,8,23,8,45,404.5,192.0,2.05,19.5,447.0,120.96,97.85
2016,8,23,9,0,704.0,139.0,2.0,20.0,590.0,95.17,75.72
2016,8,23,9,15,720.5,143.0,2.0,20.0,630.0,96.19,76.42
2016,8,23,9,30,737.0,147.0,2.0,20.0,670.0,97.13,77.03
2016,8,23,9,45,726.5,161.5,2.05,20.5,699.0,102.83,81.47
2016,8,23,10,0,716.0,176.0,2.1,21.0,728.0,112.44,89.15
2016,8,23,10,15,726.0,178.5,2.1,21.0,756.5,164.51,100.84
2016,8,23,10,30,736.0,181.0,2.1,21.0,785.0,218.09,136.1
2016,8,23,10,45,745.5,182.0,2.15,21.5,807.5,272.02,178.42
2016,8,23,11,0,755.0,183.0,2.2,22.0,830.0,331.63,227.88
2016,8,23,11,15,759.5,184.0,2.25,22.0,845.0,384.37,273.37
2016,8,23,11,30,764.0,185.0,2.3,22.0,860.0,437.12,318.52
2016,8,23,11,45,768.5,184.5,2.35,22.5,867.5,488.64,361.18
2016,8,23,12,0,773.0,184.0,2.4,23.0,875.0,539.65,402.25
2016,8,23,12,15,773.0,184.0,2.45,23.0,874.5,587.75,440.86
2016,8,23,12,30,773.0,184.0,2.5,23.0,874.0,634.38,477.46
2016,8,23,12,45,775.0,180.5,2.55,23.0,866.5,677.87,511.08
2016,8,23,13,0,777.0,177.0,2.6,23.0,859.0,719.42,542.7
2016,8,23,13,15,772.0,176.0,2.65,23.0,842.5,755.64,569.98
2016,8,23,13,30,767.0,175.0,2.7,23.0,826.0,789.01,594.94
2016,8,23,13,45,761.5,172.0,2.8,23.0,803.5,817.19,616.39
2016,8,23,14,0,756.0,169.0,2.9,23.0,781.0,842.13,634.72
2016,8,23,14,15,746.0,166.0,2.95,22.5,750.5,867.34,654.32
2016,8,23,14,30,736.0,163.0,3.0,22.0,720.0,881.91,666.81
2016,8,23,14,45,725.0,158.5,3.15,22.0,684.5,890.3,674.72
2016,8,23,15,0,714.0,154.0,3.3,22.0,649.0,894.99,680.3
2016,8,23,15,15,696.5,149.5,3.4,21.5,608.0,889.68,680.13
2016,8,23,15,30,679.0,145.0,3.5,21.0,567.0,880.65,677.55
2016,8,23,15,45,659.5,139.0,3.65,21.0,522.0,864.34,668.89
2016,8,23,16,0,640.0,133.0,3.8,21.0,477.0,844.6,657.77
2016,8,23,16,15,610.5,126.0,3.85,20.5,429.0,810.39,636.84
2016,8,23,16,30,581.0,119.0,3.9,20.0,381.0,773.2,613.32
2016,8,23,16,45,545.5,110.0,4.0,19.5,331.5,725.12,581.18
2016,8,23,17,0,510.0,101.0,4.1,19.0,282.0,666.0,539.49
2016,8,23,17,15,459.0,90.5,4.05,18.5,233.0,599.39,489.86
2016,8,23,17,30,408.0,80.0,4.0,18.0,184.0,532.92,438.08
2016,8,23,17,45,340.5,66.0,4.0,17.5,139.0,446.83,368.06
2016,8,23,18,0,273.0,52.0,4.0,17.0,94.0,363.3,296.66
2016,8,23,18,15,182.0,34.5,3.85,16.5,58.0,256.88,197.72
2016,8,23,18,30,91.0,17.0,3.7,16.0,22.0,129.22,0.0
2016,8,23,18,45,45.5,8.5,3.6,16.0,11.0,43.08,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,91.5,13.0,2.4,13.5,20.0,10.23,0.0
2016,8,24,6,0,183.0,26.0,2.5,14.0,40.0,19.8,7.77
2016,8,24,6,15,280.5,40.0,2.5,14.5,81.0,30.49,20.56
2016,8,24,6,30,378.0,54.0,2.5,15.0,122.0,43.55,32.69
2016,8,24,6,45,189.0,63.5,2.5,15.5,97.5,47.12,36.19
2016,8,24,7,0,0.0,73.0,2.5,16.0,73.0,54.76,43.06
2016,8,24,7,15,0.0,90.0,2.45,16.0,90.0,67.02,53.92
2016,8,24,7,30,0.0,107.0,2.4,16.0,107.0,79.19,64.5
2016,8,24,7,45,2.5,130.5,2.35,16.5,132.0,95.49,78.4
2016,8,24,8,0,5.0,154.0,2.3,17.0,157.0,111.57,91.86
2016,8,24,8,15,20.0,185.5,2.3,17.5,197.0,132.61,109.34
2016,8,24,8,30,35.0,217.0,2.3,18.0,237.0,145.73,119.84
2016,8,24,8,45,51.0,245.0,2.3,18.5,276.5,161.96,132.85
2016,8,24,9,0,67.0,273.0,2.3,19.0,316.0,177.72,145.29
2016,8,24,9,15,170.0,294.5,2.35,19.0,412.5,182.55,148.9
2016,8,24,9,30,273.0,316.0,2.4,19.0,509.0,184.06,149.8
2016,8,24,9,45,563.5,216.5,2.45,19.5,641.0,128.69,103.35
2016,8,24,10,0,854.0,117.0,2.5,20.0,773.0,102.73,81.4
2016,8,24,10,15,862.0,118.5,2.55,20.0,802.5,159.35,92.84
2016,8,24,10,30,870.0,120.0,2.6,20.0,832.0,216.93,130.31
2016,8,24,10,45,873.5,122.0,2.7,20.5,853.5,274.56,176.34
2016,8,24,11,0,877.0,124.0,2.8,21.0,875.0,332.22,225.84
2016,8,24,11,15,881.0,125.0,2.9,21.0,889.5,389.28,276.16
2016,8,24,11,30,885.0,126.0,3.0,21.0,904.0,445.99,325.83
2016,8,24,11,45,883.5,128.0,3.1,21.5,910.0,500.31,372.06
2016,8,24,12,0,882.0,130.0,3.2,22.0,916.0,553.3,415.9
2016,8,24,12,15,881.5,130.0,3.3,22.0,915.0,603.9,457.54
2016,8,24,12,30,881.0,130.0,3.4,22.0,914.0,652.77,496.87
2016,8,24,12,45,861.5,139.5,3.5,22.0,900.0,694.41,529.9
2016,8,24,13,0,842.0,149.0,3.6,22.0,886.0,741.65,565.88
2016,8,24,13,15,837.5,148.0,3.7,22.0,869.0,780.29,595.6
2016,8,24,13,30,833.0,147.0,3.8,22.0,852.0,815.97,622.73
2016,8,24,13,45,825.5,145.5,3.9,22.0,828.0,845.59,644.36
2016,8,24,14,0,818.0,144.0,4.0,22.0,804.0,871.75,663.71
2016,8,24,14,15,808.5,142.0,4.1,21.5,773.0,892.09,680.46
2016,8,24,14,30,799.0,140.0,4.2,21.0,742.0,908.71,694.88
2016,8,24,14,45,785.5,137.5,4.3,21.0,705.0,917.29,702.59
2016,8,24,15,0,772.0,135.0,4.4,21.0,668.0,921.96,707.75
2016,8,24,15,15,755.0,131.5,4.4,20.5,625.5,925.83,713.52
2016,8,24,15,30,738.0,128.0,4.4,20.0,583.0,918.9,711.88
2016,8,24,15,45,716.0,123.5,4.45,20.0,536.5,902.09,702.44
2016,8,24,16,0,694.0,119.0,4.5,20.0,490.0,881.73,690.5
2016,8,24,16,15,665.0,113.5,4.5,19.5,440.5,849.79,671.05
2016,8,24,16,30,636.0,108.0,4.5,19.0,391.0,814.78,649.01
2016,8,24,16,45,597.0,100.5,4.5,19.0,340.0,764.65,613.86
2016,8,24,17,0,558.0,93.0,4.5,19.0,289.0,712.32,576.05
2016,8,24,17,15,504.5,84.0,4.45,18.5,238.5,642.42,524.08
2016,8,24,17,30,451.0,75.0,4.4,18.0,188.0,566.02,464.64
2016,8,24,17,45,375.5,62.5,4.35,17.5,141.5,473.72,389.54
2016,8,24,18,0,300.0,50.0,4.3,17.0,95.0,384.57,313.26
2016,8,24,18,15,198.0,33.5,4.2,16.5,58.0,269.99,204.83
2016,8,24,18,30,96.0,17.0,4.1,16.0,21.0,132.14,0.0
2016,8,24,18,45,48.0,8.5,4.05,15.5,10.5,45.01,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,12.0,2.9,14.5,19.5,9.44,0.0
2016,8,25,6,0,202.0,24.0,3.0,15.0,39.0,19.58,6.86
2016,8,25,6,15,305.0,37.0,2.95,15.0,80.0,30.12,20.12
2016,8,25,6,30,408.0,50.0,2.9,15.0,121.0,40.57,30.04
2016,8,25,6,45,481.5,58.0,2.85,15.5,170.0,46.75,35.84
2016,8,25,7,0,555.0,66.0,2.8,16.0,219.0,52.95,41.46
2016,8,25,7,15,277.5,77.5,2.75,16.5,154.0,55.72,43.84
2016,8,25,7,30,0.0,89.0,2.7,17.0,89.0,67.08,53.67
2016,8,25,7,45,0.0,98.5,2.65,17.5,98.5,74.2,59.61
2016,8,25,8,0,0.0,108.0,2.6,18.0,108.0,81.27,65.41
2016,8,25,8,15,2.0,140.5,2.6,18.0,142.0,103.74,84.53
2016,8,25,8,30,4.0,173.0,2.6,18.0,176.0,125.59,102.87
2016,8,25,8,45,34.0,222.0,2.6,18.5,244.0,149.41,122.43
2016,8,25,9,0,64.0,271.0,2.6,19.0,312.0,176.57,144.48
2016,8,25,9,15,107.5,300.0,2.65,19.0,373.5,193.12,157.77
2016,8,25,9,30,151.0,329.0,2.7,19.0,435.0,197.76,161.2
2016,8,25,9,45,248.5,330.5,2.75,19.5,516.5,188.5,152.95
2016,8,25,10,0,346.0,332.0,2.8,20.0,598.0,192.17,155.42
2016,8,25,10,15,447.5,307.0,2.85,20.0,664.0,208.53,145.79
2016,8,25,10,30,549.0,282.0,2.9,20.0,730.0,247.76,167.94
2016,8,25,10,45,729.0,193.0,2.95,20.5,805.0,273.94,181.59
2016,8,25,11,0,909.0,104.0,3.0,21.0,880.0,328.29,221.94
2016,8,25,11,15,913.0,104.5,3.0,21.0,895.0,386.52,273.45
2016,8,25,11,30,917.0,105.0,3.0,21.0,910.0,444.31,324.13
2016,8,25,11,45,919.5,105.5,3.0,21.5,918.0,500.76,371.98
2016,8,25,12,0,922.0,106.0,3.0,22.0,926.0,556.16,417.53
2016,8,25,12,15,922.0,106.0,3.0,22.0,925.0,608.49,460.23
2016,8,25,12,30,922.0,106.0,3.0,22.0,924.0,659.02,500.43
2016,8,25,12,45,911.0,111.0,3.05,22.0,912.5,704.35,535.95
2016,8,25,13,0,900.0,116.0,3.1,22.0,901.0,746.7,568.54
2016,8,25,13,15,896.0,115.5,3.15,22.0,884.0,786.45,598.73
2016,8,25,13,30,892.0,115.0,3.2,22.0,867.0,823.26,624.91
2016,8,25,13,45,886.0,113.5,3.3,22.0,843.0,854.41,647.45
2016,8,25,14,0,880.0,112.0,3.4,22.0,819.0,882.15,667.77
2016,8,25,14,15,871.5,110.5,3.5,21.5,787.5,904.19,685.62
2016,8,25,14,30,863.0,109.0,3.6,21.0,756.0,922.55,701.22
2016,8,25,14,45,851.5,107.0,3.7,21.0,719.0,933.87,710.84
2016,8,25,15,0,840.0,105.0,3.8,21.0,682.0,953.87,726.7
2016,8,25,15,15,825.0,102.5,3.85,20.5,639.0,953.85,729.98
2016,8,25,15,30,810.0,100.0,3.9,20.0,596.0,949.92,730.88
2016,8,25,15,45,790.0,96.5,3.95,20.0,549.0,935.99,723.54
2016,8,25,16,0,770.0,93.0,4.0,20.0,502.0,918.33,713.68
2016,8,25,16,15,743.5,89.0,4.0,19.5,452.0,890.01,697.24
2016,8,25,16,30,717.0,85.0,4.0,19.0,402.0,865.18,683.03
2016,8,25,16,45,680.0,80.0,4.0,18.5,350.0,819.72,653.21
2016,8,25,17,0,643.0,75.0,4.0,18.0,298.0,772.04,620.7
2016,8,25,17,15,591.0,68.5,3.9,17.5,246.5,706.03,572.33
2016,8,25,17,30,539.0,62.0,3.8,17.0,195.0,639.17,520.88
2016,8,25,17,45,460.5,52.5,3.75,16.5,147.0,543.81,444.16
2016,8,25,18,0,382.0,43.0,3.7,16.0,99.0,450.35,364.46
2016,8,25,18,15,261.0,29.5,3.55,15.5,60.5,320.26,238.4
2016,8,25,18,30,140.0,16.0,3.4,15.0,22.0,167.93,0.0
2016,8,25,18,45,70.0,8.0,3.3,15.0,11.0,6.29,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,102.5,12.0,2.9,14.5,19.5,9.44,0.0
2016,8,26,6,0,205.0,24.0,3.0,15.0,39.0,19.63,6.05
2016,8,26,6,15,312.5,36.5,3.0,15.5,80.5,29.78,19.72
2016,8,26,6,30,420.0,49.0,3.0,16.0,122.0,39.89,29.29
2016,8,26,6,45,210.0,59.0,3.05,16.5,95.5,43.2,32.56
2016,8,26,7,0,0.0,69.0,3.1,17.0,69.0,51.97,40.41
2016,8,26,7,15,0.0,85.0,3.1,17.0,85.0,63.6,50.69
2016,8,26,7,30,0.0,101.0,3.1,17.0,101.0,75.13,60.73
2016,8,26,7,45,12.5,136.5,3.15,17.5,142.5,99.36,81.5
2016,8,26,8,0,25.0,172.0,3.2,18.0,184.0,122.89,101.31
2016,8,26,8,15,41.5,200.0,3.15,18.0,222.0,135.32,111.55
2016,8,26,8,30,58.0,228.0,3.1,18.0,260.0,151.85,125.2
2016,8,26,8,45,47.0,239.5,3.1,18.5,267.0,158.89,130.47
2016,8,26,9,0,36.0,251.0,3.1,19.0,274.0,165.65,135.48
2016,8,26,9,15,439.0,179.5,3.05,19.5,487.5,111.87,89.82
2016,8,26,9,30,842.0,108.0,3.0,20.0,701.0,85.54,67.32
2016,8,26,9,45,819.5,127.0,3.0,20.5,728.0,94.96,74.98
2016,8,26,10,0,797.0,146.0,3.0,21.0,755.0,105.6,83.57
2016,8,26,10,15,806.0,148.0,3.0,21.0,784.0,160.84,96.07
2016,8,26,10,30,815.0,150.0,3.0,21.0,813.0,217.38,132.66
2016,8,26,10,45,821.0,151.5,3.0,21.5,834.5,274.03,177.4
2016,8,26,11,0,827.0,153.0,3.0,22.0,856.0,331.18,225.83
2016,8,26,11,15,831.0,154.0,3.05,22.0,870.5,387.6,275.05
2016,8,26,11,30,835.0,155.0,3.1,22.0,885.0,443.81,323.74
2016,8,26,11,45,837.0,155.0,3.15,22.0,892.0,497.97,369.95
2016,8,26,12,0,839.0,155.0,3.2,22.0,899.0,551.19,414.28
2016,8,26,12,15,839.0,155.0,3.25,22.0,897.5,602.09,455.77
2016,8,26,12,30,839.0,155.0,3.3,22.0,896.0,651.35,495.0
2016,8,26,12,45,844.0,150.0,3.35,22.0,889.5,697.88,531.48
2016,8,26,13,0,849.0,145.0,3.4,22.0,883.0,742.44,565.86
2016,8,26,13,15,844.5,143.5,3.4,22.0,865.5,780.79,594.93
2016,8,26,13,30,840.0,142.0,3.4,22.0,848.0,816.13,621.15
2016,8,26,13,45,836.0,139.0,3.45,22.0,824.5,847.29,643.53
2016,8,26,14,0,832.0,136.0,3.5,22.0,801.0,875.13,663.69
2016,8,26,14,15,822.5,134.0,3.5,21.5,770.0,895.65,679.94
2016,8,26,14,30,813.0,132.0,3.5,21.0,739.0,912.42,693.84
2016,8,26,14,45,803.5,128.0,3.5,21.0,702.5,923.3,702.56
2016,8,26,15,0,794.0,124.0,3.5,21.0,666.0,930.34,708.86
2016,8,26,15,15,777.5,120.5,3.45,21.0,623.0,927.28,708.08
2016,8,26,15,30,761.0,117.0,3.4,21.0,580.0,920.32,704.83
2016,8,26,15,45,742.5,112.0,3.35,21.0,534.0,913.14,701.59
2016,8,26,16,0,724.0,107.0,3.3,21.0,488.0,895.57,691.18
2016,8,26,16,15,695.0,102.0,3.25,20.5,438.0,864.13,672.3
2016,8,26,16,30,666.0,97.0,3.2,20.0,388.0,829.65,650.95
2016,8,26,16,45,629.0,90.0,3.15,19.5,337.0,781.93,619.35
2016,8,26,17,0,592.0,83.0,3.1,19.0,286.0,732.01,585.04
2016,8,26,17,15,537.5,75.0,3.0,18.5,235.0,662.19,533.89
2016,8,26,17,30,483.0,67.0,2.9,18.0,184.0,591.59,479.66
2016,8,26,17,45,405.0,55.5,2.85,17.5,137.5,495.33,402.48
2016,8,26,18,0,327.0,44.0,2.8,17.0,91.0,401.22,322.58
2016,8,26,18,15,213.0,29.0,2.7,16.5,54.5,275.93,198.18
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,92.89,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.0,2.9,15.0,5.0,3.93,0.0
2016,8,27,6,0,0.0,10.0,3.0,15.0,10.0,7.59,0.0
2016,8,27,6,15,0.0,23.0,3.0,15.0,23.0,17.53,9.28
2016,8,27,6,30,0.0,36.0,3.0,15.0,36.0,27.51,18.54
2016,8,27,6,45,0.0,51.5,3.0,15.5,51.5,39.19,29.14
2016,8,27,7,0,0.0,67.0,3.0,16.0,67.0,50.57,39.34
2016,8,27,7,15,0.0,83.5,3.0,16.0,83.5,62.54,49.97
2016,8,27,7,30,0.0,100.0,3.0,16.0,100.0,74.42,60.35
2016,8,27,7,45,4.0,128.0,3.0,16.5,130.0,93.74,76.94
2016,8,27,8,0,8.0,156.0,3.0,17.0,160.0,112.68,92.92
2016,8,27,8,15,13.0,176.5,3.0,17.5,183.5,126.74,104.46
2016,8,27,8,30,18.0,197.0,3.0,18.0,207.0,140.67,115.74
2016,8,27,8,45,25.5,221.5,3.05,18.5,237.0,156.89,128.82
2016,8,27,9,0,33.0,246.0,3.1,19.0,267.0,162.91,133.23
2016,8,27,9,15,66.5,283.0,3.15,19.0,328.5,183.57,150.07
2016,8,27,9,30,100.0,320.0,3.2,19.0,390.0,203.35,166.05
2016,8,27,9,45,152.0,340.0,3.25,19.5,453.0,202.65,164.78
2016,8,27,10,0,204.0,360.0,3.3,20.0,516.0,213.15,172.75
2016,8,27,10,15,373.5,320.5,3.3,20.0,619.0,218.57,156.52
2016,8,27,10,30,543.0,281.0,3.3,20.0,722.0,245.52,166.68
2016,8,27,10,45,690.0,213.0,3.35,20.5,788.5,276.51,185.29
2016,8,27,11,0,837.0,145.0,3.4,21.0,855.0,328.27,224.4
2016,8,27,11,15,841.0,146.0,3.45,21.0,869.0,385.15,274.44
2016,8,27,11,30,845.0,147.0,3.5,21.0,883.0,441.79,323.91
2016,8,27,11,45,848.5,146.0,3.55,21.0,890.0,496.3,370.82
2016,8,27,12,0,852.0,145.0,3.6,21.0,897.0,547.0,413.81
2016,8,27,12,15,851.5,145.0,3.65,21.0,895.5,596.51,454.79
2016,8,27,12,30,851.0,145.0,3.7,21.0,894.0,650.28,497.65
2016,8,27,12,45,844.0,147.0,3.75,21.5,883.5,695.01,531.99
2016,8,27,13,0,837.0,149.0,3.8,22.0,873.0,737.06,563.55
2016,8,27,13,15,832.0,147.5,3.8,21.5,856.0,774.63,593.41
2016,8,27,13,30,827.0,146.0,3.8,21.0,839.0,809.17,620.7
2016,8,27,13,45,826.0,141.5,3.8,21.0,816.5,840.99,643.56
2016,8,27,14,0,825.0,137.0,3.8,21.0,794.0,869.63,664.22
2016,8,27,14,15,815.5,135.0,3.75,21.0,763.0,889.93,678.9
2016,8,27,14,30,806.0,133.0,3.7,21.0,732.0,906.5,691.14
2016,8,27,14,45,800.0,127.0,3.7,21.0,696.5,918.37,700.59
2016,8,27,15,0,794.0,121.0,3.7,21.0,661.0,926.46,707.65
2016,8,27,15,15,777.5,118.0,3.65,20.5,618.5,923.88,708.56
2016,8,27,15,30,761.0,115.0,3.6,20.0,576.0,917.4,707.0
2016,8,27,15,45,746.5,108.5,3.6,20.0,530.5,912.02,705.32
2016,8,27,16,0,732.0,102.0,3.6,20.0,485.0,896.42,696.51
2016,8,27,16,15,704.0,97.5,3.55,19.5,435.0,866.57,678.59
2016,8,27,16,30,676.0,93.0,3.5,19.0,385.0,833.68,658.19
2016,8,27,16,45,644.5,85.5,3.45,18.5,335.0,790.63,629.75
2016,8,27,17,0,613.0,78.0,3.4,18.0,285.0,745.28,598.53
2016,8,27,17,15,559.0,70.0,3.4,17.5,234.0,675.77,547.62
2016,8,27,17,30,505.0,62.0,3.4,17.0,183.0,605.59,493.51
2016,8,27,17,45,430.5,51.5,3.45,17.0,136.0,513.55,418.23
2016,8,27,18,0,356.0,41.0,3.5,17.0,89.0,423.53,339.84
2016,8,27,18,15,235.0,26.5,3.5,16.5,52.5,291.47,201.25
2016,8,27,18,30,114.0,12.0,3.5,16.0,16.0,103.51,0.0
2016,8,27,18,45,57.0,6.0,3.5,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,103.5,11.0,2.05,14.5,18.0,8.65,0.0
2016,8,28,6,0,207.0,22.0,2.1,15.0,36.0,18.01,3.0
2016,8,28,6,15,316.5,34.5,2.0,15.0,77.5,28.22,18.29
2016,8,28,6,30,426.0,47.0,1.9,15.0,119.0,38.4,28.06
2016,8,28,6,45,213.0,56.0,1.85,15.5,92.0,41.19,30.91
2016,8,28,7,0,0.0,65.0,1.8,16.0,65.0,49.16,38.1
2016,8,28,7,15,0.0,80.5,1.75,16.0,80.5,60.48,48.15
2016,8,28,7,30,0.0,96.0,1.7,16.0,96.0,71.71,57.97
2016,8,28,7,45,11.5,132.5,1.7,16.5,137.5,96.68,79.46
2016,8,28,8,0,23.0,169.0,1.7,17.0,179.0,120.87,99.85
2016,8,28,8,15,59.0,202.5,1.75,17.5,233.5,136.85,112.91
2016,8,28,8,30,95.0,236.0,1.8,18.0,288.0,156.59,128.97
2016,8,28,8,45,119.5,260.0,1.9,18.5,331.0,163.83,134.37
2016,8,28,9,0,144.0,284.0,2.0,19.0,374.0,176.42,144.21
2016,8,28,9,15,501.5,193.5,2.1,19.0,538.5,121.43,97.96
2016,8,28,9,30,859.0,103.0,2.2,19.0,703.0,92.68,73.62
2016,8,28,9,45,865.0,107.0,2.35,19.5,737.5,94.76,75.11
2016,8,28,10,0,871.0,111.0,2.5,20.0,772.0,96.66,76.41
2016,8,28,10,15,878.5,112.5,2.6,20.5,801.5,154.42,89.24
2016,8,28,10,30,886.0,114.0,2.7,21.0,831.0,213.07,126.35
2016,8,28,10,45,892.5,114.5,2.85,21.5,853.0,271.58,172.56
2016,8,28,11,0,899.0,115.0,3.0,22.0,875.0,330.39,222.81
2016,8,28,11,15,902.5,116.0,3.1,22.0,889.5,388.59,274.1
2016,8,28,11,30,906.0,117.0,3.2,22.0,904.0,446.32,324.67
2016,8,28,11,45,908.5,116.5,3.35,22.0,911.0,501.89,372.73
2016,8,28,12,0,911.0,116.0,3.5,22.0,918.0,556.35,418.81
2016,8,28,12,15,910.5,116.0,3.55,22.0,916.5,608.18,461.53
2016,8,28,12,30,910.0,116.0,3.6,22.0,915.0,658.17,501.77
2016,8,28,12,45,920.5,108.0,3.7,22.5,909.0,706.8,539.39
2016,8,28,13,0,931.0,100.0,3.8,23.0,903.0,753.55,574.82
2016,8,28,13,15,927.5,99.5,3.8,22.5,886.0,794.47,606.5
2016,8,28,13,30,924.0,99.0,3.8,22.0,869.0,832.38,634.59
2016,8,28,13,45,918.5,97.5,3.8,22.0,844.5,864.51,657.45
2016,8,28,14,0,913.0,96.0,3.8,22.0,820.0,893.16,677.95
2016,8,28,14,15,905.0,94.5,3.7,21.5,788.5,916.01,695.32
2016,8,28,14,30,897.0,93.0,3.6,21.0,757.0,935.11,710.25
2016,8,28,14,45,886.5,91.5,3.55,21.0,719.0,948.08,720.08
2016,8,28,15,0,876.0,90.0,3.5,21.0,681.0,957.18,727.48
2016,8,28,15,15,861.5,87.5,3.45,20.5,638.0,957.4,730.38
2016,8,28,15,30,847.0,85.0,3.4,20.0,595.0,953.73,730.85
2016,8,28,15,45,827.5,82.5,3.35,20.0,547.0,953.53,732.5
2016,8,28,16,0,808.0,80.0,3.3,20.0,499.0,937.53,723.26
2016,8,28,16,15,782.0,76.5,3.25,19.5,448.5,910.17,707.5
2016,8,28,16,30,756.0,73.0,3.2,19.0,398.0,879.52,689.12
2016,8,28,16,45,719.5,69.0,3.15,19.0,345.0,834.83,658.78
2016,8,28,17,0,683.0,65.0,3.1,19.0,292.0,787.6,625.59
2016,8,28,17,15,630.0,59.0,3.1,18.5,240.0,727.7,582.73
2016,8,28,17,30,577.0,53.0,3.1,18.0,188.0,660.37,531.55
2016,8,28,17,45,492.5,44.5,3.1,17.5,139.0,560.65,451.94
2016,8,28,18,0,408.0,36.0,3.1,17.0,90.0,463.63,368.5
2016,8,28,18,15,271.5,24.0,3.1,16.5,53.0,316.28,204.85
2016,8,28,18,30,135.0,12.0,3.1,16.0,16.0,120.59,0.0
2016,8,28,18,45,67.5,6.0,3.1,15.5,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,97.0,11.0,3.65,13.5,17.0,8.65,0.0
2016,8,29,6,0,194.0,22.0,3.8,14.0,34.0,18.01,1.62
2016,8,29,6,15,308.0,34.0,3.8,14.5,75.0,27.81,17.86
2016,8,29,6,30,422.0,46.0,3.8,15.0,116.0,37.6,27.3
2016,8,29,6,45,211.0,50.5,3.8,15.5,85.5,37.4,27.51
2016,8,29,7,0,0.0,55.0,3.8,16.0,55.0,42.13,31.84
2016,8,29,7,15,0.0,68.0,3.75,16.0,68.0,51.84,40.51
2016,8,29,7,30,0.0,81.0,3.7,16.0,81.0,61.45,48.95
2016,8,29,7,45,0.0,90.0,3.7,16.5,90.0,68.23,54.67
2016,8,29,8,0,0.0,99.0,3.7,17.0,99.0,74.96,60.25
2016,8,29,8,15,5.5,142.0,3.7,17.0,145.5,104.62,85.75
2016,8,29,8,30,11.0,185.0,3.7,17.0,192.0,133.02,109.8
2016,8,29,8,45,82.5,233.5,3.75,17.5,285.5,156.44,129.1
2016,8,29,9,0,154.0,282.0,3.8,18.0,379.0,175.72,144.66
2016,8,29,9,15,245.5,288.5,3.8,18.5,454.5,172.08,140.93
2016,8,29,9,30,337.0,295.0,3.8,19.0,530.0,176.55,144.06
2016,8,29,9,45,618.5,192.5,3.85,19.5,650.0,117.89,94.56
2016,8,29,10,0,900.0,90.0,3.9,20.0,770.0,86.23,67.68
2016,8,29,10,15,691.0,194.0,3.95,20.0,728.0,166.31,105.44
2016,8,29,10,30,482.0,298.0,4.0,20.0,686.0,244.53,168.91
2016,8,29,10,45,704.5,195.0,4.05,20.5,779.5,268.01,178.4
2016,8,29,11,0,927.0,92.0,4.1,21.0,873.0,322.88,217.7
2016,8,29,11,15,930.5,92.5,4.15,21.0,887.5,381.91,270.44
2016,8,29,11,30,934.0,93.0,4.2,21.0,902.0,440.38,322.39
2016,8,29,11,45,937.0,92.5,4.3,21.5,909.5,497.12,371.35
2016,8,29,12,0,940.0,92.0,4.4,22.0,917.0,552.72,418.12
2016,8,29,12,15,940.0,92.0,4.5,22.0,915.5,605.68,462.45
2016,8,29,12,30,940.0,92.0,4.6,22.0,914.0,656.74,504.3
2016,8,29,12,45,920.5,102.0,4.75,22.0,900.0,701.32,540.45
2016,8,29,13,0,901.0,112.0,4.9,22.0,886.0,742.24,573.18
2016,8,29,13,15,897.0,111.0,5.0,22.0,869.0,781.42,604.08
2016,8,29,13,30,893.0,110.0,5.1,22.0,852.0,817.61,630.91
2016,8,29,13,45,891.5,106.5,5.25,22.0,829.0,850.35,655.6
2016,8,29,14,0,890.0,103.0,5.4,22.0,806.0,879.82,678.11
2016,8,29,14,15,882.0,101.5,5.45,21.5,774.5,902.19,696.55
2016,8,29,14,30,874.0,100.0,5.5,21.0,743.0,920.87,712.63
2016,8,29,14,45,867.5,96.5,5.55,21.0,706.5,935.07,724.35
2016,8,29,15,0,861.0,93.0,5.6,21.0,670.0,945.5,733.61
2016,8,29,15,15,846.0,90.5,5.6,20.5,627.5,945.06,736.5
2016,8,29,15,30,831.0,88.0,5.6,20.0,585.0,952.98,745.62
2016,8,29,15,45,815.0,84.0,5.6,20.0,538.0,942.17,739.95
2016,8,29,16,0,799.0,80.0,5.6,20.0,491.0,927.65,731.75
2016,8,29,16,15,773.0,76.5,5.6,19.5,440.5,900.26,715.53
2016,8,29,16,30,747.0,73.0,5.6,19.0,390.0,869.61,696.56
2016,8,29,16,45,711.5,68.5,5.6,19.0,338.0,825.3,665.38
2016,8,29,17,0,676.0,64.0,5.6,19.0,286.0,778.5,631.23
2016,8,29,17,15,622.0,58.0,5.5,18.5,234.5,717.76,585.43
2016,8,29,17,30,568.0,52.0,5.4,18.0,183.0,649.72,531.31
2016,8,29,17,45,480.0,44.0,5.35,17.5,134.5,547.87,447.27
2016,8,29,18,0,392.0,36.0,5.3,17.0,86.0,448.79,359.24
2016,8,29,18,15,196.0,25.0,5.2,16.5,50.0,246.61,146.33
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,11.02,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.5,4.35,15.5,7.5,5.9,0.0
2016,8,30,6,0,0.0,15.0,4.5,16.0,15.0,11.43,0.0
2016,8,30,6,15,0.0,33.0,4.55,16.0,33.0,24.76,15.07
2016,8,30,6,30,0.0,51.0,4.6,16.0,51.0,37.77,27.29
