Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,45,6.0,71.5,4.65,16.5,73.0,52.36,40.52
2016,8,30,7,0,12.0,92.0,4.7,17.0,95.0,66.85,53.46
2016,8,30,7,15,18.0,112.0,4.65,17.5,117.5,80.96,65.81
2016,8,30,7,30,24.0,132.0,4.6,18.0,140.0,94.98,77.83
2016,8,30,7,45,124.5,158.5,4.6,18.5,214.0,108.02,88.76
2016,8,30,8,0,225.0,185.0,4.6,19.0,288.0,121.57,99.95
2016,8,30,8,15,530.5,129.5,4.55,19.0,408.0,91.4,73.73
2016,8,30,8,30,836.0,74.0,4.5,19.0,528.0,73.99,58.53
2016,8,30,8,45,855.0,75.5,4.5,19.5,574.5,75.86,59.84
2016,8,30,9,0,874.0,77.0,4.5,20.0,621.0,77.63,61.05
2016,8,30,9,15,886.5,78.5,4.5,20.5,662.0,79.14,62.03
2016,8,30,9,30,899.0,80.0,4.5,21.0,703.0,80.53,62.93
2016,8,30,9,45,909.0,81.0,4.55,21.5,739.0,81.46,63.45
2016,8,30,10,0,919.0,82.0,4.6,22.0,775.0,82.31,63.9
2016,8,30,10,15,925.5,83.0,4.6,22.0,803.5,140.25,76.65
2016,8,30,10,30,932.0,84.0,4.6,22.0,832.0,200.81,114.86
2016,8,30,10,45,938.5,83.5,4.7,22.5,854.5,260.9,162.53
2016,8,30,11,0,945.0,83.0,4.8,23.0,877.0,321.17,214.55
2016,8,30,11,15,947.5,83.5,4.8,23.0,891.0,380.76,267.71
2016,8,30,11,30,950.0,84.0,4.8,23.0,905.0,439.64,319.96
2016,8,30,11,45,952.5,83.5,4.8,23.0,911.5,496.82,369.88
2016,8,30,12,0,955.0,83.0,4.8,23.0,918.0,552.78,417.57
2016,8,30,12,15,954.5,83.0,4.8,23.0,916.5,605.99,461.93
2016,8,30,12,30,954.0,83.0,4.8,23.0,915.0,657.21,503.61
2016,8,30,12,45,949.0,84.5,4.85,23.0,904.5,704.58,541.61
2016,8,30,13,0,944.0,86.0,4.9,23.0,894.0,749.2,576.81
2016,8,30,13,15,940.0,85.5,4.9,23.0,876.5,789.8,607.28
2016,8,30,13,30,936.0,85.0,4.9,23.0,859.0,827.3,634.31
2016,8,30,13,45,931.5,83.5,4.95,23.0,834.5,860.14,658.33
2016,8,30,14,0,927.0,82.0,5.0,23.0,810.0,889.51,680.0
2016,8,30,14,15,919.5,81.0,5.0,22.5,778.5,913.21,698.88
2016,8,30,14,30,912.0,80.0,5.0,22.0,747.0,933.16,715.36
2016,8,30,14,45,902.0,78.0,5.0,22.0,709.5,945.83,725.54
2016,8,30,15,0,892.0,76.0,5.0,22.0,672.0,954.56,733.2
2016,8,30,15,15,878.5,74.5,5.0,21.5,629.0,956.62,737.86
2016,8,30,15,30,865.0,73.0,5.0,21.0,586.0,954.84,740.05
2016,8,30,15,45,847.0,70.5,5.0,21.0,538.5,943.58,734.22
2016,8,30,16,0,829.0,68.0,5.0,21.0,491.0,928.68,725.91
2016,8,30,16,15,804.5,65.0,4.95,20.5,440.5,903.23,711.01
2016,8,30,16,30,780.0,62.0,4.9,20.0,390.0,886.25,702.0
2016,8,30,16,45,744.0,59.0,4.9,19.5,337.5,843.29,673.65
2016,8,30,17,0,708.0,56.0,4.9,19.0,285.0,797.93,642.34
2016,8,30,17,15,656.0,51.0,4.85,18.5,233.0,732.45,593.62
2016,8,30,17,30,604.0,46.0,4.8,18.0,181.0,665.92,541.18
2016,8,30,17,45,517.0,39.0,4.8,18.0,133.0,573.49,464.08
2016,8,30,18,0,430.0,32.0,4.8,18.0,85.0,476.77,376.42
2016,8,30,18,15,215.0,22.5,4.7,17.5,49.0,258.68,131.5
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,10.23,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,129.5,9.5,4.45,14.5,17.0,7.47,0.0
2016,8,31,6,0,259.0,19.0,4.6,15.0,34.0,15.69,0.0
2016,8,31,6,15,382.0,28.5,4.7,15.5,76.5,23.66,14.08
2016,8,31,6,30,505.0,38.0,4.8,16.0,119.0,31.78,22.04
2016,8,31,6,45,574.5,44.5,4.95,16.5,169.0,40.41,30.0
2016,8,31,7,0,644.0,51.0,5.1,17.0,219.0,46.36,35.41
2016,8,31,7,15,689.5,55.5,5.15,17.0,271.5,50.44,39.09
2016,8,31,7,30,735.0,60.0,5.2,17.0,324.0,54.55,42.67
2016,8,31,7,45,765.5,64.0,5.3,17.5,376.0,58.02,45.52
2016,8,31,8,0,796.0,68.0,5.4,18.0,428.0,61.44,48.27
2016,8,31,8,15,818.5,70.5,5.4,18.0,478.0,70.68,56.13
2016,8,31,8,30,841.0,73.0,5.4,18.0,528.0,73.42,58.31
2016,8,31,8,45,856.5,75.5,5.45,18.5,573.5,75.87,60.12
2016,8,31,9,0,872.0,78.0,5.5,19.0,619.0,78.19,61.8
2016,8,31,9,15,569.5,193.5,5.5,19.0,556.5,123.69,100.34
2016,8,31,9,30,267.0,309.0,5.5,19.0,494.0,181.37,148.54
2016,8,31,9,45,587.5,199.0,5.55,19.5,632.5,121.17,97.49
2016,8,31,10,0,908.0,89.0,5.6,20.0,771.0,85.96,67.52
2016,8,31,10,15,915.0,90.0,5.55,20.0,800.0,142.57,79.82
2016,8,31,10,30,922.0,91.0,5.5,20.0,829.0,202.78,117.97
2016,8,31,10,45,926.5,92.0,5.45,20.5,850.5,263.0,166.16
2016,8,31,11,0,931.0,93.0,5.4,21.0,872.0,323.25,218.59
2016,8,31,11,15,934.0,93.5,5.35,21.0,886.5,382.46,271.86
2016,8,31,11,30,937.0,94.0,5.3,21.0,901.0,441.04,324.31
2016,8,31,11,45,939.0,94.0,5.25,21.0,907.5,497.94,374.45
2016,8,31,12,0,941.0,94.0,5.2,21.0,914.0,553.61,422.33
2016,8,31,12,15,940.5,93.5,5.15,21.0,912.0,606.03,466.45
2016,8,31,12,30,940.0,93.0,5.1,21.0,910.0,656.46,507.87
2016,8,31,12,45,933.0,96.0,5.1,21.0,899.0,703.4,545.75
2016,8,31,13,0,926.0,99.0,5.1,21.0,888.0,747.54,580.72
2016,8,31,13,15,921.5,98.0,5.1,21.0,870.5,786.95,611.15
2016,8,31,13,30,917.0,97.0,5.1,21.0,853.0,823.25,637.66
2016,8,31,13,45,913.5,95.0,5.15,21.0,828.5,856.12,662.01
2016,8,31,14,0,910.0,93.0,5.2,21.0,804.0,885.63,684.04
2016,8,31,14,15,901.0,91.5,5.25,21.0,772.0,907.3,700.65
2016,8,31,14,30,892.0,90.0,5.3,21.0,740.0,925.16,714.76
2016,8,31,14,45,883.5,87.0,5.35,21.0,702.5,937.98,725.51
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,946.92,733.73
2016,8,31,15,15,860.0,82.0,5.4,20.5,621.5,946.91,736.94
2016,8,31,15,30,845.0,80.0,5.4,20.0,578.0,943.04,737.63
2016,8,31,15,45,828.0,76.5,5.4,20.0,530.5,931.59,731.56
2016,8,31,16,0,811.0,73.0,5.4,20.0,483.0,928.38,731.55
2016,8,31,16,15,784.5,70.0,5.35,19.5,432.5,901.03,715.02
2016,8,31,16,30,758.0,67.0,5.3,19.0,382.0,870.45,695.85
2016,8,31,16,45,722.5,62.5,5.3,19.0,330.0,826.05,664.65
2016,8,31,17,0,687.0,58.0,5.3,19.0,278.0,779.24,630.46
2016,8,31,17,15,632.5,53.0,5.2,18.5,226.5,711.61,579.23
2016,8,31,17,30,578.0,48.0,5.1,18.0,175.0,651.53,530.9
2016,8,31,17,45,488.0,40.0,5.1,17.5,127.0,548.09,445.29
2016,8,31,18,0,398.0,32.0,5.1,17.0,79.0,448.05,353.93
2016,8,31,18,15,199.0,16.0,5.05,16.5,39.5,232.02,90.85
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,6.5,4.2,14.5,6.5,5.11,0.0
2016,9,1,6,0,0.0,13.0,4.3,15.0,13.0,9.9,0.0
2016,9,1,6,15,0.0,30.0,4.35,15.0,30.0,22.64,13.15
2016,9,1,6,30,0.0,47.0,4.4,15.0,47.0,35.03,24.94
2016,9,1,6,45,1.0,67.0,4.45,15.5,67.5,49.29,37.94
2016,9,1,7,0,2.0,87.0,4.5,16.0,88.0,63.45,50.66
2016,9,1,7,15,8.0,106.5,4.4,16.5,109.5,77.25,62.81
2016,9,1,7,30,14.0,126.0,4.3,17.0,131.0,90.98,74.64
2016,9,1,7,45,10.5,139.0,4.25,17.5,143.0,100.45,82.55
2016,9,1,8,0,7.0,152.0,4.2,18.0,155.0,109.82,90.22
2016,9,1,8,15,56.5,192.5,4.1,18.0,222.5,131.11,108.18
2016,9,1,8,30,106.0,233.0,4.0,18.0,290.0,154.9,128.05
2016,9,1,8,45,57.0,214.0,3.95,18.5,245.0,145.24,119.2
2016,9,1,9,0,8.0,195.0,3.9,19.0,200.0,140.96,115.03
2016,9,1,9,15,10.5,212.5,3.9,19.0,219.5,152.79,124.66
2016,9,1,9,30,13.0,230.0,3.9,19.0,239.0,164.47,134.11
2016,9,1,9,45,72.5,292.0,3.9,19.5,346.0,189.57,154.36
2016,9,1,10,0,132.0,354.0,3.9,20.0,453.0,208.0,168.88
2016,9,1,10,15,320.0,320.0,4.0,20.0,572.0,211.9,153.88
2016,9,1,10,30,508.0,286.0,4.1,20.0,691.0,241.15,165.27
2016,9,1,10,45,723.5,191.0,4.2,20.5,785.0,268.37,177.92
2016,9,1,11,0,939.0,96.0,4.3,21.0,879.0,326.7,220.15
2016,9,1,11,15,942.0,97.0,4.45,21.0,893.5,386.83,273.99
2016,9,1,11,30,945.0,98.0,4.6,21.0,908.0,446.35,327.11
2016,9,1,11,45,942.0,100.5,4.8,21.0,913.0,503.42,377.59
2016,9,1,12,0,939.0,103.0,5.0,21.0,918.0,558.82,425.62
2016,9,1,12,15,938.5,102.5,5.1,21.0,916.0,611.42,470.16
2016,9,1,12,30,938.0,102.0,5.2,21.0,914.0,662.03,512.13
2016,9,1,12,45,934.5,102.5,5.3,21.0,903.5,709.32,550.71
2016,9,1,13,0,931.0,103.0,5.4,21.0,893.0,753.98,586.62
2016,9,1,13,15,927.0,102.0,5.25,20.5,875.5,794.1,618.33
2016,9,1,13,30,923.0,101.0,5.1,20.0,858.0,831.12,645.94
2016,9,1,13,45,917.5,99.5,5.0,20.0,833.0,863.18,668.9
2016,9,1,14,0,912.0,98.0,4.9,20.0,808.0,891.74,689.33
2016,9,1,14,15,903.5,96.5,4.9,20.0,776.0,914.06,706.05
2016,9,1,14,30,895.0,95.0,4.9,20.0,744.0,932.59,720.27
2016,9,1,14,45,884.0,93.0,4.9,20.0,705.5,944.41,729.95
2016,9,1,15,0,873.0,91.0,4.9,20.0,667.0,952.31,737.1
2016,9,1,15,15,667.5,147.0,5.0,19.5,570.0,853.63,670.3
2016,9,1,15,30,462.0,203.0,5.1,19.0,473.0,716.04,570.6
2016,9,1,15,45,628.0,143.0,5.2,19.0,477.0,831.7,661.82
2016,9,1,16,0,794.0,83.0,5.3,19.0,481.0,923.66,731.18
2016,9,1,16,15,765.5,79.0,5.3,18.5,430.0,893.06,711.91
2016,9,1,16,30,737.0,75.0,5.3,18.0,379.0,859.18,690.43
2016,9,1,16,45,691.5,71.5,5.3,18.0,325.5,813.21,657.78
2016,9,1,17,0,646.0,68.0,5.3,18.0,272.0,759.38,617.89
2016,9,1,17,15,586.5,61.5,5.25,17.5,220.0,686.46,562.2
2016,9,1,17,30,527.0,55.0,5.2,17.0,168.0,613.05,503.01
2016,9,1,17,45,424.0,45.5,5.2,16.5,120.5,496.56,406.03
2016,9,1,18,0,321.0,36.0,5.2,16.0,73.0,383.43,302.76
2016,9,1,18,15,160.5,18.0,5.15,15.5,36.5,200.12,43.69
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,70.0,9.5,4.25,14.5,13.0,7.47,0.0
2016,9,2,6,0,140.0,19.0,4.4,15.0,26.0,14.49,0.0
2016,9,2,6,15,259.5,32.0,4.4,15.0,65.0,26.08,15.85
2016,9,2,6,30,379.0,45.0,4.4,15.0,104.0,36.66,26.33
2016,9,2,6,45,453.5,54.5,4.45,15.5,151.5,44.06,33.31
2016,9,2,7,0,528.0,64.0,4.5,16.0,199.0,51.43,40.03
2016,9,2,7,15,579.0,70.5,4.4,16.5,249.5,56.22,44.28
2016,9,2,7,30,630.0,77.0,4.3,17.0,300.0,60.99,48.36
2016,9,2,7,45,667.0,81.5,4.25,17.5,351.0,64.11,50.88
2016,9,2,8,0,704.0,86.0,4.2,18.0,402.0,67.22,53.33
2016,9,2,8,15,730.0,90.0,4.15,18.5,450.5,75.48,60.19
2016,9,2,8,30,756.0,94.0,4.1,19.0,499.0,78.1,62.11
2016,9,2,8,45,777.0,96.5,4.05,19.5,544.5,79.51,63.0
2016,9,2,9,0,798.0,99.0,4.0,20.0,590.0,80.9,63.86
2016,9,2,9,15,812.5,101.5,4.05,20.0,630.5,82.07,64.68
2016,9,2,9,30,827.0,104.0,4.1,20.0,671.0,83.19,65.46
2016,9,2,9,45,853.0,98.5,4.15,20.5,710.0,89.84,70.8
2016,9,2,10,0,879.0,93.0,4.2,21.0,749.0,87.33,68.4
2016,9,2,10,15,694.0,188.5,4.3,21.0,719.0,161.43,101.98
2016,9,2,10,30,509.0,284.0,4.4,21.0,689.0,239.92,163.88
2016,9,2,10,45,511.5,294.0,4.5,21.5,710.5,286.34,199.79
2016,9,2,11,0,514.0,304.0,4.6,22.0,732.0,333.47,238.63
2016,9,2,11,15,498.5,316.0,4.6,22.0,736.5,376.43,275.8
2016,9,2,11,30,483.0,328.0,4.6,22.0,741.0,417.82,311.35
2016,9,2,11,45,697.0,214.0,4.6,22.5,815.0,473.31,354.46
2016,9,2,12,0,911.0,100.0,4.6,23.0,889.0,541.92,409.24
2016,9,2,12,15,911.0,100.0,4.6,23.0,887.5,593.61,452.21
2016,9,2,12,30,911.0,100.0,4.6,23.0,886.0,643.45,492.73
2016,9,2,12,45,893.5,108.5,4.65,23.0,872.0,686.89,527.59
2016,9,2,13,0,876.0,117.0,4.7,23.0,858.0,726.86,559.12
2016,9,2,13,15,872.0,116.0,4.8,23.0,840.5,765.06,589.31
2016,9,2,13,30,868.0,115.0,4.9,23.0,823.0,800.31,615.64
2016,9,2,13,45,864.5,112.0,5.05,23.0,799.5,831.0,638.83
2016,9,2,14,0,861.0,109.0,5.2,23.0,776.0,858.4,659.84
2016,9,2,14,15,852.0,107.5,5.4,22.5,745.0,879.08,677.88
2016,9,2,14,30,843.0,106.0,5.6,22.0,714.0,896.11,693.61
2016,9,2,14,45,833.5,103.0,5.8,22.0,677.0,919.1,712.49
2016,9,2,15,0,824.0,100.0,6.0,22.0,640.0,926.95,720.72
2016,9,2,15,15,808.0,97.5,6.05,21.5,597.5,925.29,722.99
2016,9,2,15,30,792.0,95.0,6.1,21.0,555.0,919.76,722.67
2016,9,2,15,45,772.5,91.0,6.15,20.5,508.5,905.18,715.85
2016,9,2,16,0,753.0,87.0,6.2,20.0,462.0,886.95,706.34
2016,9,2,16,15,724.0,83.0,6.15,19.5,412.0,855.84,686.58
2016,9,2,16,30,695.0,79.0,6.1,19.0,362.0,828.36,669.12
2016,9,2,16,45,654.5,74.0,6.05,19.0,310.5,779.64,633.53
2016,9,2,17,0,614.0,69.0,6.0,19.0,259.0,728.92,595.17
2016,9,2,17,15,552.0,62.0,5.9,18.0,208.5,653.46,537.58
2016,9,2,17,30,490.0,55.0,5.8,17.0,158.0,577.72,476.49
2016,9,2,17,45,389.0,45.0,5.75,16.5,112.0,463.41,379.94
2016,9,2,18,0,288.0,35.0,5.7,16.0,66.0,352.63,276.21
2016,9,2,18,15,144.0,17.5,5.65,15.5,33.0,177.48,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,61.5,9.0,5.7,14.0,12.0,7.08,0.0
2016,9,3,6,0,123.0,18.0,5.8,14.0,24.0,13.71,0.0
2016,9,3,6,15,241.5,32.5,5.8,14.0,63.0,24.82,14.7
2016,9,3,6,30,360.0,47.0,5.8,14.0,102.0,38.24,27.76
2016,9,3,6,45,430.5,58.5,5.8,14.5,149.5,47.1,36.1
2016,9,3,7,0,501.0,70.0,5.8,15.0,197.0,55.83,44.09
2016,9,3,7,15,324.0,104.5,5.7,15.5,194.0,74.27,60.44
2016,9,3,7,30,147.0,139.0,5.6,16.0,191.0,96.01,79.41
2016,9,3,7,45,171.5,161.0,5.5,16.5,231.0,109.88,91.18
2016,9,3,8,0,196.0,183.0,5.4,17.0,271.0,123.41,102.45
2016,9,3,8,15,213.0,204.5,5.35,17.0,310.0,136.19,113.13
2016,9,3,8,30,230.0,226.0,5.3,17.0,349.0,148.6,123.39
2016,9,3,8,45,227.0,250.5,5.25,17.5,380.5,161.6,133.81
2016,9,3,9,0,224.0,275.0,5.2,18.0,412.0,174.05,143.67
2016,9,3,9,15,257.5,287.5,5.15,18.0,455.5,172.38,141.85
2016,9,3,9,30,291.0,300.0,5.1,18.0,499.0,178.12,146.33
2016,9,3,9,45,303.5,314.5,5.1,18.5,531.5,184.0,150.64
2016,9,3,10,0,316.0,329.0,5.1,19.0,564.0,189.64,154.74
2016,9,3,10,15,606.0,215.5,5.15,19.0,688.0,168.71,111.64
2016,9,3,10,30,896.0,102.0,5.2,19.0,812.0,203.14,119.96
2016,9,3,10,45,899.0,104.0,5.3,19.0,832.5,262.47,167.71
2016,9,3,11,0,902.0,106.0,5.4,19.0,853.0,321.7,219.89
2016,9,3,11,15,905.0,106.5,5.5,19.0,867.0,379.61,272.45
2016,9,3,11,30,908.0,107.0,5.6,19.0,881.0,436.93,324.38
2016,9,3,11,45,907.5,108.5,5.7,19.5,886.0,492.56,373.45
2016,9,3,12,0,907.0,110.0,5.8,20.0,891.0,546.81,420.1
2016,9,3,12,15,906.5,109.5,5.9,19.5,889.5,597.93,464.87
2016,9,3,12,30,906.0,109.0,6.0,19.0,888.0,647.13,507.32
2016,9,3,12,45,591.5,254.0,6.1,19.0,760.5,617.3,484.28
2016,9,3,13,0,277.0,399.0,6.2,19.0,633.0,541.76,424.02
2016,9,3,13,15,349.0,364.5,6.2,19.0,653.0,589.05,462.79
2016,9,3,13,30,421.0,330.0,6.2,19.0,673.0,652.11,512.86
2016,9,3,13,45,439.0,311.0,6.25,19.0,658.5,676.34,532.88
2016,9,3,14,0,457.0,292.0,6.3,19.0,644.0,698.93,551.86
2016,9,3,14,15,500.0,262.0,6.3,18.5,632.5,731.2,579.81
2016,9,3,14,30,543.0,232.0,6.3,18.0,621.0,761.78,606.66
2016,9,3,14,45,687.5,167.5,6.3,18.0,632.5,859.08,683.05
2016,9,3,15,0,832.0,103.0,6.3,18.0,644.0,937.24,741.73
2016,9,3,15,15,816.5,100.0,6.35,18.0,601.5,935.61,742.28
2016,9,3,15,30,801.0,97.0,6.4,18.0,559.0,930.05,740.5
2016,9,3,15,45,778.5,94.0,6.5,18.0,511.5,913.77,731.16
2016,9,3,16,0,756.0,91.0,6.6,18.0,464.0,893.76,719.02
2016,9,3,16,15,726.0,87.0,6.65,17.5,413.5,868.4,703.8
2016,9,3,16,30,696.0,83.0,6.7,17.0,363.0,833.96,681.19
2016,9,3,16,45,644.0,79.5,6.8,16.5,310.0,776.0,639.66
2016,9,3,17,0,592.0,76.0,6.9,16.0,257.0,715.98,594.75
2016,9,3,17,15,527.0,68.0,6.8,15.5,206.0,636.4,531.33
2016,9,3,17,30,462.0,60.0,6.7,15.0,155.0,556.28,464.32
2016,9,3,17,45,350.0,49.0,6.6,15.0,108.5,429.6,355.1
2016,9,3,18,0,238.0,38.0,6.5,15.0,62.0,315.56,244.92
2016,9,3,18,15,119.0,19.0,6.55,14.5,31.0,158.23,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,8.5,6.75,13.5,9.5,6.69,0.0
2016,9,4,6,0,59.0,17.0,6.8,14.0,19.0,12.92,0.0
2016,9,4,6,15,158.5,36.0,6.75,14.0,56.0,26.96,16.23
2016,9,4,6,30,258.0,55.0,6.7,14.0,93.0,40.96,30.08
2016,9,4,6,45,338.0,69.0,6.65,14.5,140.5,51.26,39.74
2016,9,4,7,0,418.0,83.0,6.6,15.0,188.0,61.47,49.07
2016,9,4,7,15,474.5,93.5,6.45,15.0,238.5,69.0,55.89
2016,9,4,7,30,531.0,104.0,6.3,15.0,289.0,76.44,62.44
2016,9,4,7,45,583.0,108.5,6.2,15.5,342.0,81.93,67.03
2016,9,4,8,0,635.0,113.0,6.1,16.0,395.0,84.48,68.93
2016,9,4,8,15,665.0,119.0,5.95,16.5,444.0,87.67,71.34
2016,9,4,8,30,695.0,125.0,5.8,17.0,493.0,90.76,73.64
2016,9,4,8,45,728.0,125.0,5.65,17.5,541.0,90.06,72.65
2016,9,4,9,0,761.0,125.0,5.5,18.0,589.0,89.52,71.83
2016,9,4,9,15,777.5,128.5,5.45,18.0,630.5,98.49,79.3
2016,9,4,9,30,794.0,132.0,5.4,18.0,672.0,99.71,80.15
2016,9,4,9,45,838.0,118.5,5.35,18.5,715.5,91.44,72.78
2016,9,4,10,0,882.0,105.0,5.3,19.0,759.0,94.09,74.74
2016,9,4,10,15,890.0,106.5,5.25,19.0,788.0,146.53,85.26
2016,9,4,10,30,898.0,108.0,5.2,19.0,817.0,206.22,122.41
2016,9,4,10,45,902.0,110.0,5.2,19.5,838.0,266.06,170.01
2016,9,4,11,0,906.0,112.0,5.2,20.0,859.0,325.91,221.97
2016,9,4,11,15,909.5,112.5,5.25,20.0,873.0,384.41,274.66
2016,9,4,11,30,913.0,113.0,5.3,20.0,887.0,442.36,326.73
2016,9,4,11,45,913.5,113.5,5.4,20.0,893.0,498.2,376.37
2016,9,4,12,0,914.0,114.0,5.5,20.0,899.0,552.69,423.83
2016,9,4,12,15,914.0,114.0,5.6,20.0,897.0,604.97,468.46
2016,9,4,12,30,914.0,114.0,5.7,20.0,895.0,655.38,510.63
2016,9,4,12,45,919.0,109.0,5.8,20.5,887.0,702.83,548.76
2016,9,4,13,0,924.0,104.0,5.9,21.0,879.0,748.09,584.43
2016,9,4,13,15,920.0,103.5,5.95,20.5,861.5,788.33,617.55
2016,9,4,13,30,916.0,103.0,6.0,20.0,844.0,825.5,646.63
2016,9,4,13,45,907.0,103.0,6.1,20.0,818.0,855.86,669.81
2016,9,4,14,0,898.0,103.0,6.2,20.0,792.0,882.6,690.51
2016,9,4,14,15,889.0,101.5,6.2,20.0,759.5,904.12,707.1
2016,9,4,14,30,880.0,100.0,6.2,20.0,727.0,921.85,721.13
2016,9,4,14,45,866.0,99.0,6.25,20.0,688.0,931.69,729.91
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,949.48,744.7
2016,9,4,15,15,836.0,95.5,6.2,19.5,605.0,948.13,746.43
2016,9,4,15,30,820.0,93.0,6.1,19.0,561.0,942.79,745.51
2016,9,4,15,45,796.0,90.0,6.1,19.0,512.5,925.09,734.79
2016,9,4,16,0,772.0,87.0,6.1,19.0,464.0,903.62,721.3
2016,9,4,16,15,741.5,83.0,6.05,18.5,412.5,870.94,700.41
2016,9,4,16,30,711.0,79.0,6.0,18.0,361.0,842.15,681.94
2016,9,4,16,45,662.5,74.5,5.95,17.5,308.0,786.2,641.95
2016,9,4,17,0,614.0,70.0,5.9,17.0,255.0,728.32,598.85
2016,9,4,17,15,548.0,62.5,5.8,16.5,203.5,648.43,535.96
2016,9,4,17,30,482.0,55.0,5.7,16.0,152.0,568.28,469.57
2016,9,4,17,45,368.0,44.5,5.65,15.5,105.5,441.97,362.25
2016,9,4,18,0,254.0,34.0,5.6,15.0,59.0,322.73,245.17
2016,9,4,18,15,127.0,17.0,5.45,14.5,29.5,158.85,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,62.0,8.0,2.2,12.5,11.0,6.29,0.0
2016,9,5,6,0,124.0,16.0,2.2,13.0,22.0,12.23,0.0
2016,9,5,6,15,249.0,30.0,2.15,13.5,60.5,24.49,14.08
2016,9,5,6,30,374.0,44.0,2.1,14.0,99.0,35.95,25.72
2016,9,5,6,45,455.0,53.5,2.1,14.5,147.5,43.4,32.83
2016,9,5,7,0,536.0,63.0,2.1,15.0,196.0,50.86,39.69
2016,9,5,7,15,589.0,69.5,2.0,15.5,247.0,55.71,44.02
2016,9,5,7,30,642.0,76.0,1.9,16.0,298.0,60.56,48.19
2016,9,5,7,45,680.5,80.5,1.8,16.5,350.0,63.75,50.79
2016,9,5,8,0,719.0,85.0,1.7,17.0,402.0,66.94,53.31
2016,9,5,8,15,745.5,89.0,1.6,17.5,451.5,75.22,60.21
2016,9,5,8,30,772.0,93.0,1.5,18.0,501.0,77.91,62.19
2016,9,5,8,45,794.0,95.5,1.4,18.5,547.0,79.41,63.14
2016,9,5,9,0,816.0,98.0,1.3,19.0,593.0,80.88,64.07
2016,9,5,9,15,830.5,100.0,1.3,19.5,634.0,81.8,64.55
2016,9,5,9,30,845.0,102.0,1.3,20.0,675.0,82.7,65.01
2016,9,5,9,45,866.0,99.0,1.3,20.5,713.0,90.58,71.35
2016,9,5,10,0,887.0,96.0,1.3,21.0,751.0,89.33,70.01
2016,9,5,10,15,894.5,97.5,1.4,21.0,779.5,141.0,79.97
2016,9,5,10,30,902.0,99.0,1.5,21.0,808.0,200.74,116.18
2016,9,5,10,45,906.5,100.5,1.65,21.5,829.5,260.47,162.55
2016,9,5,11,0,911.0,102.0,1.8,22.0,851.0,320.23,213.19
2016,9,5,11,15,914.5,102.5,1.95,22.0,865.0,378.81,264.58
2016,9,5,11,30,918.0,103.0,2.1,22.0,879.0,436.81,315.26
2016,9,5,11,45,917.5,104.0,2.25,22.5,884.5,492.59,362.68
2016,9,5,12,0,917.0,105.0,2.4,23.0,890.0,546.92,407.62
2016,9,5,12,15,917.0,105.0,2.6,23.0,888.0,599.09,450.69
2016,9,5,12,30,917.0,105.0,2.8,23.0,886.0,649.37,491.38
2016,9,5,12,45,901.0,112.5,3.05,23.0,872.5,693.38,526.75
2016,9,5,13,0,885.0,120.0,3.3,23.0,859.0,733.97,558.99
2016,9,5,13,15,880.5,119.0,3.5,23.0,841.0,772.21,589.08
2016,9,5,13,30,876.0,118.0,3.7,23.0,823.0,807.43,615.43
2016,9,5,13,45,868.0,117.5,3.9,23.0,797.5,837.09,637.62
2016,9,5,14,0,860.0,117.0,4.1,23.0,772.0,863.3,657.54
2016,9,5,14,15,850.5,115.0,4.25,22.5,740.0,894.29,682.05
2016,9,5,14,30,841.0,113.0,4.4,22.0,708.0,910.96,696.78
2016,9,5,14,45,827.5,110.5,4.55,22.0,669.5,919.49,705.11
2016,9,5,15,0,814.0,108.0,4.7,22.0,631.0,924.02,711.0
2016,9,5,15,15,796.5,105.0,4.7,21.5,587.5,920.19,711.49
2016,9,5,15,30,779.0,102.0,4.7,21.0,544.0,912.4,709.38
2016,9,5,15,45,758.0,98.0,4.75,21.0,497.0,896.19,700.3
2016,9,5,16,0,737.0,94.0,4.8,21.0,450.0,883.09,693.47
2016,9,5,16,15,705.5,89.0,4.65,20.5,399.5,848.85,671.14
2016,9,5,16,30,674.0,84.0,4.5,20.0,349.0,811.64,646.22
2016,9,5,16,45,632.5,77.5,4.35,19.5,297.5,760.07,609.76
2016,9,5,17,0,591.0,71.0,4.2,19.0,246.0,706.51,570.53
2016,9,5,17,15,526.0,63.0,4.1,18.5,195.5,627.28,509.58
2016,9,5,17,30,461.0,55.0,4.0,18.0,145.0,547.78,445.09
2016,9,5,17,45,356.5,43.0,3.95,17.5,100.0,429.14,345.7
2016,9,5,18,0,252.0,31.0,3.9,17.0,55.0,315.46,229.98
2016,9,5,18,15,126.0,15.5,3.9,16.5,27.5,117.7,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,68.0,7.5,1.9,13.5,10.5,5.9,0.0
2016,9,6,6,0,136.0,15.0,1.8,14.0,21.0,11.8,0.0
2016,9,6,6,15,265.0,28.0,1.6,14.5,59.0,22.91,12.49
2016,9,6,6,30,394.0,41.0,1.4,15.0,97.0,33.64,23.58
2016,9,6,6,45,476.5,49.5,1.25,15.5,146.0,40.44,30.08
2016,9,6,7,0,559.0,58.0,1.1,16.0,195.0,47.29,36.38
2016,9,6,7,15,611.0,64.0,0.95,16.5,246.5,51.93,40.53
2016,9,6,7,30,663.0,70.0,0.8,17.0,298.0,56.59,44.53
2016,9,6,7,45,700.5,74.0,0.7,18.0,349.5,64.5,51.15
2016,9,6,8,0,738.0,78.0,0.6,19.0,401.0,67.69,53.52
2016,9,6,8,15,763.5,82.0,0.7,19.5,450.5,70.62,55.75
2016,9,6,8,30,789.0,86.0,0.8,20.0,500.0,73.48,57.89
2016,9,6,8,45,808.5,88.5,0.9,20.5,546.0,75.11,58.97
2016,9,6,9,0,828.0,91.0,1.0,21.0,592.0,76.7,60.02
2016,9,6,9,15,842.5,93.5,1.1,21.5,633.0,86.93,68.34
2016,9,6,9,30,857.0,96.0,1.2,22.0,674.0,88.77,69.56
2016,9,6,9,45,865.5,98.5,1.3,23.0,708.5,90.3,70.4
2016,9,6,10,0,874.0,101.0,1.4,24.0,743.0,91.72,71.15
2016,9,6,10,15,882.0,102.5,1.45,24.0,772.0,142.01,80.46
2016,9,6,10,30,890.0,104.0,1.5,24.0,801.0,201.2,115.72
2016,9,6,10,45,896.0,105.0,1.6,24.5,822.5,260.35,160.91
2016,9,6,11,0,902.0,106.0,1.7,25.0,844.0,319.7,210.42
2016,9,6,11,15,905.5,106.5,1.85,25.0,858.0,377.87,260.8
2016,9,6,11,30,909.0,107.0,2.0,25.0,872.0,435.47,310.5
2016,9,6,11,45,910.0,107.5,2.15,25.5,878.0,491.17,357.21
2016,9,6,12,0,911.0,108.0,2.3,26.0,884.0,545.56,401.6
2016,9,6,12,15,910.5,108.0,2.5,26.0,882.0,597.22,443.77
2016,9,6,12,30,910.0,108.0,2.7,26.0,880.0,646.95,483.57
2016,9,6,12,45,904.0,109.5,2.95,26.0,869.0,692.21,519.54
2016,9,6,13,0,898.0,111.0,3.2,26.0,858.0,734.71,552.93
2016,9,6,13,15,894.0,110.5,3.4,25.5,840.0,774.0,584.55
2016,9,6,13,30,890.0,110.0,3.6,25.0,822.0,810.29,612.32
2016,9,6,13,45,884.5,108.0,3.8,25.0,797.5,840.78,634.9
2016,9,6,14,0,879.0,106.0,4.0,25.0,773.0,867.83,655.25
2016,9,6,14,15,869.5,104.5,4.1,25.0,740.5,888.35,670.78
2016,9,6,14,30,860.0,103.0,4.2,25.0,708.0,905.13,683.94
2016,9,6,14,45,849.5,100.0,4.3,25.0,670.0,915.58,692.97
2016,9,6,15,0,839.0,97.0,4.4,25.0,632.0,933.96,707.69
2016,9,6,15,15,822.0,94.5,4.35,24.5,588.5,931.33,708.69
2016,9,6,15,30,805.0,92.0,4.3,24.0,545.0,924.74,707.24
2016,9,6,15,45,785.5,87.5,4.25,24.0,497.5,909.42,698.42
2016,9,6,16,0,766.0,83.0,4.2,24.0,450.0,890.39,687.02
2016,9,6,16,15,735.5,79.0,4.1,23.5,399.0,857.67,666.82
2016,9,6,16,30,705.0,75.0,4.0,23.0,348.0,828.43,648.62
2016,9,6,16,45,665.0,69.0,3.9,23.0,296.5,778.71,613.46
2016,9,6,17,0,625.0,63.0,3.8,23.0,245.0,727.04,575.46
2016,9,6,17,15,560.0,56.0,3.65,22.0,194.0,648.97,517.44
2016,9,6,17,30,495.0,49.0,3.5,21.0,143.0,570.91,455.79
2016,9,6,17,45,392.5,38.5,3.4,20.5,98.0,455.73,360.07
2016,9,6,18,0,290.0,28.0,3.3,20.0,53.0,343.89,237.22
2016,9,6,18,15,145.0,14.0,3.3,19.5,26.5,132.09,0.0
2016,9,6,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,67.0,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,134.0,14.0,1.3,17.0,19.0,11.02,0.0
2016,9,7,6,15,261.0,27.5,1.3,17.5,57.0,22.52,11.69
2016,9,7,6,30,388.0,41.0,1.3,18.0,95.0,33.65,23.22
2016,9,7,6,45,467.0,50.5,1.3,18.5,143.5,41.19,30.31
2016,9,7,7,0,546.0,60.0,1.3,19.0,192.0,48.72,37.14
2016,9,7,7,15,598.5,66.5,1.35,19.5,243.5,53.66,41.51
2016,9,7,7,30,651.0,73.0,1.4,20.0,295.0,58.59,45.7
2016,9,7,7,45,687.0,78.5,1.5,20.5,346.5,62.53,48.92
2016,9,7,8,0,723.0,84.0,1.6,21.0,398.0,66.4,52.0
2016,9,7,8,15,749.5,88.0,1.7,21.5,447.5,74.67,58.79
2016,9,7,8,30,776.0,92.0,1.8,22.0,497.0,77.39,60.78
2016,9,7,8,45,795.0,95.5,1.9,23.0,542.5,79.53,62.14
2016,9,7,9,0,814.0,99.0,2.0,24.0,588.0,81.59,63.42
2016,9,7,9,15,828.5,101.0,1.95,24.5,629.0,82.5,63.87
2016,9,7,9,30,843.0,103.0,1.9,25.0,670.0,83.38,64.3
2016,9,7,9,45,857.0,103.5,1.9,26.0,706.0,92.87,71.71
2016,9,7,10,0,871.0,104.0,1.9,27.0,742.0,93.3,71.61
2016,9,7,10,15,879.0,105.5,1.85,27.5,770.5,142.67,80.26
2016,9,7,10,30,887.0,107.0,1.8,28.0,799.0,201.79,114.62
2016,9,7,10,45,892.0,108.5,1.8,28.5,820.5,260.96,159.09
2016,9,7,11,0,897.0,110.0,1.8,29.0,842.0,320.23,207.7
2016,9,7,11,15,900.0,110.5,1.85,29.5,855.5,378.07,256.38
2016,9,7,11,30,903.0,111.0,1.9,30.0,869.0,435.28,304.07
2016,9,7,11,45,904.0,111.5,1.95,30.5,874.5,490.75,349.32
2016,9,7,12,0,905.0,112.0,2.0,31.0,880.0,544.93,392.21
2016,9,7,12,15,904.5,112.0,2.15,31.0,878.0,596.38,433.09
2016,9,7,12,30,904.0,112.0,2.3,31.0,876.0,645.91,471.62
2016,9,7,12,45,883.0,121.5,2.5,31.0,860.5,687.8,504.08
2016,9,7,13,0,862.0,131.0,2.7,31.0,845.0,725.89,533.26
2016,9,7,13,15,857.0,130.0,2.85,30.5,827.0,763.07,562.48
2016,9,7,13,30,852.0,129.0,3.0,30.0,809.0,806.69,595.09
2016,9,7,13,45,843.0,128.0,3.15,30.0,783.0,835.36,615.65
2016,9,7,14,0,834.0,127.0,3.3,30.0,757.0,860.41,634.0
2016,9,7,14,15,823.5,125.0,3.35,29.5,724.5,879.43,649.2
2016,9,7,14,30,813.0,123.0,3.4,29.0,692.0,894.6,662.07
2016,9,7,14,45,797.0,121.0,3.5,29.0,653.0,900.83,668.13
2016,9,7,15,0,781.0,119.0,3.6,29.0,614.0,903.01,671.71
2016,9,7,15,15,762.0,115.5,3.6,28.5,570.5,896.71,670.5
2016,9,7,15,30,743.0,112.0,3.6,28.0,527.0,893.64,671.67
2016,9,7,15,45,715.5,108.0,3.65,28.0,479.0,871.44,658.7
2016,9,7,16,0,688.0,104.0,3.7,28.0,431.0,845.71,643.28
2016,9,7,16,15,653.5,98.5,3.6,27.0,380.5,807.94,620.85
2016,9,7,16,30,619.0,93.0,3.5,26.0,330.0,767.25,595.62
2016,9,7,16,45,568.5,86.0,3.45,25.5,278.5,706.62,553.86
2016,9,7,17,0,518.0,79.0,3.4,25.0,227.0,644.07,508.89
2016,9,7,17,15,448.5,68.5,3.2,24.0,177.5,558.41,444.46
2016,9,7,17,30,379.0,58.0,3.0,23.0,128.0,470.6,374.94
2016,9,7,17,45,275.0,43.5,2.85,22.0,85.5,354.2,278.8
2016,9,7,18,0,171.0,29.0,2.7,21.0,43.0,238.47,153.87
2016,9,7,18,15,85.5,14.5,2.5,20.5,21.5,82.6,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,16.0,14.0,9.44,0.0
2016,9,8,6,15,170.5,29.0,2.2,16.0,49.0,21.96,10.99
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,34.74,24.3
2016,9,8,6,45,358.5,59.0,2.25,16.5,130.5,44.54,33.46
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,54.3,42.33
2016,9,8,7,15,496.5,81.5,2.25,17.5,227.0,63.81,50.76
2016,9,8,7,30,552.0,91.0,2.2,18.0,277.0,70.41,56.42
2016,9,8,7,45,594.5,97.0,2.15,18.5,328.0,74.16,59.45
2016,9,8,8,0,637.0,103.0,2.1,19.0,379.0,77.88,62.38
2016,9,8,8,15,666.5,108.5,2.05,19.0,427.5,80.97,64.84
2016,9,8,8,30,696.0,114.0,2.0,19.0,476.0,83.98,67.2
2016,9,8,8,45,721.0,117.0,2.0,19.5,522.0,85.23,67.92
2016,9,8,9,0,746.0,120.0,2.0,20.0,568.0,86.48,68.64
2016,9,8,9,15,762.5,123.5,1.95,20.0,608.0,95.28,75.89
2016,9,8,9,30,779.0,127.0,1.9,20.0,648.0,96.62,76.82
2016,9,8,9,45,789.0,130.5,1.9,20.5,682.5,97.73,77.42
2016,9,8,10,0,799.0,134.0,1.9,21.0,717.0,98.8,78.01
2016,9,8,10,15,808.0,136.0,1.9,21.0,745.0,145.27,86.89
2016,9,8,10,30,817.0,138.0,1.9,21.0,773.0,202.35,121.35
2016,9,8,10,45,826.0,138.0,1.95,21.5,795.0,259.14,164.94
2016,9,8,11,0,835.0,138.0,2.0,22.0,817.0,316.62,213.09
2016,9,8,11,15,838.5,139.0,2.0,22.0,830.5,373.44,262.39
2016,9,8,11,30,842.0,140.0,2.0,22.0,844.0,429.87,311.02
2016,9,8,11,45,846.0,139.0,2.05,22.5,850.5,484.41,356.67
2016,9,8,12,0,850.0,138.0,2.1,23.0,857.0,538.02,400.28
2016,9,8,12,15,849.5,138.0,2.15,23.0,854.5,588.77,441.33
2016,9,8,12,30,849.0,138.0,2.2,23.0,852.0,637.68,479.97
2016,9,8,12,45,851.0,134.5,2.3,23.0,843.0,676.82,511.29
2016,9,8,13,0,853.0,131.0,2.4,23.0,834.0,719.0,544.06
2016,9,8,13,15,848.0,130.0,2.4,23.0,816.0,764.18,577.39
2016,9,8,13,30,843.0,129.0,2.4,23.0,798.0,798.95,602.78
2016,9,8,13,45,839.0,126.0,2.45,23.0,773.5,829.34,624.42
2016,9,8,14,0,835.0,123.0,2.5,23.0,749.0,856.35,643.87
2016,9,8,14,15,824.5,121.0,2.5,22.5,716.5,875.24,658.81
2016,9,8,14,30,814.0,119.0,2.5,22.0,684.0,890.31,671.42
2016,9,8,14,45,803.5,115.0,2.55,22.0,646.5,899.35,679.27
2016,9,8,15,0,793.0,111.0,2.6,22.0,609.0,904.51,684.72
2016,9,8,15,15,774.0,107.5,2.65,21.5,565.5,898.24,683.88
2016,9,8,15,30,755.0,104.0,2.7,21.0,522.0,888.03,680.52
2016,9,8,15,45,734.0,99.0,2.75,21.0,475.0,876.96,675.32
2016,9,8,16,0,713.0,94.0,2.8,21.0,428.0,856.26,663.31
2016,9,8,16,15,679.0,89.0,2.85,20.5,378.0,819.57,640.96
2016,9,8,16,30,645.0,84.0,2.9,20.0,328.0,780.01,615.85
2016,9,8,16,45,601.5,76.5,3.0,19.5,277.0,725.47,578.76
2016,9,8,17,0,558.0,69.0,3.1,19.0,226.0,669.11,538.29
2016,9,8,17,15,489.0,60.5,3.15,18.5,176.5,586.26,474.68
2016,9,8,17,30,420.0,52.0,3.2,18.0,127.0,503.44,407.34
2016,9,8,17,45,315.5,39.0,3.25,17.5,84.5,385.64,307.13
2016,9,8,18,0,211.0,26.0,3.3,17.0,42.0,264.51,159.08
2016,9,8,18,15,105.5,13.0,3.25,16.5,21.0,97.84,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,52.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,105.0,13.0,1.8,14.0,16.0,10.23,0.0
2016,9,9,6,15,235.5,26.5,1.75,14.5,52.5,21.66,10.45
2016,9,9,6,30,366.0,40.0,1.7,15.0,89.0,32.77,22.67
2016,9,9,6,45,450.0,49.0,1.7,15.5,137.0,39.93,29.54
2016,9,9,7,0,534.0,58.0,1.7,16.0,185.0,47.12,36.18
2016,9,9,7,15,273.0,88.0,1.65,16.5,153.5,62.95,50.22
2016,9,9,7,30,12.0,118.0,1.6,17.0,122.0,85.31,69.68
2016,9,9,7,45,44.0,146.5,1.55,17.5,164.5,101.7,83.6
2016,9,9,8,0,76.0,175.0,1.5,18.0,207.0,119.58,98.53
2016,9,9,8,15,134.5,198.0,1.45,18.0,264.5,130.81,107.75
2016,9,9,8,30,193.0,221.0,1.4,18.0,322.0,144.84,119.25
2016,9,9,8,45,251.0,234.5,1.35,18.5,377.0,147.73,121.02
2016,9,9,9,0,309.0,248.0,1.3,19.0,432.0,155.42,126.83
2016,9,9,9,15,577.0,172.5,1.3,19.5,546.5,112.6,90.47
2016,9,9,9,30,845.0,97.0,1.3,20.0,661.0,89.03,70.35
2016,9,9,9,45,853.5,100.5,1.3,20.5,695.0,91.13,71.86
2016,9,9,10,0,862.0,104.0,1.3,21.0,729.0,93.09,73.21
