Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,15,870.5,105.0,1.4,21.5,758.0,140.15,81.04
2016,9,9,10,30,879.0,106.0,1.5,22.0,787.0,198.58,115.31
2016,9,9,10,45,886.0,106.5,1.6,22.5,808.5,257.1,160.07
2016,9,9,11,0,893.0,107.0,1.7,23.0,830.0,315.9,209.4
2016,9,9,11,15,896.5,107.5,1.8,23.0,844.0,373.63,259.71
2016,9,9,11,30,900.0,108.0,1.9,23.0,858.0,430.77,309.33
2016,9,9,11,45,902.5,108.0,2.0,23.5,864.0,486.31,356.11
2016,9,9,12,0,905.0,108.0,2.1,24.0,870.0,540.67,400.64
2016,9,9,12,15,905.0,108.0,2.25,24.0,867.5,592.25,442.88
2016,9,9,12,30,905.0,108.0,2.4,24.0,865.0,641.95,482.72
2016,9,9,12,45,890.0,114.0,2.55,24.5,851.5,684.85,515.73
2016,9,9,13,0,875.0,120.0,2.7,25.0,838.0,724.38,545.53
2016,9,9,13,15,870.5,119.0,2.85,24.5,819.5,762.06,575.85
2016,9,9,13,30,866.0,118.0,3.0,24.0,801.0,796.72,602.76
2016,9,9,13,45,860.0,115.5,3.15,24.0,776.0,825.6,624.07
2016,9,9,14,0,854.0,113.0,3.3,24.0,751.0,851.03,643.17
2016,9,9,14,15,844.0,111.5,3.4,23.5,718.5,881.29,666.75
2016,9,9,14,30,834.0,110.0,3.5,23.0,686.0,897.6,680.92
2016,9,9,14,45,821.0,107.0,3.6,23.0,647.5,905.61,688.37
2016,9,9,15,0,808.0,104.0,3.7,23.0,609.0,909.64,693.33
2016,9,9,15,15,789.5,101.0,3.7,22.5,565.0,904.5,692.88
2016,9,9,15,30,771.0,98.0,3.7,22.0,521.0,895.43,689.86
2016,9,9,15,45,747.0,94.0,3.75,22.0,473.5,876.01,678.57
2016,9,9,16,0,723.0,90.0,3.8,22.0,426.0,859.59,669.35
2016,9,9,16,15,689.0,85.5,3.75,21.0,375.5,823.53,647.78
2016,9,9,16,30,655.0,81.0,3.7,20.0,325.0,784.6,623.41
2016,9,9,16,45,606.0,74.5,3.7,19.5,273.5,726.04,582.27
2016,9,9,17,0,557.0,68.0,3.7,19.0,222.0,665.75,537.84
2016,9,9,17,15,485.0,59.5,3.6,18.5,172.5,580.21,470.99
2016,9,9,17,30,413.0,51.0,3.5,18.0,123.0,494.81,400.62
2016,9,9,17,45,300.5,38.0,3.4,17.5,81.0,370.38,293.78
2016,9,9,18,0,188.0,25.0,3.3,17.0,39.0,239.47,123.88
2016,9,9,18,15,94.0,12.5,3.15,16.5,19.5,87.68,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,44.0,11.0,2.8,14.0,12.0,8.65,0.0
2016,9,10,6,15,150.0,28.0,2.85,14.0,45.5,21.15,9.6
2016,9,10,6,30,256.0,45.0,2.9,14.0,79.0,33.91,23.66
2016,9,10,6,45,338.0,58.0,2.95,14.5,124.0,43.67,32.91
2016,9,10,7,0,420.0,71.0,3.0,15.0,169.0,53.4,41.85
2016,9,10,7,15,210.0,80.5,2.95,15.5,129.5,58.8,46.73
2016,9,10,7,30,0.0,90.0,2.9,16.0,90.0,67.1,53.98
2016,9,10,7,45,6.5,120.0,2.85,16.5,123.0,87.77,71.89
2016,9,10,8,0,13.0,150.0,2.8,17.0,156.0,107.97,89.07
2016,9,10,8,15,15.5,168.5,2.75,17.5,176.0,120.76,99.59
2016,9,10,8,30,18.0,187.0,2.7,18.0,196.0,133.43,109.87
2016,9,10,8,45,182.0,214.0,2.65,18.5,321.0,141.83,116.41
2016,9,10,9,0,346.0,241.0,2.6,19.0,446.0,152.8,125.04
2016,9,10,9,15,352.5,257.0,2.6,19.0,478.5,160.39,131.03
2016,9,10,9,30,359.0,273.0,2.6,19.0,511.0,167.64,136.74
2016,9,10,9,45,571.5,204.0,2.6,19.5,606.0,126.42,101.83
2016,9,10,10,0,784.0,135.0,2.6,20.0,701.0,99.25,78.74
2016,9,10,10,15,793.5,137.0,2.65,20.5,729.5,143.45,86.7
2016,9,10,10,30,803.0,139.0,2.7,21.0,758.0,199.77,120.32
2016,9,10,10,45,809.0,140.5,2.75,21.5,778.5,256.12,163.74
2016,9,10,11,0,815.0,142.0,2.8,22.0,799.0,312.86,211.58
2016,9,10,11,15,819.0,143.0,2.85,22.0,812.5,368.78,260.47
2016,9,10,11,30,823.0,144.0,2.9,22.0,826.0,424.37,308.9
2016,9,10,11,45,824.5,144.5,2.95,22.0,831.5,477.94,354.95
2016,9,10,12,0,826.0,145.0,3.0,22.0,837.0,530.42,399.04
2016,9,10,12,15,825.0,144.5,3.0,22.0,834.5,579.4,439.29
2016,9,10,12,30,824.0,144.0,3.0,22.0,832.0,626.49,477.09
2016,9,10,12,45,822.0,143.0,3.05,22.0,821.5,670.42,511.87
2016,9,10,13,0,820.0,142.0,3.1,22.0,811.0,711.93,544.21
2016,9,10,13,15,814.5,141.0,3.1,22.0,793.0,748.26,572.07
2016,9,10,13,30,809.0,140.0,3.1,22.0,775.0,781.53,597.35
2016,9,10,13,45,801.0,138.0,3.15,22.0,749.5,808.62,617.34
2016,9,10,14,0,793.0,136.0,3.2,22.0,724.0,832.21,634.8
2016,9,10,14,15,781.5,133.5,3.2,22.0,692.0,848.66,647.15
2016,9,10,14,30,770.0,131.0,3.2,22.0,660.0,861.3,657.05
2016,9,10,14,45,755.0,128.0,3.2,22.0,622.0,866.39,661.9
2016,9,10,15,0,740.0,125.0,3.2,22.0,584.0,874.47,669.07
2016,9,10,15,15,720.0,121.0,3.2,21.5,541.0,866.58,666.54
2016,9,10,15,30,700.0,117.0,3.2,21.0,498.0,854.94,661.57
2016,9,10,15,45,673.5,112.0,3.2,20.5,451.0,832.16,648.71
2016,9,10,16,0,647.0,107.0,3.2,20.0,404.0,805.95,633.26
2016,9,10,16,15,610.5,100.5,3.2,19.5,354.5,764.98,606.65
2016,9,10,16,30,574.0,94.0,3.2,19.0,305.0,721.2,577.17
2016,9,10,16,45,524.5,85.5,3.25,19.0,255.5,660.12,532.56
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,597.3,484.68
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,505.4,412.18
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,422.88,343.52
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,308.91,243.86
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,183.03,71.27
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,62.72,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,14.5,4.5,2.9,14.0,4.5,0.0,0.0
2016,9,11,6,0,29.0,9.0,3.0,14.0,9.0,7.08,0.0
2016,9,11,6,15,115.5,28.0,3.05,14.5,41.0,21.06,8.92
2016,9,11,6,30,202.0,47.0,3.1,15.0,73.0,35.01,24.43
2016,9,11,6,45,279.0,62.5,3.15,15.5,117.0,46.32,35.06
2016,9,11,7,0,356.0,78.0,3.2,16.0,161.0,57.51,45.27
2016,9,11,7,15,188.5,98.5,3.1,16.0,143.5,69.87,56.39
2016,9,11,7,30,21.0,119.0,3.0,16.0,126.0,85.87,70.49
2016,9,11,7,45,156.0,140.0,2.95,16.5,205.5,97.47,80.36
2016,9,11,8,0,291.0,161.0,2.9,17.0,285.0,109.34,90.27
2016,9,11,8,15,290.5,186.5,2.8,17.0,323.0,123.64,102.29
2016,9,11,8,30,290.0,212.0,2.7,17.0,361.0,137.29,113.61
2016,9,11,8,45,483.0,175.5,2.65,17.5,449.5,115.48,94.42
2016,9,11,9,0,676.0,139.0,2.6,18.0,538.0,96.77,78.03
2016,9,11,9,15,694.5,143.0,2.6,18.5,578.0,97.97,78.71
2016,9,11,9,30,713.0,147.0,2.6,19.0,618.0,99.15,79.36
2016,9,11,9,45,740.5,143.0,2.6,19.5,655.0,96.04,76.39
2016,9,11,10,0,768.0,139.0,2.6,20.0,692.0,101.34,80.55
2016,9,11,10,15,777.5,141.0,2.6,20.0,720.0,144.01,88.07
2016,9,11,10,30,787.0,143.0,2.6,20.0,748.0,199.43,121.26
2016,9,11,10,45,794.0,144.5,2.65,20.5,769.0,255.1,164.15
2016,9,11,11,0,801.0,146.0,2.7,21.0,790.0,311.29,211.57
2016,9,11,11,15,805.5,147.0,2.75,21.0,803.0,366.63,260.05
2016,9,11,11,30,810.0,148.0,2.8,21.0,816.0,421.73,308.16
2016,9,11,11,45,811.0,148.5,2.9,21.0,821.5,474.44,353.75
2016,9,11,12,0,812.0,149.0,3.0,21.0,827.0,526.02,397.41
2016,9,11,12,15,811.5,149.0,3.05,21.0,824.5,575.02,437.95
2016,9,11,12,30,811.0,149.0,3.1,21.0,822.0,622.24,476.16
2016,9,11,12,45,823.0,140.0,3.2,21.0,815.5,667.85,512.71
2016,9,11,13,0,835.0,131.0,3.3,21.0,809.0,711.76,547.45
2016,9,11,13,15,830.0,129.5,3.4,20.5,791.0,748.27,577.24
2016,9,11,13,30,825.0,128.0,3.5,20.0,773.0,781.7,604.39
2016,9,11,13,45,817.5,126.5,3.65,20.0,747.5,809.89,625.69
2016,9,11,14,0,810.0,125.0,3.8,20.0,722.0,834.62,644.68
2016,9,11,14,15,799.0,123.0,3.85,19.5,690.0,852.23,659.58
2016,9,11,14,30,788.0,121.0,3.9,19.0,658.0,866.05,672.06
2016,9,11,14,45,773.0,118.0,4.0,19.0,620.0,871.33,677.66
2016,9,11,15,0,758.0,115.0,4.1,19.0,582.0,872.67,680.71
2016,9,11,15,15,738.5,111.5,4.1,18.5,539.0,871.63,683.04
2016,9,11,15,30,719.0,108.0,4.1,18.0,496.0,861.1,678.69
2016,9,11,15,45,694.0,103.0,4.2,18.0,449.5,839.77,665.74
2016,9,11,16,0,669.0,98.0,4.3,18.0,403.0,815.03,650.13
2016,9,11,16,15,633.5,92.5,4.3,17.5,353.5,776.28,624.61
2016,9,11,16,30,598.0,87.0,4.3,17.0,304.0,734.75,596.2
2016,9,11,16,45,551.0,79.0,4.35,17.0,254.5,676.65,552.98
2016,9,11,17,0,504.0,71.0,4.4,17.0,205.0,616.84,506.46
2016,9,11,17,15,431.0,61.0,4.4,16.5,157.5,529.35,436.19
2016,9,11,17,30,358.0,51.0,4.4,16.0,110.0,439.77,360.54
2016,9,11,17,45,251.0,36.5,4.4,15.5,70.5,322.56,255.3
2016,9,11,18,0,144.0,22.0,4.4,15.0,31.0,190.71,40.88
2016,9,11,18,15,72.0,11.0,4.3,14.5,15.5,67.95,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,21.5,6.0,4.4,13.5,6.5,0.0,0.0
2016,9,12,6,0,43.0,12.0,4.5,14.0,13.0,9.44,0.0
2016,9,12,6,15,178.5,27.5,4.55,14.0,48.0,20.87,8.11
2016,9,12,6,30,314.0,43.0,4.6,14.0,83.0,32.79,22.54
2016,9,12,6,45,408.0,53.0,4.7,14.5,130.5,42.97,32.22
2016,9,12,7,0,502.0,63.0,4.8,15.0,178.0,50.84,39.53
2016,9,12,7,15,561.0,70.5,4.8,15.0,229.5,56.41,44.69
2016,9,12,7,30,620.0,78.0,4.8,15.0,281.0,61.98,49.66
2016,9,12,7,45,658.0,84.0,4.8,15.5,332.0,66.12,53.14
2016,9,12,8,0,696.0,90.0,4.8,16.0,383.0,70.2,56.48
2016,9,12,8,15,725.5,94.0,4.8,16.0,432.5,72.71,58.5
2016,9,12,8,30,755.0,98.0,4.8,16.0,482.0,81.43,65.91
2016,9,12,8,45,776.5,101.0,4.85,16.5,527.5,83.13,67.05
2016,9,12,9,0,798.0,104.0,4.9,17.0,573.0,84.81,68.16
2016,9,12,9,15,814.5,107.0,4.9,17.0,614.5,86.32,69.27
2016,9,12,9,30,831.0,110.0,4.9,17.0,656.0,87.78,70.35
2016,9,12,9,45,849.5,109.0,4.9,17.5,692.5,86.82,69.23
2016,9,12,10,0,868.0,108.0,4.9,18.0,729.0,95.56,76.4
2016,9,12,10,15,876.5,109.0,4.9,18.0,758.0,140.58,83.63
2016,9,12,10,30,885.0,110.0,4.9,18.0,787.0,199.57,118.74
2016,9,12,10,45,890.0,112.0,4.95,18.5,808.5,259.15,165.5
2016,9,12,11,0,895.0,114.0,5.0,19.0,830.0,318.81,217.17
2016,9,12,11,15,899.0,115.0,5.05,19.0,844.0,377.37,269.97
2016,9,12,11,30,903.0,116.0,5.1,19.0,858.0,435.41,322.28
2016,9,12,11,45,903.5,117.0,5.2,19.0,863.5,491.17,372.1
2016,9,12,12,0,904.0,118.0,5.3,19.0,869.0,545.57,419.73
2016,9,12,12,15,904.0,117.5,5.35,18.5,867.0,596.97,464.71
2016,9,12,12,30,904.0,117.0,5.4,18.0,865.0,646.44,507.32
2016,9,12,12,45,909.5,112.5,5.5,18.0,856.5,693.97,546.92
2016,9,12,13,0,915.0,108.0,5.6,18.0,848.0,739.35,584.24
2016,9,12,13,15,911.5,107.5,5.6,18.0,830.0,779.42,616.5
2016,9,12,13,30,908.0,107.0,5.6,18.0,812.0,816.45,644.5
2016,9,12,13,45,903.0,105.0,5.65,18.0,787.0,847.62,668.24
2016,9,12,14,0,898.0,103.0,5.7,18.0,762.0,875.31,689.57
2016,9,12,14,15,889.0,101.5,5.65,17.5,729.0,896.46,707.11
2016,9,12,14,30,880.0,100.0,5.6,17.0,696.0,913.82,722.12
2016,9,12,14,45,456.5,170.5,5.55,17.0,478.5,631.02,509.84
2016,9,12,15,0,33.0,241.0,5.5,17.0,261.0,258.54,207.0
2016,9,12,15,15,32.5,223.5,5.5,16.5,242.0,245.29,197.94
2016,9,12,15,30,32.0,206.0,5.5,16.0,223.0,231.58,187.82
2016,9,12,15,45,29.0,188.0,5.5,16.0,202.5,214.43,174.32
2016,9,12,16,0,26.0,170.0,5.5,16.0,182.0,177.38,144.27
2016,9,12,16,15,23.0,150.5,5.45,15.5,160.0,158.58,129.26
2016,9,12,16,30,20.0,131.0,5.4,15.0,138.0,139.54,113.73
2016,9,12,16,45,311.0,97.0,5.4,15.0,179.0,460.76,389.52
2016,9,12,17,0,602.0,63.0,5.4,15.0,220.0,698.17,578.44
2016,9,12,17,15,523.5,55.0,5.3,14.5,169.0,606.94,502.74
2016,9,12,17,30,445.0,47.0,5.2,14.0,118.0,515.94,424.41
2016,9,12,17,45,303.0,35.0,5.15,13.5,75.0,366.69,289.08
2016,9,12,18,0,161.0,23.0,5.1,13.0,32.0,205.06,0.0
2016,9,12,18,15,80.5,11.5,5.05,13.0,16.0,75.15,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.5,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,15.0,10.0,7.08,0.0
2016,9,13,6,15,146.5,26.5,3.15,15.0,43.5,20.03,6.7
2016,9,13,6,30,261.0,44.0,3.2,15.0,77.0,33.2,22.72
2016,9,13,6,45,342.5,58.0,3.25,15.5,122.5,43.68,32.68
2016,9,13,7,0,424.0,72.0,3.3,16.0,168.0,54.1,42.24
2016,9,13,7,15,484.0,81.5,3.2,16.0,218.0,64.06,51.25
2016,9,13,7,30,544.0,91.0,3.1,16.0,268.0,70.7,57.15
2016,9,13,7,45,584.0,99.0,3.05,16.5,318.0,75.84,61.46
2016,9,13,8,0,624.0,107.0,3.0,17.0,368.0,80.86,65.56
2016,9,13,8,15,655.0,112.5,2.95,17.0,416.5,83.88,67.98
2016,9,13,8,30,686.0,118.0,2.9,17.0,465.0,86.84,70.32
2016,9,13,8,45,709.5,122.5,2.85,17.5,510.0,88.92,71.75
2016,9,13,9,0,733.0,127.0,2.8,18.0,555.0,90.96,73.13
2016,9,13,9,15,750.5,130.5,2.75,18.0,595.5,92.18,73.97
2016,9,13,9,30,768.0,134.0,2.7,18.0,636.0,93.37,74.8
2016,9,13,9,45,781.0,136.5,2.7,18.5,670.5,101.96,81.76
2016,9,13,10,0,794.0,139.0,2.7,19.0,705.0,102.47,81.86
2016,9,13,10,15,803.5,141.0,2.7,19.0,733.0,144.85,88.94
2016,9,13,10,30,813.0,143.0,2.7,19.0,761.0,201.92,122.8
2016,9,13,10,45,824.5,141.5,2.75,19.5,783.5,258.17,165.94
2016,9,13,11,0,836.0,140.0,2.8,20.0,806.0,315.34,214.25
2016,9,13,11,15,840.0,141.0,2.8,20.0,819.0,372.48,264.52
2016,9,13,11,30,844.0,142.0,2.8,20.0,832.0,429.25,314.26
2016,9,13,11,45,851.5,138.5,2.8,20.5,839.0,483.57,360.5
2016,9,13,12,0,859.0,135.0,2.8,21.0,846.0,537.14,404.87
2016,9,13,12,15,858.0,135.0,2.75,21.0,843.0,587.91,446.48
2016,9,13,12,30,857.0,135.0,2.7,21.0,840.0,636.74,485.45
2016,9,13,12,45,857.5,132.5,2.7,21.5,830.0,682.18,520.22
2016,9,13,13,0,858.0,130.0,2.7,22.0,820.0,725.22,552.36
2016,9,13,13,15,852.0,129.0,2.65,22.0,801.0,762.33,580.33
2016,9,13,13,30,846.0,128.0,2.6,22.0,782.0,796.23,605.33
2016,9,13,13,45,842.0,124.5,2.6,22.0,756.5,825.93,626.39
2016,9,13,14,0,838.0,121.0,2.6,22.0,731.0,852.19,645.17
2016,9,13,14,15,826.5,118.5,2.6,21.5,698.0,869.47,659.16
2016,9,13,14,30,815.0,116.0,2.6,21.0,665.0,882.82,670.74
2016,9,13,14,45,802.5,112.5,2.6,21.0,626.5,890.24,677.19
2016,9,13,15,0,790.0,109.0,2.6,21.0,588.0,893.72,681.16
2016,9,13,15,15,770.0,105.5,2.6,21.0,544.0,886.18,677.74
2016,9,13,15,30,750.0,102.0,2.6,21.0,500.0,874.68,671.76
2016,9,13,15,45,724.5,97.5,2.65,21.0,452.0,859.92,663.94
2016,9,13,16,0,699.0,93.0,2.7,21.0,404.0,835.32,649.06
2016,9,13,16,15,662.0,87.5,2.65,20.5,353.5,795.06,623.19
2016,9,13,16,30,625.0,82.0,2.6,20.0,303.0,752.0,594.49
2016,9,13,16,45,572.0,75.0,2.6,20.0,252.0,689.31,549.15
2016,9,13,17,0,519.0,68.0,2.6,20.0,201.0,624.95,500.44
2016,9,13,17,15,441.5,58.0,2.55,19.5,152.5,533.34,428.76
2016,9,13,17,30,364.0,48.0,2.5,19.0,104.0,442.22,353.36
2016,9,13,17,45,244.5,33.5,2.5,18.5,65.0,312.83,236.55
2016,9,13,18,0,125.0,19.0,2.5,18.0,26.0,163.92,0.0
2016,9,13,18,15,62.5,9.5,2.45,17.5,13.0,58.65,0.0
2016,9,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.0,3.5,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,24.0,7.0,1.3,14.0,7.0,5.51,0.0
2016,9,14,6,15,116.5,25.5,1.3,14.5,38.5,19.21,5.28
2016,9,14,6,30,209.0,44.0,1.3,15.0,70.0,32.92,22.43
2016,9,14,6,45,291.0,60.0,1.35,15.5,114.5,44.68,33.55
2016,9,14,7,0,373.0,76.0,1.4,16.0,159.0,56.33,44.19
2016,9,14,7,15,431.5,87.5,1.35,16.5,208.0,64.59,51.61
2016,9,14,7,30,490.0,99.0,1.3,17.0,257.0,72.73,58.69
2016,9,14,7,45,536.0,107.0,1.3,17.5,307.0,81.07,65.75
2016,9,14,8,0,582.0,115.0,1.3,18.0,357.0,85.93,69.65
2016,9,14,8,15,614.0,121.5,1.3,18.0,405.0,89.39,72.41
2016,9,14,8,30,646.0,128.0,1.3,18.0,453.0,92.77,75.08
2016,9,14,8,45,674.0,132.0,1.3,18.5,498.5,94.35,76.04
2016,9,14,9,0,702.0,136.0,1.3,19.0,544.0,95.94,77.0
2016,9,14,9,15,720.0,140.0,1.3,19.5,584.0,97.26,77.75
2016,9,14,9,30,738.0,144.0,1.3,20.0,624.0,98.55,78.49
2016,9,14,9,45,805.5,121.0,1.35,20.5,671.0,93.12,73.6
2016,9,14,10,0,873.0,98.0,1.4,21.0,718.0,90.22,70.89
2016,9,14,10,15,881.0,99.5,1.45,21.0,746.5,133.94,77.57
2016,9,14,10,30,889.0,101.0,1.5,21.0,775.0,193.25,111.66
2016,9,14,10,45,896.0,101.5,1.55,21.5,796.0,252.37,156.57
2016,9,14,11,0,903.0,102.0,1.6,22.0,817.0,311.72,206.37
2016,9,14,11,15,906.5,102.5,1.7,22.0,830.5,369.96,257.31
2016,9,14,11,30,910.0,103.0,1.8,22.0,844.0,427.56,307.57
2016,9,14,11,45,912.5,102.5,1.95,22.5,849.5,483.13,354.86
2016,9,14,12,0,915.0,102.0,2.1,23.0,855.0,537.43,399.87
2016,9,14,12,15,914.5,102.0,2.25,23.0,852.5,588.99,442.45
2016,9,14,12,30,914.0,102.0,2.4,23.0,850.0,638.56,482.52
2016,9,14,12,45,904.5,105.0,2.55,23.0,837.5,682.71,517.78
2016,9,14,13,0,895.0,108.0,2.7,23.0,825.0,723.81,550.16
2016,9,14,13,15,890.5,107.0,2.75,23.0,806.0,761.74,579.35
2016,9,14,13,30,886.0,106.0,2.8,23.0,787.0,796.57,604.62
2016,9,14,13,45,880.0,104.0,2.9,23.0,761.5,825.99,626.13
2016,9,14,14,0,874.0,102.0,3.0,23.0,736.0,851.93,645.38
2016,9,14,14,15,864.0,100.5,3.0,23.0,703.0,871.36,659.68
2016,9,14,14,30,854.0,99.0,3.0,23.0,670.0,887.04,671.59
2016,9,14,14,45,842.0,96.0,3.05,23.0,631.5,906.47,686.61
2016,9,14,15,0,830.0,93.0,3.1,23.0,593.0,911.31,691.8
2016,9,14,15,15,811.5,90.5,3.05,22.5,548.5,906.67,691.4
2016,9,14,15,30,793.0,88.0,3.0,22.0,504.0,898.1,688.45
2016,9,14,15,45,769.5,84.0,3.0,22.0,456.0,879.04,677.27
2016,9,14,16,0,746.0,80.0,3.0,22.0,408.0,856.32,663.45
2016,9,14,16,15,711.5,75.5,2.95,21.5,357.0,818.89,639.73
2016,9,14,16,30,677.0,71.0,2.9,21.0,306.0,785.79,618.34
2016,9,14,16,45,628.0,64.5,2.9,20.5,254.5,727.28,577.29
2016,9,14,17,0,579.0,58.0,2.9,20.0,203.0,667.2,532.79
2016,9,14,17,15,500.5,50.0,2.85,19.5,154.0,576.92,462.05
2016,9,14,17,30,422.0,42.0,2.8,19.0,105.0,487.43,387.36
2016,9,14,17,45,293.5,29.5,2.8,18.5,64.5,352.0,260.07
2016,9,14,18,0,165.0,17.0,2.8,18.0,24.0,193.21,0.0
2016,9,14,18,15,82.5,8.5,2.85,17.5,12.0,6.69,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,2.35,14.5,40.0,13.77,1.33
2016,9,15,6,30,389.0,34.0,2.4,15.0,80.0,28.15,18.27
2016,9,15,6,45,477.5,42.5,2.5,15.5,127.5,35.12,25.15
2016,9,15,7,0,566.0,51.0,2.6,16.0,175.0,42.17,31.7
2016,9,15,7,15,621.5,57.0,2.55,16.0,227.0,47.03,36.2
2016,9,15,7,30,677.0,63.0,2.5,16.0,279.0,56.19,44.36
2016,9,15,7,45,715.0,67.0,2.5,16.5,330.5,59.58,47.19
2016,9,15,8,0,753.0,71.0,2.5,17.0,382.0,62.98,49.95
2016,9,15,8,15,779.5,74.5,2.4,17.5,431.5,65.78,52.14
2016,9,15,8,30,806.0,78.0,2.3,18.0,481.0,68.53,54.25
2016,9,15,8,45,825.5,80.5,2.25,18.5,526.5,70.4,55.56
2016,9,15,9,0,845.0,83.0,2.2,19.0,572.0,80.31,63.78
2016,9,15,9,15,859.0,85.0,2.15,19.5,612.5,82.16,65.03
2016,9,15,9,30,873.0,87.0,2.1,20.0,653.0,83.9,66.2
2016,9,15,9,45,886.5,87.5,2.1,20.5,688.5,84.63,66.54
2016,9,15,10,0,900.0,88.0,2.1,21.0,724.0,85.31,66.84
2016,9,15,10,15,907.5,89.5,2.1,21.0,752.5,129.25,73.53
2016,9,15,10,30,915.0,91.0,2.1,21.0,781.0,189.92,108.27
2016,9,15,10,45,920.0,92.0,2.15,21.5,801.5,250.31,154.4
2016,9,15,11,0,925.0,93.0,2.2,22.0,822.0,310.69,205.45
2016,9,15,11,15,928.0,93.5,2.3,22.0,835.5,369.85,257.58
2016,9,15,11,30,931.0,94.0,2.4,22.0,849.0,428.26,308.98
2016,9,15,11,45,932.0,94.5,2.55,22.5,854.0,484.84,357.48
2016,9,15,12,0,933.0,95.0,2.7,23.0,859.0,539.99,403.53
2016,9,15,12,15,932.5,94.5,2.85,23.0,856.5,591.86,446.7
2016,9,15,12,30,932.0,94.0,3.0,23.0,854.0,641.65,487.27
2016,9,15,12,45,916.0,101.0,3.15,23.0,839.5,685.75,522.67
2016,9,15,13,0,900.0,108.0,3.3,23.0,825.0,726.33,554.77
2016,9,15,13,15,895.5,107.0,3.45,23.0,806.0,764.43,584.79
2016,9,15,13,30,891.0,106.0,3.6,23.0,787.0,799.41,610.91
2016,9,15,13,45,883.0,105.0,3.75,23.0,760.5,828.33,632.48
2016,9,15,14,0,875.0,104.0,3.9,23.0,734.0,853.69,651.71
2016,9,15,14,15,864.5,102.5,4.0,22.5,700.5,872.74,667.77
2016,9,15,14,30,854.0,101.0,4.1,22.0,667.0,898.69,688.94
2016,9,15,14,45,839.0,99.0,4.2,22.0,627.5,905.93,695.86
2016,9,15,15,0,824.0,97.0,4.3,22.0,588.0,909.12,700.25
2016,9,15,15,15,804.5,94.0,4.35,21.5,543.5,902.87,699.29
2016,9,15,15,30,785.0,91.0,4.4,21.0,499.0,892.64,695.6
2016,9,15,15,45,758.0,87.5,4.45,21.0,450.5,870.74,682.42
2016,9,15,16,0,731.0,84.0,4.5,21.0,402.0,851.6,671.08
2016,9,15,16,15,694.5,79.0,4.45,20.5,350.5,812.4,645.29
2016,9,15,16,30,658.0,74.0,4.4,20.0,299.0,770.41,616.58
2016,9,15,16,45,603.0,68.0,4.4,19.5,247.5,707.1,570.6
2016,9,15,17,0,548.0,62.0,4.4,19.0,196.0,642.22,520.94
2016,9,15,17,15,465.0,52.5,4.3,18.5,147.0,546.26,443.57
2016,9,15,17,30,382.0,43.0,4.2,18.0,98.0,451.27,362.44
2016,9,15,17,45,247.5,29.5,4.15,17.5,59.5,311.02,225.22
2016,9,15,18,0,113.0,16.0,4.1,17.0,21.0,107.62,0.0
2016,9,15,18,15,56.5,8.0,4.0,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,16.5,1.8,14.0,38.0,13.34,0.12
2016,9,16,6,30,364.0,33.0,1.7,14.0,76.0,27.23,17.49
2016,9,16,6,45,455.5,42.0,1.65,14.5,123.0,34.59,24.78
2016,9,16,7,0,547.0,51.0,1.6,15.0,170.0,42.01,31.7
2016,9,16,7,15,604.0,57.5,1.5,15.5,221.5,47.22,36.46
2016,9,16,7,30,661.0,64.0,1.4,16.0,273.0,52.43,41.05
2016,9,16,7,45,400.5,117.5,1.3,16.5,251.0,82.99,67.74
2016,9,16,8,0,140.0,171.0,1.2,17.0,229.0,114.96,95.06
2016,9,16,8,15,145.5,192.5,1.1,17.5,259.0,127.62,105.32
2016,9,16,8,30,151.0,214.0,1.0,18.0,289.0,139.88,115.1
2016,9,16,8,45,195.0,232.0,0.95,18.5,338.5,150.88,123.7
2016,9,16,9,0,239.0,250.0,0.9,19.0,388.0,161.68,132.01
2016,9,16,9,15,550.5,170.0,0.85,19.5,517.0,112.01,89.97
2016,9,16,9,30,862.0,90.0,0.8,20.0,646.0,85.39,67.34
2016,9,16,9,45,875.5,90.5,0.8,20.5,681.5,86.09,67.69
2016,9,16,10,0,889.0,91.0,0.8,21.0,717.0,86.73,67.96
2016,9,16,10,15,897.0,92.5,0.9,21.5,745.0,129.42,73.97
2016,9,16,10,30,905.0,94.0,1.0,22.0,773.0,189.59,107.68
2016,9,16,10,45,910.5,94.5,1.1,23.0,794.0,249.23,152.25
2016,9,16,11,0,916.0,95.0,1.2,24.0,815.0,308.9,201.53
2016,9,16,11,15,919.0,96.0,1.4,24.0,828.0,367.92,252.78
2016,9,16,11,30,922.0,97.0,1.6,24.0,841.0,426.23,303.42
2016,9,16,11,45,923.5,97.0,1.85,24.5,846.5,482.21,351.0
2016,9,16,12,0,925.0,97.0,2.1,25.0,852.0,536.79,396.3
2016,9,16,12,15,924.5,97.0,2.3,25.0,849.0,588.68,439.07
2016,9,16,12,30,924.0,97.0,2.5,25.0,846.0,638.53,479.36
2016,9,16,12,45,916.0,99.5,2.7,25.0,833.5,683.51,515.28
2016,9,16,13,0,908.0,102.0,2.9,25.0,821.0,725.5,548.41
2016,9,16,13,15,903.0,101.0,2.95,25.0,802.0,763.33,577.44
2016,9,16,13,30,898.0,100.0,3.0,25.0,783.0,797.97,602.35
2016,9,16,13,45,890.0,99.5,3.05,25.0,756.5,827.39,623.47
2016,9,16,14,0,882.0,99.0,3.1,25.0,730.0,853.26,642.27
2016,9,16,14,15,872.0,97.0,3.05,24.5,697.0,872.2,657.12
2016,9,16,14,30,862.0,95.0,3.0,24.0,664.0,887.31,669.58
2016,9,16,14,45,847.5,93.5,3.0,24.0,624.5,905.91,683.67
2016,9,16,15,0,833.0,92.0,3.0,24.0,585.0,910.16,688.1
2016,9,16,15,15,814.0,89.0,2.95,23.5,540.5,904.38,686.92
2016,9,16,15,30,795.0,86.0,2.9,23.0,496.0,894.62,683.18
2016,9,16,15,45,769.0,82.5,2.85,23.0,447.0,873.7,670.39
2016,9,16,16,0,743.0,79.0,2.8,23.0,398.0,849.1,654.95
2016,9,16,16,15,707.0,74.5,2.75,22.5,347.0,816.73,634.84
2016,9,16,16,30,671.0,70.0,2.7,22.0,296.0,775.89,607.81
2016,9,16,16,45,617.5,64.0,2.65,21.5,244.5,714.0,563.98
2016,9,16,17,0,564.0,58.0,2.6,21.0,193.0,650.63,516.61
2016,9,16,17,15,481.0,49.0,2.6,20.0,144.0,555.41,442.94
2016,9,16,17,30,398.0,40.0,2.6,19.0,95.0,461.38,364.63
2016,9,16,17,45,259.5,27.0,2.6,18.5,56.5,316.15,216.85
2016,9,16,18,0,121.0,14.0,2.6,18.0,18.0,112.46,0.0
2016,9,16,18,15,60.5,7.0,2.6,17.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.5,16.5,1.2,14.5,36.5,13.35,0.0
2016,9,17,6,30,357.0,33.0,1.1,15.0,73.0,27.23,17.32
2016,9,17,6,45,453.0,41.5,1.0,15.5,120.5,34.2,24.31
2016,9,17,7,0,549.0,50.0,0.9,16.0,168.0,41.28,30.92
2016,9,17,7,15,606.0,56.0,0.8,16.5,219.0,46.13,35.36
2016,9,17,7,30,663.0,62.0,0.7,17.0,270.0,51.02,39.66
2016,9,17,7,45,337.0,102.0,0.6,17.5,208.5,72.14,58.01
2016,9,17,8,0,11.0,142.0,0.5,18.0,147.0,102.37,83.78
2016,9,17,8,15,32.0,171.0,0.5,18.5,187.0,117.42,96.08
2016,9,17,8,30,53.0,200.0,0.5,19.0,227.0,134.94,110.3
2016,9,17,8,45,54.0,219.0,0.55,19.5,248.5,146.4,119.27
2016,9,17,9,0,55.0,238.0,0.6,20.0,270.0,157.57,127.92
2016,9,17,9,15,101.0,266.5,0.65,20.5,330.0,174.31,141.06
2016,9,17,9,30,147.0,295.0,0.7,21.0,390.0,181.76,146.48
2016,9,17,9,45,520.0,191.0,0.8,22.0,551.0,120.26,95.43
2016,9,17,10,0,893.0,87.0,0.9,23.0,712.0,84.52,65.52
2016,9,17,10,15,900.5,88.0,1.0,23.5,740.0,126.15,71.08
2016,9,17,10,30,908.0,89.0,1.1,24.0,768.0,186.06,104.13
2016,9,17,10,45,913.5,90.0,1.25,24.5,788.5,246.09,148.99
2016,9,17,11,0,919.0,91.0,1.4,25.0,809.0,306.16,198.86
2016,9,17,11,15,922.0,91.5,1.55,25.0,822.0,364.89,249.77
2016,9,17,11,30,925.0,92.0,1.7,25.0,835.0,422.88,300.0
2016,9,17,11,45,926.0,92.0,1.9,25.5,839.5,478.65,347.22
2016,9,17,12,0,927.0,92.0,2.1,26.0,844.0,532.95,392.08
2016,9,17,12,15,926.0,92.0,2.25,26.0,841.0,584.49,434.31
2016,9,17,12,30,925.0,92.0,2.4,26.0,838.0,633.92,473.98
2016,9,17,12,45,911.0,97.5,2.6,26.0,823.5,677.59,508.8
2016,9,17,13,0,897.0,103.0,2.8,26.0,809.0,717.87,540.53
2016,9,17,13,15,891.5,102.0,2.9,26.0,789.5,754.84,569.12
2016,9,17,13,30,886.0,101.0,3.0,26.0,770.0,788.62,593.77
2016,9,17,13,45,878.5,99.5,3.1,26.0,743.5,817.0,614.42
2016,9,17,14,0,871.0,98.0,3.2,26.0,717.0,841.82,632.78
2016,9,17,14,15,860.0,96.5,3.25,25.5,684.0,860.02,647.75
2016,9,17,14,30,849.0,95.0,3.3,25.0,651.0,874.41,660.38
2016,9,17,14,45,834.0,93.0,3.35,25.0,611.5,891.61,673.87
2016,9,17,15,0,819.0,91.0,3.4,25.0,572.0,894.48,677.69
2016,9,17,15,15,799.5,88.5,3.4,24.5,527.5,888.58,676.75
2016,9,17,15,30,780.0,86.0,3.4,24.0,483.0,878.77,673.23
2016,9,17,15,45,752.0,82.5,3.4,24.0,435.0,855.81,659.18
2016,9,17,16,0,724.0,79.0,3.4,24.0,387.0,829.22,642.42
2016,9,17,16,15,687.0,74.5,3.3,23.5,336.5,796.1,621.22
2016,9,17,16,30,650.0,70.0,3.2,23.0,286.0,754.44,592.96
2016,9,17,16,45,595.0,63.5,3.15,22.5,235.0,690.71,547.19
2016,9,17,17,0,540.0,57.0,3.1,22.0,184.0,625.65,497.91
2016,9,17,17,15,455.5,48.0,3.05,21.0,136.5,529.68,422.64
2016,9,17,17,30,371.0,39.0,3.0,20.0,89.0,435.07,342.73
2016,9,17,17,45,234.5,25.5,3.0,19.5,52.0,288.33,184.68
2016,9,17,18,0,98.0,12.0,3.0,19.0,15.0,91.34,0.0
2016,9,17,18,15,49.0,6.0,3.0,18.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,12.96,0.0
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,26.43,16.38
2016,9,18,6,45,450.5,40.5,0.9,17.5,117.5,33.4,23.37
2016,9,18,7,0,544.0,49.0,1.0,18.0,164.0,40.47,29.93
2016,9,18,7,15,601.5,55.5,0.95,18.5,215.0,45.73,34.69
2016,9,18,7,30,659.0,62.0,0.9,19.0,266.0,50.98,39.28
2016,9,18,7,45,698.0,66.0,0.85,19.5,317.0,58.6,45.79
2016,9,18,8,0,737.0,70.0,0.8,20.0,368.0,62.0,48.52
2016,9,18,8,15,764.5,73.5,0.75,21.0,417.0,64.82,50.58
2016,9,18,8,30,792.0,77.0,0.7,22.0,466.0,67.6,52.57
2016,9,18,8,45,812.0,80.0,0.7,23.0,511.0,69.82,54.05
2016,9,18,9,0,832.0,83.0,0.7,24.0,556.0,71.99,55.47
2016,9,18,9,15,846.5,85.0,0.8,25.0,596.5,81.78,63.24
2016,9,18,9,30,861.0,87.0,0.9,26.0,637.0,83.54,64.26
2016,9,18,9,45,881.0,84.5,1.0,27.0,673.5,82.67,63.13
2016,9,18,10,0,901.0,82.0,1.1,28.0,710.0,81.8,62.04
2016,9,18,10,15,908.5,83.0,1.3,28.5,738.0,122.84,67.25
2016,9,18,10,30,916.0,84.0,1.5,29.0,766.0,183.13,99.75
2016,9,18,10,45,920.5,85.0,1.7,29.5,786.5,243.33,144.01
2016,9,18,11,0,925.0,86.0,1.9,30.0,807.0,303.44,193.26
2016,9,18,11,15,928.0,86.5,2.05,30.0,819.5,362.38,243.66
2016,9,18,11,30,931.0,87.0,2.2,30.0,832.0,420.57,293.4
2016,9,18,11,45,932.0,87.5,2.4,30.5,837.0,476.89,340.39
2016,9,18,12,0,933.0,88.0,2.6,31.0,842.0,531.76,385.02
2016,9,18,12,15,932.5,88.0,2.7,31.0,838.5,583.72,426.85
2016,9,18,12,30,932.0,88.0,2.8,31.0,835.0,633.61,466.12
2016,9,18,12,45,925.5,89.5,2.95,31.0,823.0,678.73,501.3
2016,9,18,13,0,919.0,91.0,3.1,31.0,811.0,720.91,533.75
2016,9,18,13,15,914.5,90.0,3.15,31.0,792.0,759.08,562.49
2016,9,18,13,30,910.0,89.0,3.2,31.0,773.0,794.07,586.92
2016,9,18,13,45,902.5,88.0,3.25,31.0,746.5,823.34,607.53
2016,9,18,14,0,895.0,87.0,3.3,31.0,720.0,849.02,625.84
2016,9,18,14,15,885.5,85.5,3.35,31.0,686.5,868.77,640.33
2016,9,18,14,30,876.0,84.0,3.4,31.0,653.0,884.72,652.46
2016,9,18,14,45,862.0,82.5,3.5,31.0,614.0,892.78,659.81
2016,9,18,15,0,848.0,81.0,3.6,31.0,575.0,896.94,664.77
2016,9,18,15,15,830.0,78.5,3.6,30.5,530.5,903.27,672.15
2016,9,18,15,30,812.0,76.0,3.6,30.0,486.0,895.01,669.78
2016,9,18,15,45,786.5,72.5,3.65,29.5,437.5,874.5,659.36
2016,9,18,16,0,761.0,69.0,3.7,29.0,389.0,850.37,646.22
2016,9,18,16,15,725.5,65.0,3.65,28.0,338.0,812.66,623.74
2016,9,18,16,30,690.0,61.0,3.6,27.0,287.0,771.97,598.07
2016,9,18,16,45,637.5,55.5,3.6,26.5,235.5,710.72,554.82
2016,9,18,17,0,585.0,50.0,3.6,26.0,184.0,656.19,513.87
2016,9,18,17,15,500.5,42.0,3.55,25.0,136.0,561.31,440.14
2016,9,18,17,30,416.0,34.0,3.5,24.0,88.0,468.27,361.2
2016,9,18,17,45,268.5,22.5,3.45,23.0,51.0,310.05,176.36
2016,9,18,18,0,121.0,11.0,3.4,22.0,14.0,109.45,0.0
2016,9,18,18,15,60.5,5.5,3.2,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,134.0,17.0,1.4,17.5,31.5,13.02,0.0
2016,9,19,6,30,268.0,34.0,1.5,18.0,63.0,27.74,17.21
2016,9,19,6,45,363.0,45.5,1.6,18.5,108.0,36.9,26.22
2016,9,19,7,0,458.0,57.0,1.7,19.0,153.0,46.03,34.58
2016,9,19,7,15,519.0,65.0,1.7,19.5,202.5,52.06,40.03
2016,9,19,7,30,580.0,73.0,1.7,20.0,252.0,58.07,45.26
2016,9,19,7,45,627.0,78.0,1.7,20.5,302.5,61.67,48.25
2016,9,19,8,0,674.0,83.0,1.7,21.0,353.0,65.3,51.17
2016,9,19,8,15,703.5,87.5,1.75,21.5,401.0,68.27,53.46
2016,9,19,8,30,733.0,92.0,1.8,22.0,449.0,77.08,60.69
2016,9,19,8,45,760.0,93.5,1.85,23.0,495.0,77.99,61.01
2016,9,19,9,0,787.0,95.0,1.9,24.0,541.0,78.95,61.38
2016,9,19,9,15,803.0,97.5,1.95,24.5,580.5,80.34,62.24
2016,9,19,9,30,819.0,100.0,2.0,25.0,620.0,81.69,63.08
2016,9,19,9,45,829.5,102.5,2.1,25.5,654.0,82.85,63.77
2016,9,19,10,0,840.0,105.0,2.2,26.0,688.0,83.98,64.45
2016,9,19,10,15,848.5,106.5,2.3,26.5,715.5,131.58,76.68
2016,9,19,10,30,857.0,108.0,2.4,27.0,743.0,189.19,107.97
2016,9,19,10,45,867.0,107.0,2.5,27.5,764.5,246.22,149.95
