Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,0,877.0,106.0,2.6,28.0,786.0,303.75,197.25
2016,9,19,11,15,881.0,107.0,2.7,28.0,799.0,361.03,246.57
2016,9,19,11,30,885.0,108.0,2.8,28.0,812.0,417.75,295.44
2016,9,19,11,45,890.5,106.0,2.9,28.5,818.0,472.13,341.09
2016,9,19,12,0,896.0,104.0,3.0,29.0,824.0,525.49,384.74
2016,9,19,12,15,895.5,104.0,3.15,29.0,821.0,575.96,426.02
2016,9,19,12,30,895.0,104.0,3.3,29.0,818.0,624.44,464.87
2016,9,19,12,45,888.5,105.5,3.45,29.0,806.0,668.21,499.49
2016,9,19,13,0,882.0,107.0,3.6,29.0,794.0,709.14,531.42
2016,9,19,13,15,877.0,106.0,3.7,29.0,775.0,745.88,559.78
2016,9,19,13,30,872.0,105.0,3.8,29.0,756.0,779.5,584.57
2016,9,19,13,45,868.0,102.0,3.95,29.0,731.0,808.7,605.95
2016,9,19,14,0,864.0,99.0,4.1,29.0,706.0,834.52,625.15
2016,9,19,14,15,853.5,97.5,4.1,28.5,672.5,852.88,640.02
2016,9,19,14,30,843.0,96.0,4.1,28.0,639.0,877.8,659.64
2016,9,19,14,45,832.5,92.0,4.2,28.0,601.0,886.2,667.22
2016,9,19,15,0,822.0,88.0,4.3,28.0,563.0,890.66,672.38
2016,9,19,15,15,802.5,85.5,4.25,27.5,518.5,884.68,671.13
2016,9,19,15,30,783.0,83.0,4.2,27.0,474.0,874.79,667.29
2016,9,19,15,45,760.0,78.5,4.2,26.5,426.5,855.3,656.92
2016,9,19,16,0,737.0,74.0,4.2,26.0,379.0,832.22,643.77
2016,9,19,16,15,699.5,69.5,4.1,25.5,328.5,791.95,617.33
2016,9,19,16,30,662.0,65.0,4.0,25.0,278.0,755.85,592.9
2016,9,19,16,45,609.5,58.5,3.9,24.5,227.5,694.53,548.3
2016,9,19,17,0,557.0,52.0,3.8,24.0,177.0,631.95,500.17
2016,9,19,17,15,469.0,43.5,3.75,23.0,129.0,533.8,422.63
2016,9,19,17,30,381.0,35.0,3.7,22.0,81.0,437.49,339.17
2016,9,19,17,45,233.0,22.0,3.65,21.5,46.0,274.63,131.85
2016,9,19,18,0,85.0,9.0,3.6,21.0,11.0,77.66,0.0
2016,9,19,18,15,42.5,4.5,3.55,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,145.0,17.5,2.75,15.0,32.5,13.41,0.0
2016,9,20,6,30,290.0,35.0,2.9,15.0,65.0,28.75,18.1
2016,9,20,6,45,396.5,44.5,3.1,15.5,111.5,36.36,26.03
2016,9,20,7,0,503.0,54.0,3.3,16.0,158.0,44.09,33.28
2016,9,20,7,15,564.0,61.0,3.35,16.5,208.0,49.53,38.28
2016,9,20,7,30,625.0,68.0,3.4,17.0,258.0,54.98,43.1
2016,9,20,7,45,669.0,72.5,3.45,17.5,309.0,58.4,45.99
2016,9,20,8,0,713.0,77.0,3.5,18.0,360.0,66.93,53.25
2016,9,20,8,15,741.5,80.5,3.55,18.0,408.5,69.55,55.38
2016,9,20,8,30,770.0,84.0,3.6,18.0,457.0,72.16,57.46
2016,9,20,8,45,527.0,160.0,3.65,18.5,426.5,108.28,88.24
2016,9,20,9,0,284.0,236.0,3.7,19.0,396.0,149.21,122.52
2016,9,20,9,15,564.5,164.5,3.7,19.5,511.5,109.64,88.47
2016,9,20,9,30,845.0,93.0,3.7,20.0,627.0,86.69,68.68
2016,9,20,9,45,521.5,207.5,3.7,20.5,543.0,129.68,104.61
2016,9,20,10,0,198.0,322.0,3.7,21.0,459.0,195.94,159.05
2016,9,20,10,15,282.5,318.5,3.7,21.0,522.0,203.69,150.43
2016,9,20,10,30,367.0,315.0,3.7,21.0,585.0,239.9,170.69
2016,9,20,10,45,632.5,207.0,3.75,21.5,688.0,252.37,168.42
2016,9,20,11,0,898.0,99.0,3.8,22.0,791.0,303.65,201.81
2016,9,20,11,15,901.0,99.5,3.85,22.0,803.5,361.32,253.12
2016,9,20,11,30,904.0,100.0,3.9,22.0,816.0,418.26,303.83
2016,9,20,11,45,904.0,100.5,4.0,22.5,820.0,472.95,351.4
2016,9,20,12,0,904.0,101.0,4.1,23.0,824.0,526.11,396.48
2016,9,20,12,15,903.0,101.0,4.2,23.0,820.5,576.61,439.09
2016,9,20,12,30,902.0,101.0,4.3,23.0,817.0,625.04,479.09
2016,9,20,12,45,695.5,193.0,4.45,23.0,740.5,627.63,482.37
2016,9,20,13,0,489.0,285.0,4.6,23.0,664.0,600.68,462.52
2016,9,20,13,15,684.5,192.5,4.7,22.5,708.5,696.69,539.5
2016,9,20,13,30,880.0,100.0,4.8,22.0,753.0,779.57,605.78
2016,9,20,13,45,870.0,100.0,4.95,22.0,726.0,807.05,626.74
2016,9,20,14,0,860.0,100.0,5.1,22.0,699.0,830.93,645.58
2016,9,20,14,15,849.0,98.0,5.1,22.0,665.5,848.19,659.03
2016,9,20,14,30,838.0,96.0,5.1,22.0,632.0,871.94,677.32
2016,9,20,14,45,820.5,94.5,5.2,22.0,592.5,876.79,682.81
2016,9,20,15,0,803.0,93.0,5.3,22.0,553.0,877.6,685.67
2016,9,20,15,15,700.5,109.5,5.35,21.5,487.5,822.2,648.81
2016,9,20,15,30,598.0,126.0,5.4,21.0,422.0,755.89,603.27
2016,9,20,15,45,650.5,103.0,5.45,20.5,395.0,786.44,629.62
2016,9,20,16,0,703.0,80.0,5.5,20.0,368.0,811.94,651.73
2016,9,20,16,15,663.5,75.0,5.5,19.5,318.0,770.03,622.7
2016,9,20,16,30,624.0,70.0,5.5,19.0,268.0,725.51,590.75
2016,9,20,16,45,563.5,63.5,5.5,19.0,217.5,657.1,537.41
2016,9,20,17,0,503.0,57.0,5.5,19.0,167.0,587.45,480.47
2016,9,20,17,15,411.5,47.0,5.4,18.5,120.5,484.94,394.85
2016,9,20,17,30,320.0,37.0,5.3,18.0,74.0,384.19,303.26
2016,9,20,17,45,160.0,18.5,5.25,17.5,37.0,203.86,70.93
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.5,17.5,5.15,14.0,31.0,13.37,0.0
2016,9,21,6,30,273.0,35.0,5.4,14.0,62.0,28.74,17.94
2016,9,21,6,45,380.0,45.0,5.7,14.5,108.0,36.71,26.38
2016,9,21,7,0,487.0,55.0,6.0,15.0,154.0,44.79,33.99
2016,9,21,7,15,550.0,62.0,6.1,15.0,204.0,50.18,39.07
2016,9,21,7,30,613.0,69.0,6.2,15.0,254.0,55.6,44.0
2016,9,21,7,45,660.5,73.0,6.3,15.5,305.0,58.66,46.59
2016,9,21,8,0,708.0,77.0,6.4,16.0,356.0,61.78,49.16
2016,9,21,8,15,737.5,81.0,6.45,16.0,405.0,69.89,56.14
2016,9,21,8,30,767.0,85.0,6.5,16.0,454.0,72.85,58.57
2016,9,21,8,45,790.5,87.0,6.6,16.5,499.0,74.25,59.49
2016,9,21,9,0,814.0,89.0,6.7,17.0,544.0,75.66,60.41
2016,9,21,9,15,830.0,91.5,6.75,17.0,584.5,77.22,61.59
2016,9,21,9,30,846.0,94.0,6.8,17.0,625.0,78.73,62.74
2016,9,21,9,45,859.5,95.0,6.9,17.5,660.0,88.28,70.68
2016,9,21,10,0,873.0,96.0,7.0,18.0,695.0,89.19,71.17
2016,9,21,10,15,882.0,97.5,7.0,18.0,723.5,127.07,75.87
2016,9,21,10,30,891.0,99.0,7.0,18.0,752.0,186.61,109.35
2016,9,21,10,45,897.5,100.0,7.0,18.0,773.0,246.05,155.6
2016,9,21,11,0,904.0,101.0,7.0,18.0,794.0,305.64,207.81
2016,9,21,11,15,908.5,101.5,7.0,18.0,808.0,364.18,261.35
2016,9,21,11,30,913.0,102.0,7.0,18.0,822.0,422.14,314.61
2016,9,21,11,45,915.0,102.5,7.0,18.0,827.5,478.23,365.68
2016,9,21,12,0,917.0,103.0,7.0,18.0,833.0,532.99,414.6
2016,9,21,12,15,918.0,103.0,7.1,18.0,831.0,585.27,460.59
2016,9,21,12,30,919.0,103.0,7.2,18.0,829.0,635.64,504.08
2016,9,21,12,45,918.0,102.5,7.3,18.0,818.5,682.19,543.76
2016,9,21,13,0,917.0,102.0,7.4,18.0,808.0,726.2,580.79
2016,9,21,13,15,914.0,101.0,7.45,18.0,790.0,765.59,613.62
2016,9,21,13,30,911.0,100.0,7.5,18.0,772.0,801.9,642.35
2016,9,21,13,45,907.0,98.0,7.55,18.0,746.5,833.2,666.86
2016,9,21,14,0,903.0,96.0,7.6,18.0,721.0,861.05,688.91
2016,9,21,14,15,776.5,129.0,7.65,18.0,648.0,827.54,664.96
2016,9,21,14,30,650.0,162.0,7.7,18.0,575.0,782.02,631.95
2016,9,21,14,45,755.5,124.5,7.75,18.0,575.0,856.25,690.23
2016,9,21,15,0,861.0,87.0,7.8,18.0,575.0,922.27,741.69
2016,9,21,15,15,841.5,84.0,7.75,18.0,529.5,916.1,738.62
2016,9,21,15,30,822.0,81.0,7.7,18.0,484.0,905.87,732.83
2016,9,21,15,45,798.0,77.0,7.7,18.0,434.5,886.2,720.03
2016,9,21,16,0,774.0,73.0,7.7,18.0,385.0,862.81,704.13
2016,9,21,16,15,735.0,68.5,7.65,17.5,333.0,821.02,674.62
2016,9,21,16,30,696.0,64.0,7.6,17.0,281.0,776.1,641.42
2016,9,21,16,45,635.5,58.0,7.55,16.5,228.0,715.29,593.7
2016,9,21,17,0,575.0,52.0,7.5,16.0,175.0,645.81,536.12
2016,9,21,17,15,476.0,43.5,7.45,15.5,126.0,537.72,443.65
2016,9,21,17,30,377.0,35.0,7.4,15.0,77.0,431.37,342.25
2016,9,21,17,45,188.5,17.5,7.4,15.0,38.5,223.34,33.0
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,131.5,17.0,7.75,14.0,30.0,12.99,0.0
2016,9,22,6,30,263.0,34.0,7.8,14.0,60.0,25.97,15.44
2016,9,22,6,45,369.0,45.0,7.85,14.0,105.5,36.69,26.36
2016,9,22,7,0,475.0,56.0,7.9,14.0,151.0,45.53,34.75
2016,9,22,7,15,540.5,64.0,7.75,14.5,202.0,51.66,40.45
2016,9,22,7,30,606.0,72.0,7.6,15.0,253.0,57.79,45.93
2016,9,22,7,45,658.0,75.5,7.45,15.5,305.0,60.45,48.18
2016,9,22,8,0,710.0,79.0,7.3,16.0,357.0,63.23,50.45
2016,9,22,8,15,740.5,83.0,7.15,16.0,406.5,71.46,57.55
2016,9,22,8,30,771.0,87.0,7.0,16.0,456.0,74.41,59.95
2016,9,22,8,45,798.5,88.0,6.85,16.5,502.5,75.17,60.3
2016,9,22,9,0,826.0,89.0,6.7,17.0,549.0,75.99,60.71
2016,9,22,9,15,841.5,91.5,6.6,17.5,589.5,77.55,61.77
2016,9,22,9,30,857.0,94.0,6.5,18.0,630.0,79.07,62.8
2016,9,22,9,45,876.5,92.5,6.4,18.5,666.5,87.29,69.56
2016,9,22,10,0,896.0,91.0,6.3,19.0,703.0,86.97,69.0
2016,9,22,10,15,903.5,92.0,6.2,19.0,730.5,124.4,73.24
2016,9,22,10,30,911.0,93.0,6.1,19.0,758.0,184.62,106.55
2016,9,22,10,45,917.0,93.5,6.0,19.5,778.5,244.71,152.6
2016,9,22,11,0,923.0,94.0,5.9,20.0,799.0,304.83,204.41
2016,9,22,11,15,926.0,94.5,5.85,20.0,811.0,363.82,257.83
2016,9,22,11,30,929.0,95.0,5.8,20.0,823.0,422.02,310.7
2016,9,22,11,45,928.5,96.0,5.8,20.0,827.0,478.09,361.19
2016,9,22,12,0,928.0,97.0,5.8,20.0,831.0,532.56,409.24
2016,9,22,12,15,927.0,96.5,5.85,20.0,827.5,583.71,453.65
2016,9,22,12,30,926.0,96.0,5.9,20.0,824.0,632.68,495.32
2016,9,22,12,45,921.0,96.5,5.95,20.5,811.0,677.65,531.97
2016,9,22,13,0,916.0,97.0,6.0,21.0,798.0,719.75,565.58
2016,9,22,13,15,910.5,96.5,6.0,21.0,778.5,757.54,596.27
2016,9,22,13,30,905.0,96.0,6.0,21.0,759.0,792.09,622.75
2016,9,22,13,45,894.5,95.5,6.05,21.0,731.0,819.33,643.67
2016,9,22,14,0,884.0,95.0,6.1,21.0,703.0,842.83,662.01
2016,9,22,14,15,873.0,93.5,6.1,20.5,669.5,861.05,677.77
2016,9,22,14,30,862.0,92.0,6.1,20.0,636.0,875.43,690.97
2016,9,22,14,45,844.5,90.5,6.2,20.0,595.0,890.64,704.14
2016,9,22,15,0,827.0,89.0,6.3,20.0,554.0,891.72,707.12
2016,9,22,15,15,806.5,86.0,6.4,19.5,509.0,884.15,705.29
2016,9,22,15,30,786.0,83.0,6.5,19.0,464.0,872.62,700.56
2016,9,22,15,45,753.0,80.5,6.6,19.0,414.5,846.05,683.05
2016,9,22,16,0,720.0,78.0,6.7,19.0,365.0,822.25,667.28
2016,9,22,16,15,678.5,73.0,6.65,18.5,314.0,778.46,636.22
2016,9,22,16,30,637.0,68.0,6.6,18.0,263.0,732.05,601.85
2016,9,22,16,45,571.0,62.0,6.6,17.5,212.0,659.27,544.9
2016,9,22,17,0,505.0,56.0,6.6,17.0,161.0,585.21,483.85
2016,9,22,17,15,405.0,45.5,6.4,16.5,114.5,474.81,389.55
2016,9,22,17,30,305.0,35.0,6.2,16.0,68.0,366.65,285.97
2016,9,22,17,45,152.5,17.5,6.05,15.5,34.0,189.18,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,167.5,14.0,2.7,12.5,30.0,11.38,0.0
2016,9,23,6,30,335.0,28.0,2.8,13.0,60.0,23.16,13.03
2016,9,23,6,45,436.5,37.0,2.9,14.0,106.0,30.61,21.07
2016,9,23,7,0,538.0,46.0,3.0,15.0,152.0,38.17,28.14
2016,9,23,7,15,598.0,52.0,2.95,15.5,202.0,43.12,32.74
2016,9,23,7,30,658.0,58.0,2.9,16.0,252.0,52.08,40.71
2016,9,23,7,45,698.5,62.0,2.9,16.5,302.5,55.58,43.71
2016,9,23,8,0,739.0,66.0,2.9,17.0,353.0,59.1,46.63
2016,9,23,8,15,765.5,69.0,2.85,17.5,400.5,61.64,48.62
2016,9,23,8,30,792.0,72.0,2.8,18.0,448.0,64.16,50.55
2016,9,23,8,45,812.5,74.5,2.8,18.5,492.5,66.17,52.03
2016,9,23,9,0,833.0,77.0,2.8,19.0,537.0,75.97,60.19
2016,9,23,9,15,847.0,79.0,2.75,19.5,576.5,77.93,61.56
2016,9,23,9,30,861.0,81.0,2.7,20.0,616.0,79.78,62.86
2016,9,23,9,45,872.5,81.5,2.7,20.5,649.5,80.55,63.24
2016,9,23,10,0,884.0,82.0,2.7,21.0,683.0,81.27,63.59
2016,9,23,10,15,891.0,83.5,2.7,21.0,710.0,117.49,67.67
2016,9,23,10,30,898.0,85.0,2.7,21.0,737.0,176.96,99.85
2016,9,23,10,45,902.5,85.5,2.75,21.5,756.5,235.73,144.06
2016,9,23,11,0,907.0,86.0,2.8,22.0,776.0,294.36,193.69
2016,9,23,11,15,909.5,86.5,2.9,22.0,787.5,352.0,244.87
2016,9,23,11,30,912.0,87.0,3.0,22.0,799.0,408.8,295.43
2016,9,23,11,45,912.0,88.0,3.2,22.5,802.5,463.87,343.38
2016,9,23,12,0,912.0,89.0,3.4,23.0,806.0,517.41,388.87
2016,9,23,12,15,910.5,88.5,3.55,23.0,802.0,567.15,431.0
2016,9,23,12,30,909.0,88.0,3.7,23.0,798.0,614.69,470.48
2016,9,23,12,45,902.0,89.5,3.9,23.0,785.0,658.19,506.21
2016,9,23,13,0,895.0,91.0,4.1,23.0,772.0,698.74,539.1
2016,9,23,13,15,889.5,90.0,4.25,22.5,752.5,734.91,569.3
2016,9,23,13,30,884.0,89.0,4.4,22.0,733.0,767.86,595.53
2016,9,23,13,45,874.5,88.5,4.6,22.0,706.0,794.86,616.7
2016,9,23,14,0,865.0,88.0,4.8,22.0,679.0,818.25,635.48
2016,9,23,14,15,854.5,86.5,4.9,21.5,646.0,836.05,651.17
2016,9,23,14,30,844.0,85.0,5.0,21.0,613.0,850.11,664.45
2016,9,23,14,45,691.5,126.5,5.15,21.0,541.0,798.1,628.86
2016,9,23,15,0,539.0,168.0,5.3,21.0,469.0,711.06,566.38
2016,9,23,15,15,564.5,145.5,5.35,20.5,437.5,731.84,585.69
2016,9,23,15,30,590.0,123.0,5.4,20.0,406.0,740.95,595.48
2016,9,23,15,45,567.0,114.5,5.5,20.0,363.0,716.45,578.93
2016,9,23,16,0,544.0,106.0,5.6,20.0,320.0,688.81,559.72
2016,9,23,16,15,595.0,82.5,5.55,19.5,287.0,710.61,578.52
2016,9,23,16,30,646.0,59.0,5.5,19.0,254.0,725.96,591.28
2016,9,23,16,45,586.5,53.0,5.45,18.5,204.0,659.46,539.42
2016,9,23,17,0,527.0,47.0,5.4,18.0,154.0,592.12,484.12
2016,9,23,17,15,430.0,38.5,5.3,17.5,108.5,487.61,395.4
2016,9,23,17,30,333.0,30.0,5.2,17.0,63.0,386.03,293.47
2016,9,23,17,45,166.5,15.0,5.15,16.5,31.5,194.43,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,183.5,13.0,2.0,14.5,29.5,10.23,0.0
2016,9,24,6,30,367.0,26.0,2.0,15.0,59.0,21.64,11.44
2016,9,24,6,45,466.5,34.0,2.05,15.5,105.5,28.4,18.98
2016,9,24,7,0,566.0,42.0,2.1,16.0,152.0,38.27,28.09
2016,9,24,7,15,625.5,47.0,2.05,16.5,202.5,42.91,32.41
2016,9,24,7,30,685.0,52.0,2.0,17.0,253.0,47.62,36.61
2016,9,24,7,45,724.5,56.0,1.95,17.5,303.5,51.32,39.79
2016,9,24,8,0,764.0,60.0,1.9,18.0,354.0,55.02,42.87
2016,9,24,8,15,791.5,63.0,1.9,18.5,403.0,57.76,45.05
2016,9,24,8,30,819.0,66.0,1.9,19.0,452.0,67.22,53.01
2016,9,24,8,45,839.5,68.0,1.95,20.0,497.5,69.65,54.71
2016,9,24,9,0,860.0,70.0,2.0,21.0,543.0,71.99,56.31
2016,9,24,9,15,874.5,71.5,2.15,21.5,583.0,73.76,57.54
2016,9,24,9,30,889.0,73.0,2.3,22.0,623.0,75.45,58.7
2016,9,24,9,45,903.0,73.0,2.45,22.5,658.0,76.09,58.98
2016,9,24,10,0,917.0,73.0,2.6,23.0,693.0,76.69,59.25
2016,9,24,10,15,924.5,74.0,2.65,23.5,720.5,112.84,62.91
2016,9,24,10,30,932.0,75.0,2.7,24.0,748.0,173.87,95.01
2016,9,24,10,45,937.5,75.5,2.75,24.5,768.5,234.63,140.07
2016,9,24,11,0,943.0,76.0,2.8,25.0,789.0,295.33,190.82
2016,9,24,11,15,946.0,76.5,2.85,25.5,801.5,354.96,242.63
2016,9,24,11,30,949.0,77.0,2.9,26.0,814.0,413.75,293.6
2016,9,24,11,45,950.5,77.0,2.95,26.5,818.5,470.42,341.91
2016,9,24,12,0,952.0,77.0,3.0,27.0,823.0,525.59,387.67
2016,9,24,12,15,951.5,77.0,3.1,27.0,819.5,577.95,430.94
2016,9,24,12,30,951.0,77.0,3.2,27.0,816.0,628.15,471.51
2016,9,24,12,45,939.0,81.5,3.35,27.0,802.0,672.92,507.31
2016,9,24,13,0,927.0,86.0,3.5,27.0,788.0,714.33,539.96
2016,9,24,13,15,922.0,85.5,3.6,27.0,768.0,752.46,569.68
2016,9,24,13,30,917.0,85.0,3.7,27.0,748.0,787.35,595.11
2016,9,24,13,45,908.5,84.0,3.85,27.0,721.0,815.6,616.03
2016,9,24,14,0,900.0,83.0,4.0,27.0,694.0,840.17,634.57
2016,9,24,14,15,889.5,81.5,4.05,27.0,660.0,858.74,648.69
2016,9,24,14,30,879.0,80.0,4.1,27.0,626.0,873.45,660.34
2016,9,24,14,45,863.5,78.5,4.2,27.0,585.5,879.83,666.67
2016,9,24,15,0,848.0,77.0,4.3,27.0,545.0,882.29,670.5
2016,9,24,15,15,828.0,74.5,4.35,26.5,500.0,886.1,676.53
2016,9,24,15,30,808.0,72.0,4.4,26.0,455.0,875.66,672.65
2016,9,24,15,45,780.0,68.5,4.45,25.5,406.5,852.61,659.78
2016,9,24,16,0,752.0,65.0,4.5,25.0,358.0,825.99,644.01
2016,9,24,16,15,712.0,61.0,4.45,24.0,307.0,784.13,617.16
2016,9,24,16,30,672.0,57.0,4.4,23.0,256.0,739.4,586.72
2016,9,24,16,45,610.5,51.5,4.4,22.5,205.0,677.99,540.7
2016,9,24,17,0,549.0,46.0,4.4,22.0,154.0,609.41,486.05
2016,9,24,17,15,447.5,37.0,4.3,21.0,107.5,500.12,396.32
2016,9,24,17,30,346.0,28.0,4.2,20.0,61.0,394.38,287.75
2016,9,24,17,45,173.0,14.0,4.1,19.5,30.5,156.6,0.0
2016,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,183.0,13.0,2.9,15.5,29.0,10.23,0.0
2016,9,25,6,30,366.0,26.0,3.0,16.0,58.0,21.66,11.06
2016,9,25,6,45,474.0,34.0,3.15,17.0,105.5,28.46,18.83
2016,9,25,7,0,582.0,42.0,3.3,18.0,153.0,38.41,27.92
2016,9,25,7,15,642.0,47.5,3.15,18.5,204.5,43.49,32.61
2016,9,25,7,30,702.0,53.0,3.0,19.0,256.0,48.62,37.17
2016,9,25,7,45,742.0,56.5,2.9,20.0,307.5,51.95,39.92
2016,9,25,8,0,782.0,60.0,2.8,21.0,359.0,55.3,42.58
2016,9,25,8,15,809.0,63.0,2.7,21.5,408.5,58.07,44.76
2016,9,25,8,30,836.0,66.0,2.6,22.0,458.0,67.5,52.61
2016,9,25,8,45,854.5,68.5,2.55,23.0,503.0,70.26,54.57
2016,9,25,9,0,873.0,71.0,2.5,24.0,548.0,72.91,56.41
2016,9,25,9,15,886.5,72.5,2.45,25.0,588.0,74.67,57.49
2016,9,25,9,30,900.0,74.0,2.4,26.0,628.0,76.34,58.48
2016,9,25,9,45,914.5,73.5,2.35,27.0,663.0,76.69,58.39
2016,9,25,10,0,929.0,73.0,2.3,28.0,698.0,77.01,58.28
2016,9,25,10,15,935.5,74.0,2.15,28.5,725.0,112.56,61.56
2016,9,25,10,30,942.0,75.0,2.0,29.0,752.0,174.14,92.9
2016,9,25,10,45,945.0,76.5,1.85,30.0,771.5,235.71,137.1
2016,9,25,11,0,948.0,78.0,1.7,31.0,791.0,296.96,186.33
2016,9,25,11,15,950.5,78.5,1.5,31.0,803.0,356.76,236.62
2016,9,25,11,30,953.0,79.0,1.3,31.0,815.0,415.65,285.75
2016,9,25,11,45,951.5,80.0,1.15,31.5,818.0,472.11,331.22
2016,9,25,12,0,950.0,81.0,1.0,32.0,821.0,526.77,373.43
2016,9,25,12,15,949.0,81.0,0.8,32.0,817.0,578.84,412.24
2016,9,25,12,30,948.0,81.0,0.6,32.0,813.0,628.7,447.5
2016,9,25,12,45,937.5,84.5,0.4,32.5,799.0,673.41,476.43
2016,9,25,13,0,927.0,88.0,0.2,33.0,785.0,714.86,501.69
2016,9,25,13,15,921.5,87.0,0.4,33.0,764.5,752.14,530.29
2016,9,25,13,30,916.0,86.0,0.6,33.0,744.0,786.12,555.32
2016,9,25,13,45,904.5,86.0,0.85,33.5,716.0,813.0,575.29
2016,9,25,14,0,893.0,86.0,1.1,34.0,688.0,836.07,592.79
2016,9,25,14,15,882.0,84.5,1.3,33.5,653.5,854.07,608.88
2016,9,25,14,30,871.0,83.0,1.5,33.0,619.0,868.22,622.68
2016,9,25,14,45,852.5,82.0,1.7,33.0,578.0,872.42,628.92
2016,9,25,15,0,834.0,81.0,1.9,33.0,537.0,883.08,639.47
2016,9,25,15,15,812.5,78.5,2.05,32.5,492.0,875.06,638.62
2016,9,25,15,30,791.0,76.0,2.2,32.0,447.0,863.11,635.23
2016,9,25,15,45,759.0,73.0,2.35,31.5,397.5,836.89,622.02
2016,9,25,16,0,727.0,70.0,2.5,31.0,348.0,807.08,605.8
2016,9,25,16,15,685.0,65.0,2.65,30.0,297.5,762.05,579.17
2016,9,25,16,30,643.0,60.0,2.8,29.0,247.0,721.6,553.98
2016,9,25,16,45,577.0,53.5,2.95,28.0,196.5,648.66,502.84
2016,9,25,17,0,511.0,47.0,3.1,27.0,146.0,575.0,447.39
2016,9,25,17,15,408.0,37.5,3.15,26.0,100.5,464.61,359.15
2016,9,25,17,30,305.0,28.0,3.2,25.0,55.0,357.94,246.98
2016,9,25,17,45,152.5,14.0,3.25,24.0,27.5,138.9,0.0
2016,9,25,18,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,1.2,19.5,24.5,11.02,0.0
2016,9,26,6,30,233.0,28.0,1.2,20.0,49.0,22.89,11.38
2016,9,26,6,45,334.5,41.0,1.3,20.5,92.5,33.39,22.66
2016,9,26,7,0,436.0,54.0,1.4,21.0,136.0,43.82,32.19
2016,9,26,7,15,502.5,63.5,1.35,21.5,185.5,51.08,38.75
2016,9,26,7,30,569.0,73.0,1.3,22.0,235.0,58.29,45.05
2016,9,26,7,45,614.5,79.5,1.3,23.0,285.5,62.92,48.84
2016,9,26,8,0,660.0,86.0,1.3,24.0,336.0,67.52,52.47
2016,9,26,8,15,692.5,91.0,1.2,24.5,384.5,70.8,55.0
2016,9,26,8,30,725.0,96.0,1.1,25.0,433.0,74.05,57.45
2016,9,26,8,45,749.5,100.0,1.05,26.0,478.5,76.43,59.02
2016,9,26,9,0,774.0,104.0,1.0,27.0,524.0,85.31,65.95
2016,9,26,9,15,791.5,107.0,0.95,27.5,564.0,86.9,66.92
2016,9,26,9,30,809.0,110.0,0.9,28.0,604.0,88.48,67.89
2016,9,26,9,45,823.0,112.0,0.9,29.0,638.5,89.3,68.11
2016,9,26,10,0,837.0,114.0,0.9,30.0,673.0,90.14,68.36
2016,9,26,10,15,846.0,115.5,1.0,30.0,700.5,122.72,71.29
2016,9,26,10,30,855.0,117.0,1.1,30.0,728.0,181.58,101.39
2016,9,26,10,45,863.0,117.5,1.2,30.5,749.0,240.38,143.11
2016,9,26,11,0,871.0,118.0,1.3,31.0,770.0,303.91,193.47
2016,9,26,11,15,875.0,118.5,1.45,31.0,782.0,360.69,241.19
2016,9,26,11,30,879.0,119.0,1.6,31.0,794.0,416.86,288.58
2016,9,26,11,45,882.0,118.5,1.8,31.5,799.0,471.03,333.34
2016,9,26,12,0,885.0,118.0,2.0,32.0,804.0,523.98,376.07
2016,9,26,12,15,884.0,117.5,2.1,32.0,799.5,573.35,415.6
2016,9,26,12,30,883.0,117.0,2.2,32.0,795.0,620.63,452.67
2016,9,26,12,45,903.5,105.5,2.35,32.0,789.5,669.6,490.52
2016,9,26,13,0,924.0,94.0,2.5,32.0,784.0,717.06,526.74
2016,9,26,13,15,918.5,93.0,2.55,32.0,764.0,754.38,554.7
2016,9,26,13,30,913.0,92.0,2.6,32.0,744.0,788.39,578.85
2016,9,26,13,45,907.5,89.5,2.7,32.0,717.0,817.43,599.5
2016,9,26,14,0,902.0,87.0,2.8,32.0,690.0,842.89,617.89
2016,9,26,14,15,891.0,85.5,2.8,31.5,655.5,861.14,632.29
2016,9,26,14,30,880.0,84.0,2.8,31.0,621.0,875.49,644.34
2016,9,26,14,45,867.5,81.0,2.85,31.0,581.5,882.87,651.01
2016,9,26,15,0,855.0,78.0,2.9,31.0,542.0,886.31,655.26
2016,9,26,15,15,834.5,75.5,2.85,30.5,496.5,889.7,660.27
2016,9,26,15,30,814.0,73.0,2.8,30.0,451.0,878.82,655.72
2016,9,26,15,45,783.5,70.0,2.75,29.5,401.0,854.12,641.76
2016,9,26,16,0,753.0,67.0,2.7,29.0,351.0,825.79,624.93
2016,9,26,16,15,712.0,62.0,2.6,28.0,300.0,781.69,597.17
2016,9,26,16,30,671.0,57.0,2.5,27.0,249.0,734.71,565.83
2016,9,26,16,45,605.0,51.0,2.45,26.5,197.5,669.24,518.05
2016,9,26,17,0,539.0,45.0,2.4,26.0,146.0,596.19,461.42
2016,9,26,17,15,434.0,35.5,2.25,25.0,100.0,483.96,371.18
2016,9,26,17,30,329.0,26.0,2.1,24.0,54.0,371.9,243.14
2016,9,26,17,45,164.5,13.0,1.95,23.5,27.0,147.69,0.0
2016,9,26,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,110.5,14.0,1.05,18.5,23.0,11.02,0.0
2016,9,27,6,30,221.0,28.0,1.1,19.0,46.0,21.41,9.89
2016,9,27,6,45,310.5,42.5,1.15,19.5,88.0,32.46,21.92
2016,9,27,7,0,400.0,57.0,1.2,20.0,130.0,46.04,34.22
2016,9,27,7,15,467.0,67.0,1.15,20.5,179.0,53.55,41.04
2016,9,27,7,30,534.0,77.0,1.1,21.0,228.0,60.99,47.57
2016,9,27,7,45,573.0,86.0,1.05,21.5,276.5,67.21,52.85
2016,9,27,8,0,612.0,95.0,1.0,22.0,325.0,73.28,57.86
2016,9,27,8,15,645.5,101.0,0.95,22.5,372.5,76.99,60.74
2016,9,27,8,30,679.0,107.0,0.9,23.0,420.0,80.64,63.52
2016,9,27,8,45,702.5,111.5,0.9,24.0,464.0,83.02,65.06
2016,9,27,9,0,726.0,116.0,0.9,25.0,508.0,85.37,66.55
2016,9,27,9,15,744.5,119.5,0.95,25.5,547.5,86.93,67.53
2016,9,27,9,30,763.0,123.0,1.0,26.0,587.0,88.48,68.5
2016,9,27,9,45,812.0,111.5,1.05,26.5,629.5,88.79,68.46
2016,9,27,10,0,861.0,100.0,1.1,27.0,672.0,91.21,70.17
2016,9,27,10,15,869.5,101.5,1.2,27.5,699.0,123.17,72.38
2016,9,27,10,30,878.0,103.0,1.3,28.0,726.0,181.93,101.86
2016,9,27,10,45,875.0,108.0,1.45,28.5,743.5,241.38,144.78
2016,9,27,11,0,872.0,113.0,1.6,29.0,761.0,299.98,192.46
2016,9,27,11,15,875.5,113.5,1.7,29.0,773.0,356.5,240.51
2016,9,27,11,30,879.0,114.0,1.8,29.0,785.0,412.34,288.13
2016,9,27,11,45,873.0,117.5,1.95,29.0,787.0,465.47,333.28
2016,9,27,12,0,867.0,121.0,2.1,29.0,789.0,516.6,375.87
2016,9,27,12,15,866.0,120.5,2.2,29.0,784.5,565.07,415.29
2016,9,27,12,30,865.0,120.0,2.3,29.0,780.0,611.49,452.27
2016,9,27,12,45,875.5,113.0,2.4,29.0,772.0,657.32,488.11
2016,9,27,13,0,886.0,106.0,2.5,29.0,764.0,701.25,522.0
2016,9,27,13,15,880.0,104.5,2.55,29.0,743.5,736.49,548.93
2016,9,27,13,30,874.0,103.0,2.6,29.0,723.0,768.48,572.62
2016,9,27,13,45,858.0,104.5,2.7,29.0,693.5,792.28,590.04
2016,9,27,14,0,842.0,106.0,2.8,29.0,664.0,821.4,611.26
2016,9,27,14,15,829.0,104.0,2.85,28.5,630.0,836.9,624.26
2016,9,27,14,30,816.0,102.0,2.9,28.0,596.0,848.44,634.89
2016,9,27,14,45,801.5,98.0,2.95,28.0,556.5,852.43,639.34
2016,9,27,15,0,787.0,94.0,3.0,28.0,517.0,852.44,641.27
2016,9,27,15,15,763.5,90.5,3.0,27.5,472.0,840.86,636.32
2016,9,27,15,30,740.0,87.0,3.0,27.0,427.0,825.35,628.68
2016,9,27,15,45,717.5,81.0,3.05,26.5,380.0,810.28,621.46
2016,9,27,16,0,695.0,75.0,3.1,26.0,333.0,786.16,607.4
2016,9,27,16,15,650.5,69.0,3.05,25.0,283.0,738.48,576.25
2016,9,27,16,30,606.0,63.0,3.0,24.0,233.0,688.38,541.68
2016,9,27,16,45,549.0,54.5,2.95,23.5,184.5,621.51,491.2
2016,9,27,17,0,492.0,46.0,2.9,23.0,136.0,553.81,436.75
2016,9,27,17,15,385.5,35.5,2.85,22.0,91.5,440.09,342.83
2016,9,27,17,30,279.0,25.0,2.8,21.0,47.0,323.01,199.23
2016,9,27,17,45,139.5,12.5,2.75,20.5,23.5,126.0,0.0
2016,9,27,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,14.0,1.85,15.0,22.0,11.02,0.0
2016,9,28,6,30,210.0,28.0,1.9,15.0,44.0,21.36,9.51
2016,9,28,6,45,316.5,40.5,1.95,15.5,87.0,32.99,22.7
2016,9,28,7,0,423.0,53.0,2.0,16.0,130.0,43.02,32.13
2016,9,28,7,15,491.5,61.5,1.95,16.5,178.5,49.51,38.17
2016,9,28,7,30,560.0,70.0,1.9,17.0,227.0,56.01,43.99
2016,9,28,7,45,611.5,75.5,1.9,17.5,277.5,60.04,47.46
2016,9,28,8,0,663.0,81.0,1.9,18.0,328.0,64.11,50.85
2016,9,28,8,15,695.5,85.5,1.9,18.5,375.5,67.18,53.29
2016,9,28,8,30,728.0,90.0,1.9,19.0,423.0,70.22,55.65
2016,9,28,8,45,752.5,93.0,1.9,19.5,467.5,78.02,62.07
2016,9,28,9,0,777.0,96.0,1.9,20.0,512.0,79.97,63.42
2016,9,28,9,15,794.5,99.0,1.95,20.0,552.0,81.74,64.75
2016,9,28,9,30,812.0,102.0,2.0,20.0,592.0,83.48,66.07
2016,9,28,9,45,820.0,106.0,2.05,20.5,624.5,85.57,67.56
2016,9,28,10,0,828.0,110.0,2.1,21.0,657.0,87.6,68.99
2016,9,28,10,15,837.5,111.5,2.2,21.0,684.0,117.98,71.49
2016,9,28,10,30,847.0,113.0,2.3,21.0,711.0,176.24,101.99
2016,9,28,10,45,846.5,117.0,2.45,21.5,729.5,235.2,145.87
2016,9,28,11,0,846.0,121.0,2.6,22.0,748.0,293.69,194.91
2016,9,28,11,15,850.0,122.0,2.8,22.0,760.0,350.7,244.98
2016,9,28,11,30,854.0,123.0,3.0,22.0,772.0,407.18,294.84
2016,9,28,11,45,850.5,125.5,3.2,22.5,774.5,460.93,341.44
2016,9,28,12,0,847.0,128.0,3.4,23.0,777.0,512.95,385.48
2016,9,28,12,15,845.5,128.0,3.6,23.0,772.5,562.0,426.93
2016,9,28,12,30,844.0,128.0,3.8,23.0,768.0,608.98,465.91
2016,9,28,12,45,839.0,128.0,4.05,23.0,755.5,651.51,500.96
2016,9,28,13,0,834.0,128.0,4.3,23.0,743.0,691.28,533.38
2016,9,28,13,15,827.0,126.5,4.4,22.5,723.0,725.29,561.85
2016,9,28,13,30,820.0,125.0,4.5,22.0,703.0,756.01,587.88
2016,9,28,13,45,811.0,122.5,4.65,22.0,675.5,780.77,607.86
2016,9,28,14,0,802.0,120.0,4.8,22.0,648.0,801.9,624.82
2016,9,28,14,15,788.0,117.5,4.8,21.5,614.0,815.14,636.71
2016,9,28,14,30,774.0,115.0,4.8,21.0,580.0,824.42,645.98
2016,9,28,14,45,761.0,110.0,4.85,21.0,541.5,828.0,650.35
2016,9,28,15,0,748.0,105.0,4.9,21.0,503.0,833.64,656.39
2016,9,28,15,15,723.0,101.0,4.9,20.5,458.5,820.35,649.71
2016,9,28,15,30,698.0,97.0,4.9,20.0,414.0,803.31,640.28
2016,9,28,15,45,673.5,90.0,4.9,19.5,367.5,779.39,625.5
2016,9,28,16,0,649.0,83.0,4.9,19.0,321.0,752.19,607.73
2016,9,28,16,15,601.0,76.5,4.85,18.5,271.5,700.78,570.36
2016,9,28,16,30,553.0,70.0,4.8,18.0,222.0,646.91,529.46
2016,9,28,16,45,490.5,60.5,4.8,17.5,174.0,574.24,471.57
2016,9,28,17,0,428.0,51.0,4.8,17.0,126.0,500.68,409.59
2016,9,28,17,15,315.0,38.5,4.7,16.5,83.5,379.99,304.52
2016,9,28,17,30,202.0,26.0,4.6,16.0,41.0,253.44,142.07
2016,9,28,17,45,101.0,13.0,4.55,15.5,20.5,94.05,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,104.0,14.0,3.4,13.0,22.0,11.02,0.0
2016,9,29,6,30,208.0,28.0,3.5,13.0,44.0,21.33,8.9
2016,9,29,6,45,320.5,40.0,3.65,13.5,87.0,32.65,22.51
2016,9,29,7,0,433.0,52.0,3.8,14.0,130.0,42.34,31.74
2016,9,29,7,15,216.5,70.5,3.75,14.0,109.5,51.94,40.68
2016,9,29,7,30,0.0,89.0,3.7,14.0,89.0,65.18,52.67
2016,9,29,7,45,2.0,107.5,3.65,14.5,108.5,78.24,64.18
2016,9,29,8,0,4.0,126.0,3.6,15.0,128.0,91.18,75.36
2016,9,29,8,15,24.5,153.0,3.6,15.5,164.5,109.52,91.06
2016,9,29,8,30,45.0,180.0,3.6,16.0,201.0,122.68,102.01
2016,9,29,8,45,92.0,207.5,3.6,16.5,255.0,139.7,116.15
2016,9,29,9,0,139.0,235.0,3.6,17.0,309.0,150.95,125.18
2016,9,29,9,15,479.0,167.0,3.65,17.5,450.0,109.98,89.67
2016,9,29,9,30,819.0,99.0,3.7,18.0,591.0,81.76,65.17
2016,9,29,9,45,840.0,97.0,3.75,18.5,626.0,80.45,63.79
2016,9,29,10,0,861.0,95.0,3.8,19.0,661.0,88.33,70.24
2016,9,29,10,15,869.0,96.5,3.85,19.0,688.0,118.27,72.22
2016,9,29,10,30,877.0,98.0,3.9,19.0,715.0,176.77,102.44
2016,9,29,10,45,885.0,98.0,3.95,19.5,734.5,234.83,145.58
2016,9,29,11,0,893.0,98.0,4.0,20.0,754.0,293.12,194.96
2016,9,29,11,15,895.5,98.5,4.05,20.0,765.5,350.1,246.06
2016,9,29,11,30,898.0,99.0,4.1,20.0,777.0,406.22,296.71
2016,9,29,11,45,900.0,98.5,4.15,20.0,781.0,460.3,345.06
2016,9,29,12,0,902.0,98.0,4.2,20.0,785.0,512.98,391.22
2016,9,29,12,15,900.5,97.5,4.25,20.0,780.0,562.18,433.61
2016,9,29,12,30,899.0,97.0,4.3,20.0,775.0,609.19,473.27
