Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,45,897.0,96.0,4.4,20.5,763.0,653.06,508.92
2016,9,29,13,0,895.0,95.0,4.5,21.0,751.0,694.29,541.78
2016,9,29,13,15,889.0,94.0,4.55,20.5,731.0,729.89,571.83
2016,9,29,13,30,883.0,93.0,4.6,20.0,711.0,762.23,598.33
2016,9,29,13,45,874.0,91.5,4.7,20.0,683.5,788.37,618.62
2016,9,29,14,0,865.0,90.0,4.8,20.0,656.0,810.87,636.44
2016,9,29,14,15,853.0,88.5,4.9,19.5,622.0,827.19,651.24
2016,9,29,14,30,841.0,87.0,5.0,19.0,588.0,849.27,670.52
2016,9,29,14,45,824.0,85.0,5.1,19.0,548.0,853.47,675.64
2016,9,29,15,0,807.0,83.0,5.2,19.0,508.0,853.66,678.08
2016,9,29,15,15,785.0,80.0,5.25,18.5,463.5,844.14,674.48
2016,9,29,15,30,763.0,77.0,5.3,18.0,419.0,830.75,668.0
2016,9,29,15,45,730.0,73.5,5.4,18.0,370.5,802.83,649.34
2016,9,29,16,0,697.0,70.0,5.5,18.0,322.0,771.37,627.42
2016,9,29,16,15,651.5,64.5,5.5,17.5,272.5,729.7,597.4
2016,9,29,16,30,606.0,59.0,5.5,17.0,223.0,679.58,559.1
2016,9,29,16,45,533.0,52.5,5.5,16.5,173.5,601.26,496.05
2016,9,29,17,0,460.0,46.0,5.5,16.0,124.0,522.32,428.86
2016,9,29,17,15,344.5,35.0,5.35,15.5,81.5,401.33,321.1
2016,9,29,17,30,229.0,24.0,5.2,15.0,39.0,269.68,123.77
2016,9,29,17,45,114.5,12.0,5.05,14.5,19.5,104.13,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,115.0,13.0,4.55,12.5,21.5,10.23,0.0
2016,9,30,6,30,230.0,26.0,4.7,13.0,43.0,21.38,8.07
2016,9,30,6,45,341.5,37.5,4.9,13.5,85.5,30.73,20.76
2016,9,30,7,0,453.0,49.0,5.1,14.0,128.0,40.11,29.73
2016,9,30,7,15,522.5,56.5,5.1,14.0,177.0,45.99,35.37
2016,9,30,7,30,592.0,64.0,5.1,14.0,226.0,51.92,40.86
2016,9,30,7,45,639.5,69.5,5.15,14.5,276.0,56.11,44.55
2016,9,30,8,0,687.0,75.0,5.2,15.0,326.0,60.31,48.13
2016,9,30,8,15,718.5,79.0,5.25,15.0,373.5,68.4,55.17
2016,9,30,8,30,750.0,83.0,5.3,15.0,421.0,71.44,57.68
2016,9,30,8,45,775.0,85.0,5.35,15.5,465.5,72.89,58.67
2016,9,30,9,0,800.0,87.0,5.4,16.0,510.0,74.37,59.67
2016,9,30,9,15,816.5,89.5,5.45,16.0,549.5,76.0,60.92
2016,9,30,9,30,833.0,92.0,5.5,16.0,589.0,77.6,62.16
2016,9,30,9,45,849.0,92.0,5.55,16.5,623.5,86.19,69.3
2016,9,30,10,0,865.0,92.0,5.6,17.0,658.0,86.67,69.44
2016,9,30,10,15,873.5,93.5,5.6,17.0,685.0,115.75,71.24
2016,9,30,10,30,882.0,95.0,5.6,17.0,712.0,174.49,101.6
2016,9,30,10,45,887.5,96.0,5.65,17.5,731.5,232.94,145.58
2016,9,30,11,0,893.0,97.0,5.7,18.0,751.0,291.36,195.87
2016,9,30,11,15,896.5,97.5,5.75,18.0,762.5,348.57,248.0
2016,9,30,11,30,900.0,98.0,5.8,18.0,774.0,405.05,299.89
2016,9,30,11,45,901.5,98.0,5.85,18.0,778.0,459.34,349.48
2016,9,30,12,0,903.0,98.0,5.9,18.0,782.0,512.18,396.9
2016,9,30,12,15,902.0,98.0,5.9,18.0,777.5,562.07,440.82
2016,9,30,12,30,901.0,98.0,5.9,18.0,773.0,609.83,482.01
2016,9,30,12,45,895.5,98.5,5.95,18.0,760.0,652.94,518.83
2016,9,30,13,0,890.0,99.0,6.0,18.0,747.0,693.19,552.73
2016,9,30,13,15,884.0,98.0,6.0,18.0,727.0,728.66,582.31
2016,9,30,13,30,878.0,97.0,6.0,18.0,707.0,760.89,608.35
2016,9,30,13,45,870.0,95.0,6.05,18.0,679.5,787.2,629.04
2016,9,30,14,0,862.0,93.0,6.1,18.0,652.0,809.92,647.19
2016,9,30,14,15,850.0,91.0,6.1,18.0,618.0,825.67,660.11
2016,9,30,14,30,838.0,89.0,6.1,18.0,584.0,847.2,677.53
2016,9,30,14,45,823.0,86.0,6.1,18.0,544.0,851.91,682.56
2016,9,30,15,0,808.0,83.0,6.1,18.0,504.0,852.64,684.84
2016,9,30,15,15,785.5,80.0,6.05,17.5,459.5,842.66,680.28
2016,9,30,15,30,763.0,77.0,6.0,17.0,415.0,828.79,672.77
2016,9,30,15,45,733.0,72.5,6.0,17.0,367.0,802.4,654.45
2016,9,30,16,0,703.0,68.0,6.0,17.0,319.0,772.52,632.93
2016,9,30,16,15,657.5,63.0,5.9,16.5,269.0,731.38,602.5
2016,9,30,16,30,612.0,58.0,5.8,16.0,219.0,682.05,563.95
2016,9,30,16,45,540.5,51.0,5.75,16.0,170.0,604.52,499.74
2016,9,30,17,0,469.0,44.0,5.7,16.0,121.0,526.48,431.65
2016,9,30,17,15,350.5,33.0,5.55,15.5,79.0,403.33,320.19
2016,9,30,17,30,232.0,22.0,5.4,15.0,37.0,266.28,81.44
2016,9,30,17,45,116.0,11.0,5.3,14.5,18.5,104.25,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.5,3.15,12.5,21.0,9.83,0.0
2016,10,1,6,30,248.0,25.0,3.3,13.0,42.0,20.63,6.57
2016,10,1,6,45,368.0,35.5,3.45,13.5,86.0,29.25,19.42
2016,10,1,7,0,488.0,46.0,3.6,14.0,130.0,37.98,27.84
2016,10,1,7,15,558.5,53.0,3.65,14.5,180.0,43.64,33.2
2016,10,1,7,30,629.0,60.0,3.7,15.0,230.0,49.36,38.42
2016,10,1,7,45,677.5,64.5,3.75,15.5,281.0,53.01,41.63
2016,10,1,8,0,726.0,69.0,3.8,16.0,332.0,61.32,48.83
2016,10,1,8,15,757.5,72.5,3.7,16.5,381.0,64.22,51.16
2016,10,1,8,30,789.0,76.0,3.6,17.0,430.0,67.1,53.44
2016,10,1,8,45,813.5,78.5,3.55,17.5,475.5,69.12,54.93
2016,10,1,9,0,838.0,81.0,3.5,18.0,521.0,71.13,56.39
2016,10,1,9,15,854.0,83.0,3.45,18.0,561.0,72.59,57.49
2016,10,1,9,30,870.0,85.0,3.4,18.0,601.0,82.29,65.69
2016,10,1,9,45,887.0,84.5,3.4,18.5,636.0,82.63,65.69
2016,10,1,10,0,904.0,84.0,3.4,19.0,671.0,82.94,65.68
2016,10,1,10,15,912.0,85.0,3.45,19.0,698.5,111.77,67.09
2016,10,1,10,30,920.0,86.0,3.5,19.0,726.0,172.25,97.42
2016,10,1,10,45,925.5,87.0,3.55,19.5,745.5,232.74,142.12
2016,10,1,11,0,931.0,88.0,3.6,20.0,765.0,293.17,193.26
2016,10,1,11,15,934.0,88.5,3.65,20.0,777.0,352.18,246.07
2016,10,1,11,30,937.0,89.0,3.7,20.0,789.0,410.33,298.45
2016,10,1,11,45,937.5,89.5,3.8,20.5,792.5,466.35,347.86
2016,10,1,12,0,938.0,90.0,3.9,21.0,796.0,520.77,394.7
2016,10,1,12,15,937.0,90.0,4.05,21.0,791.5,572.17,438.85
2016,10,1,12,30,936.0,90.0,4.2,21.0,787.0,621.36,480.26
2016,10,1,12,45,932.0,90.0,4.4,21.0,774.5,666.29,517.82
2016,10,1,13,0,928.0,90.0,4.6,21.0,762.0,708.36,552.79
2016,10,1,13,15,922.5,89.0,4.7,21.0,741.5,745.38,583.13
2016,10,1,13,30,917.0,88.0,4.8,21.0,721.0,779.09,609.59
2016,10,1,13,45,908.0,87.0,4.9,21.0,693.0,806.66,630.86
2016,10,1,14,0,899.0,86.0,5.0,21.0,665.0,830.51,649.62
2016,10,1,14,15,887.0,84.5,5.05,20.5,630.0,847.56,664.67
2016,10,1,14,30,875.0,83.0,5.1,20.0,595.0,860.68,677.15
2016,10,1,14,45,858.5,81.0,5.2,20.0,554.5,865.39,682.71
2016,10,1,15,0,842.0,79.0,5.3,20.0,514.0,876.25,692.94
2016,10,1,15,15,819.0,76.0,5.35,19.5,468.0,866.16,688.99
2016,10,1,15,30,796.0,73.0,5.4,19.0,422.0,852.08,682.1
2016,10,1,15,45,763.5,69.5,5.5,19.0,373.0,824.8,664.04
2016,10,1,16,0,731.0,66.0,5.6,19.0,324.0,793.92,642.62
2016,10,1,16,15,684.0,61.0,5.55,18.5,272.5,744.5,606.48
2016,10,1,16,30,637.0,56.0,5.5,18.0,221.0,700.36,572.51
2016,10,1,16,45,562.0,49.5,5.5,17.5,171.0,620.34,508.0
2016,10,1,17,0,487.0,43.0,5.5,17.0,121.0,539.78,439.01
2016,10,1,17,15,357.5,32.0,5.4,16.5,77.5,407.24,318.35
2016,10,1,17,30,228.0,21.0,5.3,16.0,34.0,257.61,20.44
2016,10,1,17,45,114.0,10.5,5.2,15.5,17.0,101.88,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,118.0,12.0,3.25,12.5,20.0,9.44,0.0
2016,10,2,6,30,236.0,24.0,3.4,13.0,40.0,19.78,4.84
2016,10,2,6,45,353.0,34.5,3.6,13.5,82.5,28.38,18.59
2016,10,2,7,0,470.0,45.0,3.8,14.0,125.0,37.08,27.01
2016,10,2,7,15,540.0,52.0,3.85,14.5,173.5,42.72,32.37
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,48.42,37.57
2016,10,2,7,45,656.5,64.0,4.0,15.5,271.5,52.39,41.07
2016,10,2,8,0,703.0,69.0,4.1,16.0,321.0,60.99,48.55
2016,10,2,8,15,395.0,127.5,4.1,16.0,273.0,88.61,72.71
2016,10,2,8,30,87.0,186.0,4.1,16.0,225.0,126.22,105.22
2016,10,2,8,45,445.5,134.5,4.2,16.5,364.0,92.3,75.32
2016,10,2,9,0,804.0,83.0,4.3,17.0,503.0,71.78,57.19
2016,10,2,9,15,820.0,85.0,4.35,17.0,541.5,73.16,58.24
2016,10,2,9,30,836.0,87.0,4.4,17.0,580.0,74.51,59.26
2016,10,2,9,45,452.0,185.5,4.5,17.5,454.0,117.82,96.15
2016,10,2,10,0,68.0,284.0,4.6,18.0,328.0,183.36,151.1
2016,10,2,10,15,148.0,302.5,4.7,18.0,403.5,193.49,149.23
2016,10,2,10,30,228.0,321.0,4.8,18.0,479.0,229.65,171.7
2016,10,2,10,45,309.5,312.0,4.9,18.0,532.0,255.54,187.77
2016,10,2,11,0,391.0,303.0,5.0,18.0,585.0,297.51,219.09
2016,10,2,11,15,207.0,292.0,5.0,18.0,441.5,270.46,206.36
2016,10,2,11,30,23.0,281.0,5.0,18.0,298.0,217.75,170.34
2016,10,2,11,45,70.0,319.5,5.05,18.0,372.0,268.29,210.02
2016,10,2,12,0,117.0,358.0,5.1,18.0,446.0,330.94,259.39
2016,10,2,12,15,306.0,313.5,5.1,18.0,540.5,415.08,325.98
2016,10,2,12,30,495.0,269.0,5.1,18.0,635.0,519.12,408.65
2016,10,2,12,45,692.0,184.5,5.2,18.5,687.5,607.15,479.2
2016,10,2,13,0,889.0,100.0,5.3,19.0,740.0,690.36,546.5
2016,10,2,13,15,883.5,99.0,5.35,18.5,720.0,726.05,577.05
2016,10,2,13,30,878.0,98.0,5.4,18.0,700.0,758.55,604.63
2016,10,2,13,45,873.0,95.5,5.5,18.0,674.0,786.59,626.72
2016,10,2,14,0,868.0,93.0,5.6,18.0,648.0,811.2,646.41
2016,10,2,14,15,856.0,91.0,5.6,18.0,613.5,836.04,665.98
2016,10,2,14,30,844.0,89.0,5.6,18.0,579.0,848.54,676.57
2016,10,2,14,45,825.5,87.0,5.65,18.0,538.5,851.42,680.51
2016,10,2,15,0,807.0,85.0,5.7,18.0,498.0,850.22,681.61
2016,10,2,15,15,782.5,82.0,5.7,17.5,452.5,838.39,675.91
2016,10,2,15,30,758.0,79.0,5.7,17.0,407.0,822.62,667.18
2016,10,2,15,45,720.5,75.5,5.7,17.0,358.0,790.5,644.45
2016,10,2,16,0,683.0,72.0,5.7,17.0,309.0,761.96,623.85
2016,10,2,16,15,633.0,66.5,5.7,16.5,259.0,710.32,585.39
2016,10,2,16,30,583.0,61.0,5.7,16.0,209.0,656.35,543.09
2016,10,2,16,45,501.0,53.5,5.7,16.0,160.0,569.11,470.64
2016,10,2,17,0,419.0,46.0,5.7,16.0,111.0,481.2,393.94
2016,10,2,17,15,289.0,33.5,5.55,15.5,70.0,347.89,270.1
2016,10,2,17,30,159.0,21.0,5.4,15.0,29.0,196.48,0.0
2016,10,2,17,45,79.5,10.5,5.3,14.5,14.5,73.32,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,49.5,11.5,2.2,12.5,14.5,9.05,0.0
2016,10,3,6,30,99.0,23.0,2.3,13.0,29.0,17.4,2.23
2016,10,3,6,45,169.0,39.5,2.45,13.5,62.5,29.52,19.46
2016,10,3,7,0,239.0,56.0,2.6,14.0,96.0,41.54,30.89
2016,10,3,7,15,275.5,73.5,2.65,14.0,134.5,53.75,42.19
2016,10,3,7,30,312.0,91.0,2.7,14.0,173.0,65.61,53.0
2016,10,3,7,45,338.5,106.0,2.75,14.5,212.0,75.36,61.62
2016,10,3,8,0,365.0,121.0,2.8,15.0,251.0,84.8,69.77
2016,10,3,8,15,182.5,94.5,2.8,15.0,159.5,67.46,54.34
2016,10,3,8,30,0.0,68.0,2.8,15.0,68.0,52.16,40.72
2016,10,3,8,45,0.0,94.0,2.8,15.5,94.0,71.66,57.63
2016,10,3,9,0,0.0,120.0,2.8,16.0,120.0,90.04,73.32
2016,10,3,9,15,2.0,151.0,2.75,16.0,152.0,111.3,91.45
2016,10,3,9,30,4.0,182.0,2.7,16.0,184.0,131.92,108.86
2016,10,3,9,45,17.5,217.0,2.7,16.5,228.0,154.69,127.69
2016,10,3,10,0,31.0,252.0,2.7,17.0,272.0,166.23,136.87
2016,10,3,10,15,15.5,206.5,2.75,17.0,216.5,150.41,117.58
2016,10,3,10,30,0.0,161.0,2.8,17.0,161.0,120.47,93.54
2016,10,3,10,45,1.5,173.0,2.9,17.5,174.0,129.85,100.81
2016,10,3,11,0,3.0,185.0,3.0,18.0,187.0,139.58,108.29
2016,10,3,11,15,5.5,200.5,3.1,18.0,204.5,152.46,118.5
2016,10,3,11,30,8.0,216.0,3.2,18.0,222.0,165.91,129.19
2016,10,3,11,45,22.5,261.5,3.3,18.0,278.5,206.87,161.62
2016,10,3,12,0,37.0,307.0,3.4,18.0,335.0,252.82,197.88
2016,10,3,12,15,64.5,325.5,3.4,18.0,373.5,288.24,225.83
2016,10,3,12,30,92.0,344.0,3.4,18.0,412.0,327.56,256.97
2016,10,3,12,45,47.5,264.5,3.45,18.0,299.5,244.46,192.23
2016,10,3,13,0,3.0,185.0,3.5,18.0,187.0,146.84,114.27
2016,10,3,13,15,1.5,144.0,3.55,18.0,145.0,113.44,87.53
2016,10,3,13,30,0.0,103.0,3.6,18.0,103.0,79.69,60.12
2016,10,3,13,45,0.0,123.5,3.65,18.0,123.5,96.35,73.88
2016,10,3,14,0,0.0,144.0,3.7,18.0,144.0,113.76,88.22
2016,10,3,14,15,0.0,133.5,3.7,18.0,133.5,105.44,81.59
2016,10,3,14,30,0.0,123.0,3.7,18.0,123.0,97.03,74.89
2016,10,3,14,45,0.0,125.0,3.75,18.0,125.0,99.49,77.12
2016,10,3,15,0,0.0,127.0,3.8,18.0,127.0,102.4,79.73
2016,10,3,15,15,0.0,93.0,3.8,17.5,93.0,72.63,55.36
2016,10,3,15,30,0.0,59.0,3.8,17.0,59.0,45.2,32.61
2016,10,3,15,45,0.0,51.5,3.8,17.0,51.5,39.4,27.81
2016,10,3,16,0,0.0,44.0,3.8,17.0,44.0,33.62,22.96
2016,10,3,16,15,0.0,37.0,3.75,17.0,37.0,28.23,18.39
2016,10,3,16,30,0.0,30.0,3.7,17.0,30.0,22.86,13.77
2016,10,3,16,45,0.0,22.5,3.7,17.0,22.5,17.12,8.77
2016,10,3,17,0,0.0,15.0,3.7,17.0,15.0,11.39,3.77
2016,10,3,17,15,0.0,9.0,3.6,16.5,9.0,6.82,0.0
2016,10,3,17,30,0.0,3.0,3.5,16.0,3.0,2.27,0.0
2016,10,3,17,45,0.0,1.5,3.4,16.0,1.5,1.18,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,60.0,12.0,3.35,14.0,16.0,9.44,0.0
2016,10,4,6,30,120.0,24.0,3.5,14.0,32.0,18.11,0.74
2016,10,4,6,45,223.0,40.5,3.65,14.5,71.0,30.49,20.04
2016,10,4,7,0,326.0,57.0,3.8,15.0,110.0,42.83,31.82
2016,10,4,7,15,163.0,56.0,3.8,15.0,82.5,41.76,31.4
2016,10,4,7,30,0.0,55.0,3.8,15.0,55.0,42.1,31.94
2016,10,4,7,45,0.0,68.5,3.85,15.0,68.5,52.08,40.89
2016,10,4,8,0,0.0,82.0,3.9,15.0,82.0,61.98,49.64
2016,10,4,8,15,0.0,73.0,3.85,15.5,73.0,56.03,44.17
2016,10,4,8,30,0.0,64.0,3.8,16.0,64.0,49.07,37.83
2016,10,4,8,45,0.0,106.5,3.75,16.5,106.5,80.33,64.99
2016,10,4,9,0,0.0,149.0,3.7,17.0,149.0,109.25,89.67
2016,10,4,9,15,176.0,192.0,3.55,17.0,294.5,129.91,107.1
2016,10,4,9,30,352.0,235.0,3.4,17.0,440.0,150.05,123.95
2016,10,4,9,45,595.5,170.0,3.3,17.5,540.0,113.11,92.02
2016,10,4,10,0,839.0,105.0,3.2,18.0,640.0,85.36,68.04
2016,10,4,10,15,849.0,106.5,3.15,18.0,667.5,109.9,68.79
2016,10,4,10,30,859.0,108.0,3.1,18.0,695.0,168.62,97.87
2016,10,4,10,45,871.5,106.5,3.1,18.5,716.0,232.47,144.7
2016,10,4,11,0,884.0,105.0,3.1,19.0,737.0,290.06,192.86
2016,10,4,11,15,888.0,105.5,3.2,19.0,748.5,346.95,243.66
2016,10,4,11,30,892.0,106.0,3.3,19.0,760.0,403.14,294.27
2016,10,4,11,45,900.5,102.5,3.45,19.5,765.5,457.22,342.0
2016,10,4,12,0,909.0,99.0,3.6,20.0,771.0,510.36,387.91
2016,10,4,12,15,908.0,99.0,3.8,20.0,766.5,560.35,431.18
2016,10,4,12,30,907.0,99.0,4.0,20.0,762.0,608.19,471.81
2016,10,4,12,45,905.0,97.5,4.25,20.0,749.5,651.73,508.55
2016,10,4,13,0,903.0,96.0,4.5,20.0,737.0,692.56,542.93
2016,10,4,13,15,897.0,95.0,4.7,20.0,716.5,728.22,572.89
2016,10,4,13,30,891.0,94.0,4.9,20.0,696.0,760.6,599.62
2016,10,4,13,45,883.5,92.0,5.1,20.0,668.5,787.42,621.03
2016,10,4,14,0,876.0,90.0,5.3,20.0,641.0,810.64,640.01
2016,10,4,14,15,863.5,88.0,5.4,19.5,606.0,826.08,654.27
2016,10,4,14,30,851.0,86.0,5.5,19.0,571.0,846.97,672.82
2016,10,4,14,45,835.0,83.0,5.65,19.0,531.0,850.84,677.96
2016,10,4,15,0,819.0,80.0,5.8,19.0,491.0,850.67,680.3
2016,10,4,15,15,795.0,77.0,5.85,19.0,445.5,839.36,673.92
2016,10,4,15,30,771.0,74.0,5.9,19.0,400.0,824.13,664.51
2016,10,4,15,45,737.0,70.5,6.0,19.0,351.5,795.38,644.78
2016,10,4,16,0,703.0,67.0,6.1,19.0,303.0,763.05,621.57
2016,10,4,16,15,652.5,61.5,6.05,18.5,252.5,717.59,587.58
2016,10,4,16,30,602.0,56.0,6.0,18.0,202.0,663.39,544.71
2016,10,4,16,45,516.5,48.5,6.0,17.5,153.0,573.5,470.88
2016,10,4,17,0,431.0,41.0,6.0,17.0,104.0,483.51,392.46
2016,10,4,17,15,290.5,29.0,5.8,16.5,64.0,343.29,253.98
2016,10,4,17,30,150.0,17.0,5.6,16.0,24.0,138.49,0.0
2016,10,4,17,45,75.0,8.5,5.45,15.5,12.0,6.69,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,103.5,11.0,3.7,11.5,17.0,8.65,0.0
2016,10,5,6,30,207.0,22.0,3.8,12.0,34.0,18.12,0.0
2016,10,5,6,45,342.0,33.0,3.9,13.0,77.0,27.21,17.26
2016,10,5,7,0,477.0,44.0,4.0,14.0,120.0,36.43,26.31
2016,10,5,7,15,552.5,51.0,4.0,14.5,169.5,42.13,31.78
2016,10,5,7,30,628.0,58.0,4.0,15.0,219.0,47.93,37.1
2016,10,5,7,45,681.5,62.0,4.05,15.5,270.5,55.55,43.87
2016,10,5,8,0,735.0,66.0,4.1,16.0,322.0,59.2,46.99
2016,10,5,8,15,767.5,69.5,4.0,16.5,371.0,62.2,49.44
2016,10,5,8,30,800.0,73.0,3.9,17.0,420.0,65.19,51.82
2016,10,5,8,45,826.0,74.5,3.8,17.5,466.0,66.62,52.81
2016,10,5,9,0,852.0,76.0,3.7,18.0,512.0,68.08,53.81
2016,10,5,9,15,868.5,78.5,3.6,18.5,552.0,77.67,61.82
2016,10,5,9,30,885.0,81.0,3.5,19.0,592.0,80.02,63.55
2016,10,5,9,45,899.5,81.5,3.4,19.5,626.5,80.98,64.1
2016,10,5,10,0,914.0,82.0,3.3,20.0,661.0,81.89,64.6
2016,10,5,10,15,922.0,83.0,3.25,20.0,688.0,106.54,64.84
2016,10,5,10,30,930.0,84.0,3.2,20.0,715.0,167.44,93.64
2016,10,5,10,45,937.0,84.0,3.2,20.0,735.0,227.92,137.53
2016,10,5,11,0,944.0,84.0,3.2,20.0,755.0,288.42,188.57
2016,10,5,11,15,947.0,84.5,3.3,20.0,766.5,347.89,241.68
2016,10,5,11,30,950.0,85.0,3.4,20.0,778.0,406.45,294.46
2016,10,5,11,45,951.0,85.0,3.55,20.5,781.5,462.66,344.2
2016,10,5,12,0,952.0,85.0,3.7,21.0,785.0,517.25,391.41
2016,10,5,12,15,950.5,85.0,3.85,21.0,779.5,568.71,435.76
2016,10,5,12,30,949.0,85.0,4.0,21.0,774.0,617.86,477.29
2016,10,5,12,45,938.0,87.5,4.15,21.0,759.0,661.04,513.41
2016,10,5,13,0,927.0,90.0,4.3,21.0,744.0,700.85,546.28
2016,10,5,13,15,921.0,89.5,4.45,21.0,723.0,737.72,576.68
2016,10,5,13,30,915.0,89.0,4.6,21.0,702.0,771.27,603.7
2016,10,5,13,45,904.5,88.0,4.75,21.0,673.0,797.44,624.25
2016,10,5,14,0,894.0,87.0,4.9,21.0,644.0,819.8,642.25
2016,10,5,14,15,880.5,85.0,5.05,21.0,608.5,834.77,655.1
2016,10,5,14,30,867.0,83.0,5.2,21.0,573.0,845.74,665.28
2016,10,5,14,45,846.5,81.5,5.35,21.0,531.5,856.92,675.8
2016,10,5,15,0,826.0,80.0,5.5,21.0,490.0,854.74,676.69
2016,10,5,15,15,801.0,77.0,5.55,20.5,444.0,842.61,671.13
2016,10,5,15,30,776.0,74.0,5.6,20.0,398.0,826.51,662.48
2016,10,5,15,45,736.5,71.0,5.7,20.0,348.0,793.39,639.63
2016,10,5,16,0,697.0,68.0,5.8,20.0,298.0,763.54,618.44
2016,10,5,16,15,643.5,62.0,5.8,19.5,247.5,708.29,577.2
2016,10,5,16,30,590.0,56.0,5.8,19.0,197.0,650.83,531.97
2016,10,5,16,45,503.5,48.5,5.85,18.5,148.0,560.37,457.84
2016,10,5,17,0,417.0,41.0,5.9,18.0,99.0,469.68,378.68
2016,10,5,17,15,273.0,28.5,5.8,17.0,60.0,326.08,232.19
2016,10,5,17,30,129.0,16.0,5.7,16.0,21.0,119.78,0.0
2016,10,5,17,45,64.5,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,103.5,10.0,1.35,12.5,16.0,7.87,0.0
2016,10,6,6,30,207.0,20.0,1.4,13.0,32.0,16.44,0.0
2016,10,6,6,45,341.0,30.5,1.5,14.0,74.0,25.15,15.34
2016,10,6,7,0,475.0,41.0,1.6,15.0,116.0,34.01,24.09
2016,10,6,7,15,549.0,48.0,1.8,15.0,165.0,39.78,29.64
2016,10,6,7,30,623.0,55.0,2.0,15.0,214.0,45.62,35.07
2016,10,6,7,45,674.0,59.5,2.2,15.5,264.0,53.46,42.03
2016,10,6,8,0,725.0,64.0,2.4,16.0,314.0,57.51,45.51
2016,10,6,8,15,756.5,67.5,2.4,16.5,362.0,60.52,47.97
2016,10,6,8,30,788.0,71.0,2.4,17.0,410.0,63.52,50.37
2016,10,6,8,45,812.5,73.0,2.45,17.5,455.0,65.3,51.67
2016,10,6,9,0,837.0,75.0,2.5,18.0,500.0,67.08,52.96
2016,10,6,9,15,853.0,77.5,2.5,18.5,539.0,76.62,60.92
2016,10,6,9,30,869.0,80.0,2.5,19.0,578.0,78.96,62.64
2016,10,6,9,45,887.0,79.0,2.5,19.5,613.0,79.06,62.46
2016,10,6,10,0,905.0,78.0,2.5,20.0,648.0,79.13,62.26
2016,10,6,10,15,912.5,79.0,2.45,20.5,674.5,102.35,62.13
2016,10,6,10,30,920.0,80.0,2.4,21.0,701.0,162.46,89.83
2016,10,6,10,45,925.0,81.0,2.4,21.5,720.0,222.5,132.77
2016,10,6,11,0,930.0,82.0,2.4,22.0,739.0,282.38,182.46
2016,10,6,11,15,933.0,82.5,2.4,22.0,750.0,340.91,234.02
2016,10,6,11,30,936.0,83.0,2.4,22.0,761.0,398.56,285.18
2016,10,6,11,45,937.0,83.0,2.4,22.5,764.5,453.86,333.17
2016,10,6,12,0,938.0,83.0,2.4,23.0,768.0,507.57,378.55
2016,10,6,12,15,937.0,82.5,2.5,23.0,763.0,557.99,421.21
2016,10,6,12,30,936.0,82.0,2.6,23.0,758.0,606.15,461.11
2016,10,6,12,45,932.5,81.5,2.75,23.5,745.0,650.33,496.42
2016,10,6,13,0,929.0,81.0,2.9,24.0,732.0,691.66,528.82
2016,10,6,13,15,923.5,80.5,3.0,23.5,711.5,728.59,559.35
2016,10,6,13,30,918.0,80.0,3.1,23.0,691.0,762.23,586.36
2016,10,6,13,45,908.0,79.0,3.25,23.0,662.5,788.51,606.38
2016,10,6,14,0,898.0,78.0,3.4,23.0,634.0,811.02,623.92
2016,10,6,14,15,886.0,76.5,3.5,23.0,599.5,827.52,637.16
2016,10,6,14,30,874.0,75.0,3.6,23.0,565.0,840.13,647.88
2016,10,6,14,45,856.0,73.0,3.7,23.0,524.0,843.1,651.96
2016,10,6,15,0,838.0,71.0,3.8,23.0,483.0,842.1,653.39
2016,10,6,15,15,814.5,68.5,3.9,22.5,437.5,841.64,656.53
2016,10,6,15,30,791.0,66.0,4.0,22.0,392.0,827.61,649.81
2016,10,6,15,45,756.0,62.5,4.1,22.0,343.0,798.13,630.28
2016,10,6,16,0,721.0,59.0,4.2,22.0,294.0,765.17,607.41
2016,10,6,16,15,670.5,54.5,4.25,21.0,244.0,713.73,571.41
2016,10,6,16,30,620.0,50.0,4.3,20.0,194.0,659.56,530.8
2016,10,6,16,45,536.0,43.0,4.35,19.5,145.5,580.15,466.6
2016,10,6,17,0,452.0,36.0,4.4,19.0,97.0,493.14,391.0
2016,10,6,17,15,226.0,27.5,4.4,18.0,58.0,280.22,187.66
2016,10,6,17,30,0.0,19.0,4.4,17.0,19.0,14.95,0.0
2016,10,6,17,45,0.0,9.5,4.4,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,15.0,1.6,14.0,15.0,11.8,0.0
2016,10,7,6,30,0.0,30.0,1.7,14.0,30.0,21.02,0.0
2016,10,7,6,45,236.0,35.0,1.85,14.5,71.0,26.59,16.3
2016,10,7,7,0,472.0,40.0,2.0,15.0,112.0,33.21,23.33
2016,10,7,7,15,545.0,47.0,1.95,15.5,160.0,38.99,28.84
2016,10,7,7,30,618.0,54.0,1.9,16.0,208.0,44.83,34.21
2016,10,7,7,45,666.5,58.5,1.9,16.5,257.5,52.58,41.08
2016,10,7,8,0,715.0,63.0,1.9,17.0,307.0,56.6,44.53
2016,10,7,8,15,747.0,66.5,1.9,17.5,354.5,59.62,47.0
2016,10,7,8,30,779.0,70.0,1.9,18.0,402.0,62.64,49.41
2016,10,7,8,45,802.5,72.5,1.95,19.0,446.0,64.75,50.89
2016,10,7,9,0,826.0,75.0,2.0,20.0,490.0,66.86,52.34
2016,10,7,9,15,842.5,77.0,2.1,20.5,529.5,76.01,59.92
2016,10,7,9,30,859.0,79.0,2.2,21.0,569.0,78.04,61.37
2016,10,7,9,45,856.5,86.5,2.35,22.0,598.5,82.92,65.1
2016,10,7,10,0,854.0,94.0,2.5,23.0,628.0,78.99,61.4
2016,10,7,10,15,863.0,95.5,2.5,23.5,654.5,108.86,68.05
2016,10,7,10,30,872.0,97.0,2.5,24.0,681.0,166.83,94.28
2016,10,7,10,45,877.0,98.0,2.5,24.5,699.5,224.39,134.73
2016,10,7,11,0,882.0,99.0,2.5,25.0,718.0,281.83,181.67
2016,10,7,11,15,885.0,100.0,2.4,25.0,729.5,338.35,230.65
2016,10,7,11,30,888.0,101.0,2.3,25.0,741.0,394.07,279.25
2016,10,7,11,45,888.0,101.5,2.25,25.5,743.5,447.18,324.6
2016,10,7,12,0,888.0,102.0,2.2,26.0,746.0,498.7,367.41
2016,10,7,12,15,886.5,102.0,2.15,26.0,741.5,547.26,407.42
2016,10,7,12,30,885.0,102.0,2.1,26.0,737.0,593.66,444.66
2016,10,7,12,45,859.0,111.0,2.05,26.5,718.5,635.2,476.14
2016,10,7,13,0,833.0,120.0,2.0,27.0,700.0,669.71,501.65
2016,10,7,13,15,726.5,153.5,2.0,27.0,648.5,670.53,503.23
2016,10,7,13,30,620.0,187.0,2.0,27.0,597.0,658.74,495.55
2016,10,7,13,45,707.5,151.0,2.05,27.0,600.0,719.65,541.81
2016,10,7,14,0,795.0,115.0,2.1,27.0,603.0,775.43,582.61
2016,10,7,14,15,666.0,143.0,2.2,27.0,536.0,731.23,553.36
2016,10,7,14,30,537.0,171.0,2.3,27.0,469.0,664.09,506.86
2016,10,7,14,45,499.5,166.5,2.4,27.0,428.0,643.75,494.54
2016,10,7,15,0,462.0,162.0,2.5,27.0,387.0,619.85,479.01
2016,10,7,15,15,438.0,149.0,2.65,26.5,346.0,595.09,464.1
2016,10,7,15,30,414.0,136.0,2.8,26.0,305.0,567.47,446.53
2016,10,7,15,45,378.0,126.0,2.95,25.5,265.5,530.16,420.71
2016,10,7,16,0,342.0,116.0,3.1,25.0,226.0,490.92,392.36
2016,10,7,16,15,307.5,99.5,3.2,24.0,185.5,422.81,341.65
2016,10,7,16,30,273.0,83.0,3.3,23.0,145.0,374.73,303.9
2016,10,7,16,45,220.0,65.0,3.4,22.5,107.0,307.2,247.63
2016,10,7,17,0,167.0,47.0,3.5,22.0,69.0,239.94,188.58
2016,10,7,17,15,83.5,29.0,3.45,21.5,40.0,140.7,83.42
2016,10,7,17,30,0.0,11.0,3.4,21.0,11.0,8.65,0.0
2016,10,7,17,45,0.0,5.5,3.4,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.5,12.5,7.47,0.0
2016,10,8,6,30,118.0,19.0,1.3,17.0,25.0,14.43,0.0
2016,10,8,6,45,245.5,33.0,1.3,17.5,63.5,25.19,14.72
2016,10,8,7,0,373.0,47.0,1.3,18.0,102.0,38.38,27.41
2016,10,8,7,15,454.0,56.0,1.35,18.5,149.5,45.38,34.01
2016,10,8,7,30,535.0,65.0,1.4,19.0,197.0,52.43,40.39
2016,10,8,7,45,588.0,71.5,1.45,19.5,246.0,57.27,44.65
2016,10,8,8,0,641.0,78.0,1.5,20.0,295.0,62.12,48.76
2016,10,8,8,15,677.5,83.0,1.45,20.5,342.5,65.63,51.62
2016,10,8,8,30,714.0,88.0,1.4,21.0,390.0,69.13,54.38
2016,10,8,8,45,740.0,91.5,1.4,22.0,434.0,71.39,55.94
2016,10,8,9,0,766.0,95.0,1.4,23.0,478.0,79.71,62.6
2016,10,8,9,15,785.0,98.0,1.4,23.5,517.0,81.58,63.86
2016,10,8,9,30,804.0,101.0,1.4,24.0,556.0,83.43,65.12
2016,10,8,9,45,855.0,89.0,1.45,25.0,598.0,76.22,58.68
2016,10,8,10,0,906.0,77.0,1.5,26.0,640.0,78.46,60.18
2016,10,8,10,15,914.0,78.0,1.35,26.5,666.5,99.35,59.5
2016,10,8,10,30,922.0,79.0,1.2,27.0,693.0,159.48,85.53
2016,10,8,10,45,926.5,80.5,1.1,27.5,712.0,219.78,126.88
2016,10,8,11,0,931.0,82.0,1.0,28.0,731.0,279.88,174.71
2016,10,8,11,15,934.0,82.5,0.8,28.0,742.0,338.36,223.66
2016,10,8,11,30,937.0,83.0,0.6,28.0,753.0,395.93,271.57
2016,10,8,11,45,937.0,83.5,0.45,28.5,756.0,451.17,315.96
2016,10,8,12,0,937.0,84.0,0.3,29.0,759.0,504.72,357.11
2016,10,8,12,15,936.0,83.5,0.5,29.0,754.0,554.99,398.24
2016,10,8,12,30,935.0,83.0,0.7,29.0,749.0,603.0,436.95
2016,10,8,12,45,931.0,83.0,0.95,29.5,736.0,647.2,471.81
2016,10,8,13,0,927.0,83.0,1.2,30.0,723.0,688.54,503.92
2016,10,8,13,15,921.0,82.0,1.4,30.0,702.0,724.48,532.39
2016,10,8,13,30,915.0,81.0,1.6,30.0,681.0,757.07,557.65
2016,10,8,13,45,905.5,80.0,1.8,30.0,652.5,783.56,577.67
2016,10,8,14,0,896.0,79.0,2.0,30.0,624.0,806.33,595.37
2016,10,8,14,15,883.0,77.5,2.1,29.5,589.0,821.91,608.84
2016,10,8,14,30,870.0,76.0,2.2,29.0,554.0,833.58,619.94
2016,10,8,14,45,852.0,74.0,2.3,29.0,513.5,836.48,624.09
2016,10,8,15,0,834.0,72.0,2.4,29.0,473.0,845.05,632.23
2016,10,8,15,15,809.5,69.0,2.45,28.5,427.5,833.34,627.43
2016,10,8,15,30,785.0,66.0,2.5,28.0,382.0,817.71,619.9
2016,10,8,15,45,749.5,62.5,2.65,27.5,333.0,787.83,602.63
2016,10,8,16,0,714.0,59.0,2.8,27.0,284.0,754.47,581.86
2016,10,8,16,15,662.0,53.5,2.85,26.0,234.0,700.58,545.21
2016,10,8,16,30,610.0,48.0,2.9,25.0,184.0,644.12,504.0
2016,10,8,16,45,524.0,41.0,2.95,24.0,136.0,563.68,441.3
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,475.84,365.86
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,317.94,170.36
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,119.57,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.25,15.5,13.0,6.69,0.0
2016,10,9,6,30,194.0,17.0,1.3,16.0,26.0,13.96,0.0
2016,10,9,6,45,324.5,28.5,1.4,16.5,66.0,23.52,13.2
2016,10,9,7,0,455.0,40.0,1.5,17.0,106.0,33.17,23.0
2016,10,9,7,15,532.0,47.5,1.5,17.5,154.5,39.31,28.83
2016,10,9,7,30,609.0,55.0,1.5,18.0,203.0,45.53,34.51
2016,10,9,7,45,657.5,60.0,1.5,18.5,252.5,49.59,38.12
2016,10,9,8,0,706.0,65.0,1.5,19.0,302.0,58.08,45.45
2016,10,9,8,15,739.5,69.0,1.45,19.5,349.5,61.44,48.2
2016,10,9,8,30,773.0,73.0,1.4,20.0,397.0,64.78,50.87
2016,10,9,8,45,796.0,76.0,1.35,21.0,441.0,67.17,52.57
2016,10,9,9,0,819.0,79.0,1.3,22.0,485.0,69.54,54.22
2016,10,9,9,15,836.0,81.5,1.3,22.5,524.5,71.4,55.53
2016,10,9,9,30,853.0,84.0,1.3,23.0,564.0,73.22,56.81
2016,10,9,9,45,868.5,84.5,1.3,24.0,597.5,81.93,63.74
2016,10,9,10,0,884.0,85.0,1.3,25.0,631.0,82.83,64.08
2016,10,9,10,15,892.0,86.5,1.35,25.5,657.0,102.39,63.2
2016,10,9,10,30,900.0,88.0,1.4,26.0,683.0,161.69,88.75
2016,10,9,10,45,904.0,89.5,1.45,26.5,701.5,220.78,129.35
2016,10,9,11,0,908.0,91.0,1.5,27.0,720.0,279.61,176.62
2016,10,9,11,15,911.0,91.5,1.6,27.0,731.0,336.95,225.76
2016,10,9,11,30,914.0,92.0,1.7,27.0,742.0,393.42,274.68
2016,10,9,11,45,912.5,93.0,1.85,27.0,744.0,447.38,321.35
2016,10,9,12,0,911.0,94.0,2.0,27.0,746.0,499.57,365.69
2016,10,9,12,15,909.0,93.5,2.1,27.0,741.0,548.26,406.25
2016,10,9,12,30,907.0,93.0,2.2,27.0,736.0,594.65,444.11
2016,10,9,12,45,898.5,94.5,2.3,27.0,721.5,636.48,477.8
2016,10,9,13,0,890.0,96.0,2.4,27.0,707.0,675.21,508.57
2016,10,9,13,15,883.0,95.0,2.45,26.5,685.5,709.35,536.42
2016,10,9,13,30,876.0,94.0,2.5,26.0,664.0,740.18,561.63
2016,10,9,13,45,864.5,93.0,2.6,26.0,635.5,764.21,579.63
2016,10,9,14,0,853.0,92.0,2.7,26.0,607.0,792.64,600.84
2016,10,9,14,15,838.5,90.0,2.7,25.5,572.0,806.28,612.48
2016,10,9,14,30,824.0,88.0,2.7,25.0,537.0,815.92,621.64
2016,10,9,14,45,804.5,85.5,2.75,25.0,496.5,816.73,623.95
2016,10,9,15,0,785.0,83.0,2.8,25.0,456.0,813.49,623.57
2016,10,9,15,15,758.0,79.5,2.75,24.5,411.0,798.48,615.52
2016,10,9,15,30,731.0,76.0,2.7,24.0,366.0,779.56,604.56
2016,10,9,15,45,693.0,71.5,2.7,23.5,318.0,752.28,587.43
