Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,0,655.0,67.0,2.7,23.0,270.0,716.35,563.13
2016,10,9,16,15,599.0,60.5,2.6,22.5,221.0,658.81,520.91
2016,10,9,16,30,543.0,54.0,2.5,22.0,172.0,599.24,474.8
2016,10,9,16,45,454.5,45.0,2.45,21.5,125.5,506.61,400.68
2016,10,9,17,0,366.0,36.0,2.4,21.0,79.0,414.5,319.75
2016,10,9,17,15,221.0,22.5,2.3,20.0,44.5,258.41,113.51
2016,10,9,17,30,76.0,9.0,2.2,19.0,10.0,69.29,0.0
2016,10,9,17,45,38.0,4.5,2.1,18.5,5.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.8,14.0,11.0,8.65,0.0
2016,10,10,6,30,0.0,22.0,1.9,14.0,22.0,15.92,0.0
2016,10,10,6,45,181.5,34.0,2.0,14.5,60.0,25.61,14.69
2016,10,10,7,0,363.0,46.0,2.1,15.0,98.0,37.62,26.98
2016,10,10,7,15,443.5,55.5,2.05,15.0,144.5,45.02,34.12
2016,10,10,7,30,524.0,65.0,2.0,15.0,191.0,52.43,41.04
2016,10,10,7,45,580.5,71.5,2.0,15.5,240.0,57.29,45.4
2016,10,10,8,0,637.0,78.0,2.0,16.0,289.0,62.17,49.63
2016,10,10,8,15,673.5,82.5,1.9,16.0,336.0,65.32,52.33
2016,10,10,8,30,710.0,87.0,1.8,16.0,383.0,68.48,54.97
2016,10,10,8,45,741.5,89.0,1.7,16.5,427.5,69.87,55.92
2016,10,10,9,0,773.0,91.0,1.6,17.0,472.0,77.13,61.96
2016,10,10,9,15,792.0,94.0,1.6,17.5,510.5,79.09,63.35
2016,10,10,9,30,811.0,97.0,1.6,18.0,549.0,81.04,64.73
2016,10,10,9,45,834.5,95.0,1.6,18.5,584.5,79.76,63.36
2016,10,10,10,0,858.0,93.0,1.6,19.0,620.0,78.64,62.16
2016,10,10,10,15,867.0,94.5,1.6,19.0,646.0,104.9,68.1
2016,10,10,10,30,876.0,96.0,1.6,19.0,672.0,162.96,93.55
2016,10,10,10,45,882.5,97.0,1.65,19.5,691.0,220.85,134.13
2016,10,10,11,0,889.0,98.0,1.7,20.0,710.0,278.77,181.76
2016,10,10,11,15,892.5,98.5,1.75,20.0,721.0,335.29,231.44
2016,10,10,11,30,896.0,99.0,1.8,20.0,732.0,391.02,280.96
2016,10,10,11,45,896.5,99.5,1.85,20.5,735.0,444.54,327.58
2016,10,10,12,0,897.0,100.0,1.9,21.0,738.0,496.49,371.75
2016,10,10,12,15,895.5,100.0,1.95,21.0,733.0,545.26,413.02
2016,10,10,12,30,894.0,100.0,2.0,21.0,728.0,591.84,451.57
2016,10,10,12,45,879.5,104.0,2.15,21.0,712.5,631.86,484.84
2016,10,10,13,0,865.0,108.0,2.3,21.0,697.0,673.65,518.52
2016,10,10,13,15,858.0,107.0,2.35,21.0,676.0,708.08,546.01
2016,10,10,13,30,851.0,106.0,2.4,21.0,655.0,739.19,570.74
2016,10,10,13,45,834.0,106.5,2.45,21.0,625.5,760.89,587.91
2016,10,10,14,0,817.0,107.0,2.5,21.0,596.0,778.52,601.59
2016,10,10,14,15,802.0,104.5,2.55,20.5,561.5,790.52,612.64
2016,10,10,14,30,787.0,102.0,2.6,20.0,527.0,798.51,621.1
2016,10,10,14,45,759.5,101.0,2.65,20.0,485.5,798.87,623.11
2016,10,10,15,0,732.0,100.0,2.7,20.0,444.0,790.7,619.15
2016,10,10,15,15,702.0,95.5,2.75,19.5,399.0,772.11,608.84
2016,10,10,15,30,672.0,91.0,2.8,19.0,354.0,749.74,595.51
2016,10,10,15,45,625.0,86.0,2.85,18.5,306.0,708.0,567.25
2016,10,10,16,0,578.0,81.0,2.9,18.0,258.0,662.9,535.3
2016,10,10,16,15,516.5,73.0,2.8,17.5,209.5,598.45,486.2
2016,10,10,16,30,455.0,65.0,2.7,17.0,161.0,531.53,432.71
2016,10,10,16,45,360.5,53.0,2.65,16.5,116.0,430.19,349.22
2016,10,10,17,0,266.0,41.0,2.6,16.0,71.0,335.24,263.37
2016,10,10,17,15,133.0,20.5,2.5,15.5,35.5,175.34,52.13
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.45,13.0,2.0,1.57,0.0
2016,10,11,6,30,0.0,4.0,1.5,13.0,4.0,3.15,0.0
2016,10,11,6,45,0.0,11.5,1.6,13.5,11.5,8.73,1.18
2016,10,11,7,0,0.0,19.0,1.7,14.0,19.0,14.45,6.94
2016,10,11,7,15,0.0,28.5,1.7,14.0,28.5,21.72,13.65
2016,10,11,7,30,0.0,38.0,1.7,14.0,38.0,29.01,20.35
2016,10,11,7,45,0.0,48.0,1.75,14.5,48.0,36.71,27.28
2016,10,11,8,0,0.0,58.0,1.8,15.0,58.0,44.42,34.1
2016,10,11,8,15,0.0,89.5,1.8,15.0,89.5,67.36,54.37
2016,10,11,8,30,0.0,121.0,1.8,15.0,121.0,89.02,73.25
2016,10,11,8,45,0.0,135.0,1.8,15.5,135.0,98.91,81.5
2016,10,11,9,0,0.0,149.0,1.8,16.0,149.0,108.7,89.57
2016,10,11,9,15,7.0,172.5,1.75,16.5,176.5,124.51,102.7
2016,10,11,9,30,14.0,196.0,1.7,17.0,204.0,140.03,115.41
2016,10,11,9,45,15.5,208.0,1.7,17.5,217.5,148.23,121.82
2016,10,11,10,0,17.0,220.0,1.7,18.0,231.0,156.31,128.1
2016,10,11,10,15,450.0,155.5,1.65,18.0,449.5,110.03,78.8
2016,10,11,10,30,883.0,91.0,1.6,18.0,668.0,159.23,90.94
2016,10,11,10,45,890.0,91.5,1.55,18.0,687.0,217.09,131.62
2016,10,11,11,0,897.0,92.0,1.5,18.0,706.0,275.01,179.67
2016,10,11,11,15,900.5,92.5,1.5,18.0,717.0,331.76,229.77
2016,10,11,11,30,904.0,93.0,1.5,18.0,728.0,387.7,279.65
2016,10,11,11,45,905.0,93.0,1.5,18.5,731.0,441.22,326.39
2016,10,11,12,0,906.0,93.0,1.5,19.0,734.0,493.19,370.58
2016,10,11,12,15,905.0,93.0,1.55,19.0,729.0,542.38,412.31
2016,10,11,12,30,904.0,93.0,1.6,19.0,724.0,589.41,451.31
2016,10,11,12,45,717.0,159.5,1.65,19.0,654.5,588.77,453.28
2016,10,11,13,0,530.0,226.0,1.7,19.0,585.0,560.6,433.82
2016,10,11,13,15,561.0,207.5,1.85,19.0,576.5,594.56,462.23
2016,10,11,13,30,592.0,189.0,2.0,19.0,568.0,634.54,494.32
2016,10,11,13,45,535.5,199.0,2.15,19.0,531.0,622.4,487.11
2016,10,11,14,0,479.0,209.0,2.3,19.0,494.0,611.7,480.75
2016,10,11,14,15,406.5,212.0,2.45,18.5,444.0,576.11,456.33
2016,10,11,14,30,334.0,215.0,2.6,18.0,394.0,517.46,414.11
2016,10,11,14,45,448.5,172.0,2.8,18.0,392.5,601.14,482.48
2016,10,11,15,0,563.0,129.0,3.0,18.0,391.0,674.2,541.45
2016,10,11,15,15,614.0,103.5,3.1,17.5,363.0,702.03,564.59
2016,10,11,15,30,665.0,78.0,3.2,17.0,335.0,724.9,584.29
2016,10,11,15,45,601.5,80.0,3.35,17.0,289.5,677.7,550.11
2016,10,11,16,0,538.0,82.0,3.5,17.0,244.0,626.32,511.81
2016,10,11,16,15,480.0,73.0,3.5,16.5,197.5,564.08,463.62
2016,10,11,16,30,422.0,64.0,3.5,16.0,151.0,499.57,411.09
2016,10,11,16,45,335.5,51.0,3.5,16.0,108.0,404.76,330.62
2016,10,11,17,0,249.0,38.0,3.5,16.0,65.0,315.58,246.39
2016,10,11,17,15,124.5,19.0,3.45,15.5,32.5,162.93,14.53
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,49.0,7.5,2.1,12.0,9.5,0.0,0.0
2016,10,12,6,30,98.0,15.0,2.0,12.0,19.0,11.8,0.0
2016,10,12,6,45,228.5,29.5,1.95,12.5,56.0,22.54,11.62
2016,10,12,7,0,359.0,44.0,1.9,13.0,93.0,36.06,25.73
2016,10,12,7,15,442.0,54.0,1.75,13.5,139.5,43.92,33.3
2016,10,12,7,30,525.0,64.0,1.6,14.0,186.0,51.78,40.59
2016,10,12,7,45,270.0,91.0,1.45,14.5,154.5,66.14,53.43
2016,10,12,8,0,15.0,118.0,1.3,15.0,123.0,84.94,69.91
2016,10,12,8,15,20.0,135.5,1.4,15.0,143.0,97.2,80.54
2016,10,12,8,30,25.0,153.0,1.5,15.0,163.0,109.35,90.95
2016,10,12,8,45,106.0,181.0,1.6,15.5,231.0,120.68,100.34
2016,10,12,9,0,187.0,209.0,1.7,16.0,299.0,137.73,114.5
2016,10,12,9,15,498.0,153.0,1.9,16.0,421.0,103.69,84.99
2016,10,12,9,30,809.0,97.0,2.1,16.0,543.0,81.14,65.37
2016,10,12,9,45,638.5,158.0,2.3,16.5,522.5,108.6,88.76
2016,10,12,10,0,468.0,219.0,2.5,17.0,502.0,137.49,112.99
2016,10,12,10,15,660.5,162.5,2.7,17.0,580.5,121.19,86.19
2016,10,12,10,30,853.0,106.0,2.9,17.0,659.0,157.55,91.56
2016,10,12,10,45,674.5,174.0,3.1,17.0,619.0,224.65,148.1
2016,10,12,11,0,496.0,242.0,3.3,17.0,579.0,275.59,197.71
2016,10,12,11,15,681.0,176.5,3.3,17.0,647.5,322.28,231.98
2016,10,12,11,30,866.0,111.0,3.3,17.0,716.0,384.81,282.08
2016,10,12,11,45,870.5,109.5,3.35,17.5,719.0,438.13,329.55
2016,10,12,12,0,875.0,108.0,3.4,18.0,722.0,489.72,374.59
2016,10,12,12,15,873.0,107.5,3.3,18.0,716.5,536.82,415.48
2016,10,12,12,30,871.0,107.0,3.2,18.0,711.0,581.7,453.5
2016,10,12,12,45,721.0,158.5,3.15,18.0,652.0,588.76,461.19
2016,10,12,13,0,571.0,210.0,3.1,18.0,593.0,571.46,449.43
2016,10,12,13,15,552.0,209.0,3.2,18.0,570.0,588.58,464.68
2016,10,12,13,30,533.0,208.0,3.3,18.0,547.0,602.32,476.92
2016,10,12,13,45,446.5,223.5,3.4,18.0,499.0,577.97,459.19
2016,10,12,14,0,360.0,239.0,3.5,18.0,451.0,530.64,423.9
2016,10,12,14,15,583.0,164.0,3.7,18.0,483.5,668.05,534.64
2016,10,12,14,30,806.0,89.0,3.9,18.0,516.0,795.46,631.9
2016,10,12,14,45,518.0,140.5,4.1,18.0,407.0,623.82,504.13
2016,10,12,15,0,230.0,192.0,4.3,18.0,298.0,427.95,348.54
2016,10,12,15,15,472.5,132.5,4.15,17.5,322.0,600.31,491.58
2016,10,12,15,30,715.0,73.0,4.0,17.0,346.0,755.07,611.02
2016,10,12,15,45,679.0,67.5,3.85,17.0,299.0,728.19,590.08
2016,10,12,16,0,643.0,62.0,3.7,17.0,252.0,692.87,562.95
2016,10,12,16,15,583.5,56.0,3.45,16.5,204.0,633.44,516.49
2016,10,12,16,30,524.0,50.0,3.2,16.0,156.0,572.19,466.12
2016,10,12,16,45,428.5,41.0,3.0,15.5,111.0,474.73,384.19
2016,10,12,17,0,333.0,32.0,2.8,15.0,66.0,378.51,290.82
2016,10,12,17,15,166.5,16.0,2.8,14.5,33.0,194.69,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.4,13.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.4,13.0,17.0,13.38,0.0
2016,10,13,6,45,163.0,28.5,2.45,13.0,50.5,21.57,10.34
2016,10,13,7,0,326.0,40.0,2.5,13.0,84.0,32.59,22.64
2016,10,13,7,15,386.5,52.5,2.6,13.5,126.0,42.34,31.86
2016,10,13,7,30,447.0,65.0,2.7,14.0,168.0,51.88,40.65
2016,10,13,7,45,491.0,74.5,2.8,14.5,212.0,58.72,46.83
2016,10,13,8,0,535.0,84.0,2.9,15.0,256.0,65.43,52.72
2016,10,13,8,15,562.5,92.5,2.8,15.0,297.5,71.01,57.6
2016,10,13,8,30,590.0,101.0,2.7,15.0,339.0,76.45,62.26
2016,10,13,8,45,525.5,131.0,2.6,15.5,360.5,92.46,75.98
2016,10,13,9,0,461.0,161.0,2.5,16.0,382.0,108.67,89.66
2016,10,13,9,15,380.5,194.5,2.4,16.5,387.0,129.75,107.34
2016,10,13,9,30,300.0,228.0,2.3,17.0,392.0,145.65,120.37
2016,10,13,9,45,421.5,208.5,2.2,17.5,454.0,131.95,108.21
2016,10,13,10,0,543.0,189.0,2.1,18.0,516.0,122.87,100.11
2016,10,13,10,15,504.0,213.5,2.05,18.0,527.5,143.61,106.41
2016,10,13,10,30,465.0,238.0,2.0,18.0,539.0,192.52,133.77
2016,10,13,10,45,430.5,257.5,2.0,18.5,542.0,235.34,165.68
2016,10,13,11,0,396.0,277.0,2.0,19.0,545.0,276.8,200.18
2016,10,13,11,15,465.5,255.0,2.0,19.0,574.5,312.62,228.28
2016,10,13,11,30,535.0,233.0,2.0,19.0,604.0,356.54,264.08
2016,10,13,11,45,546.0,226.5,2.05,19.5,606.5,394.28,296.39
2016,10,13,12,0,557.0,220.0,2.1,20.0,609.0,431.78,328.02
2016,10,13,12,15,555.0,222.5,2.15,20.0,607.0,469.52,359.85
2016,10,13,12,30,553.0,225.0,2.2,20.0,605.0,505.87,389.94
2016,10,13,12,45,709.5,158.0,2.25,20.5,636.5,579.97,447.82
2016,10,13,13,0,866.0,91.0,2.3,21.0,668.0,647.48,500.76
2016,10,13,13,15,858.5,90.0,2.3,21.0,647.0,679.91,526.62
2016,10,13,13,30,851.0,89.0,2.3,21.0,626.0,709.07,549.91
2016,10,13,13,45,628.5,157.0,2.35,21.0,544.0,656.15,510.31
2016,10,13,14,0,406.0,225.0,2.4,21.0,462.0,551.16,431.99
2016,10,13,14,15,414.0,208.0,2.45,20.5,437.5,576.03,453.67
2016,10,13,14,30,422.0,191.0,2.5,20.0,413.0,581.79,460.8
2016,10,13,14,45,425.0,173.5,2.55,20.0,382.5,580.44,461.86
2016,10,13,15,0,428.0,156.0,2.6,20.0,352.0,576.47,460.99
2016,10,13,15,15,381.0,146.0,2.6,19.5,307.0,534.83,431.05
2016,10,13,15,30,334.0,136.0,2.6,19.0,262.0,469.43,382.6
2016,10,13,15,45,314.5,119.5,2.6,19.0,225.5,439.21,359.97
2016,10,13,16,0,295.0,103.0,2.6,19.0,189.0,407.19,334.89
2016,10,13,16,15,267.0,85.5,2.6,18.5,152.0,364.58,300.68
2016,10,13,16,30,239.0,68.0,2.6,18.0,115.0,320.68,263.76
2016,10,13,16,45,187.5,51.0,2.6,18.0,81.0,256.54,207.55
2016,10,13,17,0,136.0,34.0,2.6,18.0,47.0,192.6,143.77
2016,10,13,17,15,68.0,17.0,2.55,17.5,23.5,94.23,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.36,0.0
2016,10,14,6,45,0.0,11.5,7.45,16.0,11.5,8.73,0.48
2016,10,14,7,0,0.0,20.0,7.5,16.0,20.0,15.22,7.37
2016,10,14,7,15,0.0,30.5,7.4,16.0,30.5,23.26,14.75
2016,10,14,7,30,0.0,41.0,7.3,16.0,41.0,31.33,22.11
2016,10,14,7,45,0.0,52.5,7.25,16.5,52.5,40.19,30.04
2016,10,14,8,0,0.0,64.0,7.2,17.0,64.0,49.03,37.84
2016,10,14,8,15,0.0,74.5,7.1,17.0,74.5,56.85,44.7
2016,10,14,8,30,0.0,85.0,7.0,17.0,85.0,64.62,51.44
2016,10,14,8,45,0.0,51.5,6.9,17.5,51.5,39.42,29.1
2016,10,14,9,0,0.0,18.0,6.8,18.0,18.0,13.73,6.42
2016,10,14,9,15,0.0,19.0,6.7,18.0,19.0,14.51,7.07
2016,10,14,9,30,0.0,20.0,6.6,18.0,20.0,15.28,7.72
2016,10,14,9,45,0.0,21.5,6.5,18.5,21.5,16.44,8.68
2016,10,14,10,0,0.0,23.0,6.4,19.0,23.0,17.6,9.64
2016,10,14,10,15,0.0,45.0,6.25,19.0,45.0,34.53,23.0
2016,10,14,10,30,0.0,67.0,6.1,19.0,67.0,51.54,36.99
2016,10,14,10,45,0.0,51.5,5.95,19.0,51.5,39.58,27.09
2016,10,14,11,0,0.0,36.0,5.8,19.0,36.0,27.64,17.21
2016,10,14,11,15,0.0,55.5,5.6,19.0,55.5,42.69,29.6
2016,10,14,11,30,0.0,75.0,5.4,19.0,75.0,57.79,41.99
2016,10,14,11,45,0.0,67.5,5.2,19.0,67.5,51.99,37.21
2016,10,14,12,0,0.0,60.0,5.0,19.0,60.0,46.18,32.44
2016,10,14,12,15,0.0,61.0,4.8,19.0,61.0,46.95,33.09
2016,10,14,12,30,0.0,62.0,4.6,19.0,62.0,47.72,33.73
2016,10,14,12,45,0.0,40.5,4.4,19.0,40.5,31.11,20.08
2016,10,14,13,0,0.0,19.0,4.2,19.0,19.0,14.56,6.42
2016,10,14,13,15,0.0,44.0,3.95,19.0,44.0,33.78,22.35
2016,10,14,13,30,0.0,69.0,3.7,19.0,69.0,53.07,38.31
2016,10,14,13,45,0.0,75.0,3.5,19.0,75.0,57.69,42.19
2016,10,14,14,0,0.0,81.0,3.3,19.0,81.0,62.32,46.09
2016,10,14,14,15,0.0,73.0,3.1,19.0,73.0,56.1,41.04
2016,10,14,14,30,0.0,65.0,2.9,19.0,65.0,49.89,36.0
2016,10,14,14,45,0.0,68.0,2.7,19.0,68.0,52.18,38.01
2016,10,14,15,0,0.0,71.0,2.5,19.0,71.0,54.49,40.04
2016,10,14,15,15,0.0,37.5,2.3,18.5,37.5,28.64,18.54
2016,10,14,15,30,0.0,4.0,2.1,18.0,4.0,3.04,0.0
2016,10,14,15,45,0.0,3.5,1.95,18.0,3.5,2.66,0.0
2016,10,14,16,0,0.0,3.0,1.8,18.0,3.0,2.27,0.0
2016,10,14,16,15,0.0,2.5,1.65,17.5,2.5,1.89,0.0
2016,10,14,16,30,0.0,2.0,1.5,17.0,2.0,1.51,0.0
2016,10,14,16,45,0.0,1.0,1.4,17.0,1.0,0.76,0.0
2016,10,14,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.3,15.0,14.0,9.44,0.0
2016,10,15,6,45,227.5,24.5,3.6,15.5,49.0,20.05,7.77
2016,10,15,7,0,369.0,37.0,3.9,16.0,84.0,30.44,20.32
2016,10,15,7,15,454.5,45.5,4.15,16.0,129.0,37.31,27.03
2016,10,15,7,30,540.0,54.0,4.4,16.0,174.0,44.24,33.52
2016,10,15,7,45,592.0,59.5,4.7,16.5,220.5,48.58,37.47
2016,10,15,8,0,644.0,65.0,5.0,17.0,267.0,52.95,41.31
2016,10,15,8,15,680.5,69.5,5.35,17.0,313.0,56.41,44.32
2016,10,15,8,30,717.0,74.0,5.7,17.0,359.0,64.73,51.55
2016,10,15,8,45,358.5,104.0,6.1,17.5,246.5,72.74,58.32
2016,10,15,9,0,0.0,134.0,6.5,18.0,134.0,98.69,80.58
2016,10,15,9,15,121.5,183.5,6.8,18.5,249.0,123.51,101.58
2016,10,15,9,30,243.0,233.0,7.1,19.0,364.0,147.06,121.26
2016,10,15,9,45,317.0,233.5,7.45,19.5,415.0,148.65,122.13
2016,10,15,10,0,391.0,234.0,7.8,20.0,466.0,150.33,123.09
2016,10,15,10,15,439.0,230.0,7.95,20.0,501.0,148.95,112.16
2016,10,15,10,30,487.0,226.0,8.1,20.0,536.0,186.37,128.51
2016,10,15,10,45,395.5,261.0,8.3,20.0,517.5,234.12,167.27
2016,10,15,11,0,304.0,296.0,8.5,20.0,499.0,267.05,198.2
2016,10,15,11,15,185.0,300.5,8.6,20.0,425.0,265.15,202.72
2016,10,15,11,30,66.0,305.0,8.7,20.0,351.0,245.94,191.87
2016,10,15,11,45,33.0,208.5,8.8,20.0,231.5,172.34,134.13
2016,10,15,12,0,0.0,112.0,8.9,20.0,112.0,86.33,65.07
2016,10,15,12,15,2.0,151.0,8.95,20.0,152.5,117.48,90.43
2016,10,15,12,30,4.0,190.0,9.0,20.0,193.0,149.62,116.5
2016,10,15,12,45,2.0,133.5,9.05,20.0,135.0,104.69,80.15
2016,10,15,13,0,0.0,77.0,9.1,20.0,77.0,59.3,43.14
2016,10,15,13,15,0.0,44.5,9.05,20.0,44.5,34.16,22.53
2016,10,15,13,30,0.0,12.0,9.0,20.0,12.0,9.18,1.93
2016,10,15,13,45,0.0,11.5,8.95,20.0,11.5,8.79,1.63
2016,10,15,14,0,0.0,11.0,8.9,20.0,11.0,8.4,1.32
2016,10,15,14,15,8.0,99.0,8.85,19.5,103.5,83.19,63.67
2016,10,15,14,30,16.0,187.0,8.8,19.0,196.0,170.95,136.49
2016,10,15,14,45,22.0,178.5,8.8,19.0,189.0,171.54,137.55
2016,10,15,15,0,28.0,170.0,8.8,19.0,182.0,189.46,152.92
2016,10,15,15,15,37.5,157.0,8.7,18.5,171.5,189.45,154.01
2016,10,15,15,30,47.0,144.0,8.6,18.0,161.0,189.83,155.37
2016,10,15,15,45,38.5,124.5,8.5,18.0,137.0,165.48,135.02
2016,10,15,16,0,30.0,105.0,8.4,18.0,113.0,140.44,113.76
2016,10,15,16,15,19.0,85.0,8.25,17.5,89.5,98.51,78.08
2016,10,15,16,30,8.0,65.0,8.1,17.0,66.0,70.6,53.76
2016,10,15,16,45,4.0,45.0,8.0,17.0,45.5,47.44,33.42
2016,10,15,17,0,0.0,25.0,7.9,17.0,25.0,21.43,9.89
2016,10,15,17,15,0.0,12.5,7.8,17.0,12.5,9.83,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,4.2,16.0,2.0,1.57,0.0
2016,10,16,6,45,0.0,9.0,4.35,16.0,9.0,6.82,0.0
2016,10,16,7,0,0.0,16.0,4.5,16.0,16.0,12.16,4.69
2016,10,16,7,15,0.0,25.0,4.45,16.0,25.0,19.04,11.03
2016,10,16,7,30,0.0,34.0,4.4,16.0,34.0,25.94,17.34
2016,10,16,7,45,0.0,43.0,4.35,16.5,43.0,32.85,23.56
2016,10,16,8,0,0.0,52.0,4.3,17.0,52.0,39.79,29.69
2016,10,16,8,15,0.0,61.0,4.3,17.0,61.0,46.74,35.8
2016,10,16,8,30,0.0,70.0,4.3,17.0,70.0,53.7,41.87
2016,10,16,8,45,0.0,43.5,4.35,17.5,43.5,33.26,23.71
2016,10,16,9,0,0.0,17.0,4.4,18.0,17.0,12.96,5.76
2016,10,16,9,15,0.0,68.0,4.45,18.0,68.0,52.19,40.06
2016,10,16,9,30,0.0,119.0,4.5,18.0,119.0,89.52,72.26
2016,10,16,9,45,0.0,71.5,4.55,18.0,71.5,54.95,42.22
2016,10,16,10,0,0.0,24.0,4.6,18.0,24.0,18.37,10.37
2016,10,16,10,15,0.0,86.5,4.6,18.0,86.5,66.62,49.73
2016,10,16,10,30,0.0,149.0,4.6,18.0,149.0,111.59,86.52
2016,10,16,10,45,6.0,185.5,4.7,18.5,189.5,138.48,107.78
2016,10,16,11,0,12.0,222.0,4.8,19.0,230.0,166.4,129.7
2016,10,16,11,15,6.0,194.0,4.85,19.0,198.5,147.35,114.56
2016,10,16,11,30,0.0,166.0,4.9,19.0,167.0,126.28,97.73
2016,10,16,11,45,0.0,153.0,4.95,19.0,153.5,117.16,90.35
2016,10,16,12,0,0.0,140.0,5.0,19.0,140.0,107.7,82.69
2016,10,16,12,15,3.0,172.0,5.15,19.0,174.5,134.16,104.16
2016,10,16,12,30,6.0,204.0,5.3,19.0,209.0,161.71,126.47
2016,10,16,12,45,7.0,206.0,5.5,19.0,211.5,165.35,129.54
2016,10,16,13,0,8.0,208.0,5.7,19.0,214.0,169.23,132.86
2016,10,16,13,15,4.0,153.5,5.95,19.0,156.5,123.08,95.62
2016,10,16,13,30,0.0,99.0,6.2,19.0,99.0,76.48,57.58
2016,10,16,13,45,25.5,168.5,6.45,19.0,183.5,163.41,129.57
2016,10,16,14,0,51.0,238.0,6.7,19.0,268.0,255.94,205.34
2016,10,16,14,15,25.5,168.0,6.8,19.0,183.0,169.85,135.36
2016,10,16,14,30,0.0,98.0,6.9,19.0,98.0,76.27,57.87
2016,10,16,14,45,128.5,138.5,7.0,19.0,195.5,249.74,205.43
2016,10,16,15,0,257.0,179.0,7.1,19.0,293.0,434.28,358.14
2016,10,16,15,15,475.0,125.0,7.0,18.5,307.5,588.28,487.88
2016,10,16,15,30,693.0,71.0,6.9,18.0,322.0,730.03,601.38
2016,10,16,15,45,647.5,66.5,6.85,18.0,275.0,691.03,570.74
2016,10,16,16,0,602.0,62.0,6.8,18.0,228.0,649.09,537.15
2016,10,16,16,15,536.0,55.5,6.7,17.5,181.5,584.08,484.19
2016,10,16,16,30,470.0,49.0,6.6,17.0,135.0,517.33,427.03
2016,10,16,16,45,356.5,39.0,6.5,17.0,92.5,405.11,328.52
2016,10,16,17,0,243.0,29.0,6.4,17.0,50.0,291.68,200.78
2016,10,16,17,15,121.5,14.5,6.4,16.5,25.0,110.5,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,17,6,30,0.0,11.0,1.9,14.0,11.0,8.65,0.0
2016,10,17,6,45,140.5,27.0,1.9,14.5,43.5,20.37,5.95
2016,10,17,7,0,281.0,43.0,1.9,15.0,76.0,32.57,22.05
2016,10,17,7,15,374.0,53.5,1.9,15.0,120.5,43.37,32.39
2016,10,17,7,30,467.0,64.0,1.9,15.0,165.0,51.59,40.12
2016,10,17,7,45,534.0,70.0,1.95,15.5,212.5,56.04,44.23
2016,10,17,8,0,601.0,76.0,2.0,16.0,260.0,60.61,48.26
2016,10,17,8,15,641.0,81.0,1.95,16.0,305.5,64.14,51.35
2016,10,17,8,30,681.0,86.0,1.9,16.0,351.0,67.69,54.37
2016,10,17,8,45,715.5,88.0,1.9,16.5,394.5,69.08,55.35
2016,10,17,9,0,750.0,90.0,1.9,17.0,438.0,76.39,61.45
2016,10,17,9,15,392.5,150.0,1.9,17.0,333.5,100.17,81.85
2016,10,17,9,30,35.0,210.0,1.9,17.0,229.0,141.09,116.62
2016,10,17,9,45,250.5,210.5,1.9,17.5,356.5,135.01,110.9
2016,10,17,10,0,466.0,211.0,1.9,18.0,484.0,134.02,109.64
2016,10,17,10,15,654.0,156.0,1.95,18.0,556.0,112.49,91.24
2016,10,17,10,30,842.0,101.0,2.0,18.0,628.0,146.57,84.34
2016,10,17,10,45,605.0,188.5,2.05,18.5,573.0,218.75,145.53
2016,10,17,11,0,368.0,276.0,2.1,19.0,518.0,267.43,194.16
2016,10,17,11,15,618.0,188.0,2.15,19.0,602.0,307.8,219.67
2016,10,17,11,30,868.0,100.0,2.2,19.0,686.0,371.2,267.46
2016,10,17,11,45,870.5,99.5,2.3,19.0,688.5,422.75,313.73
2016,10,17,12,0,873.0,99.0,2.4,19.0,691.0,472.91,358.11
2016,10,17,12,15,871.0,98.5,2.45,19.0,685.5,519.3,398.5
2016,10,17,12,30,869.0,98.0,2.5,19.0,680.0,563.46,436.18
2016,10,17,12,45,869.5,95.0,2.65,19.0,667.5,604.39,470.98
2016,10,17,13,0,870.0,92.0,2.8,19.0,655.0,642.82,503.27
2016,10,17,13,15,862.5,91.0,2.85,19.0,634.0,675.25,530.14
2016,10,17,13,30,855.0,90.0,2.9,19.0,613.0,704.4,554.2
2016,10,17,13,45,845.5,88.0,3.0,19.0,585.0,734.59,578.21
2016,10,17,14,0,836.0,86.0,3.1,19.0,557.0,754.99,594.39
2016,10,17,14,15,821.0,84.0,3.15,19.0,523.0,767.38,604.7
2016,10,17,14,30,806.0,82.0,3.2,19.0,489.0,775.84,612.36
2016,10,17,14,45,785.0,79.0,3.3,19.0,449.0,774.25,613.08
2016,10,17,15,0,764.0,76.0,3.4,19.0,409.0,768.67,610.95
2016,10,17,15,15,734.5,72.5,3.4,18.5,365.0,751.34,600.71
2016,10,17,15,30,705.0,69.0,3.4,18.0,321.0,730.2,587.28
2016,10,17,15,45,660.5,65.0,3.45,18.0,274.0,698.32,564.14
2016,10,17,16,0,616.0,61.0,3.5,18.0,227.0,658.06,533.38
2016,10,17,16,15,550.0,54.0,3.4,17.5,180.0,592.53,481.7
2016,10,17,16,30,484.0,47.0,3.3,17.0,133.0,525.35,425.77
2016,10,17,16,45,374.0,37.0,3.25,16.5,91.0,416.52,332.48
2016,10,17,17,0,264.0,27.0,3.2,16.0,49.0,303.37,195.12
2016,10,17,17,15,132.0,13.5,3.15,15.5,24.5,117.85,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,175.0,18.5,3.05,13.5,39.0,14.96,1.8
2016,10,18,7,0,350.0,37.0,3.1,14.0,78.0,30.51,20.25
2016,10,18,7,15,442.0,45.5,3.3,14.5,123.0,37.35,27.13
2016,10,18,7,30,534.0,54.0,3.5,15.0,168.0,44.3,33.64
2016,10,18,7,45,600.5,58.5,3.7,15.5,216.5,48.0,37.09
2016,10,18,8,0,667.0,63.0,3.9,16.0,265.0,51.86,40.52
2016,10,18,8,15,704.5,67.0,4.0,16.0,311.0,59.56,47.31
2016,10,18,8,30,742.0,71.0,4.1,16.0,357.0,62.96,50.22
2016,10,18,8,45,772.0,73.0,4.2,16.5,400.5,64.74,51.56
2016,10,18,9,0,802.0,75.0,4.3,17.0,444.0,66.56,52.92
2016,10,18,9,15,820.5,77.0,4.3,17.0,482.0,68.18,54.19
2016,10,18,9,30,839.0,79.0,4.3,17.0,520.0,69.78,55.45
2016,10,18,9,45,855.0,79.5,4.3,17.5,553.0,78.09,62.41
2016,10,18,10,0,871.0,80.0,4.3,18.0,586.0,79.07,62.99
2016,10,18,10,15,880.5,81.5,4.2,18.0,611.5,86.69,69.42
2016,10,18,10,30,890.0,83.0,4.1,18.0,637.0,144.77,81.82
2016,10,18,10,45,895.5,83.5,4.05,18.5,655.0,202.15,120.4
2016,10,18,11,0,901.0,84.0,4.0,19.0,673.0,259.35,167.39
2016,10,18,11,15,904.5,84.5,3.9,19.0,683.5,315.63,217.56
2016,10,18,11,30,908.0,85.0,3.8,19.0,694.0,371.07,267.96
2016,10,18,11,45,910.5,84.5,3.75,19.0,697.0,424.24,316.25
2016,10,18,12,0,913.0,84.0,3.7,19.0,700.0,475.96,362.43
2016,10,18,12,15,911.5,83.5,3.75,19.0,694.0,524.05,404.9
2016,10,18,12,30,910.0,83.0,3.8,19.0,688.0,569.88,444.56
2016,10,18,12,45,907.0,82.0,3.85,19.5,675.0,611.91,479.51
2016,10,18,13,0,904.0,81.0,3.9,20.0,662.0,651.16,511.48
2016,10,18,13,15,897.0,80.0,3.95,20.0,640.5,684.84,539.6
2016,10,18,13,30,890.0,79.0,4.0,20.0,619.0,715.19,564.82
2016,10,18,13,45,880.0,77.5,4.1,20.0,591.0,739.39,584.18
2016,10,18,14,0,870.0,76.0,4.2,20.0,563.0,759.92,600.55
2016,10,18,14,15,855.5,74.5,4.3,20.0,528.0,773.24,611.79
2016,10,18,14,30,841.0,73.0,4.4,20.0,493.0,782.74,620.52
2016,10,18,14,45,816.5,71.5,4.5,20.0,452.0,788.91,627.04
2016,10,18,15,0,792.0,70.0,4.6,20.0,411.0,782.64,624.42
2016,10,18,15,15,763.5,67.0,4.65,19.5,366.5,767.12,615.74
2016,10,18,15,30,735.0,64.0,4.7,19.0,322.0,747.78,603.78
2016,10,18,15,45,688.5,60.0,4.8,19.0,274.5,707.96,574.53
2016,10,18,16,0,642.0,56.0,4.9,19.0,227.0,671.74,546.59
2016,10,18,16,15,576.0,50.0,4.9,18.0,179.5,607.78,496.59
2016,10,18,16,30,510.0,44.0,4.9,17.0,132.0,542.23,441.95
2016,10,18,16,45,396.5,34.5,4.9,16.5,89.0,431.4,344.84
2016,10,18,17,0,283.0,25.0,4.9,16.0,46.0,313.31,184.99
2016,10,18,17,15,141.5,12.5,5.0,15.5,23.0,124.34,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,215.5,15.0,2.8,13.5,39.5,12.21,0.0
2016,10,19,7,0,431.0,30.0,2.8,14.0,79.0,25.1,15.56
2016,10,19,7,15,517.0,37.0,2.9,14.0,124.5,33.72,23.98
2016,10,19,7,30,603.0,44.0,3.0,14.0,170.0,40.25,30.18
2016,10,19,7,45,656.0,49.0,3.1,14.5,217.5,44.86,34.45
2016,10,19,8,0,709.0,54.0,3.2,15.0,265.0,49.51,38.6
2016,10,19,8,15,743.0,57.5,3.2,15.5,311.0,52.74,41.37
2016,10,19,8,30,777.0,61.0,3.2,16.0,357.0,55.97,44.07
2016,10,19,8,45,801.5,63.0,3.2,16.5,400.0,57.92,45.6
2016,10,19,9,0,826.0,65.0,3.2,17.0,443.0,66.39,52.79
2016,10,19,9,15,843.0,67.0,3.15,17.5,480.5,68.7,54.55
2016,10,19,9,30,860.0,69.0,3.1,18.0,518.0,70.91,56.22
2016,10,19,9,45,872.5,70.5,3.05,18.5,550.0,72.61,57.44
2016,10,19,10,0,885.0,72.0,3.0,19.0,582.0,74.23,58.59
2016,10,19,10,15,893.5,73.0,2.95,19.5,607.0,80.17,63.45
2016,10,19,10,30,902.0,74.0,2.9,20.0,632.0,138.29,75.87
2016,10,19,10,45,906.0,75.5,2.9,20.5,649.5,196.52,114.42
2016,10,19,11,0,910.0,77.0,2.9,21.0,667.0,254.45,161.43
2016,10,19,11,15,912.5,77.5,2.85,21.0,677.0,310.7,211.02
2016,10,19,11,30,915.0,78.0,2.8,21.0,687.0,365.97,260.75
2016,10,19,11,45,912.5,79.5,2.75,21.5,688.5,418.98,307.78
2016,10,19,12,0,910.0,81.0,2.7,22.0,690.0,470.11,352.11
2016,10,19,12,15,908.0,80.5,2.75,22.0,684.5,517.65,393.37
2016,10,19,12,30,906.0,80.0,2.8,22.0,679.0,562.87,431.81
2016,10,19,12,45,899.5,80.5,2.9,22.0,665.0,603.96,466.42
2016,10,19,13,0,893.0,81.0,3.0,22.0,651.0,642.09,498.09
2016,10,19,13,15,886.5,80.0,3.05,22.0,630.0,675.61,525.66
2016,10,19,13,30,880.0,79.0,3.1,22.0,609.0,705.87,550.42
2016,10,19,13,45,871.5,77.0,3.2,22.0,581.5,730.25,569.8
2016,10,19,14,0,863.0,75.0,3.3,22.0,554.0,751.05,586.16
2016,10,19,14,15,848.5,73.5,3.4,22.0,519.5,764.13,597.12
2016,10,19,14,30,834.0,72.0,3.5,22.0,485.0,781.68,611.48
2016,10,19,14,45,814.5,69.5,3.6,22.0,445.5,782.27,613.66
2016,10,19,15,0,795.0,67.0,3.7,22.0,406.0,778.92,613.09
2016,10,19,15,15,766.5,64.0,3.7,21.5,361.5,763.44,604.27
2016,10,19,15,30,738.0,61.0,3.7,21.0,317.0,744.19,592.28
2016,10,19,15,45,696.0,57.0,3.7,20.5,270.0,708.44,567.19
2016,10,19,16,0,654.0,53.0,3.7,20.0,223.0,669.37,538.14
2016,10,19,16,15,589.0,47.0,3.55,19.0,176.0,612.84,494.04
2016,10,19,16,30,524.0,41.0,3.4,18.0,129.0,548.5,440.63
2016,10,19,16,45,414.0,31.5,3.3,17.5,86.5,441.08,346.44
