Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,0,304.0,22.0,3.2,17.0,44.0,323.85,165.01
2016,10,19,17,15,152.0,11.0,3.2,16.5,22.0,131.18,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.5,15.5,2.4,13.5,38.5,12.62,0.0
2016,10,20,7,0,419.0,31.0,2.5,14.0,77.0,25.9,16.08
2016,10,20,7,15,509.0,38.5,2.6,14.5,123.0,32.22,22.57
2016,10,20,7,30,599.0,46.0,2.7,15.0,169.0,41.92,31.51
2016,10,20,7,45,655.5,51.0,2.85,15.5,217.5,46.51,35.75
2016,10,20,8,0,712.0,56.0,3.0,16.0,266.0,51.15,39.88
2016,10,20,8,15,748.0,60.0,2.85,16.5,313.0,54.75,42.98
2016,10,20,8,30,784.0,64.0,2.7,17.0,360.0,58.34,45.99
2016,10,20,8,45,810.0,66.5,2.55,17.5,403.5,60.64,47.8
2016,10,20,9,0,836.0,69.0,2.4,18.0,447.0,62.93,49.57
2016,10,20,9,15,853.5,71.0,2.4,18.5,485.0,71.53,56.8
2016,10,20,9,30,871.0,73.0,2.4,19.0,523.0,73.74,58.44
2016,10,20,9,45,887.0,73.0,2.4,19.5,556.0,74.53,58.86
2016,10,20,10,0,903.0,73.0,2.4,20.0,589.0,75.26,59.24
2016,10,20,10,15,911.5,74.0,2.4,20.5,614.5,79.8,62.88
2016,10,20,10,30,920.0,75.0,2.4,21.0,640.0,138.97,75.91
2016,10,20,10,45,925.0,76.0,2.4,21.5,658.0,198.03,114.34
2016,10,20,11,0,930.0,77.0,2.4,22.0,676.0,256.87,161.55
2016,10,20,11,15,932.5,77.5,2.45,22.5,686.0,314.2,211.32
2016,10,20,11,30,935.0,78.0,2.5,23.0,696.0,370.52,261.1
2016,10,20,11,45,935.0,78.0,2.6,23.5,698.0,424.26,308.51
2016,10,20,12,0,935.0,78.0,2.7,24.0,700.0,476.25,353.48
2016,10,20,12,15,933.0,78.0,2.75,24.0,694.0,525.33,395.67
2016,10,20,12,30,931.0,78.0,2.8,24.0,688.0,572.06,435.01
2016,10,20,12,45,924.5,78.5,2.85,24.0,674.0,614.18,469.99
2016,10,20,13,0,918.0,79.0,2.9,24.0,660.0,653.26,501.96
2016,10,20,13,15,911.0,78.0,2.95,24.0,638.5,687.33,529.71
2016,10,20,13,30,904.0,77.0,3.0,24.0,617.0,718.03,554.58
2016,10,20,13,45,894.0,75.5,3.05,24.5,588.5,742.56,572.52
2016,10,20,14,0,884.0,74.0,3.1,25.0,560.0,763.38,587.31
2016,10,20,14,15,869.5,72.5,3.1,24.5,525.0,776.98,599.17
2016,10,20,14,30,855.0,71.0,3.1,24.0,490.0,786.71,608.48
2016,10,20,14,45,834.5,68.5,3.15,24.0,449.5,795.05,616.01
2016,10,20,15,0,814.0,66.0,3.2,24.0,409.0,791.15,614.84
2016,10,20,15,15,785.5,63.0,3.2,23.5,364.0,775.92,606.38
2016,10,20,15,30,757.0,60.0,3.2,23.0,319.0,756.86,594.74
2016,10,20,15,45,714.0,56.0,3.2,22.5,271.5,720.41,569.52
2016,10,20,16,0,671.0,52.0,3.2,22.0,224.0,680.59,540.27
2016,10,20,16,15,605.0,46.0,3.1,21.0,176.0,615.6,490.43
2016,10,20,16,30,539.0,40.0,3.0,20.0,128.0,558.24,442.77
2016,10,20,16,45,422.5,31.0,2.9,19.5,85.0,446.38,344.69
2016,10,20,17,0,306.0,22.0,2.8,19.0,42.0,321.41,129.69
2016,10,20,17,15,153.0,11.0,2.8,18.5,21.0,131.51,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,196.0,15.0,2.7,14.5,36.0,12.19,0.0
2016,10,21,7,0,392.0,30.0,2.7,15.0,72.0,24.97,15.06
2016,10,21,7,15,482.0,38.0,2.65,15.5,116.5,31.66,21.93
2016,10,21,7,30,572.0,46.0,2.6,16.0,161.0,38.44,28.28
2016,10,21,7,45,628.0,51.0,2.6,16.5,208.0,46.23,35.34
2016,10,21,8,0,684.0,56.0,2.6,17.0,255.0,50.81,39.42
2016,10,21,8,15,720.0,60.0,2.5,17.5,301.0,54.36,42.47
2016,10,21,8,30,756.0,64.0,2.4,18.0,347.0,57.9,45.42
2016,10,21,8,45,782.0,66.5,2.35,18.5,389.0,60.15,47.19
2016,10,21,9,0,808.0,69.0,2.3,19.0,431.0,62.4,48.92
2016,10,21,9,15,825.5,71.0,2.3,19.5,468.5,64.11,50.18
2016,10,21,9,30,843.0,73.0,2.3,20.0,506.0,73.07,57.65
2016,10,21,9,45,854.5,75.5,2.3,20.5,537.5,75.35,59.34
2016,10,21,10,0,866.0,78.0,2.3,21.0,569.0,77.54,60.96
2016,10,21,10,15,875.0,79.0,2.35,21.0,594.0,80.42,63.29
2016,10,21,10,30,884.0,80.0,2.4,21.0,619.0,137.5,76.44
2016,10,21,10,45,888.5,81.5,2.45,21.5,636.5,194.77,113.44
2016,10,21,11,0,893.0,83.0,2.5,22.0,654.0,251.81,159.08
2016,10,21,11,15,896.0,83.5,2.55,22.0,664.0,307.25,207.55
2016,10,21,11,30,899.0,84.0,2.6,22.0,674.0,361.79,256.37
2016,10,21,11,45,898.5,84.5,2.7,22.5,676.0,413.91,302.6
2016,10,21,12,0,898.0,85.0,2.8,23.0,678.0,464.32,346.48
2016,10,21,12,15,896.0,85.0,2.9,23.0,672.5,511.69,387.64
2016,10,21,12,30,894.0,85.0,3.0,23.0,667.0,556.81,426.11
2016,10,21,12,45,886.5,85.5,3.2,23.0,652.5,596.84,460.21
2016,10,21,13,0,879.0,86.0,3.4,23.0,638.0,633.85,491.41
2016,10,21,13,15,872.0,85.0,3.55,23.0,617.0,666.56,518.8
2016,10,21,13,30,865.0,84.0,3.7,23.0,596.0,696.03,543.43
2016,10,21,13,45,853.0,82.5,3.85,23.0,567.5,718.03,561.78
2016,10,21,14,0,841.0,81.0,4.0,23.0,539.0,743.58,581.82
2016,10,21,14,15,754.0,94.5,4.1,22.5,485.5,717.26,565.04
2016,10,21,14,30,667.0,108.0,4.2,22.0,432.0,688.74,546.72
2016,10,21,14,45,639.5,106.0,4.35,22.0,395.5,681.41,543.07
2016,10,21,15,0,612.0,104.0,4.5,22.0,359.0,670.26,536.62
2016,10,21,15,15,657.5,84.5,4.55,21.5,331.0,697.08,559.23
2016,10,21,15,30,703.0,65.0,4.6,21.0,303.0,714.41,574.19
2016,10,21,15,45,657.0,60.5,4.65,20.5,256.5,680.81,550.02
2016,10,21,16,0,611.0,56.0,4.7,20.0,210.0,639.11,518.27
2016,10,21,16,15,541.0,49.5,4.7,19.5,164.0,571.74,464.12
2016,10,21,16,30,471.0,43.0,4.7,19.0,118.0,502.86,405.4
2016,10,21,16,45,351.5,32.5,4.7,18.5,77.0,387.61,301.76
2016,10,21,17,0,232.0,22.0,4.7,18.0,36.0,256.64,68.67
2016,10,21,17,15,116.0,11.0,4.7,17.5,18.0,101.45,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,177.0,16.5,3.0,12.5,34.5,13.42,0.0
2016,10,22,7,0,354.0,33.0,3.0,13.0,69.0,27.36,16.99
2016,10,22,7,15,451.5,41.5,3.05,13.5,114.0,34.33,24.41
2016,10,22,7,30,549.0,50.0,3.1,14.0,159.0,41.41,31.12
2016,10,22,7,45,612.0,55.5,3.15,14.5,207.0,45.94,35.37
2016,10,22,8,0,675.0,61.0,3.2,15.0,255.0,50.56,39.52
2016,10,22,8,15,714.0,65.0,3.15,15.0,301.0,58.22,46.33
2016,10,22,8,30,753.0,69.0,3.1,15.0,347.0,61.69,49.35
2016,10,22,8,45,782.0,71.5,3.05,15.5,390.5,63.88,51.07
2016,10,22,9,0,811.0,74.0,3.0,16.0,434.0,66.09,52.78
2016,10,22,9,15,830.0,76.5,2.95,16.0,472.5,68.1,54.41
2016,10,22,9,30,849.0,79.0,2.9,16.0,511.0,70.1,56.02
2016,10,22,9,45,849.0,85.5,2.9,16.5,540.5,74.36,59.48
2016,10,22,10,0,849.0,92.0,2.9,17.0,570.0,78.48,62.8
2016,10,22,10,15,859.5,93.5,2.9,17.0,595.5,79.69,63.73
2016,10,22,10,30,870.0,95.0,2.9,17.0,621.0,137.62,78.76
2016,10,22,10,45,876.5,96.0,2.95,17.5,639.5,195.42,116.48
2016,10,22,11,0,883.0,97.0,3.0,18.0,658.0,257.92,166.95
2016,10,22,11,15,887.0,97.5,3.0,18.0,668.0,313.4,216.01
2016,10,22,11,30,891.0,98.0,3.0,18.0,678.0,368.12,265.59
2016,10,22,11,45,711.0,159.0,3.05,18.5,623.0,398.4,298.82
2016,10,22,12,0,531.0,220.0,3.1,19.0,568.0,410.27,314.56
2016,10,22,12,15,710.5,158.5,3.15,19.0,620.0,485.22,374.76
2016,10,22,12,30,890.0,97.0,3.2,19.0,672.0,563.31,437.93
2016,10,22,12,45,775.5,129.0,3.3,19.0,622.5,576.03,451.07
2016,10,22,13,0,661.0,161.0,3.4,19.0,573.0,575.11,452.93
2016,10,22,13,15,761.0,128.0,3.45,18.5,586.5,641.92,507.8
2016,10,22,13,30,861.0,95.0,3.5,18.0,600.0,708.38,561.99
2016,10,22,13,45,754.5,114.0,3.6,18.0,541.5,687.71,547.86
2016,10,22,14,0,648.0,133.0,3.7,18.0,483.0,655.94,525.27
2016,10,22,14,15,538.5,151.5,3.7,18.0,430.0,603.9,486.51
2016,10,22,14,30,429.0,170.0,3.7,18.0,377.0,554.48,448.55
2016,10,22,14,45,593.5,118.5,3.75,18.0,378.0,655.32,530.78
2016,10,22,15,0,758.0,67.0,3.8,18.0,379.0,740.62,595.85
2016,10,22,15,15,701.5,72.5,3.8,17.5,336.0,716.69,579.57
2016,10,22,15,30,645.0,78.0,3.8,17.0,293.0,685.17,557.6
2016,10,22,15,45,604.0,70.5,3.85,17.0,247.5,646.64,528.36
2016,10,22,16,0,563.0,63.0,3.9,17.0,202.0,605.17,495.28
2016,10,22,16,15,490.5,55.0,3.8,16.5,157.0,533.77,437.12
2016,10,22,16,30,418.0,47.0,3.7,16.0,112.0,460.56,374.25
2016,10,22,16,45,304.0,34.5,3.65,15.5,72.5,348.43,271.15
2016,10,22,17,0,190.0,22.0,3.6,15.0,33.0,218.33,17.15
2016,10,22,17,15,95.0,11.0,3.55,14.5,16.5,84.37,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.0,1.75,12.5,33.0,12.2,0.0
2016,10,23,7,0,360.0,30.0,1.8,13.0,66.0,24.9,14.73
2016,10,23,7,15,456.5,39.0,1.85,13.5,110.5,32.36,22.66
2016,10,23,7,30,553.0,48.0,1.9,14.0,155.0,39.89,29.77
2016,10,23,7,45,611.5,53.5,1.95,14.5,202.0,44.43,34.02
2016,10,23,8,0,670.0,59.0,2.0,15.0,249.0,53.1,41.78
2016,10,23,8,15,708.5,63.5,2.05,15.0,295.0,56.98,45.24
2016,10,23,8,30,747.0,68.0,2.1,15.0,341.0,60.85,48.61
2016,10,23,8,45,772.0,71.5,2.2,15.5,383.5,63.73,50.95
2016,10,23,9,0,797.0,75.0,2.3,16.0,426.0,66.57,53.22
2016,10,23,9,15,816.0,77.5,2.3,16.5,463.5,68.55,54.71
2016,10,23,9,30,835.0,80.0,2.3,17.0,501.0,70.52,56.17
2016,10,23,9,45,854.5,79.5,2.35,17.5,534.5,70.43,55.85
2016,10,23,10,0,874.0,79.0,2.4,18.0,568.0,78.27,62.39
2016,10,23,10,15,883.5,80.0,2.45,18.0,593.0,79.39,63.23
2016,10,23,10,30,893.0,81.0,2.5,18.0,618.0,135.62,76.56
2016,10,23,10,45,899.5,81.5,2.6,18.5,636.0,192.9,113.09
2016,10,23,11,0,906.0,82.0,2.7,19.0,654.0,250.12,159.02
2016,10,23,11,15,909.5,82.5,2.8,19.0,664.0,306.26,208.58
2016,10,23,11,30,913.0,83.0,2.9,19.0,674.0,361.54,258.71
2016,10,23,11,45,913.0,83.5,3.0,19.5,676.0,414.44,306.29
2016,10,23,12,0,913.0,84.0,3.1,20.0,678.0,465.66,351.55
2016,10,23,12,15,910.5,83.5,3.2,20.0,672.0,512.94,393.38
2016,10,23,12,30,908.0,83.0,3.3,20.0,666.0,557.86,432.39
2016,10,23,12,45,898.0,84.5,3.4,20.0,651.0,597.89,466.8
2016,10,23,13,0,888.0,86.0,3.5,20.0,636.0,634.73,498.03
2016,10,23,13,15,879.5,85.0,3.55,20.0,614.0,666.74,524.99
2016,10,23,13,30,871.0,84.0,3.6,20.0,592.0,695.37,549.0
2016,10,23,13,45,861.0,82.0,3.7,20.0,563.5,718.43,568.42
2016,10,23,14,0,851.0,80.0,3.8,20.0,535.0,744.99,589.24
2016,10,23,14,15,834.5,78.0,3.9,19.5,500.0,756.36,600.15
2016,10,23,14,30,818.0,76.0,4.0,19.0,465.0,763.74,608.36
2016,10,23,14,45,724.5,84.5,4.1,19.0,407.5,721.02,578.27
2016,10,23,15,0,631.0,93.0,4.2,19.0,350.0,669.38,541.13
2016,10,23,15,15,667.5,78.5,4.2,18.5,323.0,693.74,561.96
2016,10,23,15,30,704.0,64.0,4.2,18.0,296.0,709.37,575.35
2016,10,23,15,45,651.5,60.0,4.25,18.0,249.0,671.3,546.17
2016,10,23,16,0,599.0,56.0,4.3,18.0,202.0,624.99,509.41
2016,10,23,16,15,525.5,49.0,4.2,17.5,156.0,554.44,451.79
2016,10,23,16,30,452.0,42.0,4.1,17.0,110.0,482.43,389.59
2016,10,23,16,45,321.0,31.0,4.1,16.5,70.0,358.37,274.51
2016,10,23,17,0,190.0,20.0,4.1,16.0,30.0,213.68,0.0
2016,10,23,17,15,95.0,10.0,4.0,15.5,15.0,83.29,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,6.35,14.5,13.0,9.91,0.0
2016,10,24,7,0,0.0,26.0,6.6,15.0,26.0,19.73,10.1
2016,10,24,7,15,0.0,45.0,6.75,15.0,45.0,33.38,23.27
2016,10,24,7,30,0.0,64.0,6.9,15.0,64.0,46.85,35.66
2016,10,24,7,45,5.5,82.0,7.1,15.5,84.0,59.62,47.24
2016,10,24,8,0,11.0,100.0,7.3,16.0,104.0,72.3,58.54
2016,10,24,8,15,16.5,117.5,7.4,16.0,123.5,84.57,69.41
2016,10,24,8,30,22.0,135.0,7.5,16.0,143.0,96.74,80.05
2016,10,24,8,45,11.0,95.5,7.65,16.0,99.5,72.04,58.18
2016,10,24,9,0,0.0,56.0,7.8,16.0,56.0,42.89,32.36
2016,10,24,9,15,15.0,125.5,7.75,16.0,133.5,93.35,76.6
2016,10,24,9,30,30.0,195.0,7.7,16.0,211.0,132.03,110.05
2016,10,24,9,45,15.0,151.5,7.7,16.5,159.5,111.48,91.8
2016,10,24,10,0,0.0,108.0,7.7,17.0,108.0,82.06,65.99
2016,10,24,10,15,0.0,109.5,7.75,17.0,109.5,83.27,66.93
2016,10,24,10,30,0.0,111.0,7.8,17.0,111.0,84.6,64.88
2016,10,24,10,45,14.5,178.5,7.85,17.5,188.0,134.23,104.86
2016,10,24,11,0,29.0,246.0,7.9,18.0,265.0,180.77,141.81
2016,10,24,11,15,39.5,260.5,7.85,18.0,286.0,198.84,156.13
2016,10,24,11,30,50.0,275.0,7.8,18.0,307.0,218.74,172.16
2016,10,24,11,45,50.0,275.5,7.8,18.5,308.0,226.62,178.58
2016,10,24,12,0,50.0,276.0,7.8,19.0,309.0,234.37,184.88
2016,10,24,12,15,45.5,270.0,7.8,19.0,299.5,234.83,185.69
2016,10,24,12,30,41.0,264.0,7.8,19.0,290.0,234.41,185.75
2016,10,24,12,45,40.5,258.5,7.85,19.0,283.5,235.9,187.34
2016,10,24,13,0,40.0,253.0,7.9,19.0,277.0,237.11,188.72
2016,10,24,13,15,20.0,172.5,7.9,19.0,184.5,149.43,117.79
2016,10,24,13,30,0.0,92.0,7.9,19.0,92.0,70.89,53.14
2016,10,24,13,45,0.0,87.0,7.95,19.0,87.0,66.96,50.0
2016,10,24,14,0,0.0,82.0,8.0,19.0,82.0,63.06,46.88
2016,10,24,14,15,0.0,52.5,7.95,18.5,52.5,40.23,28.04
2016,10,24,14,30,0.0,23.0,7.9,18.0,23.0,17.55,9.13
2016,10,24,14,45,145.5,89.5,7.9,18.0,148.0,222.42,185.18
2016,10,24,15,0,291.0,156.0,7.9,18.0,273.0,430.96,359.28
2016,10,24,15,15,273.0,140.5,7.7,17.5,240.5,407.37,340.91
2016,10,24,15,30,255.0,125.0,7.5,17.0,208.0,381.98,320.95
2016,10,24,15,45,230.5,107.5,7.3,17.0,173.5,346.66,291.41
2016,10,24,16,0,206.0,90.0,7.1,17.0,139.0,309.85,259.74
2016,10,24,16,15,170.5,71.5,6.9,16.5,106.0,260.87,217.05
2016,10,24,16,30,135.0,53.0,6.7,16.0,73.0,210.84,172.01
2016,10,24,16,45,67.5,36.0,6.55,16.0,46.0,120.5,88.75
2016,10,24,17,0,0.0,19.0,6.4,16.0,19.0,18.97,0.0
2016,10,24,17,15,0.0,9.5,6.4,16.0,9.5,7.47,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,6.5,15.5,6.0,4.54,0.0
2016,10,25,7,0,0.0,12.0,6.6,16.0,12.0,9.11,1.46
2016,10,25,7,15,0.0,20.5,6.6,16.0,20.5,15.6,7.8
2016,10,25,7,30,0.0,29.0,6.6,16.0,29.0,22.1,13.79
2016,10,25,7,45,0.0,39.0,6.65,16.5,39.0,29.78,20.72
2016,10,25,8,0,0.0,49.0,6.7,17.0,49.0,37.48,27.59
2016,10,25,8,15,0.0,58.5,6.7,17.0,58.5,44.81,34.11
2016,10,25,8,30,0.0,68.0,6.7,17.0,68.0,52.16,40.56
2016,10,25,8,45,5.5,111.0,6.7,17.5,113.0,82.26,66.81
2016,10,25,9,0,11.0,154.0,6.7,18.0,158.0,110.53,91.08
2016,10,25,9,15,5.5,124.5,6.75,18.0,126.5,92.43,75.18
2016,10,25,9,30,0.0,95.0,6.8,18.0,95.0,72.48,57.71
2016,10,25,9,45,0.0,83.5,6.85,18.5,83.5,64.22,50.31
2016,10,25,10,0,0.0,72.0,6.9,19.0,72.0,55.32,42.42
2016,10,25,10,15,2.0,127.5,6.9,19.0,128.5,95.79,77.18
2016,10,25,10,30,4.0,183.0,6.9,19.0,185.0,134.04,104.71
2016,10,25,10,45,4.5,188.0,6.95,19.0,190.5,139.12,108.63
2016,10,25,11,0,5.0,193.0,7.0,19.0,196.0,144.25,112.68
2016,10,25,11,15,5.5,195.5,6.9,19.0,199.5,147.7,115.4
2016,10,25,11,30,6.0,198.0,6.8,19.0,203.0,151.18,118.19
2016,10,25,11,45,3.0,122.5,6.75,19.5,125.0,95.18,72.56
2016,10,25,12,0,0.0,47.0,6.7,20.0,47.0,36.09,24.12
2016,10,25,12,15,0.0,46.5,6.6,20.0,46.5,35.7,23.82
2016,10,25,12,30,0.0,46.0,6.5,20.0,46.0,35.31,23.51
2016,10,25,12,45,0.0,45.0,6.4,20.0,45.0,34.53,22.89
2016,10,25,13,0,0.0,44.0,6.3,20.0,44.0,33.75,22.27
2016,10,25,13,15,0.0,39.0,6.2,20.0,39.0,29.89,19.11
2016,10,25,13,30,0.0,34.0,6.1,20.0,34.0,26.04,15.95
2016,10,25,13,45,0.0,66.5,6.1,20.0,66.5,51.07,36.72
2016,10,25,14,0,0.0,99.0,6.1,20.0,99.0,76.83,58.07
2016,10,25,14,15,26.0,145.0,6.0,20.0,157.5,148.33,117.79
2016,10,25,14,30,52.0,191.0,5.9,20.0,216.0,223.35,179.86
2016,10,25,14,45,144.5,175.5,5.85,20.0,235.5,305.3,249.44
2016,10,25,15,0,237.0,160.0,5.8,20.0,255.0,390.91,321.2
2016,10,25,15,15,230.5,141.5,5.7,19.5,225.0,372.77,307.79
2016,10,25,15,30,224.0,123.0,5.6,19.0,195.0,352.81,292.72
2016,10,25,15,45,209.0,104.5,5.5,19.0,163.5,323.94,269.02
2016,10,25,16,0,194.0,86.0,5.4,19.0,132.0,293.44,243.13
2016,10,25,16,15,167.0,67.5,5.15,18.5,100.5,251.3,206.68
2016,10,25,16,30,140.0,49.0,4.9,18.0,69.0,207.72,167.52
2016,10,25,16,45,70.0,33.0,4.7,17.5,43.0,116.49,83.38
2016,10,25,17,0,0.0,17.0,4.5,17.0,17.0,15.86,0.0
2016,10,25,17,15,0.0,8.5,4.45,16.5,8.5,6.69,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,178.0,13.0,3.65,14.5,29.0,10.23,0.0
2016,10,26,7,0,356.0,26.0,3.8,15.0,58.0,21.63,10.94
2016,10,26,7,15,455.5,34.5,3.85,15.0,101.0,28.77,19.2
2016,10,26,7,30,555.0,43.0,3.9,15.0,144.0,36.02,26.1
2016,10,26,7,45,615.5,48.0,4.0,15.5,190.5,43.67,33.13
2016,10,26,8,0,676.0,53.0,4.1,16.0,237.0,48.33,37.34
2016,10,26,8,15,714.0,56.5,4.05,16.5,282.0,51.55,40.16
2016,10,26,8,30,752.0,60.0,4.0,17.0,327.0,54.8,42.91
2016,10,26,8,45,779.0,62.5,3.95,17.5,369.0,57.14,44.79
2016,10,26,9,0,806.0,65.0,3.9,18.0,411.0,59.47,46.64
2016,10,26,9,15,824.5,67.0,3.95,18.5,448.0,61.28,48.0
2016,10,26,9,30,843.0,69.0,4.0,19.0,485.0,70.08,55.41
2016,10,26,9,45,857.5,70.5,4.1,19.5,516.5,71.84,56.68
2016,10,26,10,0,872.0,72.0,4.2,20.0,548.0,73.52,57.9
2016,10,26,10,15,881.5,73.0,4.25,20.0,573.0,74.7,58.8
2016,10,26,10,30,891.0,74.0,4.3,20.0,598.0,125.51,69.67
2016,10,26,10,45,894.0,76.0,4.4,20.5,615.0,182.81,105.13
2016,10,26,11,0,897.0,78.0,4.5,21.0,632.0,239.71,150.35
2016,10,26,11,15,901.5,78.5,4.6,21.0,642.5,295.24,199.18
2016,10,26,11,30,906.0,79.0,4.7,21.0,653.0,350.03,248.98
2016,10,26,11,45,904.5,80.0,4.8,21.0,655.0,402.08,296.82
2016,10,26,12,0,903.0,81.0,4.9,21.0,657.0,452.35,342.53
2016,10,26,12,15,902.5,81.0,4.85,21.0,652.0,500.21,385.13
2016,10,26,12,30,902.0,81.0,4.8,21.0,647.0,545.96,425.03
2016,10,26,12,45,895.5,81.5,4.8,21.5,633.5,586.55,459.27
2016,10,26,13,0,889.0,82.0,4.8,22.0,620.0,624.2,490.34
2016,10,26,13,15,882.0,81.0,4.7,21.5,599.0,656.96,518.69
2016,10,26,13,30,875.0,80.0,4.6,21.0,578.0,686.47,544.14
2016,10,26,13,45,863.5,78.5,4.55,21.0,550.0,708.92,562.98
2016,10,26,14,0,852.0,77.0,4.5,21.0,522.0,734.62,582.71
2016,10,26,14,15,836.0,75.0,4.35,20.5,487.5,746.31,592.75
2016,10,26,14,30,820.0,73.0,4.2,20.0,453.0,754.07,600.29
2016,10,26,14,45,798.0,70.5,4.05,20.0,413.0,752.51,599.83
2016,10,26,15,0,776.0,68.0,3.9,20.0,373.0,746.98,596.39
2016,10,26,15,15,743.5,64.5,3.7,19.5,329.0,727.67,583.36
2016,10,26,15,30,711.0,61.0,3.5,19.0,285.0,704.54,566.89
2016,10,26,15,45,663.0,56.0,3.3,19.0,239.0,662.99,534.43
2016,10,26,16,0,615.0,51.0,3.1,19.0,193.0,625.8,503.67
2016,10,26,16,15,537.5,44.5,2.75,18.5,147.0,553.38,444.07
2016,10,26,16,30,460.0,38.0,2.4,18.0,101.0,479.74,379.57
2016,10,26,16,45,322.5,27.0,2.1,17.5,62.5,352.42,250.46
2016,10,26,17,0,185.0,16.0,1.8,17.0,24.0,160.59,0.0
2016,10,26,17,15,92.5,8.0,1.7,16.5,12.0,6.29,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,4.6,15.5,4.0,3.15,0.0
2016,10,27,7,0,0.0,8.0,4.9,16.0,8.0,6.06,0.0
2016,10,27,7,15,0.0,14.0,4.95,16.0,14.0,10.63,3.47
2016,10,27,7,30,0.0,20.0,5.0,16.0,20.0,15.2,7.7
2016,10,27,7,45,0.0,27.0,5.05,16.5,27.0,20.56,12.56
2016,10,27,8,0,0.0,34.0,5.1,17.0,34.0,25.93,17.37
2016,10,27,8,15,0.0,40.5,5.0,17.0,40.5,30.92,21.83
2016,10,27,8,30,0.0,47.0,4.9,17.0,47.0,35.93,26.25
2016,10,27,8,45,0.0,87.0,4.8,17.5,87.0,65.87,52.47
2016,10,27,9,0,0.0,127.0,4.7,18.0,127.0,93.16,76.0
2016,10,27,9,15,0.0,128.5,4.6,18.0,128.5,94.81,77.24
2016,10,27,9,30,0.0,130.0,4.5,18.0,130.0,96.34,78.38
2016,10,27,9,45,4.0,156.5,4.45,18.5,158.5,114.2,93.39
2016,10,27,10,0,8.0,183.0,4.4,19.0,187.0,131.56,107.81
2016,10,27,10,15,4.0,122.5,4.3,19.0,124.5,92.32,74.14
2016,10,27,10,30,0.0,62.0,4.2,19.0,62.0,47.62,33.91
2016,10,27,10,45,17.5,155.0,4.1,19.0,166.0,118.24,91.04
2016,10,27,11,0,35.0,248.0,4.0,19.0,270.0,182.57,142.02
2016,10,27,11,15,17.5,144.0,4.25,19.0,155.0,113.16,86.75
2016,10,27,11,30,0.0,40.0,4.5,19.0,40.0,30.69,19.79
2016,10,27,11,45,0.0,40.5,4.8,19.0,40.5,31.08,20.12
2016,10,27,12,0,0.0,41.0,5.1,19.0,41.0,31.46,20.44
2016,10,27,12,15,0.0,75.0,5.1,18.5,75.0,57.72,42.21
2016,10,27,12,30,0.0,109.0,5.1,18.0,109.0,84.13,64.09
2016,10,27,12,45,0.0,133.5,5.1,18.0,133.5,103.59,80.11
2016,10,27,13,0,0.0,158.0,5.1,18.0,158.0,123.79,96.72
2016,10,27,13,15,15.5,190.5,5.05,18.0,199.0,161.79,128.13
2016,10,27,13,30,31.0,223.0,5.0,18.0,240.0,215.71,172.38
2016,10,27,13,45,37.0,216.5,4.95,18.0,236.5,219.34,175.78
2016,10,27,14,0,43.0,210.0,4.9,18.0,233.0,223.42,179.68
2016,10,27,14,15,21.5,168.5,4.75,18.0,180.0,156.53,125.02
2016,10,27,14,30,0.0,127.0,4.6,18.0,127.0,103.08,80.57
2016,10,27,14,45,0.0,95.0,4.45,18.0,95.0,74.95,57.37
2016,10,27,15,0,0.0,63.0,4.3,18.0,63.0,48.29,35.14
2016,10,27,15,15,0.0,55.5,4.1,18.0,55.5,42.49,30.33
2016,10,27,15,30,0.0,48.0,3.9,18.0,48.0,36.7,25.47
2016,10,27,15,45,0.0,39.5,3.7,18.0,39.5,30.16,19.9
2016,10,27,16,0,0.0,31.0,3.5,18.0,31.0,23.63,14.29
2016,10,27,16,15,0.0,23.5,3.35,17.5,23.5,17.88,9.32
2016,10,27,16,30,0.0,16.0,3.2,17.0,16.0,12.15,4.31
2016,10,27,16,45,0.0,9.5,3.1,17.0,9.5,7.2,0.0
2016,10,27,17,0,0.0,3.0,3.0,17.0,3.0,2.36,0.0
2016,10,27,17,15,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.6,16.0,7.5,5.9,0.0
2016,10,28,7,0,0.0,15.0,0.6,16.0,15.0,11.41,2.52
2016,10,28,7,15,0.0,27.5,0.65,16.0,27.5,20.99,12.38
2016,10,28,7,30,0.0,40.0,0.7,16.0,40.0,30.57,21.23
2016,10,28,7,45,0.0,54.0,0.8,16.0,54.0,40.89,30.63
2016,10,28,8,0,0.0,68.0,0.9,16.0,68.0,51.12,39.84
2016,10,28,8,15,0.0,82.0,1.0,16.0,82.0,61.26,48.85
2016,10,28,8,30,0.0,96.0,1.1,16.0,96.0,71.32,57.66
2016,10,28,8,45,64.5,137.5,1.2,16.5,164.5,96.97,79.82
2016,10,28,9,0,129.0,179.0,1.3,17.0,233.0,119.25,98.68
2016,10,28,9,15,107.0,193.5,1.4,17.0,241.0,127.35,105.36
2016,10,28,9,30,85.0,208.0,1.5,17.0,249.0,139.3,115.34
2016,10,28,9,45,131.5,224.5,1.65,17.5,293.0,145.08,119.79
2016,10,28,10,0,178.0,241.0,1.8,18.0,337.0,154.86,127.62
2016,10,28,10,15,89.0,192.5,1.9,18.0,240.5,128.23,104.9
2016,10,28,10,30,0.0,144.0,2.0,18.0,144.0,107.47,83.26
2016,10,28,10,45,4.5,173.0,2.15,18.0,175.5,128.72,100.3
2016,10,28,11,0,9.0,202.0,2.3,18.0,207.0,150.88,117.91
2016,10,28,11,15,4.5,182.5,2.5,18.0,185.0,138.05,107.69
2016,10,28,11,30,0.0,163.0,2.7,18.0,163.0,123.75,96.27
2016,10,28,11,45,0.0,144.5,2.9,18.5,144.5,110.59,85.42
2016,10,28,12,0,0.0,126.0,3.1,19.0,126.0,96.92,74.16
2016,10,28,12,15,7.5,173.5,3.2,19.0,178.5,137.3,106.94
2016,10,28,12,30,15.0,221.0,3.3,19.0,231.0,179.87,141.25
2016,10,28,12,45,20.0,225.0,3.45,19.0,237.0,188.35,148.25
2016,10,28,13,0,25.0,229.0,3.6,19.0,243.0,197.6,155.99
2016,10,28,13,15,146.0,236.5,3.6,19.0,318.5,307.92,245.99
2016,10,28,13,30,267.0,244.0,3.6,19.0,394.0,421.66,337.17
2016,10,28,13,45,178.0,234.0,3.6,19.0,332.0,350.91,281.45
2016,10,28,14,0,89.0,224.0,3.6,19.0,270.0,272.28,218.49
2016,10,28,14,15,87.5,209.0,3.5,19.0,252.0,263.73,212.5
2016,10,28,14,30,86.0,194.0,3.4,19.0,234.0,254.53,205.76
2016,10,28,14,45,418.0,131.0,3.35,19.0,295.5,508.92,415.44
2016,10,28,15,0,750.0,68.0,3.3,19.0,357.0,720.76,578.65
2016,10,28,15,15,717.0,64.5,3.15,18.5,314.0,700.88,563.58
2016,10,28,15,30,684.0,61.0,3.0,18.0,271.0,677.26,546.61
2016,10,28,15,45,637.5,55.5,2.85,18.0,226.0,642.96,519.44
2016,10,28,16,0,591.0,50.0,2.7,18.0,181.0,600.47,484.36
2016,10,28,16,15,510.5,43.0,2.4,17.5,136.5,525.51,422.36
2016,10,28,16,30,430.0,36.0,2.1,17.0,92.0,449.63,355.07
2016,10,28,16,45,215.0,27.5,1.85,16.5,55.5,257.43,169.81
2016,10,28,17,0,0.0,19.0,1.6,16.0,19.0,14.95,0.0
2016,10,28,17,15,0.0,9.5,1.5,15.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,119.5,13.5,3.25,15.5,23.0,10.62,0.0
2016,10,29,7,0,239.0,27.0,3.5,16.0,46.0,22.21,9.38
2016,10,29,7,15,346.5,37.5,3.75,16.0,86.0,30.76,20.56
2016,10,29,7,30,454.0,48.0,4.0,16.0,126.0,39.36,28.79
2016,10,29,7,45,227.0,51.5,4.25,16.5,90.5,38.23,28.12
2016,10,29,8,0,0.0,55.0,4.5,17.0,55.0,42.1,31.66
2016,10,29,8,15,0.0,66.0,4.65,17.0,66.0,50.28,38.95
2016,10,29,8,30,0.0,77.0,4.8,17.0,77.0,58.4,46.1
2016,10,29,8,45,0.0,89.0,4.95,17.5,89.0,67.14,53.6
2016,10,29,9,0,0.0,101.0,5.1,18.0,101.0,75.81,60.94
2016,10,29,9,15,0.0,121.0,5.15,18.0,121.0,89.73,72.9
2016,10,29,9,30,0.0,141.0,5.2,18.0,141.0,103.38,84.55
2016,10,29,9,45,197.0,173.0,5.3,18.5,278.0,113.86,93.2
2016,10,29,10,0,394.0,205.0,5.4,19.0,415.0,135.66,111.47
2016,10,29,10,15,326.5,229.5,5.35,19.0,409.0,146.95,120.84
2016,10,29,10,30,259.0,254.0,5.3,19.0,403.0,177.06,132.13
2016,10,29,10,45,572.0,167.5,5.25,19.0,509.0,187.32,123.59
2016,10,29,11,0,885.0,81.0,5.2,19.0,615.0,233.71,147.24
2016,10,29,11,15,888.5,81.5,5.1,19.0,625.0,288.17,195.32
2016,10,29,11,30,892.0,82.0,5.0,19.0,635.0,341.78,244.42
2016,10,29,11,45,896.5,80.5,4.9,19.5,638.0,393.05,291.16
2016,10,29,12,0,901.0,79.0,4.8,20.0,641.0,443.01,335.99
2016,10,29,12,15,899.0,79.0,4.7,20.0,635.5,489.83,377.99
2016,10,29,12,30,897.0,79.0,4.6,20.0,630.0,534.4,417.14
2016,10,29,12,45,681.0,148.0,4.5,20.0,561.5,526.8,414.53
2016,10,29,13,0,465.0,217.0,4.4,20.0,493.0,489.7,387.3
2016,10,29,13,15,668.0,146.5,4.3,20.0,526.5,585.73,464.79
2016,10,29,13,30,871.0,76.0,4.2,20.0,560.0,671.9,534.39
2016,10,29,13,45,616.5,137.0,4.15,20.0,471.5,598.85,477.92
2016,10,29,14,0,362.0,198.0,4.1,20.0,383.0,474.96,381.4
2016,10,29,14,15,589.0,133.5,4.05,19.5,409.0,619.51,498.87
2016,10,29,14,30,816.0,69.0,4.0,19.0,435.0,738.32,591.47
2016,10,29,14,45,791.0,66.5,3.95,19.0,395.5,734.32,588.77
2016,10,29,15,0,766.0,64.0,3.9,19.0,356.0,726.33,583.74
2016,10,29,15,15,732.0,61.0,3.85,18.5,312.5,706.52,570.59
2016,10,29,15,30,698.0,58.0,3.8,18.0,269.0,682.95,553.9
2016,10,29,15,45,645.0,53.5,3.8,18.0,223.0,638.22,518.97
2016,10,29,16,0,592.0,49.0,3.8,18.0,177.0,598.04,485.66
2016,10,29,16,15,510.5,42.0,3.65,17.5,133.0,522.54,422.83
2016,10,29,16,30,429.0,35.0,3.5,17.0,89.0,446.22,354.02
2016,10,29,16,45,283.0,24.0,3.35,16.5,53.0,306.73,191.88
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,118.57,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
