Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,4.0,7.8,14.5,4.0,3.15,0.0
2016,10,30,7,0,0.0,8.0,8.0,15.0,8.0,6.06,0.0
2016,10,30,7,15,0.0,15.5,8.05,15.0,15.5,11.78,4.37
2016,10,30,7,30,0.0,23.0,8.1,15.0,23.0,17.5,9.7
2016,10,30,7,45,0.0,31.5,8.15,15.5,31.5,24.02,15.63
2016,10,30,8,0,0.0,40.0,8.2,16.0,40.0,30.54,21.51
2016,10,30,8,15,0.0,48.5,8.2,16.0,48.5,37.09,27.38
2016,10,30,8,30,0.0,57.0,8.2,16.0,57.0,43.65,33.2
2016,10,30,8,45,0.0,75.5,8.2,16.5,75.5,57.71,45.52
2016,10,30,9,0,0.0,94.0,8.2,17.0,94.0,70.97,56.98
2016,10,30,9,15,0.0,51.5,8.2,17.0,51.5,39.43,29.15
2016,10,30,9,30,0.0,9.0,8.2,17.0,9.0,6.86,0.39
2016,10,30,9,45,0.0,11.0,8.2,17.5,11.0,8.39,1.72
2016,10,30,10,0,0.0,13.0,8.2,18.0,13.0,9.92,3.03
2016,10,30,10,15,0.0,13.0,8.1,18.0,13.0,9.93,3.02
2016,10,30,10,30,0.0,13.0,8.0,18.0,13.0,9.93,2.65
2016,10,30,10,45,216.5,121.5,7.95,18.0,251.5,112.32,78.31
2016,10,30,11,0,433.0,230.0,7.9,18.0,490.0,239.15,172.04
2016,10,30,11,15,258.5,254.0,7.75,18.0,410.5,245.44,185.77
2016,10,30,11,30,84.0,278.0,7.6,18.0,331.0,229.66,180.13
2016,10,30,11,45,56.5,261.0,7.45,18.5,296.5,217.49,171.26
2016,10,30,12,0,29.0,244.0,7.3,19.0,262.0,200.94,158.43
2016,10,30,12,15,165.0,255.5,7.15,19.0,356.0,283.28,224.16
2016,10,30,12,30,301.0,267.0,7.0,19.0,450.0,382.7,304.15
2016,10,30,12,45,333.5,253.5,6.9,19.0,452.5,410.49,327.97
2016,10,30,13,0,366.0,240.0,6.8,19.0,455.0,439.3,352.76
2016,10,30,13,15,363.5,231.0,6.7,18.5,438.0,451.11,364.48
2016,10,30,13,30,361.0,222.0,6.6,18.0,421.0,461.14,374.73
2016,10,30,13,45,269.5,222.5,6.55,18.0,366.5,417.14,339.77
2016,10,30,14,0,178.0,223.0,6.5,18.0,312.0,351.3,286.61
2016,10,30,14,15,89.0,173.0,6.4,18.0,217.5,225.57,183.87
2016,10,30,14,30,0.0,123.0,6.3,18.0,123.0,99.8,77.95
2016,10,30,14,45,337.0,104.0,6.25,18.0,231.0,410.15,342.56
2016,10,30,15,0,674.0,85.0,6.2,18.0,339.0,680.13,560.8
2016,10,30,15,15,634.5,80.5,6.05,17.5,296.0,653.92,540.55
2016,10,30,15,30,595.0,76.0,5.9,17.0,253.0,624.07,517.75
2016,10,30,15,45,539.5,69.0,5.8,17.0,209.0,574.7,477.39
2016,10,30,16,0,484.0,62.0,5.7,17.0,165.0,522.3,432.86
2016,10,30,16,15,393.5,52.5,5.5,16.5,122.0,435.93,359.3
2016,10,30,16,30,303.0,43.0,5.3,16.0,79.0,351.55,282.61
2016,10,30,16,45,171.5,28.0,5.15,16.0,46.5,219.19,126.35
2016,10,30,17,0,40.0,13.0,5.0,16.0,14.0,41.74,0.0
2016,10,30,17,15,20.0,6.5,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,106.5,13.5,2.45,12.5,21.0,10.62,0.0
2016,10,31,7,0,213.0,27.0,2.5,13.0,42.0,20.59,6.29
2016,10,31,7,15,329.0,37.5,2.65,13.5,82.0,30.79,20.61
2016,10,31,7,30,445.0,48.0,2.8,14.0,122.0,39.41,29.0
2016,10,31,7,45,523.0,54.0,2.95,14.5,167.5,44.23,33.64
2016,10,31,8,0,601.0,60.0,3.1,15.0,213.0,49.19,38.21
2016,10,31,8,15,645.5,65.0,3.2,15.0,257.0,53.11,41.8
2016,10,31,8,30,690.0,70.0,3.3,15.0,301.0,57.06,45.29
2016,10,31,8,45,694.5,74.5,3.45,15.5,332.5,60.02,47.77
2016,10,31,9,0,699.0,79.0,3.6,16.0,364.0,62.89,50.09
2016,10,31,9,15,591.0,116.5,3.65,16.0,373.0,86.22,70.44
2016,10,31,9,30,483.0,154.0,3.7,16.0,382.0,105.12,86.71
2016,10,31,9,45,257.5,180.5,3.75,16.5,303.0,119.46,98.73
2016,10,31,10,0,32.0,207.0,3.8,17.0,224.0,139.26,115.32
2016,10,31,10,15,73.5,231.5,3.8,17.0,273.0,153.7,127.41
2016,10,31,10,30,115.0,256.0,3.8,17.0,322.0,176.7,137.07
2016,10,31,10,45,213.5,256.0,3.85,17.0,382.0,198.1,148.35
2016,10,31,11,0,312.0,256.0,3.9,17.0,442.0,233.27,171.99
2016,10,31,11,15,304.5,262.0,3.95,17.0,446.0,261.06,195.96
2016,10,31,11,30,297.0,268.0,4.0,17.0,450.0,287.88,219.78
2016,10,31,11,45,314.0,265.5,4.1,17.5,458.5,316.17,243.83
2016,10,31,12,0,331.0,263.0,4.2,18.0,467.0,345.43,268.7
2016,10,31,12,15,600.5,175.5,4.3,18.0,540.5,432.99,337.94
2016,10,31,12,30,870.0,88.0,4.4,18.0,614.0,524.32,412.09
2016,10,31,12,45,599.0,166.5,4.55,18.0,525.5,494.42,392.61
2016,10,31,13,0,328.0,245.0,4.7,18.0,437.0,420.57,336.29
2016,10,31,13,15,394.0,220.5,4.8,18.0,442.0,459.24,369.52
2016,10,31,13,30,460.0,196.0,4.9,18.0,447.0,514.56,415.27
2016,10,31,13,45,503.5,173.0,5.0,18.0,435.0,544.53,441.29
2016,10,31,14,0,547.0,150.0,5.1,18.0,423.0,573.64,466.84
2016,10,31,14,15,470.0,154.5,5.2,17.5,377.5,540.96,442.97
2016,10,31,14,30,393.0,159.0,5.3,17.0,332.0,502.88,414.26
2016,10,31,14,45,472.5,129.0,5.4,17.0,318.5,545.8,451.88
2016,10,31,15,0,552.0,99.0,5.5,17.0,305.0,595.64,494.04
2016,10,31,15,15,516.0,92.5,5.6,17.0,266.5,568.58,473.15
2016,10,31,15,30,480.0,86.0,5.7,17.0,228.0,531.67,443.86
2016,10,31,15,45,433.5,75.5,5.8,17.0,187.5,486.72,406.88
2016,10,31,16,0,387.0,65.0,5.9,17.0,147.0,439.99,366.79
2016,10,31,16,15,322.0,52.5,5.85,16.5,108.5,374.09,309.4
2016,10,31,16,30,257.0,40.0,5.8,16.0,70.0,308.66,247.26
2016,10,31,16,45,128.5,25.5,5.75,15.5,40.5,177.68,90.57
2016,10,31,17,0,0.0,11.0,5.7,15.0,11.0,8.65,0.0
2016,10,31,17,15,0.0,5.5,5.85,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.0,12.5,3.3,12.5,19.5,9.83,0.0
2016,11,1,7,0,212.0,25.0,3.2,13.0,39.0,20.59,4.73
2016,11,1,7,15,330.5,35.5,3.25,13.5,79.0,29.18,19.1
2016,11,1,7,30,449.0,46.0,3.3,14.0,119.0,37.86,27.58
2016,11,1,7,45,524.0,52.5,3.4,14.5,164.0,43.09,32.61
2016,11,1,8,0,599.0,59.0,3.5,15.0,209.0,48.44,37.53
2016,11,1,8,15,387.0,96.0,3.5,15.0,200.0,69.6,56.41
2016,11,1,8,30,175.0,133.0,3.5,15.0,191.0,92.36,76.49
2016,11,1,8,45,466.5,104.0,3.55,15.5,286.5,75.34,61.27
2016,11,1,9,0,758.0,75.0,3.6,16.0,382.0,66.13,52.95
2016,11,1,9,15,780.0,78.0,3.5,16.0,419.0,68.49,54.91
2016,11,1,9,30,802.0,81.0,3.4,16.0,456.0,70.84,56.85
2016,11,1,9,45,820.5,82.0,3.35,16.0,488.0,71.69,57.47
2016,11,1,10,0,839.0,83.0,3.3,16.0,520.0,72.57,58.13
2016,11,1,10,15,850.0,84.0,3.2,16.0,544.5,73.32,58.67
2016,11,1,10,30,861.0,85.0,3.1,16.0,569.0,112.72,65.35
2016,11,1,10,45,867.5,86.5,3.05,16.5,586.5,175.1,102.73
2016,11,1,11,0,874.0,88.0,3.0,17.0,604.0,230.62,145.6
2016,11,1,11,15,877.5,88.5,2.95,17.0,614.0,284.46,192.64
2016,11,1,11,30,881.0,89.0,2.9,17.0,624.0,337.47,240.86
2016,11,1,11,45,880.0,90.0,2.9,17.0,625.5,388.28,287.62
2016,11,1,12,0,879.0,91.0,2.9,17.0,627.0,437.4,332.35
2016,11,1,12,15,877.0,90.5,2.9,17.0,621.0,482.91,373.3
2016,11,1,12,30,875.0,90.0,2.9,17.0,615.0,526.2,411.5
2016,11,1,12,45,869.0,89.5,2.9,17.5,601.5,567.77,446.53
2016,11,1,13,0,863.0,89.0,2.9,18.0,588.0,604.62,477.05
2016,11,1,13,15,854.5,87.5,2.8,18.0,566.5,635.84,503.17
2016,11,1,13,30,846.0,86.0,2.7,18.0,545.0,663.7,526.21
2016,11,1,13,45,832.5,85.0,2.65,18.0,517.0,685.22,544.3
2016,11,1,14,0,819.0,84.0,2.6,18.0,489.0,703.0,559.18
2016,11,1,14,15,800.5,81.5,2.55,17.5,454.5,711.61,567.27
2016,11,1,14,30,782.0,79.0,2.5,17.0,420.0,716.24,572.55
2016,11,1,14,45,752.5,76.5,2.5,17.0,380.5,708.31,567.76
2016,11,1,15,0,723.0,74.0,2.5,17.0,341.0,696.22,559.79
2016,11,1,15,15,685.5,70.0,2.6,17.0,297.5,678.03,547.39
2016,11,1,15,30,648.0,66.0,2.7,17.0,254.0,651.25,527.68
2016,11,1,15,45,589.0,60.0,2.8,17.0,208.5,600.97,488.71
2016,11,1,16,0,530.0,54.0,2.9,17.0,163.0,547.84,445.41
2016,11,1,16,15,438.5,45.5,2.95,16.0,120.0,462.92,375.75
2016,11,1,16,30,347.0,37.0,3.0,15.0,77.0,376.9,297.75
2016,11,1,16,45,202.0,23.5,3.05,14.5,44.0,231.13,101.12
2016,11,1,17,0,57.0,10.0,3.1,14.0,11.0,52.44,0.0
2016,11,1,17,15,28.5,5.0,3.1,14.0,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,119.5,11.5,2.45,11.0,19.0,9.05,0.0
2016,11,2,7,0,239.0,23.0,2.5,11.0,38.0,19.0,2.14
2016,11,2,7,15,357.0,33.5,2.65,11.5,78.5,27.68,17.86
2016,11,2,7,30,475.0,44.0,2.8,12.0,119.0,36.45,26.53
2016,11,2,7,45,544.0,51.0,2.95,12.5,164.0,42.12,31.99
2016,11,2,8,0,613.0,58.0,3.1,13.0,209.0,47.85,37.3
2016,11,2,8,15,658.5,63.0,3.1,13.5,253.5,51.84,40.91
2016,11,2,8,30,704.0,68.0,3.1,14.0,298.0,55.86,44.42
2016,11,2,8,45,736.0,71.0,3.1,14.5,340.0,63.01,50.63
2016,11,2,9,0,768.0,74.0,3.1,15.0,382.0,65.57,52.69
2016,11,2,9,15,789.5,76.5,2.95,15.5,418.5,67.59,54.25
2016,11,2,9,30,811.0,79.0,2.8,16.0,455.0,69.6,55.78
2016,11,2,9,45,837.5,77.5,2.7,16.5,488.5,68.9,54.94
2016,11,2,10,0,864.0,76.0,2.6,17.0,522.0,75.54,60.48
2016,11,2,10,15,873.5,77.5,2.35,17.0,546.5,77.04,61.66
2016,11,2,10,30,883.0,79.0,2.1,17.0,571.0,115.09,67.27
2016,11,2,10,45,889.5,80.0,1.9,17.5,588.5,171.3,98.39
2016,11,2,11,0,896.0,81.0,1.7,18.0,606.0,227.45,141.0
2016,11,2,11,15,899.5,81.5,1.6,18.0,616.0,282.24,188.13
2016,11,2,11,30,903.0,82.0,1.5,18.0,626.0,336.17,236.33
2016,11,2,11,45,903.0,82.0,1.4,18.5,627.5,387.41,281.92
2016,11,2,12,0,903.0,82.0,1.3,19.0,629.0,436.96,325.1
2016,11,2,12,15,901.0,81.5,1.3,19.0,623.0,483.3,365.59
2016,11,2,12,30,899.0,81.0,1.3,19.0,617.0,527.37,403.25
2016,11,2,12,45,896.0,79.5,1.3,19.5,604.0,567.5,436.17
2016,11,2,13,0,893.0,78.0,1.3,20.0,591.0,604.88,466.1
2016,11,2,13,15,885.0,77.0,1.35,20.0,569.5,636.82,492.59
2016,11,2,13,30,877.0,76.0,1.4,20.0,548.0,665.45,516.24
2016,11,2,13,45,864.5,75.0,1.5,20.0,520.0,687.64,535.33
2016,11,2,14,0,852.0,74.0,1.6,20.0,492.0,712.71,555.53
2016,11,2,14,15,834.5,71.5,1.7,20.0,457.5,722.7,564.32
2016,11,2,14,30,817.0,69.0,1.8,20.0,423.0,728.7,570.46
2016,11,2,14,45,791.5,67.0,1.9,20.0,383.5,725.16,569.72
2016,11,2,15,0,766.0,65.0,2.0,20.0,344.0,717.61,565.95
2016,11,2,15,15,730.5,61.0,2.1,19.5,300.5,695.67,552.28
2016,11,2,15,30,695.0,57.0,2.2,19.0,257.0,669.94,534.91
2016,11,2,15,45,640.0,52.0,2.3,18.5,211.0,623.52,500.53
2016,11,2,16,0,585.0,47.0,2.4,18.0,165.0,582.11,467.59
2016,11,2,16,15,498.0,39.5,2.4,17.0,121.0,502.65,402.72
2016,11,2,16,30,411.0,32.0,2.4,16.0,77.0,422.7,328.09
2016,11,2,16,45,205.5,16.0,2.45,15.5,38.5,221.86,74.22
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,11.5,18.0,8.26,0.0
2016,11,3,7,0,245.0,21.0,3.3,12.0,36.0,17.34,0.0
2016,11,3,7,15,364.5,31.5,3.45,12.5,76.0,26.08,16.25
2016,11,3,7,30,484.0,42.0,3.6,13.0,116.0,34.91,25.01
2016,11,3,7,45,555.5,48.5,3.8,13.5,161.5,40.28,30.18
2016,11,3,8,0,627.0,55.0,4.0,14.0,207.0,45.72,35.23
2016,11,3,8,15,672.0,60.0,3.95,14.5,251.5,49.8,38.91
2016,11,3,8,30,717.0,65.0,3.9,15.0,296.0,58.3,46.41
2016,11,3,8,45,749.5,68.0,3.85,15.5,338.0,60.92,48.58
2016,11,3,9,0,782.0,71.0,3.8,16.0,380.0,63.56,50.73
2016,11,3,9,15,803.0,73.5,3.65,16.5,417.5,65.64,52.34
2016,11,3,9,30,824.0,76.0,3.5,17.0,455.0,67.72,53.93
2016,11,3,9,45,845.5,76.0,3.4,17.5,487.5,68.03,53.98
2016,11,3,10,0,867.0,76.0,3.3,18.0,520.0,75.54,60.27
2016,11,3,10,15,877.0,77.0,3.05,18.0,544.5,76.73,61.19
2016,11,3,10,30,887.0,78.0,2.8,18.0,569.0,112.67,65.84
2016,11,3,10,45,893.0,79.0,2.6,18.5,586.5,168.95,96.39
2016,11,3,11,0,899.0,80.0,2.4,19.0,604.0,225.1,138.76
2016,11,3,11,15,902.0,80.5,2.25,19.5,613.5,279.84,185.47
2016,11,3,11,30,905.0,81.0,2.1,20.0,623.0,333.66,233.17
2016,11,3,11,45,904.5,81.5,1.95,20.5,624.5,385.15,279.0
2016,11,3,12,0,904.0,82.0,1.8,21.0,626.0,434.93,322.43
2016,11,3,12,15,901.5,82.0,1.65,21.0,620.0,481.5,362.7
2016,11,3,12,30,899.0,82.0,1.5,21.0,614.0,525.77,399.88
2016,11,3,12,45,892.5,81.5,1.4,21.0,600.0,564.97,432.34
2016,11,3,13,0,886.0,81.0,1.3,21.0,586.0,601.22,461.58
2016,11,3,13,15,877.5,80.0,1.3,21.0,564.5,632.67,487.27
2016,11,3,13,30,869.0,79.0,1.3,21.0,543.0,660.8,510.05
2016,11,3,13,45,855.0,78.0,1.3,21.5,514.5,687.71,530.36
2016,11,3,14,0,841.0,77.0,1.3,22.0,486.0,705.65,543.8
2016,11,3,14,15,698.0,99.0,1.3,21.5,422.0,654.01,508.58
2016,11,3,14,30,555.0,121.0,1.3,21.0,358.0,588.69,462.51
2016,11,3,14,45,564.0,106.0,1.35,21.0,328.0,594.74,469.81
2016,11,3,15,0,573.0,91.0,1.4,21.0,298.0,597.83,473.5
2016,11,3,15,15,535.0,86.0,1.4,20.5,259.5,571.39,455.15
2016,11,3,15,30,497.0,81.0,1.4,20.0,221.0,541.43,433.54
2016,11,3,15,45,451.0,71.0,1.4,20.0,181.0,496.66,398.63
2016,11,3,16,0,405.0,61.0,1.4,20.0,141.0,445.95,357.45
2016,11,3,16,15,340.5,48.0,1.4,19.5,103.0,380.15,302.74
2016,11,3,16,30,276.0,35.0,1.4,19.0,65.0,315.45,240.85
2016,11,3,16,45,138.0,17.5,1.45,18.5,32.5,162.86,32.08
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,103.0,10.5,2.65,12.5,16.5,8.26,0.0
2016,11,4,7,0,206.0,21.0,2.5,13.0,33.0,17.29,0.0
2016,11,4,7,15,329.0,32.5,2.45,13.5,72.0,26.81,16.58
2016,11,4,7,30,452.0,44.0,2.4,14.0,111.0,36.39,26.15
2016,11,4,7,45,526.0,51.0,2.4,14.5,156.0,42.05,31.59
2016,11,4,8,0,600.0,58.0,2.4,15.0,201.0,47.78,36.9
2016,11,4,8,15,647.0,63.0,2.25,15.0,245.5,51.76,40.58
2016,11,4,8,30,694.0,68.0,2.1,15.0,290.0,55.77,44.17
2016,11,4,8,45,725.5,72.0,1.95,15.5,331.5,63.7,51.05
2016,11,4,9,0,757.0,76.0,1.8,16.0,373.0,66.97,53.73
2016,11,4,9,15,779.5,79.0,1.6,16.5,410.0,69.33,55.57
2016,11,4,9,30,802.0,82.0,1.4,17.0,447.0,71.67,57.38
2016,11,4,9,45,674.5,118.0,1.2,18.0,439.5,87.39,70.59
2016,11,4,10,0,547.0,154.0,1.0,19.0,432.0,105.61,85.67
2016,11,4,10,15,702.0,121.5,0.8,19.5,495.5,88.7,70.92
2016,11,4,10,30,857.0,89.0,0.6,20.0,559.0,109.55,64.15
2016,11,4,10,45,865.0,89.5,0.45,20.5,576.5,165.13,93.32
2016,11,4,11,0,873.0,90.0,0.3,21.0,594.0,220.9,133.78
2016,11,4,11,15,876.5,90.5,0.35,21.0,604.0,275.58,179.2
2016,11,4,11,30,880.0,91.0,0.4,21.0,614.0,329.47,225.88
2016,11,4,11,45,881.5,90.5,0.5,21.5,616.0,382.29,271.65
2016,11,4,12,0,883.0,90.0,0.6,22.0,618.0,431.05,313.67
2016,11,4,12,15,880.5,90.0,0.75,22.0,612.0,476.79,353.52
2016,11,4,12,30,878.0,90.0,0.9,22.0,606.0,522.04,392.1
2016,11,4,12,45,875.5,88.0,1.05,22.0,592.5,562.21,426.23
2016,11,4,13,0,873.0,86.0,1.2,22.0,579.0,599.67,457.75
2016,11,4,13,15,864.0,85.0,1.2,22.0,558.0,631.34,483.38
2016,11,4,13,30,855.0,84.0,1.2,22.0,537.0,659.62,506.08
2016,11,4,13,45,842.5,82.0,1.3,22.0,509.0,680.97,524.43
2016,11,4,14,0,830.0,80.0,1.4,22.0,481.0,698.58,539.93
2016,11,4,14,15,812.0,77.5,1.4,21.5,446.5,707.84,548.4
2016,11,4,14,30,794.0,75.0,1.4,21.0,412.0,713.14,554.19
2016,11,4,14,45,768.5,72.0,1.4,21.0,373.0,708.14,551.59
2016,11,4,15,0,743.0,69.0,1.4,21.0,334.0,699.13,546.02
2016,11,4,15,15,705.5,64.5,1.4,20.5,290.5,674.89,530.1
2016,11,4,15,30,668.0,60.0,1.4,20.0,247.0,653.25,515.23
2016,11,4,15,45,612.0,54.5,1.4,20.0,202.0,606.77,479.73
2016,11,4,16,0,556.0,49.0,1.4,20.0,157.0,557.53,440.15
2016,11,4,16,15,464.0,40.5,1.35,19.5,113.5,473.32,371.78
2016,11,4,16,30,372.0,32.0,1.3,19.0,70.0,388.72,291.6
2016,11,4,16,45,186.0,16.0,1.3,18.5,35.0,202.3,9.77
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,106.0,10.0,1.5,13.0,15.5,7.87,0.0
2016,11,5,7,0,212.0,20.0,1.5,13.0,31.0,16.49,0.0
2016,11,5,7,15,332.0,30.5,1.55,13.5,69.5,25.19,15.02
2016,11,5,7,30,452.0,41.0,1.6,14.0,108.0,33.97,24.0
2016,11,5,7,45,520.0,49.0,1.65,14.5,151.5,40.44,30.16
2016,11,5,8,0,588.0,57.0,1.7,15.0,195.0,46.92,36.14
2016,11,5,8,15,634.0,62.0,1.65,15.5,238.5,50.89,39.72
2016,11,5,8,30,680.0,67.0,1.6,16.0,282.0,54.88,43.21
2016,11,5,8,45,710.0,71.0,1.55,16.5,322.5,57.94,45.78
2016,11,5,9,0,740.0,75.0,1.5,17.0,363.0,65.96,52.65
2016,11,5,9,15,762.0,78.0,1.45,17.0,398.5,68.3,54.58
2016,11,5,9,30,784.0,81.0,1.4,17.0,434.0,70.64,56.49
2016,11,5,9,45,803.0,82.0,1.35,17.5,465.5,71.47,56.98
2016,11,5,10,0,822.0,83.0,1.3,18.0,497.0,72.35,57.51
2016,11,5,10,15,723.5,113.5,1.3,18.0,490.5,84.12,67.55
2016,11,5,10,30,625.0,144.0,1.3,18.0,484.0,125.66,84.12
2016,11,5,10,45,742.5,114.5,1.35,18.5,531.0,161.54,96.8
2016,11,5,11,0,860.0,85.0,1.4,19.0,578.0,217.63,134.0
2016,11,5,11,15,760.5,117.0,1.5,19.0,559.0,263.31,177.29
2016,11,5,11,30,661.0,149.0,1.6,19.0,540.0,307.29,220.03
2016,11,5,11,45,764.0,117.0,1.7,19.5,569.5,358.33,261.9
2016,11,5,12,0,867.0,85.0,1.8,20.0,599.0,418.22,311.36
2016,11,5,12,15,673.5,147.0,1.85,20.0,544.5,433.07,329.96
2016,11,5,12,30,480.0,209.0,1.9,20.0,490.0,424.45,328.12
2016,11,5,12,45,491.5,200.0,2.0,20.0,481.5,451.97,352.09
2016,11,5,13,0,503.0,191.0,2.1,20.0,473.0,478.53,374.88
2016,11,5,13,15,457.0,194.5,2.1,20.0,443.5,480.35,378.01
2016,11,5,13,30,411.0,198.0,2.1,20.0,414.0,477.36,377.15
2016,11,5,13,45,416.0,185.0,2.1,20.0,394.0,488.81,387.72
2016,11,5,14,0,421.0,172.0,2.1,20.0,374.0,498.32,396.68
2016,11,5,14,15,407.5,161.0,2.05,19.5,344.5,494.35,395.66
2016,11,5,14,30,394.0,150.0,2.0,19.0,315.0,487.63,392.48
2016,11,5,14,45,345.0,141.0,2.0,19.0,276.0,435.07,352.96
2016,11,5,15,0,296.0,132.0,2.0,19.0,237.0,397.54,324.09
2016,11,5,15,15,278.0,117.0,2.0,18.5,205.5,374.58,307.19
2016,11,5,15,30,260.0,102.0,2.0,18.0,174.0,349.84,288.05
2016,11,5,15,45,235.5,85.5,2.05,18.0,141.5,316.05,260.16
2016,11,5,16,0,211.0,69.0,2.1,18.0,109.0,280.78,229.88
2016,11,5,16,15,169.5,52.0,2.0,17.5,78.5,229.69,185.21
2016,11,5,16,30,128.0,35.0,1.9,17.0,48.0,177.49,133.63
2016,11,5,16,45,64.0,17.5,1.8,16.5,24.0,88.0,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,1.0,15.0,2.5,1.97,0.0
2016,11,6,7,0,0.0,5.0,0.9,15.0,5.0,3.78,0.0
2016,11,6,7,15,0.0,11.5,0.9,15.0,11.5,8.73,1.39
2016,11,6,7,30,0.0,18.0,0.9,15.0,18.0,13.68,6.26
2016,11,6,7,45,0.0,26.0,0.95,15.5,26.0,19.8,11.87
2016,11,6,8,0,0.0,34.0,1.0,16.0,34.0,25.93,17.44
2016,11,6,8,15,0.0,42.0,1.05,16.0,42.0,32.08,22.99
2016,11,6,8,30,0.0,50.0,1.1,16.0,50.0,38.24,28.5
2016,11,6,8,45,0.0,58.0,1.15,16.5,58.0,44.42,33.88
2016,11,6,9,0,0.0,66.0,1.2,17.0,66.0,50.61,39.2
2016,11,6,9,15,1.5,108.5,1.15,17.0,109.5,80.89,65.59
2016,11,6,9,30,3.0,151.0,1.1,17.0,153.0,108.98,89.68
2016,11,6,9,45,12.0,170.0,1.1,17.5,176.0,121.68,100.12
2016,11,6,10,0,21.0,189.0,1.1,18.0,199.0,134.15,110.29
2016,11,6,10,15,88.0,217.0,1.1,18.0,263.5,145.6,119.74
2016,11,6,10,30,155.0,245.0,1.1,18.0,328.0,164.85,126.34
2016,11,6,10,45,214.5,247.0,1.1,18.5,367.0,188.76,139.7
2016,11,6,11,0,274.0,249.0,1.1,19.0,406.0,217.28,158.45
2016,11,6,11,15,254.0,257.0,1.1,19.0,404.0,241.25,178.91
2016,11,6,11,30,234.0,265.0,1.1,19.0,402.0,261.63,197.07
2016,11,6,11,45,321.0,248.0,1.1,19.0,437.0,300.51,226.92
2016,11,6,12,0,408.0,231.0,1.1,19.0,472.0,345.07,262.07
2016,11,6,12,15,371.0,237.0,1.1,19.0,454.5,360.86,277.14
2016,11,6,12,30,334.0,243.0,1.1,19.0,437.0,372.68,288.58
2016,11,6,12,45,318.0,240.0,1.1,19.5,421.0,383.99,298.54
2016,11,6,13,0,302.0,237.0,1.1,20.0,405.0,392.96,306.34
2016,11,6,13,15,278.0,231.0,1.05,20.0,381.5,392.05,306.77
2016,11,6,13,30,254.0,225.0,1.0,20.0,358.0,388.3,304.84
2016,11,6,13,45,347.0,195.5,1.0,20.0,366.5,436.75,344.23
2016,11,6,14,0,440.0,166.0,1.0,20.0,375.0,504.29,396.97
2016,11,6,14,15,437.5,153.0,1.05,19.5,348.5,506.57,400.81
2016,11,6,14,30,435.0,140.0,1.1,19.0,322.0,506.38,403.31
2016,11,6,14,45,423.0,128.0,1.15,19.0,290.5,497.57,398.26
2016,11,6,15,0,411.0,116.0,1.2,19.0,259.0,486.18,391.01
2016,11,6,15,15,390.0,103.0,1.2,18.5,224.5,464.02,375.41
2016,11,6,15,30,369.0,90.0,1.2,18.0,190.0,439.46,357.18
2016,11,6,15,45,337.0,76.0,1.2,18.0,154.5,402.62,327.46
2016,11,6,16,0,305.0,62.0,1.2,18.0,119.0,364.05,294.83
2016,11,6,16,15,247.0,47.5,1.0,17.5,85.0,302.77,241.77
2016,11,6,16,30,189.0,33.0,0.8,17.0,51.0,241.85,179.14
2016,11,6,16,45,94.5,16.5,0.65,17.0,25.5,123.02,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.05,14.0,9.5,7.47,0.0
2016,11,7,7,0,0.0,19.0,2.0,14.0,19.0,14.1,0.0
2016,11,7,7,15,80.0,34.0,2.05,14.5,45.0,25.18,14.29
2016,11,7,7,30,160.0,49.0,2.1,15.0,71.0,36.23,25.69
2016,11,7,7,45,189.5,66.0,2.15,15.5,101.5,48.18,36.71
2016,11,7,8,0,219.0,83.0,2.2,16.0,132.0,59.87,47.31
2016,11,7,8,15,237.0,99.5,2.1,16.5,163.0,70.88,57.11
2016,11,7,8,30,255.0,116.0,2.0,17.0,194.0,81.61,66.46
2016,11,7,8,45,265.0,132.0,1.95,17.5,223.5,91.65,75.04
2016,11,7,9,0,275.0,148.0,1.9,18.0,253.0,101.42,83.23
2016,11,7,9,15,287.5,162.0,1.85,18.5,281.0,109.82,90.12
2016,11,7,9,30,300.0,176.0,1.8,19.0,309.0,118.01,96.75
2016,11,7,9,45,511.5,139.0,1.75,19.5,385.0,96.63,78.11
2016,11,7,10,0,723.0,102.0,1.7,20.0,461.0,77.38,61.38
2016,11,7,10,15,577.0,150.0,1.55,20.0,445.5,103.68,83.72
2016,11,7,10,30,431.0,198.0,1.4,20.0,430.0,144.36,103.86
2016,11,7,10,45,358.0,221.5,1.3,20.5,418.0,185.82,130.98
2016,11,7,11,0,285.0,245.0,1.2,21.0,406.0,215.83,155.76
2016,11,7,11,15,403.5,219.5,1.1,21.0,451.5,249.63,178.27
2016,11,7,11,30,522.0,194.0,1.0,21.0,497.0,294.91,211.89
2016,11,7,11,45,464.0,212.0,0.9,21.5,482.0,324.17,238.69
2016,11,7,12,0,406.0,230.0,0.8,22.0,467.0,342.35,255.93
2016,11,7,12,15,385.0,232.5,0.7,22.0,455.5,362.21,273.42
2016,11,7,12,30,364.0,235.0,0.6,22.0,444.0,379.36,288.16
2016,11,7,12,45,397.0,221.0,0.55,22.5,444.5,407.76,310.41
2016,11,7,13,0,430.0,207.0,0.5,23.0,445.0,448.16,340.87
2016,11,7,13,15,391.5,206.5,0.4,23.0,417.0,436.48,333.17
2016,11,7,13,30,353.0,206.0,0.3,23.0,389.0,432.09,330.63
2016,11,7,13,45,286.0,204.0,0.25,23.0,347.0,403.55,310.09
2016,11,7,14,0,219.0,202.0,0.2,23.0,305.0,355.12,274.64
2016,11,7,14,15,201.0,188.0,0.15,22.5,277.5,339.24,264.26
2016,11,7,14,30,183.0,174.0,0.1,22.0,250.0,321.43,251.88
2016,11,7,14,45,176.0,158.0,0.1,22.0,225.0,307.9,242.51
2016,11,7,15,0,169.0,142.0,0.1,22.0,200.0,293.09,231.86
2016,11,7,15,15,159.5,124.0,0.15,21.5,173.0,272.36,216.9
2016,11,7,15,30,150.0,106.0,0.2,21.0,146.0,250.28,200.32
2016,11,7,15,45,133.5,87.5,0.25,21.0,118.5,220.51,176.38
2016,11,7,16,0,117.0,69.0,0.3,21.0,91.0,189.34,150.43
2016,11,7,16,15,87.0,51.0,0.3,20.5,64.5,146.85,114.18
2016,11,7,16,30,57.0,33.0,0.3,20.0,38.0,102.39,71.54
2016,11,7,16,45,28.5,16.5,0.3,20.0,19.0,47.77,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,14.0,11.5,9.05,0.0
2016,11,8,7,0,0.0,23.0,0.9,14.0,23.0,16.51,0.0
2016,11,8,7,15,200.0,31.0,0.9,14.5,58.0,23.52,12.6
2016,11,8,7,30,400.0,39.0,0.9,15.0,93.0,32.15,22.14
2016,11,8,7,45,476.0,46.5,0.9,15.5,135.0,38.22,28.0
2016,11,8,8,0,552.0,54.0,0.9,16.0,177.0,44.35,33.67
2016,11,8,8,15,600.5,59.5,0.75,16.5,219.5,48.71,37.63
2016,11,8,8,30,649.0,65.0,0.6,17.0,262.0,53.09,41.48
2016,11,8,8,45,683.5,68.5,0.5,17.5,302.0,55.84,43.79
2016,11,8,9,0,718.0,72.0,0.4,18.0,342.0,63.41,50.24
2016,11,8,9,15,741.0,74.5,0.3,18.5,377.5,65.42,51.76
2016,11,8,9,30,764.0,77.0,0.2,19.0,413.0,67.44,53.28
2016,11,8,9,45,792.5,75.5,0.15,19.5,445.5,66.7,52.42
2016,11,8,10,0,821.0,74.0,0.1,20.0,478.0,66.1,51.69
2016,11,8,10,15,831.5,75.5,0.1,20.5,501.5,67.28,52.5
2016,11,8,10,30,842.0,77.0,0.1,21.0,525.0,99.44,59.91
2016,11,8,10,45,848.5,78.0,0.15,21.5,542.0,152.73,84.96
2016,11,8,11,0,855.0,79.0,0.2,22.0,559.0,206.0,122.38
2016,11,8,11,15,859.0,79.5,0.25,22.0,568.5,258.1,165.04
2016,11,8,11,30,863.0,80.0,0.3,22.0,578.0,309.46,209.39
2016,11,8,11,45,862.5,80.5,0.35,22.5,580.0,358.39,251.94
2016,11,8,12,0,862.0,81.0,0.4,23.0,582.0,405.71,292.58
2016,11,8,12,15,860.0,81.0,0.4,23.0,576.5,450.16,330.37
2016,11,8,12,30,858.0,81.0,0.4,23.0,571.0,492.47,365.56
2016,11,8,12,45,852.0,80.5,0.45,23.0,558.0,529.95,396.78
2016,11,8,13,0,846.0,80.0,0.5,23.0,545.0,564.64,425.3
2016,11,8,13,15,837.5,79.0,0.45,23.0,524.5,598.58,451.45
2016,11,8,13,30,829.0,78.0,0.4,23.0,504.0,626.03,472.44
2016,11,8,13,45,816.0,76.5,0.4,23.5,477.5,646.62,487.96
2016,11,8,14,0,803.0,75.0,0.4,24.0,451.0,663.59,500.68
2016,11,8,14,15,785.0,73.0,0.45,23.5,418.0,672.76,509.78
2016,11,8,14,30,767.0,71.0,0.5,23.0,385.0,678.13,515.99
2016,11,8,14,45,740.5,68.0,0.6,23.0,347.0,672.09,513.94
2016,11,8,15,0,714.0,65.0,0.7,23.0,309.0,662.15,508.95
2016,11,8,15,15,676.0,61.0,0.95,22.5,267.5,638.24,496.0
2016,11,8,15,30,638.0,57.0,1.2,22.0,226.0,616.92,483.36
2016,11,8,15,45,579.0,51.0,1.5,22.0,182.5,568.01,447.74
2016,11,8,16,0,520.0,45.0,1.8,22.0,139.0,516.6,407.27
2016,11,8,16,15,425.5,36.5,2.0,21.0,98.5,432.0,338.5
2016,11,8,16,30,331.0,28.0,2.2,20.0,58.0,347.8,248.39
2016,11,8,16,45,165.5,14.0,2.45,19.5,29.0,175.54,0.0
2016,11,8,17,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
