Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,57.0,7.5,1.95,14.0,10.0,5.9,0.0
2016,11,9,7,0,114.0,15.0,1.9,14.0,20.0,11.8,0.0
2016,11,9,7,15,229.0,29.0,1.95,14.5,54.0,22.17,11.05
2016,11,9,7,30,344.0,43.0,2.0,15.0,88.0,35.24,24.68
2016,11,9,7,45,421.0,52.5,2.05,15.5,129.5,42.72,31.85
2016,11,9,8,0,498.0,62.0,2.1,16.0,171.0,50.2,38.76
2016,11,9,8,15,549.0,68.5,2.0,16.0,213.0,55.07,43.28
2016,11,9,8,30,600.0,75.0,1.9,16.0,255.0,59.96,47.68
2016,11,9,8,45,637.0,79.5,1.85,16.5,295.0,63.18,50.41
2016,11,9,9,0,674.0,84.0,1.8,17.0,335.0,66.44,53.1
2016,11,9,9,15,699.0,88.0,1.8,17.5,371.0,69.15,55.27
2016,11,9,9,30,724.0,92.0,1.8,18.0,407.0,71.87,57.4
2016,11,9,9,45,762.0,88.5,1.8,18.5,441.0,75.56,60.36
2016,11,9,10,0,800.0,85.0,1.8,19.0,475.0,73.46,58.32
2016,11,9,10,15,811.5,86.5,1.8,19.5,499.0,74.52,59.01
2016,11,9,10,30,823.0,88.0,1.8,20.0,523.0,97.32,60.04
2016,11,9,10,45,830.0,89.5,1.8,20.5,540.0,151.07,85.73
2016,11,9,11,0,837.0,91.0,1.8,21.0,557.0,204.99,124.22
2016,11,9,11,15,841.0,91.5,1.75,21.0,566.5,257.4,167.89
2016,11,9,11,30,845.0,92.0,1.7,21.0,576.0,309.14,213.41
2016,11,9,11,45,845.0,92.0,1.65,21.5,578.0,358.26,256.94
2016,11,9,12,0,845.0,92.0,1.6,22.0,580.0,405.83,298.56
2016,11,9,12,15,842.5,92.0,1.55,22.0,574.0,450.59,337.61
2016,11,9,12,30,840.0,92.0,1.5,22.0,568.0,493.19,373.96
2016,11,9,12,45,843.5,87.5,1.5,22.5,556.5,532.22,406.16
2016,11,9,13,0,847.0,83.0,1.5,23.0,545.0,568.97,435.8
2016,11,9,13,15,837.5,82.0,1.45,23.0,524.5,599.18,460.45
2016,11,9,13,30,828.0,81.0,1.4,23.0,504.0,626.07,482.12
2016,11,9,13,45,812.5,80.0,1.4,23.0,476.0,645.61,498.43
2016,11,9,14,0,797.0,79.0,1.4,23.0,448.0,661.4,511.79
2016,11,9,14,15,777.5,76.5,1.4,23.0,415.0,668.89,518.65
2016,11,9,14,30,758.0,74.0,1.4,23.0,382.0,672.47,522.07
2016,11,9,14,45,729.5,71.0,1.4,23.0,343.5,664.84,517.4
2016,11,9,15,0,701.0,68.0,1.4,23.0,305.0,653.21,509.71
2016,11,9,15,15,661.5,63.5,1.3,22.5,263.5,633.19,495.6
2016,11,9,15,30,622.0,59.0,1.2,22.0,222.0,604.95,474.61
2016,11,9,15,45,562.5,52.5,1.2,22.0,179.0,555.12,436.2
2016,11,9,16,0,503.0,46.0,1.2,22.0,136.0,502.75,393.76
2016,11,9,16,15,407.5,37.0,1.2,21.5,95.5,417.06,323.38
2016,11,9,16,30,312.0,28.0,1.2,21.0,55.0,331.78,229.63
2016,11,9,16,45,156.0,14.0,1.25,20.5,27.5,131.32,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.5,2.7,14.0,8.5,0.0,0.0
2016,11,10,7,0,0.0,17.0,2.9,14.0,17.0,13.38,0.0
2016,11,10,7,15,149.0,29.5,3.05,14.5,48.5,22.23,10.49
2016,11,10,7,30,298.0,42.0,3.2,15.0,80.0,32.0,21.79
2016,11,10,7,45,364.5,53.5,3.35,15.5,119.0,40.71,30.03
2016,11,10,8,0,431.0,65.0,3.5,16.0,158.0,52.07,40.36
2016,11,10,8,15,474.5,74.0,3.3,16.5,197.0,58.62,46.3
2016,11,10,8,30,518.0,83.0,3.1,17.0,236.0,65.09,51.99
2016,11,10,8,45,560.0,86.0,2.9,17.5,273.5,66.97,53.53
2016,11,10,9,0,602.0,89.0,2.7,18.0,311.0,68.98,55.11
2016,11,10,9,15,563.0,109.0,2.45,18.0,333.0,81.85,66.23
2016,11,10,9,30,524.0,129.0,2.2,18.0,355.0,91.38,74.34
2016,11,10,9,45,552.5,132.0,1.95,18.5,385.5,93.37,75.74
2016,11,10,10,0,581.0,135.0,1.7,19.0,416.0,97.1,78.63
2016,11,10,10,15,698.5,110.5,1.5,19.0,465.0,82.19,65.7
2016,11,10,10,30,816.0,86.0,1.3,19.0,514.0,93.63,58.45
2016,11,10,10,45,612.5,149.5,1.1,19.5,477.0,163.46,104.61
2016,11,10,11,0,409.0,213.0,0.9,20.0,440.0,212.1,148.08
2016,11,10,11,15,622.0,151.0,0.9,20.5,502.5,248.82,169.04
2016,11,10,11,30,835.0,89.0,0.9,21.0,565.0,301.71,206.54
2016,11,10,11,45,834.0,89.5,0.9,21.5,566.0,350.26,249.19
2016,11,10,12,0,833.0,90.0,0.9,22.0,567.0,397.2,289.94
2016,11,10,12,15,601.0,159.0,1.0,22.0,501.5,402.42,301.97
2016,11,10,12,30,369.0,228.0,1.1,22.0,436.0,372.56,284.73
2016,11,10,12,45,368.0,222.0,1.2,22.0,425.5,390.15,300.74
2016,11,10,13,0,367.0,216.0,1.3,22.0,415.0,406.35,315.17
2016,11,10,13,15,582.5,150.0,1.25,22.0,451.5,512.68,397.39
2016,11,10,13,30,798.0,84.0,1.2,22.0,488.0,607.81,470.02
2016,11,10,13,45,783.5,82.5,1.15,22.5,461.0,626.58,483.77
2016,11,10,14,0,769.0,81.0,1.1,23.0,434.0,641.73,495.23
2016,11,10,14,15,749.0,78.5,1.05,23.0,401.5,648.22,501.13
2016,11,10,14,30,729.0,76.0,1.0,23.0,369.0,650.87,503.34
2016,11,10,14,45,701.5,72.5,0.95,23.0,331.5,647.13,500.93
2016,11,10,15,0,674.0,69.0,0.9,23.0,294.0,636.28,493.25
2016,11,10,15,15,633.5,64.0,0.9,22.5,253.5,609.87,475.38
2016,11,10,15,30,593.0,59.0,0.9,22.0,213.0,580.11,454.14
2016,11,10,15,45,533.5,52.5,0.9,22.0,171.0,530.37,415.86
2016,11,10,16,0,474.0,46.0,0.9,22.0,129.0,478.18,373.64
2016,11,10,16,15,378.0,36.5,0.95,21.5,90.0,391.94,303.08
2016,11,10,16,30,282.0,27.0,1.0,21.0,51.0,304.46,205.55
2016,11,10,16,45,141.0,13.5,1.05,20.5,25.5,118.97,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.25,15.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.3,15.0,16.0,12.59,0.0
2016,11,11,7,15,179.0,27.0,1.4,15.5,49.5,20.52,8.52
2016,11,11,7,30,358.0,38.0,1.5,16.0,83.0,31.25,20.99
2016,11,11,7,45,438.0,46.5,1.6,16.5,124.0,38.08,27.6
2016,11,11,8,0,518.0,55.0,1.7,17.0,165.0,44.95,33.95
2016,11,11,8,15,569.5,61.0,1.65,17.0,206.5,49.62,38.29
2016,11,11,8,30,621.0,67.0,1.6,17.0,248.0,54.32,42.53
2016,11,11,8,45,656.5,71.0,1.6,17.5,287.5,57.36,45.11
2016,11,11,9,0,692.0,75.0,1.6,18.0,327.0,60.41,47.64
2016,11,11,9,15,717.0,78.0,1.65,18.5,362.5,62.61,49.37
2016,11,11,9,30,742.0,81.0,1.7,19.0,398.0,70.12,55.69
2016,11,11,9,45,577.5,128.0,1.8,19.5,385.5,93.5,75.59
2016,11,11,10,0,413.0,175.0,1.9,20.0,373.0,116.09,94.53
2016,11,11,10,15,321.5,202.0,1.95,20.0,360.5,132.64,108.36
2016,11,11,10,30,230.0,229.0,2.0,20.0,348.0,156.42,119.02
2016,11,11,10,45,221.0,238.0,2.05,20.5,356.0,180.46,132.94
2016,11,11,11,0,212.0,247.0,2.1,21.0,364.0,203.52,149.95
2016,11,11,11,15,200.5,252.5,2.1,21.0,365.0,222.95,166.18
2016,11,11,11,30,189.0,258.0,2.1,21.0,366.0,240.99,181.95
2016,11,11,11,45,188.0,259.5,2.15,21.0,367.0,258.28,196.97
2016,11,11,12,0,187.0,261.0,2.2,21.0,368.0,275.14,211.64
2016,11,11,12,15,295.5,239.5,2.2,21.0,406.0,325.56,251.08
2016,11,11,12,30,404.0,218.0,2.2,21.0,444.0,379.38,293.87
2016,11,11,12,45,366.5,220.0,2.2,21.0,421.5,386.51,301.54
2016,11,11,13,0,329.0,222.0,2.2,21.0,399.0,389.72,305.81
2016,11,11,13,15,247.0,223.0,2.2,21.0,353.0,362.06,285.56
2016,11,11,13,30,165.0,224.0,2.2,21.0,307.0,315.07,249.57
2016,11,11,13,45,289.5,194.0,2.2,21.0,330.0,392.31,312.58
2016,11,11,14,0,414.0,164.0,2.2,21.0,353.0,477.12,380.22
2016,11,11,14,15,303.5,165.5,2.15,20.5,298.5,401.04,321.99
2016,11,11,14,30,193.0,167.0,2.1,20.0,244.0,319.46,258.17
2016,11,11,14,45,183.0,151.5,2.1,20.0,219.0,304.37,247.22
2016,11,11,15,0,173.0,136.0,2.1,20.0,194.0,287.93,234.6
2016,11,11,15,15,161.5,118.5,2.0,19.5,166.5,266.33,217.78
2016,11,11,15,30,150.0,101.0,1.9,19.0,139.0,243.39,199.3
2016,11,11,15,45,132.5,82.5,1.8,18.5,111.5,212.81,173.77
2016,11,11,16,0,115.0,64.0,1.7,18.0,84.0,180.73,146.11
2016,11,11,16,15,80.5,46.0,1.55,17.5,58.0,134.5,105.23
2016,11,11,16,30,46.0,28.0,1.4,17.0,32.0,83.82,53.02
2016,11,11,16,45,23.0,14.0,1.25,17.0,16.0,28.63,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,58.5,6.5,1.85,15.0,8.0,0.0,0.0
2016,11,12,7,0,117.0,13.0,1.7,15.0,16.0,10.23,0.0
2016,11,12,7,15,251.5,24.0,1.65,15.0,49.0,19.72,7.16
2016,11,12,7,30,386.0,35.0,1.6,15.0,82.0,28.94,19.02
2016,11,12,7,45,468.0,42.5,1.6,15.5,123.0,35.1,25.08
2016,11,12,8,0,550.0,50.0,1.6,16.0,164.0,41.34,30.9
2016,11,12,8,15,601.0,55.0,1.5,16.5,206.0,45.41,34.65
2016,11,12,8,30,652.0,60.0,1.4,17.0,248.0,49.53,38.31
2016,11,12,8,45,450.5,101.0,1.3,17.5,240.0,73.48,59.24
2016,11,12,9,0,249.0,142.0,1.2,18.0,232.0,97.4,79.79
2016,11,12,9,15,425.0,125.0,1.15,18.0,297.5,87.71,71.24
2016,11,12,9,30,601.0,108.0,1.1,18.0,363.0,81.03,65.35
2016,11,12,9,45,577.0,124.0,1.1,18.5,383.5,90.84,73.56
2016,11,12,10,0,553.0,140.0,1.1,19.0,404.0,97.98,79.37
2016,11,12,10,15,696.0,107.5,1.15,19.0,456.0,80.38,64.16
2016,11,12,10,30,839.0,75.0,1.2,19.0,508.0,89.75,57.35
2016,11,12,10,45,846.5,75.5,1.25,19.5,525.0,142.26,79.58
2016,11,12,11,0,854.0,76.0,1.3,20.0,542.0,194.83,115.84
2016,11,12,11,15,858.0,76.5,1.4,20.0,552.0,246.52,158.62
2016,11,12,11,30,862.0,77.0,1.5,20.0,562.0,297.47,203.72
2016,11,12,11,45,641.0,147.0,1.65,20.5,508.0,328.39,239.44
2016,11,12,12,0,420.0,217.0,1.8,21.0,454.0,336.4,254.07
2016,11,12,12,15,416.0,215.5,2.0,21.0,448.5,362.13,277.27
2016,11,12,12,30,412.0,214.0,2.2,21.0,443.0,386.38,298.89
2016,11,12,12,45,625.0,146.5,2.45,21.0,484.5,468.23,364.24
2016,11,12,13,0,838.0,79.0,2.7,21.0,526.0,552.24,431.94
2016,11,12,13,15,758.0,96.0,2.8,21.0,488.5,558.91,439.8
2016,11,12,13,30,678.0,113.0,2.9,21.0,451.0,559.86,442.88
2016,11,12,13,45,736.0,93.5,3.0,21.0,442.0,604.47,479.82
2016,11,12,14,0,794.0,74.0,3.1,21.0,433.0,646.2,514.28
2016,11,12,14,15,775.0,71.5,3.15,20.5,400.5,654.02,522.89
2016,11,12,14,30,756.0,69.0,3.2,20.0,368.0,658.01,527.92
2016,11,12,14,45,729.5,66.0,3.3,20.0,331.0,652.06,524.55
2016,11,12,15,0,703.0,63.0,3.4,20.0,294.0,642.27,518.0
2016,11,12,15,15,663.0,59.0,3.6,19.5,253.0,617.15,500.44
2016,11,12,15,30,623.0,55.0,3.8,19.0,212.0,594.71,483.74
2016,11,12,15,45,561.0,49.0,4.0,19.0,169.5,544.19,442.62
2016,11,12,16,0,499.0,43.0,4.2,19.0,127.0,491.24,397.17
2016,11,12,16,15,397.0,34.5,4.3,18.5,88.0,402.21,319.52
2016,11,12,16,30,295.0,26.0,4.4,18.0,49.0,308.18,200.64
2016,11,12,16,45,147.5,13.0,4.5,17.5,24.5,122.8,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,56.0,6.0,0.9,14.0,7.0,0.0,0.0
2016,11,13,7,0,112.0,12.0,0.9,14.0,14.0,9.44,0.0
2016,11,13,7,15,247.5,23.5,0.7,14.0,47.0,19.33,5.93
2016,11,13,7,30,383.0,35.0,0.5,14.0,80.0,28.97,19.07
2016,11,13,7,45,461.0,43.5,0.35,14.5,121.0,35.9,25.92
2016,11,13,8,0,539.0,52.0,0.2,15.0,162.0,42.85,32.42
2016,11,13,8,15,591.0,57.5,0.3,15.0,204.0,47.24,36.54
2016,11,13,8,30,643.0,63.0,0.4,15.0,246.0,51.67,40.56
2016,11,13,8,45,679.5,67.0,0.55,15.5,286.0,54.83,43.28
2016,11,13,9,0,716.0,71.0,0.7,16.0,326.0,62.77,50.14
2016,11,13,9,15,740.5,74.0,0.8,16.0,361.5,65.19,52.17
2016,11,13,9,30,765.0,77.0,0.9,16.0,397.0,67.62,54.2
2016,11,13,9,45,671.5,104.5,1.0,16.5,400.5,79.2,64.08
2016,11,13,10,0,578.0,132.0,1.1,17.0,404.0,95.52,77.93
2016,11,13,10,15,502.0,160.0,1.15,17.5,405.5,108.56,88.82
2016,11,13,10,30,426.0,188.0,1.2,18.0,407.0,131.42,97.97
2016,11,13,10,45,634.5,136.5,1.25,18.5,474.0,151.84,95.86
2016,11,13,11,0,843.0,85.0,1.3,19.0,541.0,192.69,115.1
2016,11,13,11,15,622.5,151.0,1.4,19.0,491.5,243.89,166.5
2016,11,13,11,30,402.0,217.0,1.5,19.0,442.0,268.71,197.26
2016,11,13,11,45,413.0,215.5,1.6,19.5,447.0,302.33,225.9
2016,11,13,12,0,424.0,214.0,1.7,20.0,452.0,334.28,253.21
2016,11,13,12,15,636.5,150.0,1.75,20.0,503.5,404.29,307.6
2016,11,13,12,30,849.0,86.0,1.8,20.0,555.0,481.77,369.04
2016,11,13,12,45,850.0,83.0,1.85,20.0,543.0,520.99,402.83
2016,11,13,13,0,851.0,80.0,1.9,20.0,531.0,557.82,434.33
2016,11,13,13,15,842.0,79.0,1.85,20.0,511.0,588.39,460.01
2016,11,13,13,30,833.0,78.0,1.8,20.0,491.0,615.69,482.69
2016,11,13,13,45,820.0,76.0,1.8,20.5,464.0,635.96,499.1
2016,11,13,14,0,807.0,74.0,1.8,21.0,437.0,652.6,512.5
2016,11,13,14,15,787.5,71.5,1.75,20.5,404.0,660.44,520.67
2016,11,13,14,30,768.0,69.0,1.7,20.0,371.0,664.41,525.01
2016,11,13,14,45,740.5,66.0,1.7,20.0,333.0,658.01,521.03
2016,11,13,15,0,713.0,63.0,1.7,20.0,295.0,647.7,513.95
2016,11,13,15,15,672.5,59.0,1.7,19.5,253.5,622.42,496.16
2016,11,13,15,30,632.0,55.0,1.7,19.0,212.0,599.9,479.38
2016,11,13,15,45,569.5,49.0,1.7,19.0,169.5,549.23,438.87
2016,11,13,16,0,507.0,43.0,1.7,19.0,127.0,496.06,394.17
2016,11,13,16,15,405.0,34.0,1.65,18.5,87.5,406.71,317.5
2016,11,13,16,30,303.0,25.0,1.6,18.0,48.0,310.9,191.92
2016,11,13,16,45,151.5,12.5,1.55,17.5,24.0,125.08,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,58.5,5.5,2.2,13.0,6.5,0.0,0.0
2016,11,14,7,0,117.0,11.0,2.2,13.0,13.0,8.65,0.0
2016,11,14,7,15,259.0,22.0,2.15,13.5,46.0,18.13,3.97
2016,11,14,7,30,401.0,33.0,2.1,14.0,79.0,27.43,17.57
2016,11,14,7,45,483.5,41.0,2.1,14.5,120.5,34.06,24.19
2016,11,14,8,0,566.0,49.0,2.1,15.0,162.0,40.74,30.44
2016,11,14,8,15,618.0,54.0,2.0,15.0,204.5,44.87,34.35
2016,11,14,8,30,670.0,59.0,1.9,15.0,247.0,53.11,41.79
2016,11,14,8,45,335.0,68.0,1.8,15.5,162.0,50.29,39.23
2016,11,14,9,0,0.0,77.0,1.7,16.0,77.0,58.52,46.4
2016,11,14,9,15,0.0,93.0,1.55,16.5,93.0,69.94,56.26
2016,11,14,9,30,0.0,109.0,1.4,17.0,109.0,81.19,65.83
2016,11,14,9,45,0.0,108.0,1.3,17.5,108.0,80.93,65.33
2016,11,14,10,0,0.0,107.0,1.2,18.0,107.0,80.56,64.76
2016,11,14,10,15,0.0,129.0,1.05,18.0,129.0,95.7,77.67
2016,11,14,10,30,0.0,151.0,0.9,18.0,151.0,110.63,86.2
2016,11,14,10,45,7.0,173.0,0.8,18.5,177.0,127.01,98.88
2016,11,14,11,0,14.0,195.0,0.7,19.0,203.0,144.63,112.3
2016,11,14,11,15,9.0,188.0,0.6,19.0,193.5,141.37,109.72
2016,11,14,11,30,4.0,181.0,0.5,19.0,184.0,137.03,106.37
2016,11,14,11,45,4.5,181.5,0.4,19.5,184.5,138.98,107.66
2016,11,14,12,0,5.0,182.0,0.3,20.0,185.0,140.96,108.94
2016,11,14,12,15,22.5,203.5,0.4,20.0,216.0,166.23,128.93
2016,11,14,12,30,40.0,225.0,0.5,20.0,247.0,200.28,155.87
2016,11,14,12,45,29.0,210.5,0.6,20.5,226.5,188.09,146.34
2016,11,14,13,0,18.0,196.0,0.7,21.0,206.0,165.99,129.03
2016,11,14,13,15,422.5,138.5,0.9,21.0,347.0,394.48,310.65
2016,11,14,13,30,827.0,81.0,1.1,21.0,488.0,612.63,475.65
2016,11,14,13,45,813.0,79.0,1.35,21.0,461.0,632.17,492.2
2016,11,14,14,0,799.0,77.0,1.6,21.0,434.0,648.03,507.71
2016,11,14,14,15,779.5,74.5,1.75,20.5,401.0,655.79,517.3
2016,11,14,14,30,760.0,72.0,1.9,20.0,368.0,659.67,523.0
2016,11,14,14,45,730.5,69.0,2.1,20.0,330.0,651.73,519.02
2016,11,14,15,0,701.0,66.0,2.3,20.0,292.0,639.77,511.65
2016,11,14,15,15,659.5,61.5,2.5,19.5,251.0,618.95,497.8
2016,11,14,15,30,618.0,57.0,2.7,19.0,210.0,589.8,476.34
2016,11,14,15,45,552.5,51.0,2.9,18.5,167.0,536.9,434.71
2016,11,14,16,0,487.0,45.0,3.1,18.0,124.0,481.32,388.21
2016,11,14,16,15,383.0,35.0,3.15,17.5,85.0,389.55,307.7
2016,11,14,16,30,279.0,25.0,3.2,17.0,46.0,289.85,172.48
2016,11,14,16,45,139.5,12.5,3.3,16.5,23.0,115.6,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,6.0,2.05,13.0,6.0,0.0,0.0
2016,11,15,7,0,0.0,12.0,2.1,13.0,12.0,9.44,0.0
2016,11,15,7,15,217.5,20.5,2.25,13.5,44.5,16.78,1.79
2016,11,15,7,30,435.0,29.0,2.4,14.0,77.0,26.44,16.58
2016,11,15,7,45,512.0,35.5,2.55,14.5,117.5,32.41,22.69
2016,11,15,8,0,589.0,42.0,2.7,15.0,158.0,38.46,28.38
2016,11,15,8,15,637.5,46.5,2.7,15.5,199.5,42.62,32.26
2016,11,15,8,30,686.0,51.0,2.7,16.0,241.0,46.82,36.03
2016,11,15,8,45,406.0,97.5,2.75,16.5,214.5,70.67,57.03
2016,11,15,9,0,126.0,144.0,2.8,17.0,188.0,98.3,81.02
2016,11,15,9,15,94.0,157.0,2.9,17.0,191.5,108.11,89.42
2016,11,15,9,30,62.0,170.0,3.0,17.0,195.0,115.86,95.98
2016,11,15,9,45,75.5,185.0,3.15,17.5,218.5,125.22,103.69
2016,11,15,10,0,89.0,200.0,3.3,18.0,242.0,134.37,111.15
2016,11,15,10,15,84.5,210.0,3.4,18.0,251.0,140.41,116.12
2016,11,15,10,30,80.0,220.0,3.5,18.0,260.0,147.93,116.23
2016,11,15,10,45,78.0,226.5,3.6,18.0,267.0,161.12,124.73
2016,11,15,11,0,76.0,233.0,3.7,18.0,274.0,174.0,134.53
2016,11,15,11,15,43.0,212.5,3.85,18.0,236.0,163.03,127.08
2016,11,15,11,30,10.0,192.0,4.0,18.0,198.0,146.32,114.94
2016,11,15,11,45,5.0,166.5,4.2,18.0,169.5,128.04,100.27
2016,11,15,12,0,0.0,141.0,4.4,18.0,141.0,108.11,84.11
2016,11,15,12,15,0.0,128.0,4.65,18.0,128.0,98.59,76.33
2016,11,15,12,30,0.0,115.0,4.9,18.0,115.0,88.78,68.29
2016,11,15,12,45,0.0,77.5,5.15,18.0,77.5,59.57,44.14
2016,11,15,13,0,0.0,40.0,5.4,18.0,40.0,30.62,20.03
2016,11,15,13,15,18.0,117.5,5.45,17.5,126.5,107.54,84.53
2016,11,15,13,30,36.0,195.0,5.5,17.0,213.0,193.34,155.88
2016,11,15,13,45,83.0,193.5,5.6,17.0,231.5,228.2,185.71
2016,11,15,14,0,130.0,192.0,5.7,17.0,250.0,280.34,229.81
2016,11,15,14,15,65.0,137.5,5.65,17.0,166.5,170.17,138.66
2016,11,15,14,30,0.0,83.0,5.6,17.0,83.0,64.77,49.16
2016,11,15,14,45,0.0,74.5,5.6,17.0,74.5,57.87,43.44
2016,11,15,15,0,0.0,66.0,5.6,17.0,66.0,50.92,37.6
2016,11,15,15,15,0.0,56.5,5.5,16.5,56.5,43.28,31.19
2016,11,15,15,30,0.0,47.0,5.4,16.0,47.0,35.95,24.94
2016,11,15,15,45,0.0,37.5,5.3,16.0,37.5,28.64,18.58
2016,11,15,16,0,0.0,28.0,5.2,16.0,28.0,21.35,12.18
2016,11,15,16,15,0.0,19.0,4.95,15.5,19.0,14.46,6.06
2016,11,15,16,30,0.0,10.0,4.7,15.0,10.0,7.59,0.0
2016,11,15,16,45,0.0,5.0,4.5,14.5,5.0,3.93,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,7,15,212.0,16.0,5.0,11.5,38.5,13.03,0.0
2016,11,16,7,30,424.0,32.0,5.2,12.0,77.0,26.78,16.82
2016,11,16,7,45,512.0,39.0,5.45,12.5,119.5,32.68,23.05
2016,11,16,8,0,600.0,46.0,5.7,13.0,162.0,41.99,31.7
2016,11,16,8,15,652.5,51.0,5.85,13.0,205.5,46.53,36.04
2016,11,16,8,30,705.0,56.0,6.0,13.0,249.0,51.1,40.28
2016,11,16,8,45,739.5,59.5,6.2,13.5,289.5,54.27,43.08
2016,11,16,9,0,774.0,63.0,6.4,14.0,330.0,57.45,45.81
2016,11,16,9,15,797.0,65.5,6.45,14.0,366.5,59.69,47.74
2016,11,16,9,30,820.0,68.0,6.5,14.0,403.0,61.93,49.64
2016,11,16,9,45,835.5,70.0,6.55,14.5,433.5,63.65,50.98
2016,11,16,10,0,851.0,72.0,6.6,15.0,464.0,65.36,52.3
2016,11,16,10,15,862.0,73.5,6.6,15.0,488.0,66.62,53.31
2016,11,16,10,30,873.0,75.0,6.6,15.0,512.0,82.26,66.97
2016,11,16,10,45,876.5,77.0,6.65,15.0,529.0,137.14,78.36
2016,11,16,11,0,880.0,79.0,6.7,15.0,546.0,191.7,115.9
2016,11,16,11,15,883.5,79.5,6.75,15.0,555.5,244.59,160.54
2016,11,16,11,30,887.0,80.0,6.8,15.0,565.0,296.67,208.35
2016,11,16,11,45,882.5,82.0,6.85,15.0,566.0,346.51,255.9
2016,11,16,12,0,878.0,84.0,6.9,15.0,567.0,393.63,301.17
2016,11,16,12,15,875.5,83.5,6.9,15.0,561.5,439.04,344.35
2016,11,16,12,30,873.0,83.0,6.9,15.0,556.0,482.22,384.89
2016,11,16,12,45,866.5,82.5,6.9,15.0,542.5,521.02,421.08
2016,11,16,13,0,860.0,82.0,6.9,15.0,529.0,556.96,454.16
2016,11,16,13,15,850.5,81.0,6.85,15.0,508.5,587.66,482.33
2016,11,16,13,30,841.0,80.0,6.8,15.0,488.0,615.05,507.29
2016,11,16,13,45,824.0,79.0,6.8,15.0,460.5,634.25,525.36
2016,11,16,14,0,807.0,78.0,6.8,15.0,433.0,649.59,540.02
2016,11,16,14,15,786.5,75.5,6.75,15.0,400.0,656.99,547.96
2016,11,16,14,30,766.0,73.0,6.7,15.0,367.0,660.43,551.78
2016,11,16,14,45,733.5,70.0,6.65,15.0,328.5,650.56,544.47
2016,11,16,15,0,701.0,67.0,6.6,15.0,290.0,641.78,537.68
2016,11,16,15,15,658.0,62.5,6.5,14.5,248.5,615.22,516.81
2016,11,16,15,30,615.0,58.0,6.4,14.0,207.0,585.15,491.91
2016,11,16,15,45,541.5,52.0,6.35,14.0,163.5,526.36,441.2
2016,11,16,16,0,468.0,46.0,6.3,14.0,120.0,464.68,385.77
2016,11,16,16,15,358.5,35.5,6.1,13.5,81.5,368.75,297.33
2016,11,16,16,30,249.0,25.0,5.9,13.0,43.0,262.07,140.52
2016,11,16,16,45,124.5,12.5,5.7,12.5,21.5,103.64,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,205.5,15.0,2.0,8.5,36.5,12.2,0.0
2016,11,17,7,30,411.0,30.0,2.0,9.0,73.0,25.08,15.47
2016,11,17,7,45,500.5,37.5,2.05,9.5,115.0,31.41,22.23
2016,11,17,8,0,590.0,45.0,2.1,10.0,157.0,37.85,28.41
2016,11,17,8,15,643.0,49.5,2.1,10.5,199.5,45.19,35.23
2016,11,17,8,30,696.0,54.0,2.1,11.0,242.0,49.37,39.08
2016,11,17,8,45,734.5,57.0,2.1,11.5,283.0,52.22,41.62
2016,11,17,9,0,773.0,60.0,2.1,12.0,324.0,55.11,44.11
2016,11,17,9,15,797.0,62.5,2.05,12.0,360.0,57.41,46.12
2016,11,17,9,30,821.0,65.0,2.0,12.0,396.0,59.71,48.09
2016,11,17,9,45,840.5,66.0,1.95,12.5,427.5,60.83,48.9
2016,11,17,10,0,860.0,67.0,1.9,13.0,459.0,68.42,55.44
2016,11,17,10,15,871.5,68.0,1.85,13.5,483.5,69.75,56.4
2016,11,17,10,30,883.0,69.0,1.8,14.0,508.0,76.28,61.93
2016,11,17,10,45,891.5,69.5,1.75,14.5,526.0,130.84,73.1
2016,11,17,11,0,900.0,70.0,1.7,15.0,544.0,185.54,109.25
2016,11,17,11,15,904.0,70.5,1.6,15.0,554.0,239.29,153.45
2016,11,17,11,30,908.0,71.0,1.5,15.0,564.0,292.25,200.63
2016,11,17,11,45,910.0,70.5,1.45,15.5,566.5,342.76,246.54
2016,11,17,12,0,912.0,70.0,1.4,16.0,569.0,391.8,290.83
2016,11,17,12,15,909.5,70.0,1.35,16.0,563.5,437.81,332.4
2016,11,17,12,30,907.0,70.0,1.3,16.0,558.0,481.57,371.09
2016,11,17,12,45,902.0,69.0,1.3,16.0,545.0,520.72,405.47
2016,11,17,13,0,897.0,68.0,1.3,16.0,532.0,557.04,436.8
2016,11,17,13,15,888.5,67.0,1.35,16.0,511.5,588.43,464.04
2016,11,17,13,30,880.0,66.0,1.4,16.0,491.0,616.56,488.29
2016,11,17,13,45,866.5,65.0,1.45,16.0,463.5,638.19,507.29
2016,11,17,14,0,853.0,64.0,1.5,16.0,436.0,656.21,523.3
2016,11,17,14,15,834.0,62.0,1.5,16.0,403.0,671.89,536.48
2016,11,17,14,30,815.0,60.0,1.5,16.0,370.0,677.93,541.59
2016,11,17,14,45,788.5,57.5,1.55,16.0,332.0,674.03,539.72
2016,11,17,15,0,762.0,55.0,1.6,16.0,294.0,666.21,534.64
2016,11,17,15,15,722.5,51.0,1.5,15.5,252.0,642.85,517.16
2016,11,17,15,30,683.0,47.0,1.4,15.0,210.0,615.8,495.81
2016,11,17,15,45,621.5,42.0,1.35,15.0,167.0,567.14,455.88
2016,11,17,16,0,560.0,37.0,1.3,15.0,124.0,515.33,410.98
2016,11,17,16,15,454.0,29.0,1.3,14.5,84.5,424.01,329.66
2016,11,17,16,30,348.0,21.0,1.3,14.0,45.0,322.17,155.68
2016,11,17,16,45,174.0,10.5,1.3,13.5,22.5,138.96,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,191.0,15.0,3.65,8.5,34.0,12.19,0.0
2016,11,18,7,30,382.0,30.0,3.7,9.0,68.0,24.98,15.14
2016,11,18,7,45,473.5,38.5,3.8,10.0,110.0,32.08,22.69
2016,11,18,8,0,565.0,47.0,3.9,11.0,152.0,39.25,29.47
2016,11,18,8,15,620.5,52.5,3.8,11.5,195.0,43.81,33.81
2016,11,18,8,30,676.0,58.0,3.7,12.0,238.0,52.45,41.65
2016,11,18,8,45,714.0,62.0,3.65,12.5,279.0,55.97,44.79
2016,11,18,9,0,752.0,66.0,3.6,13.0,320.0,59.5,47.84
2016,11,18,9,15,776.5,69.0,3.85,13.5,356.5,62.06,49.97
2016,11,18,9,30,801.0,72.0,4.1,14.0,393.0,64.61,52.05
2016,11,18,9,45,823.0,73.0,4.35,15.0,424.5,65.64,52.66
2016,11,18,10,0,845.0,74.0,4.6,16.0,456.0,66.7,53.29
2016,11,18,10,15,855.5,75.5,4.7,16.0,480.0,67.92,54.26
2016,11,18,10,30,866.0,77.0,4.8,16.0,504.0,72.2,57.93
2016,11,18,10,45,872.0,78.0,4.95,16.5,521.0,126.98,70.88
2016,11,18,11,0,878.0,79.0,5.1,17.0,538.0,186.68,111.08
2016,11,18,11,15,880.5,79.5,5.25,17.0,547.0,239.16,154.42
2016,11,18,11,30,883.0,80.0,5.4,17.0,556.0,290.72,201.07
2016,11,18,11,45,882.0,80.0,5.55,17.5,557.5,339.71,246.73
2016,11,18,12,0,881.0,80.0,5.7,18.0,559.0,386.99,290.95
2016,11,18,12,15,878.0,80.0,5.85,18.0,553.5,431.61,333.03
2016,11,18,12,30,875.0,80.0,6.0,18.0,548.0,474.0,372.56
2016,11,18,12,45,870.5,78.5,6.15,18.0,535.0,511.87,407.76
2016,11,18,13,0,866.0,77.0,6.3,18.0,522.0,547.01,440.1
2016,11,18,13,15,857.0,76.0,6.35,18.0,502.0,580.98,470.62
2016,11,18,13,30,848.0,75.0,6.4,18.0,482.0,608.81,495.82
2016,11,18,13,45,835.0,73.5,6.5,18.0,455.5,630.21,515.68
2016,11,18,14,0,822.0,72.0,6.6,18.0,429.0,647.99,532.36
2016,11,18,14,15,803.0,69.5,6.55,17.5,396.0,656.84,542.4
2016,11,18,14,30,784.0,67.0,6.5,17.0,363.0,661.81,548.34
2016,11,18,14,45,756.5,64.0,6.5,17.0,325.5,656.16,544.49
2016,11,18,15,0,729.0,61.0,6.5,17.0,288.0,646.54,537.14
2016,11,18,15,15,687.5,57.0,6.35,16.5,246.5,621.35,517.32
2016,11,18,15,30,646.0,53.0,6.2,16.0,205.0,592.25,493.17
2016,11,18,15,45,580.5,47.0,6.05,16.0,162.5,547.03,453.4
2016,11,18,16,0,515.0,41.0,5.9,16.0,120.0,492.58,403.73
2016,11,18,16,15,403.5,31.5,5.7,15.0,80.5,397.1,315.21
2016,11,18,16,30,292.0,22.0,5.5,14.0,41.0,288.48,128.57
2016,11,18,16,45,146.0,11.0,5.3,13.5,20.5,117.99,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
