Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.0,9.2,14.0,5.0,3.78,0.0
2016,11,19,7,30,0.0,10.0,9.1,14.0,10.0,7.58,0.45
2016,11,19,7,45,0.0,17.0,9.0,14.0,17.0,12.92,5.56
2016,11,19,8,0,0.0,24.0,8.9,14.0,24.0,18.27,10.5
2016,11,19,8,15,0.0,31.0,8.85,14.0,31.0,23.63,15.43
2016,11,19,8,30,0.0,38.0,8.8,14.0,38.0,29.0,20.34
2016,11,19,8,45,0.0,45.0,8.75,14.5,45.0,34.39,25.15
2016,11,19,9,0,0.0,52.0,8.7,15.0,52.0,39.78,29.9
2016,11,19,9,15,0.0,54.0,8.65,15.0,54.0,41.33,31.25
2016,11,19,9,30,0.0,56.0,8.6,15.0,56.0,42.88,32.57
2016,11,19,9,45,0.0,62.5,8.55,15.0,62.5,47.91,36.97
2016,11,19,10,0,0.0,69.0,8.5,15.0,69.0,52.94,41.36
2016,11,19,10,15,0.0,62.5,8.45,15.0,62.5,47.93,36.86
2016,11,19,10,30,0.0,56.0,8.4,15.0,56.0,42.92,32.38
2016,11,19,10,45,18.0,132.5,8.4,15.5,142.0,100.32,78.3
2016,11,19,11,0,36.0,209.0,8.4,16.0,228.0,152.43,120.35
2016,11,19,11,15,18.0,115.5,8.3,16.0,125.0,91.08,70.09
2016,11,19,11,30,0.0,22.0,8.2,16.0,22.0,16.81,8.54
2016,11,19,11,45,0.0,57.0,8.1,16.5,57.0,43.72,31.13
2016,11,19,12,0,0.0,92.0,8.0,17.0,92.0,70.78,53.67
2016,11,19,12,15,0.0,93.0,7.9,17.0,93.0,71.57,54.33
2016,11,19,12,30,0.0,94.0,7.8,17.0,94.0,72.38,55.03
2016,11,19,12,45,0.0,84.5,7.75,17.0,84.5,64.99,48.9
2016,11,19,13,0,0.0,75.0,7.7,17.0,75.0,57.62,42.78
2016,11,19,13,15,0.0,74.0,7.65,17.0,74.0,56.83,42.18
2016,11,19,13,30,0.0,73.0,7.6,17.0,73.0,56.05,41.58
2016,11,19,13,45,0.0,64.5,7.55,17.0,64.5,49.46,36.11
2016,11,19,14,0,0.0,56.0,7.5,17.0,56.0,42.89,30.64
2016,11,19,14,15,0.0,34.0,7.4,16.5,34.0,25.95,16.41
2016,11,19,14,30,0.0,12.0,7.3,16.0,12.0,9.13,2.13
2016,11,19,14,45,0.0,11.0,7.2,16.0,11.0,8.36,1.48
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,7.59,0.83
2016,11,19,15,15,0.0,8.5,6.95,16.0,8.5,6.45,0.0
2016,11,19,15,30,0.0,7.0,6.8,16.0,7.0,5.3,0.0
2016,11,19,15,45,0.0,5.5,6.65,16.0,5.5,4.16,0.0
2016,11,19,16,0,0.0,4.0,6.5,16.0,4.0,3.02,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.5,2.5,1.89,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.75,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.39,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,2.8,13.0,12.0,9.14,0.0
2016,11,20,7,30,0.0,24.0,2.8,13.0,24.0,18.31,8.95
2016,11,20,7,45,0.0,39.5,2.8,13.5,39.5,29.61,20.08
2016,11,20,8,0,0.0,55.0,2.8,14.0,55.0,40.77,30.38
2016,11,20,8,15,0.0,71.5,2.8,14.0,71.5,52.47,41.1
2016,11,20,8,30,0.0,88.0,2.8,14.0,88.0,64.05,51.6
2016,11,20,8,45,2.0,102.5,2.85,14.5,103.5,74.28,60.66
2016,11,20,9,0,4.0,117.0,2.9,15.0,119.0,84.4,69.47
2016,11,20,9,15,2.0,124.5,2.9,15.0,125.5,90.04,74.35
2016,11,20,9,30,0.0,132.0,2.9,15.0,132.0,95.57,79.09
2016,11,20,9,45,0.0,113.0,2.95,15.0,113.0,83.94,68.76
2016,11,20,10,0,0.0,94.0,3.0,15.0,94.0,71.35,57.6
2016,11,20,10,15,0.0,72.0,3.0,15.0,72.0,55.27,43.37
2016,11,20,10,30,0.0,50.0,3.0,15.0,50.0,38.29,28.34
2016,11,20,10,45,0.0,48.0,3.0,15.0,48.0,36.76,25.58
2016,11,20,11,0,0.0,46.0,3.0,15.0,46.0,35.23,24.25
2016,11,20,11,15,2.5,111.0,2.75,15.0,112.5,85.08,66.02
2016,11,20,11,30,5.0,176.0,2.5,15.0,179.0,133.24,105.77
2016,11,20,11,45,2.5,134.5,2.3,15.0,136.0,103.36,81.07
2016,11,20,12,0,0.0,93.0,2.1,15.0,93.0,71.54,54.68
2016,11,20,12,15,10.0,146.0,1.9,15.0,151.5,116.38,91.88
2016,11,20,12,30,20.0,199.0,1.7,15.0,210.0,163.91,130.85
2016,11,20,12,45,10.0,153.0,1.5,15.0,158.5,124.3,98.43
2016,11,20,13,0,0.0,107.0,1.3,15.0,107.0,82.9,64.24
2016,11,20,13,15,0.0,121.0,1.2,15.0,121.0,94.68,74.2
2016,11,20,13,30,0.0,135.0,1.1,15.0,135.0,107.26,84.72
2016,11,20,13,45,0.0,86.0,1.05,15.0,86.0,66.37,50.66
2016,11,20,14,0,0.0,37.0,1.0,15.0,37.0,28.27,18.52
2016,11,20,14,15,9.0,88.0,0.9,15.0,91.5,74.95,58.46
2016,11,20,14,30,18.0,139.0,0.8,15.0,146.0,132.3,106.64
2016,11,20,14,45,14.5,125.5,0.75,15.0,130.5,119.94,96.23
2016,11,20,15,0,11.0,112.0,0.7,15.0,115.0,107.39,85.75
2016,11,20,15,15,5.5,96.5,0.55,15.0,98.0,90.81,71.64
2016,11,20,15,30,0.0,81.0,0.4,15.0,81.0,73.91,57.06
2016,11,20,15,45,0.0,64.0,0.3,15.0,64.0,58.8,44.03
2016,11,20,16,0,0.0,47.0,0.2,15.0,47.0,42.87,30.16
2016,11,20,16,15,0.0,31.0,0.25,14.5,31.0,27.09,16.06
2016,11,20,16,30,0.0,15.0,0.3,14.0,15.0,11.43,0.0
2016,11,20,16,45,0.0,7.5,0.35,14.0,7.5,5.9,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,178.5,14.0,4.05,11.5,30.0,11.39,0.0
2016,11,21,7,30,357.0,28.0,4.2,12.0,60.0,23.31,12.6
2016,11,21,7,45,454.5,35.5,4.35,12.5,100.0,29.6,20.08
2016,11,21,8,0,552.0,43.0,4.5,13.0,140.0,36.03,26.26
2016,11,21,8,15,609.0,48.0,4.55,13.0,181.5,43.66,33.39
2016,11,21,8,30,666.0,53.0,4.6,13.0,223.0,48.25,37.69
2016,11,21,8,45,706.5,56.0,4.7,13.5,263.5,51.08,40.22
2016,11,21,9,0,747.0,59.0,4.8,14.0,304.0,53.96,42.72
2016,11,21,9,15,772.0,61.5,4.8,14.0,339.5,56.26,44.73
2016,11,21,9,30,797.0,64.0,4.8,14.0,375.0,58.56,46.7
2016,11,21,9,45,803.5,69.0,4.85,14.5,404.0,62.37,49.91
2016,11,21,10,0,810.0,74.0,4.9,15.0,433.0,66.07,52.99
2016,11,21,10,15,823.0,75.5,4.9,15.0,457.0,67.31,53.99
2016,11,21,10,30,836.0,77.0,4.9,15.0,481.0,68.55,55.0
2016,11,21,10,45,844.0,78.5,4.95,15.5,498.5,118.35,67.12
2016,11,21,11,0,852.0,80.0,5.0,16.0,516.0,171.98,101.07
2016,11,21,11,15,857.0,80.5,4.95,16.0,526.5,224.32,143.52
2016,11,21,11,30,862.0,81.0,4.9,16.0,537.0,276.09,189.83
2016,11,21,11,45,863.5,81.0,4.9,16.0,540.0,325.64,236.09
2016,11,21,12,0,865.0,81.0,4.9,16.0,543.0,373.81,281.39
2016,11,21,12,15,863.5,80.5,4.9,16.0,538.0,418.77,323.65
2016,11,21,12,30,862.0,80.0,4.9,16.0,533.0,461.64,363.43
2016,11,21,12,45,862.5,77.5,4.9,16.0,521.5,501.27,399.78
2016,11,21,13,0,863.0,75.0,4.9,16.0,510.0,535.81,431.42
2016,11,21,13,15,854.0,74.0,4.9,16.0,490.5,569.51,461.6
2016,11,21,13,30,845.0,73.0,4.9,16.0,471.0,597.26,486.56
2016,11,21,13,45,830.0,71.5,4.95,16.0,444.5,617.39,505.26
2016,11,21,14,0,815.0,70.0,5.0,16.0,418.0,633.81,520.71
2016,11,21,14,15,795.0,68.0,5.0,16.0,385.5,642.55,529.66
2016,11,21,14,30,775.0,66.0,5.0,16.0,353.0,647.42,534.84
2016,11,21,14,45,744.5,63.0,5.0,16.0,315.5,639.72,529.33
2016,11,21,15,0,714.0,60.0,5.0,16.0,278.0,628.01,520.29
2016,11,21,15,15,670.5,56.0,4.9,15.5,237.0,601.56,499.51
2016,11,21,15,30,627.0,52.0,4.8,15.0,196.0,577.94,479.73
2016,11,21,15,45,555.5,46.0,4.7,14.5,154.0,522.04,432.41
2016,11,21,16,0,484.0,40.0,4.6,14.0,112.0,463.64,380.34
2016,11,21,16,15,367.5,31.0,4.45,13.5,74.5,366.1,287.79
2016,11,21,16,30,251.0,22.0,4.3,13.0,37.0,251.92,71.41
2016,11,21,16,45,125.5,11.0,4.15,12.5,18.5,101.84,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,148.0,15.0,1.15,11.0,27.5,11.8,0.0
2016,11,22,7,30,296.0,30.0,1.2,11.0,55.0,24.83,13.43
2016,11,22,7,45,393.0,39.0,1.25,11.5,94.0,32.18,22.4
2016,11,22,8,0,490.0,48.0,1.3,12.0,133.0,39.61,29.57
2016,11,22,8,15,550.5,54.5,1.4,12.0,174.0,44.82,34.59
2016,11,22,8,30,611.0,61.0,1.5,12.0,215.0,50.07,39.5
2016,11,22,8,45,650.0,65.5,1.6,12.5,254.0,53.58,42.66
2016,11,22,9,0,689.0,70.0,1.7,13.0,293.0,57.12,45.74
2016,11,22,9,15,634.5,85.5,1.75,13.0,309.0,67.17,54.66
2016,11,22,9,30,580.0,101.0,1.8,13.0,325.0,76.81,63.13
2016,11,22,9,45,563.0,114.5,1.9,13.5,346.5,85.31,70.4
2016,11,22,10,0,546.0,128.0,2.0,14.0,368.0,91.06,75.18
2016,11,22,10,15,527.5,141.5,2.05,14.0,383.5,98.64,81.69
2016,11,22,10,30,509.0,155.0,2.1,14.0,399.0,106.03,88.03
2016,11,22,10,45,498.0,164.0,2.15,14.5,410.5,142.44,98.63
2016,11,22,11,0,487.0,173.0,2.2,15.0,422.0,181.64,124.77
2016,11,22,11,15,436.5,189.5,2.2,15.0,415.5,217.38,155.58
2016,11,22,11,30,386.0,206.0,2.2,15.0,409.0,246.0,182.66
2016,11,22,11,45,418.0,199.5,2.25,15.5,420.5,280.34,211.62
2016,11,22,12,0,450.0,193.0,2.3,16.0,432.0,314.99,241.28
2016,11,22,12,15,410.5,200.0,2.3,16.0,416.0,334.31,260.49
2016,11,22,12,30,371.0,207.0,2.3,16.0,400.0,341.97,269.79
2016,11,22,12,45,469.5,177.0,2.3,16.0,416.0,395.06,313.63
2016,11,22,13,0,568.0,147.0,2.3,16.0,432.0,445.35,355.5
2016,11,22,13,15,568.0,141.0,2.35,15.5,416.5,467.43,376.03
2016,11,22,13,30,568.0,135.0,2.4,15.0,401.0,494.08,399.87
2016,11,22,13,45,538.0,132.5,2.45,15.0,373.0,490.2,399.03
2016,11,22,14,0,508.0,130.0,2.5,15.0,345.0,489.26,400.13
2016,11,22,14,15,502.5,119.5,2.55,15.0,318.5,492.86,404.87
2016,11,22,14,30,497.0,109.0,2.6,15.0,292.0,493.85,407.29
2016,11,22,14,45,466.0,103.5,2.65,15.0,261.0,479.82,397.15
2016,11,22,15,0,435.0,98.0,2.7,15.0,230.0,462.99,384.27
2016,11,22,15,15,404.5,87.0,2.7,14.5,195.5,437.27,364.28
2016,11,22,15,30,374.0,76.0,2.7,14.0,161.0,409.18,341.27
2016,11,22,15,45,334.0,62.5,2.7,14.0,126.5,368.52,305.97
2016,11,22,16,0,294.0,49.0,2.7,14.0,92.0,326.25,267.36
2016,11,22,16,15,213.5,35.5,2.75,13.5,60.5,252.76,196.75
2016,11,22,16,30,133.0,22.0,2.8,13.0,29.0,161.33,34.03
2016,11,22,16,45,66.5,11.0,2.9,13.0,14.5,57.9,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,101.0,16.5,3.1,11.5,25.0,12.98,0.0
2016,11,23,7,30,202.0,33.0,3.1,12.0,50.0,24.93,12.82
2016,11,23,7,45,299.0,45.5,3.1,12.5,87.5,34.47,24.14
2016,11,23,8,0,396.0,58.0,3.1,13.0,125.0,44.04,33.26
2016,11,23,8,15,463.5,66.0,3.15,13.0,165.5,53.3,41.92
2016,11,23,8,30,531.0,74.0,3.2,13.0,206.0,59.41,47.62
2016,11,23,8,45,575.0,80.0,3.3,13.5,245.0,63.72,51.5
2016,11,23,9,0,619.0,86.0,3.4,14.0,284.0,68.06,55.27
2016,11,23,9,15,650.5,90.0,3.35,14.0,319.5,70.77,57.63
2016,11,23,9,30,682.0,94.0,3.3,14.0,355.0,73.51,59.99
2016,11,23,9,45,545.0,124.5,3.25,14.0,344.0,89.2,73.74
2016,11,23,10,0,408.0,155.0,3.2,14.0,333.0,105.15,87.61
2016,11,23,10,15,399.5,167.0,3.2,14.0,349.0,111.68,93.17
2016,11,23,10,30,391.0,179.0,3.2,14.0,365.0,121.47,101.56
2016,11,23,10,45,600.0,137.5,3.2,14.0,435.5,133.34,88.83
2016,11,23,11,0,809.0,96.0,3.2,14.0,506.0,174.14,105.7
2016,11,23,11,15,590.5,151.5,3.2,14.0,453.5,221.0,152.81
2016,11,23,11,30,372.0,207.0,3.2,14.0,401.0,242.19,181.21
2016,11,23,11,45,599.5,151.5,3.2,14.5,467.0,299.26,222.62
2016,11,23,12,0,827.0,96.0,3.2,15.0,533.0,369.09,277.3
2016,11,23,12,15,825.0,95.5,3.25,15.0,528.0,412.42,317.68
2016,11,23,12,30,823.0,95.0,3.3,15.0,523.0,453.71,355.75
2016,11,23,12,45,814.5,95.0,3.4,15.0,510.0,490.18,389.34
2016,11,23,13,0,806.0,95.0,3.5,15.0,497.0,523.76,419.92
2016,11,23,13,15,795.5,93.5,3.65,15.0,477.5,551.8,445.67
2016,11,23,13,30,785.0,92.0,3.8,15.0,458.0,576.57,468.38
2016,11,23,13,45,772.5,89.0,4.0,15.0,432.0,595.27,486.12
2016,11,23,14,0,760.0,86.0,4.2,15.0,406.0,613.44,503.09
2016,11,23,14,15,738.0,83.0,4.25,14.5,374.0,619.42,510.9
2016,11,23,14,30,716.0,80.0,4.3,14.0,342.0,621.59,515.42
2016,11,23,14,45,685.0,76.0,4.4,14.0,305.0,612.42,509.79
2016,11,23,15,0,654.0,72.0,4.5,14.0,268.0,599.42,500.0
2016,11,23,15,15,607.0,66.5,4.35,13.5,228.0,569.11,475.71
2016,11,23,15,30,560.0,61.0,4.2,13.0,188.0,535.16,447.31
2016,11,23,15,45,487.0,53.5,4.05,13.0,147.0,476.04,396.21
2016,11,23,16,0,414.0,46.0,3.9,13.0,106.0,413.96,340.39
2016,11,23,16,15,294.5,34.5,3.75,12.5,69.5,311.85,243.65
2016,11,23,16,30,175.0,23.0,3.6,12.0,33.0,193.96,30.22
2016,11,23,16,45,87.5,11.5,3.5,11.5,16.5,73.68,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,112.5,15.5,2.05,8.0,24.5,12.2,0.0
2016,11,24,7,30,225.0,31.0,2.1,8.0,49.0,23.56,11.39
2016,11,24,7,45,336.0,42.5,2.15,8.5,88.5,34.95,24.91
2016,11,24,8,0,447.0,54.0,2.2,9.0,128.0,44.35,34.06
2016,11,24,8,15,513.5,61.5,2.25,9.0,169.5,50.17,39.76
2016,11,24,8,30,580.0,69.0,2.3,9.0,211.0,56.05,45.34
2016,11,24,8,45,630.5,73.0,2.4,9.5,252.0,59.09,48.13
2016,11,24,9,0,681.0,77.0,2.5,10.0,293.0,62.23,50.9
2016,11,24,9,15,711.0,80.5,2.45,10.5,329.5,64.79,53.07
2016,11,24,9,30,741.0,84.0,2.4,11.0,366.0,67.38,55.22
2016,11,24,9,45,765.5,86.0,2.35,11.5,397.5,68.86,56.34
2016,11,24,10,0,790.0,88.0,2.3,12.0,429.0,76.16,62.63
2016,11,24,10,15,804.0,90.0,2.05,12.0,454.0,77.59,63.79
2016,11,24,10,30,818.0,92.0,1.8,12.0,479.0,79.05,64.98
2016,11,24,10,45,829.0,92.5,1.6,12.5,497.5,120.9,72.85
2016,11,24,11,0,840.0,93.0,1.4,13.0,516.0,173.44,104.09
2016,11,24,11,15,844.5,94.0,1.1,13.0,526.5,225.6,145.0
2016,11,24,11,30,849.0,95.0,0.8,13.0,537.0,277.21,189.55
2016,11,24,11,45,851.5,94.5,0.55,13.5,539.5,326.24,232.75
2016,11,24,12,0,854.0,94.0,0.3,14.0,542.0,374.01,274.08
2016,11,24,12,15,851.5,94.0,0.4,14.0,537.5,418.84,314.62
2016,11,24,12,30,849.0,94.0,0.5,14.0,533.0,461.55,352.8
2016,11,24,12,45,713.5,118.5,0.65,14.5,481.0,461.77,358.71
2016,11,24,13,0,578.0,143.0,0.8,15.0,429.0,449.28,353.43
2016,11,24,13,15,697.5,116.0,0.85,15.0,448.5,518.71,409.41
2016,11,24,13,30,817.0,89.0,0.9,15.0,468.0,590.11,465.76
2016,11,24,13,45,801.5,87.0,0.95,15.0,441.0,608.99,482.2
2016,11,24,14,0,786.0,85.0,1.0,15.0,414.0,624.12,496.06
2016,11,24,14,15,763.5,82.0,0.95,15.0,381.5,633.41,504.22
2016,11,24,14,30,741.0,79.0,0.9,15.0,349.0,635.87,507.09
2016,11,24,14,45,709.5,75.0,0.9,15.0,311.0,626.91,501.6
2016,11,24,15,0,678.0,71.0,0.9,15.0,273.0,614.04,492.19
2016,11,24,15,15,630.5,65.5,0.95,14.5,232.0,583.8,470.46
2016,11,24,15,30,583.0,60.0,1.0,14.0,191.0,549.85,444.6
2016,11,24,15,45,512.0,52.5,1.05,13.5,149.5,492.6,398.9
2016,11,24,16,0,441.0,45.0,1.1,13.0,108.0,432.39,347.82
2016,11,24,16,15,320.5,33.5,1.2,12.5,70.5,329.93,253.07
2016,11,24,16,30,200.0,22.0,1.3,12.0,33.0,209.06,19.47
2016,11,24,16,45,100.0,11.0,1.45,12.0,16.5,82.33,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.0,3.35,9.0,12.0,9.44,0.0
2016,11,25,7,30,0.0,24.0,3.4,9.0,24.0,18.05,6.71
2016,11,25,7,45,16.5,41.5,3.45,9.5,44.5,30.58,20.89
2016,11,25,8,0,33.0,59.0,3.5,10.0,65.0,42.79,32.46
2016,11,25,8,15,44.0,77.0,3.6,10.5,86.5,55.07,43.86
2016,11,25,8,30,55.0,95.0,3.7,11.0,108.0,67.15,54.91
2016,11,25,8,45,62.5,111.5,3.8,11.5,129.0,78.15,64.81
2016,11,25,9,0,70.0,128.0,3.9,12.0,150.0,88.94,74.35
2016,11,25,9,15,77.0,142.5,3.9,12.0,169.0,98.43,82.75
2016,11,25,9,30,84.0,157.0,3.9,12.0,188.0,107.73,90.89
2016,11,25,9,45,204.0,162.0,3.9,12.5,247.5,111.1,93.55
2016,11,25,10,0,324.0,167.0,3.9,13.0,307.0,113.36,95.21
2016,11,25,10,15,222.5,187.0,3.9,13.0,285.5,126.16,106.28
2016,11,25,10,30,121.0,207.0,3.9,13.0,264.0,134.98,113.83
2016,11,25,10,45,151.0,215.0,3.95,13.5,289.0,151.34,117.8
2016,11,25,11,0,181.0,223.0,4.0,14.0,314.0,174.25,132.91
2016,11,25,11,15,169.5,228.0,4.05,14.0,314.5,191.44,147.14
2016,11,25,11,30,158.0,233.0,4.1,14.0,315.0,207.25,161.28
2016,11,25,11,45,191.5,232.0,4.15,14.5,332.0,230.25,179.81
2016,11,25,12,0,225.0,231.0,4.2,15.0,349.0,256.15,201.24
2016,11,25,12,15,249.5,226.0,4.2,15.0,355.0,283.84,225.03
2016,11,25,12,30,274.0,221.0,4.2,15.0,361.0,308.78,246.78
2016,11,25,12,45,232.0,220.0,4.2,15.0,337.0,298.83,240.82
2016,11,25,13,0,190.0,219.0,4.2,15.0,313.0,291.86,236.64
2016,11,25,13,15,176.0,210.5,4.2,15.0,295.0,289.58,235.95
2016,11,25,13,30,162.0,202.0,4.2,15.0,277.0,285.48,233.56
2016,11,25,13,45,118.5,188.5,4.2,15.0,241.5,256.32,210.13
2016,11,25,14,0,75.0,175.0,4.2,15.0,206.0,210.48,172.48
2016,11,25,14,15,118.0,162.5,4.2,15.0,207.5,247.05,204.15
2016,11,25,14,30,161.0,150.0,4.2,15.0,209.0,271.98,226.16
2016,11,25,14,45,150.5,136.0,4.25,15.0,186.5,257.86,214.86
2016,11,25,15,0,140.0,122.0,4.3,15.0,164.0,242.66,202.43
2016,11,25,15,15,127.5,105.0,4.2,14.5,139.0,220.75,184.27
2016,11,25,15,30,115.0,88.0,4.1,14.0,114.0,197.58,164.48
2016,11,25,15,45,100.0,70.0,4.0,13.5,89.0,169.58,139.91
2016,11,25,16,0,85.0,52.0,3.9,13.0,64.0,139.88,113.08
2016,11,25,16,15,42.5,35.5,3.85,12.5,41.5,90.58,66.61
2016,11,25,16,30,0.0,19.0,3.8,12.0,19.0,16.93,0.0
2016,11,25,16,45,0.0,9.5,3.8,12.0,9.5,7.47,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,5.8,11.0,4.0,3.15,0.0
2016,11,26,7,30,0.0,8.0,5.6,11.0,8.0,6.06,0.0
2016,11,26,7,45,0.0,16.0,5.45,11.0,16.0,12.16,4.8
2016,11,26,8,0,0.0,24.0,5.3,11.0,24.0,18.27,10.57
2016,11,26,8,15,0.0,32.5,5.05,11.0,32.5,24.79,16.63
2016,11,26,8,30,0.0,41.0,4.8,11.0,41.0,31.32,22.68
2016,11,26,8,45,0.0,49.5,4.6,11.0,49.5,37.87,28.69
2016,11,26,9,0,0.0,58.0,4.4,11.0,58.0,44.43,34.65
2016,11,26,9,15,0.0,65.5,4.5,11.0,65.5,50.22,39.86
2016,11,26,9,30,0.0,73.0,4.6,11.0,73.0,55.93,44.95
2016,11,26,9,45,2.0,110.0,4.75,11.5,111.0,81.64,67.8
2016,11,26,10,0,4.0,147.0,4.9,12.0,149.0,105.92,89.1
2016,11,26,10,15,2.0,146.0,5.15,12.0,147.0,105.88,88.93
2016,11,26,10,30,0.0,145.0,5.4,12.0,145.0,105.69,88.64
2016,11,26,10,45,94.5,183.0,5.7,12.0,230.0,132.57,104.68
2016,11,26,11,0,189.0,221.0,6.0,12.0,315.0,173.27,133.21
2016,11,26,11,15,234.5,220.5,6.15,12.0,340.0,197.3,150.71
2016,11,26,11,30,280.0,220.0,6.3,12.0,365.0,226.72,174.32
2016,11,26,11,45,190.0,226.0,6.45,12.0,324.5,224.93,177.82
2016,11,26,12,0,100.0,232.0,6.6,12.0,284.0,211.29,170.3
2016,11,26,12,15,50.0,149.0,6.6,12.0,175.0,136.51,109.54
2016,11,26,12,30,0.0,66.0,6.6,12.0,66.0,50.65,37.7
2016,11,26,12,45,0.0,79.0,6.6,12.5,79.0,60.71,46.24
2016,11,26,13,0,0.0,92.0,6.6,13.0,92.0,70.93,54.86
2016,11,26,13,15,0.0,86.0,6.5,13.0,86.0,66.2,50.9
2016,11,26,13,30,0.0,80.0,6.4,13.0,80.0,61.47,46.94
2016,11,26,13,45,0.0,92.0,6.3,13.0,92.0,71.46,55.53
2016,11,26,14,0,0.0,104.0,6.2,13.0,104.0,82.33,64.87
2016,11,26,14,15,110.5,124.5,6.15,13.0,164.5,199.12,166.58
2016,11,26,14,30,221.0,145.0,6.1,13.0,225.0,322.04,271.78
2016,11,26,14,45,192.5,134.5,6.1,13.0,199.0,285.61,241.44
2016,11,26,15,0,164.0,124.0,6.1,13.0,173.0,262.74,222.02
2016,11,26,15,15,146.0,107.0,6.25,12.5,146.0,237.33,200.69
2016,11,26,15,30,128.0,90.0,6.4,12.0,119.0,210.55,177.49
2016,11,26,15,45,96.5,72.0,6.55,12.0,91.0,170.65,141.82
2016,11,26,16,0,65.0,54.0,6.7,12.0,63.0,129.15,104.16
2016,11,26,16,15,32.5,36.0,6.75,12.0,40.5,71.4,51.26
2016,11,26,16,30,0.0,18.0,6.8,12.0,18.0,15.36,0.0
2016,11,26,16,45,0.0,9.0,6.9,12.0,9.0,7.08,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,90.0,14.5,6.4,11.0,21.0,11.41,0.0
2016,11,27,7,30,180.0,29.0,6.4,11.0,42.0,21.93,7.14
2016,11,27,7,45,310.5,39.0,6.45,11.5,79.5,32.05,21.68
2016,11,27,8,0,441.0,49.0,6.5,12.0,117.0,40.35,29.91
2016,11,27,8,15,510.0,55.5,6.55,12.0,158.0,45.48,34.97
2016,11,27,8,30,579.0,62.0,6.6,12.0,199.0,50.7,39.93
2016,11,27,8,45,633.0,65.5,6.7,12.5,239.5,53.54,42.54
2016,11,27,9,0,687.0,69.0,6.8,13.0,280.0,56.49,45.15
2016,11,27,9,15,637.0,81.5,6.7,13.0,296.0,64.58,52.38
2016,11,27,9,30,587.0,94.0,6.6,13.0,312.0,72.3,59.2
2016,11,27,9,45,487.0,124.0,6.5,13.0,315.0,88.05,73.12
2016,11,27,10,0,387.0,154.0,6.4,13.0,318.0,104.47,87.55
2016,11,27,10,15,523.5,131.0,6.25,13.0,366.5,92.39,76.73
2016,11,27,10,30,660.0,108.0,6.1,13.0,415.0,80.87,66.43
2016,11,27,10,45,754.5,94.5,5.95,13.5,457.5,105.82,64.81
2016,11,27,11,0,849.0,81.0,5.8,14.0,500.0,158.47,92.44
2016,11,27,11,15,853.5,81.5,5.65,14.0,510.5,210.28,132.95
2016,11,27,11,30,858.0,82.0,5.5,14.0,521.0,261.51,178.37
2016,11,27,11,45,859.0,82.5,5.4,14.5,524.0,310.98,224.26
2016,11,27,12,0,860.0,83.0,5.3,15.0,527.0,359.09,269.31
2016,11,27,12,15,857.0,82.5,5.2,15.0,522.0,403.24,311.27
2016,11,27,12,30,854.0,82.0,5.1,15.0,517.0,445.22,350.68
2016,11,27,12,45,723.0,109.0,5.0,15.0,471.0,451.11,361.18
2016,11,27,13,0,592.0,136.0,4.9,15.0,425.0,444.9,360.16
2016,11,27,13,15,481.0,155.0,4.7,15.0,384.0,424.71,346.43
2016,11,27,13,30,370.0,174.0,4.5,15.0,343.0,389.25,319.28
2016,11,27,13,45,384.0,160.5,4.35,15.0,327.0,415.64,342.13
2016,11,27,14,0,398.0,147.0,4.2,15.0,311.0,428.65,354.08
2016,11,27,14,15,440.0,127.5,4.1,14.5,296.0,452.6,375.92
2016,11,27,14,30,482.0,108.0,4.0,14.0,281.0,475.49,396.9
2016,11,27,14,45,444.0,103.5,3.95,14.0,249.5,457.94,383.21
2016,11,27,15,0,406.0,99.0,3.9,14.0,218.0,437.47,366.71
2016,11,27,15,15,374.0,87.5,3.75,13.5,184.5,410.37,344.84
2016,11,27,15,30,342.0,76.0,3.6,13.0,151.0,380.95,319.97
2016,11,27,15,45,294.0,62.5,3.45,13.0,117.0,335.0,279.48
2016,11,27,16,0,246.0,49.0,3.3,13.0,83.0,287.66,235.95
2016,11,27,16,15,123.0,37.0,3.2,12.5,54.0,170.24,128.92
2016,11,27,16,30,0.0,25.0,3.1,12.0,25.0,30.3,0.0
2016,11,27,16,45,0.0,12.5,3.05,12.0,12.5,9.83,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,55.0,13.5,7.25,12.0,17.5,10.62,0.0
2016,11,28,7,30,110.0,27.0,7.5,12.0,35.0,20.18,4.77
2016,11,28,7,45,197.5,41.5,7.75,12.0,67.5,31.07,20.65
2016,11,28,8,0,285.0,56.0,8.0,12.0,100.0,41.84,31.16
2016,11,28,8,15,339.5,68.0,8.05,12.0,136.0,50.58,39.47
2016,11,28,8,30,394.0,80.0,8.1,12.0,172.0,59.23,47.54
2016,11,28,8,45,437.0,88.5,8.15,12.5,208.0,65.32,53.09
2016,11,28,9,0,480.0,97.0,8.2,13.0,244.0,71.36,58.45
2016,11,28,9,15,531.5,95.5,8.15,13.0,276.0,73.54,60.38
2016,11,28,9,30,583.0,94.0,8.1,13.0,308.0,72.32,59.23
2016,11,28,9,45,613.5,96.0,8.1,13.0,338.0,73.53,60.23
2016,11,28,10,0,644.0,98.0,8.1,13.0,368.0,74.85,61.31
2016,11,28,10,15,452.0,146.0,8.0,13.0,341.0,100.31,83.79
2016,11,28,10,30,260.0,194.0,7.9,13.0,314.0,127.18,107.36
2016,11,28,10,45,354.5,184.5,7.8,13.5,354.5,140.55,104.77
2016,11,28,11,0,449.0,175.0,7.7,14.0,395.0,169.89,118.98
2016,11,28,11,15,582.0,152.5,7.55,14.0,444.0,208.37,143.61
2016,11,28,11,30,715.0,130.0,7.4,14.0,493.0,261.75,184.57
2016,11,28,11,45,608.5,151.5,7.3,14.0,462.0,292.8,218.54
2016,11,28,12,0,502.0,173.0,7.2,14.0,431.0,307.97,238.47
2016,11,28,12,15,464.5,180.0,7.05,14.0,417.5,330.68,261.65
2016,11,28,12,30,427.0,187.0,6.9,14.0,404.0,349.13,280.49
2016,11,28,12,45,452.5,176.5,6.75,14.5,401.0,377.86,306.07
2016,11,28,13,0,478.0,166.0,6.6,15.0,398.0,406.88,331.67
2016,11,28,13,15,470.0,160.0,6.5,15.0,381.0,421.93,346.32
2016,11,28,13,30,462.0,154.0,6.4,15.0,364.0,434.63,358.76
2016,11,28,13,45,417.5,152.5,6.3,15.0,334.0,427.16,354.21
2016,11,28,14,0,373.0,151.0,6.2,15.0,304.0,415.48,345.79
2016,11,28,14,15,482.5,128.0,6.1,14.5,310.0,480.19,402.0
2016,11,28,14,30,592.0,105.0,6.0,14.0,316.0,552.85,464.09
2016,11,28,14,45,570.0,96.5,5.9,14.0,282.0,543.66,457.38
2016,11,28,15,0,548.0,88.0,5.8,14.0,248.0,531.0,447.5
2016,11,28,15,15,495.5,80.5,5.55,13.5,209.0,493.51,416.76
2016,11,28,15,30,443.0,73.0,5.3,13.0,170.0,451.22,380.84
2016,11,28,15,45,386.0,61.5,5.05,13.0,132.5,401.73,336.65
2016,11,28,16,0,329.0,50.0,4.8,13.0,95.0,350.87,289.01
2016,11,28,16,15,164.5,38.5,4.65,12.5,61.0,220.44,167.52
2016,11,28,16,30,0.0,27.0,4.5,12.0,27.0,35.76,0.0
2016,11,28,16,45,0.0,13.5,4.4,11.5,13.5,10.62,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,10.0,4.7,8.5,22.5,7.87,0.0
2016,11,29,7,30,385.0,20.0,4.7,9.0,45.0,18.32,2.5
2016,11,29,7,45,490.0,27.0,4.7,9.5,84.5,24.91,15.52
