Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,8,0,595.0,34.0,4.7,10.0,124.0,31.64,22.39
2016,11,29,8,15,654.5,38.5,4.7,10.0,165.5,36.02,26.74
2016,11,29,8,30,714.0,43.0,4.7,10.0,207.0,40.47,31.01
2016,11,29,8,45,751.0,46.0,4.75,10.5,247.0,43.51,33.83
2016,11,29,9,0,788.0,49.0,4.8,11.0,287.0,46.57,36.58
2016,11,29,9,15,813.0,51.5,4.6,11.0,323.0,53.83,43.12
2016,11,29,9,30,838.0,54.0,4.4,11.0,359.0,56.82,45.77
2016,11,29,9,45,854.5,56.0,4.25,11.5,390.0,59.22,47.77
2016,11,29,10,0,871.0,58.0,4.1,12.0,421.0,61.53,49.66
2016,11,29,10,15,882.0,59.0,3.9,12.0,445.5,62.95,50.85
2016,11,29,10,30,893.0,60.0,3.7,12.0,470.0,64.29,51.97
2016,11,29,10,45,899.5,61.0,3.55,12.5,487.5,96.75,55.88
2016,11,29,11,0,906.0,62.0,3.4,13.0,505.0,151.03,84.74
2016,11,29,11,15,909.5,62.5,3.3,13.0,515.5,204.2,125.42
2016,11,29,11,30,913.0,63.0,3.2,13.0,526.0,256.58,171.48
2016,11,29,11,45,912.0,64.0,3.1,13.5,528.5,307.18,218.26
2016,11,29,12,0,911.0,65.0,3.0,14.0,531.0,356.15,264.0
2016,11,29,12,15,773.5,97.0,3.0,14.0,490.0,380.56,292.73
2016,11,29,12,30,636.0,129.0,3.0,14.0,449.0,391.22,308.18
2016,11,29,12,45,755.5,100.0,3.05,14.5,472.0,453.43,360.19
2016,11,29,13,0,875.0,71.0,3.1,15.0,495.0,518.38,414.16
2016,11,29,13,15,866.0,70.0,3.15,15.0,476.0,549.18,442.05
2016,11,29,13,30,857.0,69.0,3.2,15.0,457.0,580.76,469.96
2016,11,29,13,45,843.0,67.5,3.25,15.0,431.0,602.29,489.65
2016,11,29,14,0,829.0,66.0,3.3,15.0,405.0,620.18,506.14
2016,11,29,14,15,809.0,64.0,3.3,14.5,373.5,629.89,516.73
2016,11,29,14,30,789.0,62.0,3.3,14.0,342.0,635.74,523.95
2016,11,29,14,45,761.0,59.0,3.3,14.0,305.5,630.98,520.83
2016,11,29,15,0,733.0,56.0,3.3,14.0,269.0,622.29,513.99
2016,11,29,15,15,689.5,52.0,3.15,13.5,228.5,597.32,494.07
2016,11,29,15,30,646.0,48.0,3.0,13.0,188.0,568.48,469.83
2016,11,29,15,45,577.0,42.0,2.9,13.0,147.0,514.95,423.59
2016,11,29,16,0,508.0,36.0,2.8,13.0,106.0,467.74,379.16
2016,11,29,16,15,386.0,27.0,2.7,12.5,68.5,368.84,279.18
2016,11,29,16,30,264.0,18.0,2.6,12.0,31.0,248.39,0.0
2016,11,29,16,45,132.0,9.0,2.55,11.5,15.5,103.24,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,10.5,1.8,10.0,10.5,8.26,0.0
2016,11,30,7,30,0.0,21.0,1.7,10.0,21.0,15.75,0.0
2016,11,30,7,45,33.0,37.5,1.6,10.5,42.5,27.68,17.67
2016,11,30,8,0,66.0,54.0,1.5,11.0,64.0,39.29,29.02
2016,11,30,8,15,81.5,71.5,1.6,11.0,87.5,51.24,40.2
2016,11,30,8,30,97.0,89.0,1.7,11.0,111.0,62.95,51.04
2016,11,30,8,45,108.0,106.0,1.85,11.5,134.5,74.08,61.09
2016,11,30,9,0,119.0,123.0,2.0,12.0,158.0,84.95,70.75
2016,11,30,9,15,129.0,137.0,2.15,12.0,179.5,93.93,78.72
2016,11,30,9,30,139.0,151.0,2.3,12.0,201.0,102.7,86.42
2016,11,30,9,45,169.0,163.0,2.45,12.0,229.5,110.54,93.23
2016,11,30,10,0,199.0,175.0,2.6,12.0,258.0,118.23,99.88
2016,11,30,10,15,187.0,187.0,2.75,12.0,268.5,125.01,105.68
2016,11,30,10,30,175.0,199.0,2.9,12.0,279.0,131.56,111.28
2016,11,30,10,45,233.5,201.0,3.05,12.5,311.5,141.58,109.22
2016,11,30,11,0,292.0,203.0,3.2,13.0,344.0,168.97,124.91
2016,11,30,11,15,211.0,214.5,3.4,13.0,318.0,186.35,141.62
2016,11,30,11,30,130.0,226.0,3.6,13.0,292.0,193.39,151.43
2016,11,30,11,45,132.0,227.5,3.85,13.0,294.5,207.63,164.0
2016,11,30,12,0,134.0,229.0,4.1,13.0,297.0,221.83,176.74
2016,11,30,12,15,67.0,191.5,4.35,13.0,225.5,175.35,140.84
2016,11,30,12,30,0.0,154.0,4.6,13.0,154.0,119.31,95.46
2016,11,30,12,45,0.0,124.0,4.9,13.0,124.0,96.2,76.16
2016,11,30,13,0,0.0,94.0,5.2,13.0,94.0,72.53,56.23
2016,11,30,13,15,0.0,101.0,5.2,13.0,101.0,78.36,61.25
2016,11,30,13,30,0.0,108.0,5.2,13.0,108.0,84.53,66.56
2016,11,30,13,45,0.0,57.0,5.25,13.0,57.0,43.66,31.83
2016,11,30,14,0,0.0,6.0,5.3,13.0,6.0,4.56,0.0
2016,11,30,14,15,13.0,70.5,5.2,13.0,75.0,67.28,52.54
2016,11,30,14,30,26.0,135.0,5.1,13.0,144.0,146.36,120.15
2016,11,30,14,45,21.0,121.5,5.05,13.0,128.0,121.33,98.88
2016,11,30,15,0,16.0,108.0,5.0,13.0,112.0,107.91,87.37
2016,11,30,15,15,276.0,84.5,4.85,12.5,144.0,332.41,282.54
2016,11,30,15,30,536.0,61.0,4.7,12.0,176.0,507.74,428.52
2016,11,30,15,45,449.0,54.0,4.6,12.0,136.0,439.81,368.65
2016,11,30,16,0,362.0,47.0,4.5,12.0,96.0,368.25,303.83
2016,11,30,16,15,244.5,34.0,4.4,11.5,61.5,271.32,206.77
2016,11,30,16,30,127.0,21.0,4.3,11.0,27.0,149.98,0.0
2016,11,30,16,45,63.5,10.5,4.2,11.0,13.5,54.43,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.5,10.0,3.95,8.5,19.0,7.87,0.0
2016,12,1,7,30,313.0,20.0,3.9,9.0,38.0,16.67,0.0
2016,12,1,7,45,431.5,28.0,3.9,9.5,76.5,25.57,15.77
2016,12,1,8,0,550.0,36.0,3.9,10.0,115.0,33.13,23.62
2016,12,1,8,15,615.0,41.5,4.15,10.0,157.0,38.26,28.7
2016,12,1,8,30,680.0,47.0,4.4,10.0,199.0,43.46,33.68
2016,12,1,8,45,723.5,50.0,4.7,10.5,239.5,46.42,36.44
2016,12,1,9,0,767.0,53.0,5.0,11.0,280.0,49.44,39.16
2016,12,1,9,15,794.5,55.5,5.05,11.0,316.5,51.89,41.37
2016,12,1,9,30,822.0,58.0,5.1,11.0,353.0,54.34,43.55
2016,12,1,9,45,835.5,61.5,5.15,11.5,383.5,57.31,46.06
2016,12,1,10,0,849.0,65.0,5.2,12.0,414.0,60.21,48.5
2016,12,1,10,15,862.0,66.5,5.2,12.0,439.5,67.65,55.07
2016,12,1,10,30,875.0,68.0,5.2,12.0,465.0,69.33,56.48
2016,12,1,10,45,883.5,69.0,5.25,12.5,483.0,96.9,58.78
2016,12,1,11,0,892.0,70.0,5.3,13.0,501.0,150.69,86.02
2016,12,1,11,15,897.0,70.5,5.3,13.0,512.0,203.56,125.84
2016,12,1,11,30,902.0,71.0,5.3,13.0,523.0,255.82,171.67
2016,12,1,11,45,903.5,71.5,5.3,13.5,526.5,306.33,218.6
2016,12,1,12,0,905.0,72.0,5.3,14.0,530.0,355.47,264.99
2016,12,1,12,15,903.0,71.5,5.2,14.0,525.5,400.87,308.51
2016,12,1,12,30,901.0,71.0,5.1,14.0,521.0,444.13,349.53
2016,12,1,12,45,895.5,70.5,5.05,14.5,509.0,483.51,385.9
2016,12,1,13,0,890.0,70.0,5.0,15.0,497.0,520.17,419.06
2016,12,1,13,15,880.5,69.0,4.95,15.0,478.0,551.35,447.83
2016,12,1,13,30,871.0,68.0,4.9,15.0,459.0,579.3,473.36
2016,12,1,13,45,855.0,67.0,4.85,15.0,432.5,604.62,496.09
2016,12,1,14,0,839.0,66.0,4.8,15.0,406.0,622.32,512.42
2016,12,1,14,15,818.0,64.0,4.75,15.0,374.0,631.84,521.93
2016,12,1,14,30,797.0,62.0,4.7,15.0,342.0,637.4,527.89
2016,12,1,14,45,766.5,59.0,4.7,15.0,305.0,631.28,523.82
2016,12,1,15,0,736.0,56.0,4.7,15.0,268.0,621.11,515.68
2016,12,1,15,15,692.0,52.0,4.55,14.5,227.5,596.1,495.43
2016,12,1,15,30,648.0,48.0,4.4,14.0,187.0,567.18,470.76
2016,12,1,15,45,578.0,42.0,4.25,13.5,145.5,513.28,424.3
2016,12,1,16,0,508.0,36.0,4.1,13.0,104.0,465.8,379.59
2016,12,1,16,15,384.5,27.0,4.15,12.5,67.5,366.35,277.13
2016,12,1,16,30,261.0,18.0,4.2,12.0,31.0,244.6,0.0
2016,12,1,16,45,130.5,9.0,4.3,11.5,15.5,101.78,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,170.0,9.5,5.6,7.5,19.0,7.47,0.0
2016,12,2,7,30,340.0,19.0,5.6,8.0,38.0,17.33,0.0
2016,12,2,7,45,451.0,26.5,5.7,8.5,76.0,24.31,14.58
2016,12,2,8,0,562.0,34.0,5.8,9.0,114.0,31.44,22.16
2016,12,2,8,15,626.0,39.5,5.95,9.5,155.5,36.63,27.25
2016,12,2,8,30,690.0,45.0,6.1,10.0,197.0,41.87,32.21
2016,12,2,8,45,729.0,48.5,6.25,10.5,237.0,45.25,35.36
2016,12,2,9,0,768.0,52.0,6.4,11.0,277.0,48.64,38.43
2016,12,2,9,15,795.0,54.5,6.45,11.5,313.0,51.11,40.58
2016,12,2,9,30,822.0,57.0,6.5,12.0,349.0,53.57,42.67
2016,12,2,9,45,836.0,60.0,6.55,12.5,379.5,56.18,44.87
2016,12,2,10,0,850.0,63.0,6.6,13.0,410.0,64.47,52.1
2016,12,2,10,15,863.0,64.5,6.5,13.0,435.0,66.24,53.61
2016,12,2,10,30,876.0,66.0,6.4,13.0,460.0,67.94,55.04
2016,12,2,10,45,883.5,67.0,6.3,13.5,478.0,93.19,56.67
2016,12,2,11,0,891.0,68.0,6.2,14.0,496.0,146.77,82.96
2016,12,2,11,15,895.5,68.5,6.1,14.0,507.0,199.41,122.14
2016,12,2,11,30,900.0,69.0,6.0,14.0,518.0,251.39,167.49
2016,12,2,11,45,901.5,69.0,5.9,14.5,521.5,301.31,213.77
2016,12,2,12,0,903.0,69.0,5.8,15.0,525.0,349.83,259.57
2016,12,2,12,15,901.0,69.0,5.75,15.0,520.5,395.49,303.36
2016,12,2,12,30,899.0,69.0,5.7,15.0,516.0,439.06,344.75
2016,12,2,12,45,893.0,68.5,5.7,15.0,504.0,478.1,381.75
2016,12,2,13,0,887.0,68.0,5.7,15.0,492.0,514.38,415.69
2016,12,2,13,15,877.0,67.0,5.7,15.0,473.0,545.16,444.51
2016,12,2,13,30,867.0,66.0,5.7,15.0,454.0,572.69,470.08
2016,12,2,13,45,850.0,65.5,5.7,15.0,427.5,597.8,493.02
2016,12,2,14,0,833.0,65.0,5.7,15.0,401.0,615.35,509.57
2016,12,2,14,15,812.0,63.0,5.65,15.0,369.5,624.79,519.16
2016,12,2,14,30,791.0,61.0,5.6,15.0,338.0,630.3,525.19
2016,12,2,14,45,759.0,58.0,5.55,15.0,301.0,623.14,520.16
2016,12,2,15,0,727.0,55.0,5.5,15.0,264.0,611.91,510.93
2016,12,2,15,15,682.5,51.0,5.2,14.5,224.0,586.61,489.9
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,557.46,464.49
2016,12,2,15,45,566.5,41.5,4.65,13.5,143.0,503.16,417.22
2016,12,2,16,0,495.0,36.0,4.4,13.0,102.0,455.25,371.8
2016,12,2,16,15,372.0,27.0,4.35,12.5,66.0,356.46,269.36
2016,12,2,16,30,249.0,18.0,4.3,12.0,30.0,235.14,0.0
2016,12,2,16,45,124.5,9.0,4.25,11.5,15.0,97.27,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,132.5,9.5,2.65,9.0,16.5,7.47,0.0
2016,12,3,7,30,265.0,19.0,2.6,9.0,33.0,15.75,0.0
2016,12,3,7,45,381.0,27.5,2.6,9.5,69.0,22.92,13.17
2016,12,3,8,0,497.0,36.0,2.6,10.0,105.0,30.22,20.98
2016,12,3,8,15,563.5,41.5,2.75,10.5,145.0,37.88,28.26
2016,12,3,8,30,630.0,47.0,2.9,11.0,185.0,43.0,33.11
2016,12,3,8,45,676.0,50.5,3.05,11.5,224.0,46.31,36.19
2016,12,3,9,0,722.0,54.0,3.2,12.0,263.0,49.67,39.21
2016,12,3,9,15,751.0,57.0,3.2,12.0,299.0,52.45,41.72
2016,12,3,9,30,780.0,60.0,3.2,12.0,335.0,55.22,44.18
2016,12,3,9,45,716.5,76.0,3.25,12.5,346.0,61.34,49.51
2016,12,3,10,0,653.0,92.0,3.3,13.0,357.0,71.12,58.03
2016,12,3,10,15,748.0,79.5,3.3,13.0,401.0,69.08,56.13
2016,12,3,10,30,843.0,67.0,3.3,13.0,445.0,61.62,49.44
2016,12,3,10,45,852.5,68.0,3.3,13.5,463.0,90.26,55.97
2016,12,3,11,0,862.0,69.0,3.3,14.0,481.0,142.3,80.63
2016,12,3,11,15,867.0,69.5,3.3,14.0,492.0,193.44,118.02
2016,12,3,11,30,872.0,70.0,3.3,14.0,503.0,244.01,161.53
2016,12,3,11,45,873.5,70.5,3.35,14.5,506.5,292.92,206.3
2016,12,3,12,0,875.0,71.0,3.4,15.0,510.0,340.51,250.66
2016,12,3,12,15,873.5,70.5,3.4,15.0,506.5,384.63,292.45
2016,12,3,12,30,872.0,70.0,3.4,15.0,503.0,426.74,331.94
2016,12,3,12,45,685.0,113.5,3.45,15.5,448.5,425.98,337.47
2016,12,3,13,0,498.0,157.0,3.5,16.0,394.0,401.63,321.97
2016,12,3,13,15,673.5,111.5,3.45,16.0,419.0,483.87,389.85
2016,12,3,13,30,849.0,66.0,3.4,16.0,444.0,560.4,453.07
2016,12,3,13,45,674.5,95.0,3.4,16.0,384.5,524.42,426.62
2016,12,3,14,0,500.0,124.0,3.4,16.0,325.0,462.37,378.86
2016,12,3,14,15,640.0,92.0,3.3,16.0,328.5,545.9,447.74
2016,12,3,14,30,780.0,60.0,3.2,16.0,332.0,619.9,507.8
2016,12,3,14,45,747.5,58.0,3.15,16.0,296.0,613.48,503.1
2016,12,3,15,0,715.0,56.0,3.1,16.0,260.0,603.02,494.69
2016,12,3,15,15,671.0,52.0,2.95,15.5,220.5,578.05,474.8
2016,12,3,15,30,627.0,48.0,2.8,15.0,181.0,549.22,450.63
2016,12,3,15,45,550.0,42.5,2.65,14.5,140.5,498.68,407.61
2016,12,3,16,0,473.0,37.0,2.5,14.0,100.0,439.34,354.46
2016,12,3,16,15,351.5,27.5,2.5,13.5,64.5,341.32,254.79
2016,12,3,16,30,230.0,18.0,2.5,13.0,29.0,220.66,0.0
2016,12,3,16,45,115.0,9.0,2.5,12.5,14.5,90.24,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,106.5,9.5,2.45,10.0,15.0,7.47,0.0
2016,12,4,7,30,213.0,19.0,2.5,10.0,30.0,15.67,0.0
2016,12,4,7,45,333.5,29.0,2.55,10.5,65.0,24.01,13.76
2016,12,4,8,0,454.0,39.0,2.6,11.0,100.0,32.45,22.78
2016,12,4,8,15,525.0,45.5,2.75,11.0,140.0,37.81,28.11
2016,12,4,8,30,596.0,52.0,2.9,11.0,180.0,43.25,33.32
2016,12,4,8,45,643.0,56.0,3.05,11.5,219.0,46.6,36.44
2016,12,4,9,0,690.0,60.0,3.2,12.0,258.0,54.13,43.21
2016,12,4,9,15,720.0,63.5,3.3,12.0,293.5,57.16,45.95
2016,12,4,9,30,750.0,67.0,3.4,12.0,329.0,60.19,48.64
2016,12,4,9,45,630.0,94.5,3.5,12.5,328.5,73.13,60.03
2016,12,4,10,0,510.0,122.0,3.6,13.0,328.0,87.11,72.21
2016,12,4,10,15,513.5,130.5,3.55,13.0,348.5,92.17,76.57
2016,12,4,10,30,517.0,139.0,3.5,13.0,369.0,97.16,80.86
2016,12,4,10,45,567.5,131.5,3.5,13.5,394.0,109.75,78.25
2016,12,4,11,0,618.0,124.0,3.5,14.0,419.0,146.67,94.14
2016,12,4,11,15,711.0,107.5,3.55,14.0,453.5,188.14,120.6
2016,12,4,11,30,804.0,91.0,3.6,14.0,488.0,241.43,162.15
2016,12,4,11,45,808.5,90.0,3.65,14.0,492.0,287.88,204.75
2016,12,4,12,0,813.0,89.0,3.7,14.0,496.0,333.39,247.48
2016,12,4,12,15,693.0,116.5,3.9,14.0,462.0,356.52,274.79
2016,12,4,12,30,573.0,144.0,4.1,14.0,428.0,364.39,287.91
2016,12,4,12,45,515.5,154.5,4.3,14.5,405.5,378.99,303.58
2016,12,4,13,0,458.0,165.0,4.5,15.0,383.0,387.81,313.51
2016,12,4,13,15,393.5,170.0,4.6,15.0,352.0,382.5,311.74
2016,12,4,13,30,329.0,175.0,4.7,15.0,321.0,360.02,295.46
2016,12,4,13,45,297.0,168.5,4.8,15.0,295.0,351.41,289.97
2016,12,4,14,0,265.0,162.0,4.9,15.0,269.0,339.76,281.57
2016,12,4,14,15,331.0,140.0,4.8,14.5,263.0,371.84,310.5
2016,12,4,14,30,397.0,118.0,4.7,14.0,257.0,420.89,352.86
2016,12,4,14,45,360.0,114.0,4.65,14.0,229.5,404.03,339.24
2016,12,4,15,0,323.0,110.0,4.6,14.0,202.0,369.45,311.03
2016,12,4,15,15,290.0,96.5,4.4,13.5,170.0,339.51,286.24
2016,12,4,15,30,257.0,83.0,4.2,13.0,138.0,307.69,258.89
2016,12,4,15,45,223.0,67.0,4.05,13.0,107.0,269.62,224.89
2016,12,4,16,0,189.0,51.0,3.9,13.0,76.0,229.99,188.03
2016,12,4,16,15,94.5,36.0,3.85,12.5,48.5,147.04,108.27
2016,12,4,16,30,0.0,21.0,3.8,12.0,21.0,22.19,0.0
2016,12,4,16,45,0.0,10.5,3.8,12.0,10.5,8.26,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,4.15,9.0,3.0,2.36,0.0
2016,12,5,7,30,0.0,6.0,4.1,9.0,6.0,4.54,0.0
2016,12,5,7,45,0.0,14.0,4.05,9.5,14.0,10.64,2.85
2016,12,5,8,0,0.0,22.0,4.0,10.0,22.0,16.75,9.06
2016,12,5,8,15,0.0,31.0,4.0,10.0,31.0,23.65,15.54
2016,12,5,8,30,0.0,40.0,4.0,10.0,40.0,30.56,22.0
2016,12,5,8,45,0.0,49.0,4.0,10.5,49.0,37.49,28.36
2016,12,5,9,0,0.0,58.0,4.0,11.0,58.0,44.44,34.65
2016,12,5,9,15,0.0,66.0,3.95,11.0,66.0,50.46,40.1
2016,12,5,9,30,0.0,74.0,3.9,11.0,74.0,56.39,45.41
2016,12,5,9,45,0.0,82.5,3.85,11.5,82.5,62.62,50.86
2016,12,5,10,0,0.0,91.0,3.8,12.0,91.0,68.79,56.2
2016,12,5,10,15,0.0,108.0,3.75,12.0,108.0,80.66,66.68
2016,12,5,10,30,0.0,125.0,3.7,12.0,125.0,92.28,76.88
2016,12,5,10,45,0.0,126.5,3.65,12.0,126.5,93.79,74.57
2016,12,5,11,0,0.0,128.0,3.6,12.0,128.0,95.62,76.05
2016,12,5,11,15,9.0,156.0,3.65,12.0,160.5,117.09,93.68
2016,12,5,11,30,18.0,184.0,3.7,12.0,193.0,140.09,112.52
2016,12,5,11,45,12.5,178.5,3.75,12.0,185.0,137.36,110.49
2016,12,5,12,0,7.0,173.0,3.8,12.0,177.0,133.67,107.66
2016,12,5,12,15,56.5,196.0,3.85,12.0,224.0,173.87,140.33
2016,12,5,12,30,106.0,219.0,3.9,12.0,271.0,218.39,177.03
2016,12,5,12,45,79.5,208.5,3.95,12.0,247.0,206.7,168.31
2016,12,5,13,0,53.0,198.0,4.0,12.0,223.0,191.99,156.77
2016,12,5,13,15,89.0,195.5,3.9,12.0,236.0,214.83,176.45
2016,12,5,13,30,125.0,193.0,3.8,12.0,249.0,251.28,207.51
2016,12,5,13,45,100.5,180.5,3.75,12.0,224.0,222.47,184.07
2016,12,5,14,0,76.0,168.0,3.7,12.0,199.0,202.26,167.5
2016,12,5,14,15,68.5,156.0,3.65,12.0,182.5,191.8,159.12
2016,12,5,14,30,61.0,144.0,3.6,12.0,166.0,180.68,150.0
2016,12,5,14,45,57.5,129.0,3.6,12.0,148.0,168.03,139.55
2016,12,5,15,0,54.0,114.0,3.6,12.0,130.0,154.79,128.4
2016,12,5,15,15,46.0,97.5,3.55,11.5,109.5,135.63,112.05
2016,12,5,15,30,38.0,81.0,3.5,11.0,89.0,115.65,94.63
2016,12,5,15,45,27.5,63.5,3.45,11.0,69.0,91.23,72.85
2016,12,5,16,0,17.0,46.0,3.4,11.0,49.0,65.25,49.48
2016,12,5,16,15,8.5,29.5,3.35,10.5,31.0,40.26,25.58
2016,12,5,16,30,0.0,13.0,3.3,10.0,13.0,9.91,0.0
2016,12,5,16,45,0.0,6.5,3.25,10.0,6.5,5.11,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,4.95,6.5,12.0,9.44,0.0
2016,12,6,7,30,0.0,24.0,5.0,7.0,24.0,17.22,0.0
2016,12,6,7,45,167.5,33.0,5.1,7.5,54.5,24.83,13.98
2016,12,6,8,0,335.0,42.0,5.2,8.0,85.0,34.36,24.61
2016,12,6,8,15,385.5,52.5,5.25,8.5,120.0,42.54,32.55
2016,12,6,8,30,436.0,63.0,5.3,9.0,155.0,50.61,40.16
2016,12,6,8,45,469.5,71.5,5.4,9.5,188.5,56.82,45.93
2016,12,6,9,0,503.0,80.0,5.5,10.0,222.0,62.93,51.49
2016,12,6,9,15,532.0,85.0,5.4,10.0,253.0,66.26,54.53
2016,12,6,9,30,561.0,90.0,5.3,10.0,284.0,69.61,57.52
2016,12,6,9,45,570.0,98.5,5.25,10.5,311.0,75.21,62.38
2016,12,6,10,0,579.0,107.0,5.2,11.0,338.0,80.71,67.1
2016,12,6,10,15,622.5,103.5,5.15,11.0,366.0,78.27,64.82
2016,12,6,10,30,666.0,100.0,5.1,11.0,394.0,76.11,62.81
2016,12,6,10,45,686.0,99.5,5.1,11.5,413.0,88.59,61.22
2016,12,6,11,0,706.0,99.0,5.1,12.0,432.0,133.47,81.31
2016,12,6,11,15,653.0,117.0,5.05,12.0,431.0,182.89,120.12
2016,12,6,11,30,600.0,135.0,5.0,12.0,430.0,226.65,159.97
2016,12,6,11,45,735.5,106.0,5.0,12.0,470.0,275.23,198.79
2016,12,6,12,0,871.0,77.0,5.0,12.0,510.0,336.27,250.56
2016,12,6,12,15,869.0,77.0,5.0,12.0,506.5,381.7,294.3
2016,12,6,12,30,867.0,77.0,5.0,12.0,503.0,425.1,335.8
2016,12,6,12,45,717.0,107.5,5.05,12.0,454.5,429.19,346.05
2016,12,6,13,0,567.0,138.0,5.1,12.0,406.0,413.71,338.33
2016,12,6,13,15,702.5,105.5,5.2,12.0,425.0,488.04,401.95
2016,12,6,13,30,838.0,73.0,5.3,12.0,444.0,559.53,463.31
2016,12,6,13,45,822.5,72.0,5.45,12.0,418.5,580.75,483.67
2016,12,6,14,0,807.0,71.0,5.6,12.0,393.0,598.32,500.83
2016,12,6,14,15,786.5,68.5,5.6,12.0,362.0,607.35,510.34
2016,12,6,14,30,766.0,66.0,5.6,12.0,331.0,612.51,516.29
2016,12,6,14,45,735.5,63.0,5.65,12.0,295.5,606.41,512.73
2016,12,6,15,0,705.0,60.0,5.7,12.0,260.0,596.26,504.64
2016,12,6,15,15,659.5,55.5,5.55,11.5,220.5,569.82,482.71
2016,12,6,15,30,614.0,51.0,5.4,11.0,181.0,546.64,462.12
2016,12,6,15,45,544.5,44.5,5.3,10.5,141.0,494.46,416.06
2016,12,6,16,0,475.0,38.0,5.2,10.0,101.0,439.67,364.55
2016,12,6,16,15,237.5,33.5,5.05,9.5,65.0,263.16,200.01
2016,12,6,16,30,0.0,29.0,4.9,9.0,29.0,42.53,0.0
2016,12,6,16,45,0.0,14.5,4.8,9.0,14.5,11.41,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,2.7,6.0,11.0,8.65,0.0
2016,12,7,7,30,0.0,22.0,2.7,6.0,22.0,15.92,0.0
2016,12,7,7,45,159.0,31.0,2.7,6.5,51.5,23.36,12.55
2016,12,7,8,0,318.0,40.0,2.7,7.0,81.0,32.63,23.17
2016,12,7,8,15,361.5,52.0,2.7,7.0,114.5,39.63,30.14
2016,12,7,8,30,405.0,64.0,2.7,7.0,148.0,48.42,38.51
2016,12,7,8,45,434.0,74.0,2.75,7.0,180.5,55.59,45.28
2016,12,7,9,0,463.0,84.0,2.8,7.0,213.0,62.62,51.82
2016,12,7,9,15,485.5,91.5,2.9,7.5,243.0,67.8,56.47
2016,12,7,9,30,508.0,99.0,3.0,8.0,273.0,72.9,60.95
2016,12,7,9,45,302.5,133.5,3.2,8.5,239.5,93.32,79.19
2016,12,7,10,0,97.0,168.0,3.4,9.0,206.0,114.74,98.08
2016,12,7,10,15,284.5,157.0,3.4,9.0,279.5,106.93,90.95
2016,12,7,10,30,472.0,146.0,3.4,9.0,353.0,100.73,85.31
2016,12,7,10,45,303.5,177.0,3.4,9.5,312.0,124.46,97.86
2016,12,7,11,0,135.0,208.0,3.4,10.0,271.0,152.73,119.84
2016,12,7,11,15,67.5,163.0,3.55,10.0,194.5,128.63,101.45
2016,12,7,11,30,0.0,118.0,3.7,10.0,118.0,89.6,71.4
2016,12,7,11,45,0.0,126.0,3.9,10.0,126.0,95.89,76.76
2016,12,7,12,0,0.0,134.0,4.1,10.0,134.0,102.36,82.25
2016,12,7,12,15,22.0,167.5,4.3,10.0,178.5,136.23,110.52
2016,12,7,12,30,44.0,201.0,4.5,10.0,223.0,178.51,146.05
2016,12,7,12,45,22.0,118.0,4.7,10.0,129.0,104.77,84.27
2016,12,7,13,0,0.0,35.0,4.9,10.0,35.0,26.75,17.52
2016,12,7,13,15,46.0,112.5,5.05,10.0,133.0,116.67,95.19
2016,12,7,13,30,92.0,190.0,5.2,10.0,231.0,218.54,182.1
2016,12,7,13,45,48.5,165.0,5.4,10.0,186.5,175.41,145.62
2016,12,7,14,0,5.0,140.0,5.6,10.0,142.0,118.67,96.89
2016,12,7,14,15,2.5,130.0,5.7,10.0,131.0,110.07,89.66
2016,12,7,14,30,0.0,120.0,5.8,10.0,120.0,101.36,82.22
2016,12,7,14,45,0.0,106.5,5.95,10.0,106.5,90.62,73.03
2016,12,7,15,0,0.0,93.0,6.1,10.0,93.0,79.71,63.6
2016,12,7,15,15,0.0,79.0,6.1,9.5,79.0,68.06,53.51
2016,12,7,15,30,0.0,65.0,6.1,9.0,65.0,56.15,43.05
2016,12,7,15,45,0.0,50.5,6.15,9.0,50.5,43.25,31.53
2016,12,7,16,0,0.0,36.0,6.2,9.0,36.0,29.68,19.38
2016,12,7,16,15,0.0,23.0,6.15,9.0,23.0,17.57,7.92
2016,12,7,16,30,0.0,10.0,6.1,9.0,10.0,7.6,0.0
2016,12,7,16,45,0.0,5.0,6.1,9.0,5.0,3.93,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,7.25,13.0,6.0,4.72,0.0
2016,12,8,7,30,0.0,12.0,7.2,13.0,12.0,9.44,0.0
2016,12,8,7,45,10.5,27.5,7.15,13.5,29.0,20.65,9.65
2016,12,8,8,0,21.0,43.0,7.1,14.0,46.0,31.71,21.56
2016,12,8,8,15,33.5,60.0,6.95,14.0,66.5,43.54,32.61
2016,12,8,8,30,46.0,77.0,6.8,14.0,87.0,55.19,43.35
2016,12,8,8,45,53.5,93.5,6.7,14.0,106.5,66.32,53.52
2016,12,8,9,0,61.0,110.0,6.6,14.0,126.0,77.25,63.39
2016,12,8,9,15,66.5,124.5,6.45,14.0,144.5,86.84,71.96
2016,12,8,9,30,72.0,139.0,6.3,14.0,163.0,96.23,80.26
2016,12,8,9,45,39.0,139.5,6.15,14.5,152.5,97.19,80.86
2016,12,8,10,0,6.0,140.0,6.0,15.0,142.0,100.68,83.67
2016,12,8,10,15,47.0,164.0,5.85,15.0,184.0,112.66,94.06
2016,12,8,10,30,88.0,188.0,5.7,15.0,226.0,126.97,106.42
2016,12,8,10,45,49.0,178.0,5.55,15.0,199.5,122.98,97.72
2016,12,8,11,0,10.0,168.0,5.4,15.0,173.0,122.83,97.62
2016,12,8,11,15,38.5,188.5,5.15,15.0,207.5,140.56,110.93
2016,12,8,11,30,67.0,209.0,4.9,15.0,242.0,165.12,130.0
2016,12,8,11,45,67.0,211.0,4.7,15.0,244.0,174.0,137.62
2016,12,8,12,0,67.0,213.0,4.5,15.0,246.0,182.77,145.31
2016,12,8,12,15,63.5,210.0,4.35,15.0,241.5,186.45,148.93
2016,12,8,12,30,60.0,207.0,4.2,15.0,237.0,189.48,151.99
2016,12,8,12,45,97.5,207.5,4.1,15.0,254.5,212.91,171.47
2016,12,8,13,0,135.0,208.0,4.0,15.0,272.0,248.13,200.89
2016,12,8,13,15,101.5,197.0,3.95,15.0,244.0,221.96,180.25
2016,12,8,13,30,68.0,186.0,3.9,15.0,216.0,201.05,163.49
2016,12,8,13,45,37.5,164.0,3.9,15.0,180.5,167.8,136.15
2016,12,8,14,0,7.0,142.0,3.9,15.0,145.0,121.8,97.6
2016,12,8,14,15,4.5,131.5,3.8,15.0,133.5,112.83,90.23
2016,12,8,14,30,2.0,121.0,3.7,15.0,122.0,103.72,82.62
2016,12,8,14,45,1.0,108.0,3.6,15.0,108.5,92.9,73.53
2016,12,8,15,0,0.0,95.0,3.5,15.0,95.0,81.93,64.21
2016,12,8,15,15,0.0,80.5,3.3,14.5,80.5,69.8,53.92
2016,12,8,15,30,0.0,66.0,3.1,14.0,66.0,57.37,43.23
2016,12,8,15,45,0.0,51.0,2.95,14.0,51.0,43.88,31.43
2016,12,8,16,0,0.0,36.0,2.8,14.0,36.0,29.67,18.97
2016,12,8,16,15,0.0,23.0,2.65,14.0,23.0,17.57,7.71
2016,12,8,16,30,0.0,10.0,2.5,14.0,10.0,7.6,0.0
2016,12,8,16,45,0.0,5.0,2.35,14.0,5.0,3.93,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,2.5,2.5,13.0,2.5,1.97,0.0
2016,12,9,7,30,0.0,5.0,2.6,13.0,5.0,3.93,0.0
2016,12,9,7,45,0.0,13.0,2.75,13.5,13.0,9.88,1.49
2016,12,9,8,0,0.0,21.0,2.9,14.0,21.0,15.99,8.08
2016,12,9,8,15,0.0,30.0,2.95,14.0,30.0,22.89,14.51
2016,12,9,8,30,0.0,39.0,3.0,14.0,39.0,29.8,20.88
2016,12,9,8,45,0.0,48.0,3.15,14.5,48.0,36.73,27.17
2016,12,9,9,0,0.0,57.0,3.3,15.0,57.0,43.67,33.38
2016,12,9,9,15,0.0,65.5,3.3,15.0,65.5,50.01,39.05
2016,12,9,9,30,0.0,74.0,3.3,15.0,74.0,56.29,44.61
2016,12,9,9,45,170.0,110.5,3.35,15.5,177.5,77.35,63.07
2016,12,9,10,0,340.0,147.0,3.4,16.0,281.0,101.99,84.42
2016,12,9,10,15,278.0,166.0,3.4,16.0,280.0,111.93,92.94
2016,12,9,10,30,216.0,185.0,3.4,16.0,279.0,124.49,103.7
2016,12,9,10,45,239.0,191.0,3.4,16.0,299.0,128.57,100.39
2016,12,9,11,0,262.0,197.0,3.4,16.0,319.0,154.1,114.0
2016,12,9,11,15,326.0,191.0,3.35,16.0,346.5,180.18,130.25
2016,12,9,11,30,390.0,185.0,3.3,16.0,374.0,212.08,153.8
2016,12,9,11,45,400.0,185.0,3.25,16.5,380.0,243.33,180.53
2016,12,9,12,0,410.0,185.0,3.2,17.0,386.0,273.63,207.1
2016,12,9,12,15,419.0,181.5,3.15,16.5,386.0,301.05,232.38
2016,12,9,12,30,428.0,178.0,3.1,16.0,386.0,328.2,257.44
2016,12,9,12,45,352.0,187.0,3.1,16.0,356.0,320.46,254.86
2016,12,9,13,0,276.0,196.0,3.1,16.0,326.0,313.02,251.38
2016,12,9,13,15,275.0,188.5,3.0,16.0,313.5,322.77,260.85
2016,12,9,13,30,274.0,181.0,2.9,16.0,301.0,331.34,269.13
2016,12,9,13,45,179.5,174.0,2.85,16.0,251.0,272.49,222.28
2016,12,9,14,0,85.0,167.0,2.8,16.0,201.0,205.99,167.79
2016,12,9,14,15,82.5,154.5,2.75,16.0,185.0,198.47,162.23
2016,12,9,14,30,80.0,142.0,2.7,16.0,169.0,190.4,155.97
2016,12,9,14,45,75.5,127.0,2.7,16.0,150.5,177.37,145.42
2016,12,9,15,0,71.0,112.0,2.7,16.0,132.0,163.61,134.06
2016,12,9,15,15,63.5,96.0,2.55,15.5,112.0,145.63,119.04
2016,12,9,15,30,56.0,80.0,2.4,15.0,92.0,126.82,102.93
2016,12,9,15,45,44.0,63.0,2.3,15.0,71.5,102.16,81.24
2016,12,9,16,0,32.0,46.0,2.2,15.0,51.0,76.0,57.94
