Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,16,15,16.0,30.0,2.2,14.5,32.5,46.6,30.21
2016,12,9,16,30,0.0,14.0,2.2,14.0,14.0,10.68,0.0
2016,12,9,16,45,0.0,7.0,2.2,14.0,7.0,5.51,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,6.35,15.0,0.5,0.38,0.0
2016,12,10,8,0,0.0,1.0,6.4,15.0,1.0,0.75,0.0
2016,12,10,8,15,0.0,1.5,6.35,15.0,1.5,1.13,0.0
2016,12,10,8,30,0.0,2.0,6.3,15.0,2.0,1.51,0.0
2016,12,10,8,45,0.0,2.5,6.25,15.0,2.5,1.89,0.0
2016,12,10,9,0,0.0,3.0,6.2,15.0,3.0,2.27,0.0
2016,12,10,9,15,0.0,4.0,6.0,15.0,4.0,3.03,0.0
2016,12,10,9,30,0.0,5.0,5.8,15.0,5.0,3.8,0.0
2016,12,10,9,45,0.0,5.0,5.65,15.0,5.0,3.8,0.0
2016,12,10,10,0,0.0,5.0,5.5,15.0,5.0,3.8,0.0
2016,12,10,10,15,0.0,40.0,5.35,15.0,40.0,30.56,21.62
2016,12,10,10,30,0.0,75.0,5.2,15.0,75.0,57.58,45.53
2016,12,10,10,45,0.0,50.5,5.05,15.0,50.5,38.66,28.72
2016,12,10,11,0,0.0,26.0,4.9,15.0,26.0,19.85,11.26
2016,12,10,11,15,0.0,17.5,4.65,15.0,17.5,13.35,5.72
2016,12,10,11,30,0.0,9.0,4.4,15.0,9.0,6.86,0.19
2016,12,10,11,45,0.0,12.0,4.15,15.0,12.0,9.15,2.14
2016,12,10,12,0,0.0,15.0,3.9,15.0,15.0,11.44,4.09
2016,12,10,12,15,0.0,17.5,3.7,15.0,17.5,13.35,5.72
2016,12,10,12,30,0.0,20.0,3.5,15.0,20.0,15.26,7.35
2016,12,10,12,45,0.0,18.5,3.35,15.0,18.5,14.11,6.38
2016,12,10,13,0,0.0,17.0,3.2,15.0,17.0,12.96,5.41
2016,12,10,13,15,0.0,57.5,3.1,15.0,57.5,44.06,31.88
2016,12,10,13,30,0.0,98.0,3.0,15.0,98.0,76.23,59.1
2016,12,10,13,45,0.0,89.0,2.95,15.0,89.0,69.06,53.11
2016,12,10,14,0,0.0,80.0,2.9,15.0,80.0,61.79,47.04
2016,12,10,14,15,0.0,73.5,2.85,14.5,73.5,56.57,42.76
2016,12,10,14,30,0.0,67.0,2.8,14.0,67.0,51.39,38.47
2016,12,10,14,45,0.0,59.5,2.8,14.0,59.5,45.59,33.54
2016,12,10,15,0,0.0,52.0,2.8,14.0,52.0,39.8,28.57
2016,12,10,15,15,0.0,44.0,2.9,14.0,44.0,33.63,23.22
2016,12,10,15,30,0.0,36.0,3.0,14.0,36.0,27.48,17.84
2016,12,10,15,45,0.0,28.0,3.1,14.0,28.0,21.34,12.42
2016,12,10,16,0,0.0,20.0,3.2,14.0,20.0,15.22,6.99
2016,12,10,16,15,0.0,12.5,3.15,13.5,12.5,9.49,1.6
2016,12,10,16,30,0.0,5.0,3.1,13.0,5.0,3.78,0.0
2016,12,10,16,45,0.0,2.5,3.1,13.0,2.5,1.97,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,2.55,8.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,2.5,8.0,13.0,10.23,0.0
2016,12,11,7,45,52.0,28.0,2.5,8.5,34.0,20.93,8.77
2016,12,11,8,0,104.0,43.0,2.5,9.0,55.0,31.67,21.85
2016,12,11,8,15,122.5,59.5,2.55,9.0,79.5,43.15,32.89
2016,12,11,8,30,141.0,76.0,2.6,9.0,104.0,54.36,43.45
2016,12,11,8,45,152.5,92.0,2.65,9.5,128.5,65.57,53.77
2016,12,11,9,0,164.0,108.0,2.7,10.0,153.0,76.13,63.34
2016,12,11,9,15,173.5,122.0,2.7,10.0,175.0,85.32,71.65
2016,12,11,9,30,183.0,136.0,2.7,10.0,197.0,94.3,79.68
2016,12,11,9,45,213.0,147.0,2.7,10.0,225.0,99.76,84.48
2016,12,11,10,0,243.0,158.0,2.7,10.0,253.0,106.69,90.54
2016,12,11,10,15,143.0,166.5,2.7,10.5,223.0,112.71,95.58
2016,12,11,10,30,43.0,175.0,2.7,11.0,193.0,119.09,100.9
2016,12,11,10,45,106.5,189.5,2.75,11.5,237.5,126.22,106.85
2016,12,11,11,0,170.0,204.0,2.8,12.0,282.0,150.99,116.62
2016,12,11,11,15,306.5,188.5,2.75,12.0,334.0,174.02,127.98
2016,12,11,11,30,443.0,173.0,2.7,12.0,386.0,212.8,154.17
2016,12,11,11,45,397.5,184.0,2.7,12.0,376.5,239.74,180.31
2016,12,11,12,0,352.0,195.0,2.7,12.0,367.0,258.02,199.52
2016,12,11,12,15,335.5,196.5,2.7,12.0,360.0,276.82,217.99
2016,12,11,12,30,319.0,198.0,2.7,12.0,353.0,293.47,234.34
2016,12,11,12,45,253.5,201.5,2.75,12.5,323.0,288.68,232.92
2016,12,11,13,0,188.0,205.0,2.8,13.0,293.0,269.22,218.67
2016,12,11,13,15,94.0,170.0,2.9,13.0,214.0,201.56,164.38
2016,12,11,13,30,0.0,135.0,3.0,13.0,135.0,107.57,85.88
2016,12,11,13,45,0.0,98.5,3.1,13.0,98.5,77.07,60.31
2016,12,11,14,0,0.0,62.0,3.2,13.0,62.0,47.51,35.21
2016,12,11,14,15,0.0,57.0,3.1,12.5,57.0,43.65,32.03
2016,12,11,14,30,0.0,52.0,3.0,12.0,52.0,39.78,28.81
2016,12,11,14,45,0.0,46.5,2.9,12.0,46.5,35.54,25.16
2016,12,11,15,0,0.0,41.0,2.8,12.0,41.0,31.31,21.49
2016,12,11,15,15,0.0,34.5,2.6,11.5,34.5,26.31,17.17
2016,12,11,15,30,0.0,28.0,2.4,11.0,28.0,21.33,12.8
2016,12,11,15,45,0.0,21.5,2.25,11.0,21.5,16.35,8.36
2016,12,11,16,0,0.0,15.0,2.1,11.0,15.0,11.39,3.93
2016,12,11,16,15,0.0,9.5,2.05,10.5,9.5,7.2,0.0
2016,12,11,16,30,0.0,4.0,2.0,10.0,4.0,3.02,0.0
2016,12,11,16,45,0.0,2.0,2.0,10.0,2.0,1.57,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,2.7,8.0,8.5,0.0,0.0
2016,12,12,7,30,0.0,17.0,2.7,8.0,17.0,13.38,0.0
2016,12,12,7,45,191.0,25.5,2.75,8.5,48.0,19.46,7.2
2016,12,12,8,0,382.0,34.0,2.8,9.0,79.0,28.13,18.71
2016,12,12,8,15,447.5,42.5,2.85,9.0,115.5,35.03,25.63
2016,12,12,8,30,513.0,51.0,2.9,9.0,152.0,41.91,32.23
2016,12,12,8,45,558.0,56.5,2.95,9.5,188.0,46.23,36.33
2016,12,12,9,0,603.0,62.0,3.0,10.0,224.0,50.58,40.32
2016,12,12,9,15,638.5,64.5,2.85,10.0,257.5,52.59,42.19
2016,12,12,9,30,674.0,67.0,2.7,10.0,291.0,54.67,44.07
2016,12,12,9,45,646.5,80.5,2.6,10.5,312.0,63.65,52.03
2016,12,12,10,0,619.0,94.0,2.5,11.0,333.0,72.38,59.67
2016,12,12,10,15,714.0,82.5,2.4,11.0,375.5,65.51,53.44
2016,12,12,10,30,809.0,71.0,2.3,11.0,418.0,63.9,51.94
2016,12,12,10,45,665.0,108.0,2.2,11.5,402.0,83.53,69.23
2016,12,12,11,0,521.0,145.0,2.1,12.0,386.0,137.85,93.91
2016,12,12,11,15,521.5,149.5,2.15,12.0,395.5,175.61,119.82
2016,12,12,11,30,522.0,154.0,2.2,12.0,405.0,213.02,150.69
2016,12,12,11,45,365.5,185.0,2.25,12.0,361.5,229.22,172.59
2016,12,12,12,0,209.0,216.0,2.3,12.0,318.0,227.88,178.96
2016,12,12,12,15,159.5,215.5,2.3,12.0,293.0,226.46,180.65
2016,12,12,12,30,110.0,215.0,2.3,12.0,268.0,214.23,172.68
2016,12,12,12,45,169.5,208.0,2.35,12.0,288.0,250.03,202.51
2016,12,12,13,0,229.0,201.0,2.4,12.0,308.0,284.43,231.56
2016,12,12,13,15,225.0,193.5,2.4,12.0,295.5,289.93,237.41
2016,12,12,13,30,221.0,186.0,2.4,12.0,283.0,294.26,242.26
2016,12,12,13,45,152.5,176.5,2.45,12.0,241.5,258.08,213.22
2016,12,12,14,0,84.0,167.0,2.5,12.0,200.0,204.72,169.13
2016,12,12,14,15,79.5,154.5,2.5,12.0,184.5,195.94,162.39
2016,12,12,14,30,75.0,142.0,2.5,12.0,169.0,186.51,154.86
2016,12,12,14,45,71.0,127.5,2.5,12.0,150.5,174.37,144.93
2016,12,12,15,0,67.0,113.0,2.5,12.0,132.0,161.62,134.26
2016,12,12,15,15,59.0,97.0,2.4,11.5,111.5,143.34,118.75
2016,12,12,15,30,51.0,81.0,2.3,11.0,91.0,124.25,102.17
2016,12,12,15,45,39.5,64.0,2.25,11.0,71.0,100.06,80.61
2016,12,12,16,0,28.0,47.0,2.2,11.0,51.0,74.42,57.47
2016,12,12,16,15,14.0,31.0,2.2,10.5,33.0,46.72,31.03
2016,12,12,16,30,0.0,15.0,2.2,10.0,15.0,11.45,0.0
2016,12,12,16,45,0.0,7.5,2.25,10.0,7.5,5.9,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.2,10.0,4.5,0.0,0.0
2016,12,13,7,30,0.0,9.0,1.2,10.0,9.0,7.08,0.0
2016,12,13,7,45,19.5,24.5,1.3,10.5,26.5,18.47,5.9
2016,12,13,8,0,39.0,40.0,1.4,11.0,44.0,29.52,19.68
2016,12,13,8,15,57.5,57.0,1.4,11.0,66.0,41.33,30.97
2016,12,13,8,30,76.0,74.0,1.4,11.0,88.0,52.91,41.78
2016,12,13,8,45,87.0,90.0,1.4,11.5,110.5,63.63,51.59
2016,12,13,9,0,98.0,106.0,1.4,12.0,133.0,74.11,61.02
2016,12,13,9,15,106.0,121.0,1.3,12.0,153.5,83.77,69.68
2016,12,13,9,30,114.0,136.0,1.2,12.0,174.0,93.2,78.02
2016,12,13,9,45,68.0,141.0,1.1,12.5,164.5,98.1,82.1
2016,12,13,10,0,22.0,146.0,1.0,13.0,155.0,104.27,87.24
2016,12,13,10,15,192.0,154.0,1.0,13.0,236.0,106.7,89.23
2016,12,13,10,30,362.0,162.0,1.0,13.0,317.0,111.22,93.06
2016,12,13,10,45,463.5,148.0,1.05,13.5,355.5,101.98,84.72
2016,12,13,11,0,565.0,134.0,1.1,14.0,394.0,132.72,87.67
2016,12,13,11,15,299.0,163.0,1.15,14.0,301.0,154.83,111.25
2016,12,13,11,30,33.0,192.0,1.2,14.0,208.0,146.21,115.61
2016,12,13,11,45,48.5,200.5,1.25,14.0,224.0,160.89,127.25
2016,12,13,12,0,64.0,209.0,1.3,14.0,240.0,177.57,140.74
2016,12,13,12,15,32.0,172.0,1.35,14.0,187.5,145.33,115.58
2016,12,13,12,30,0.0,135.0,1.4,14.0,135.0,104.18,82.35
2016,12,13,12,45,38.5,168.0,1.45,14.0,186.0,152.87,122.58
2016,12,13,13,0,77.0,201.0,1.5,14.0,237.0,204.37,164.93
2016,12,13,13,15,174.0,190.5,1.5,14.0,268.0,260.67,211.32
2016,12,13,13,30,271.0,180.0,1.5,14.0,299.0,326.02,265.07
2016,12,13,13,45,135.5,131.0,1.55,14.0,190.5,201.9,165.07
2016,12,13,14,0,0.0,82.0,1.6,14.0,82.0,63.48,48.51
2016,12,13,14,15,0.0,75.0,1.65,14.0,75.0,57.85,43.95
2016,12,13,14,30,0.0,68.0,1.7,14.0,68.0,52.18,39.16
2016,12,13,14,45,0.0,60.5,1.8,14.0,60.5,46.36,34.21
2016,12,13,15,0,0.0,53.0,1.9,14.0,53.0,40.57,29.24
2016,12,13,15,15,0.0,45.0,1.8,13.5,45.0,34.4,23.96
2016,12,13,15,30,0.0,37.0,1.7,13.0,37.0,28.25,18.61
2016,12,13,15,45,0.0,28.5,1.65,13.0,28.5,21.72,12.84
2016,12,13,16,0,0.0,20.0,1.6,13.0,20.0,15.22,7.07
2016,12,13,16,15,0.0,13.0,1.75,12.5,13.0,9.87,2.0
2016,12,13,16,30,0.0,6.0,1.9,12.0,6.0,4.54,0.0
2016,12,13,16,45,0.0,3.0,2.1,12.0,3.0,2.36,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.05,13.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.2,13.0,5.0,3.93,0.0
2016,12,14,7,45,0.0,15.5,5.35,13.5,15.5,11.81,1.22
2016,12,14,8,0,0.0,26.0,5.5,14.0,26.0,19.85,11.12
2016,12,14,8,15,0.0,39.5,5.55,14.0,39.5,29.92,20.53
2016,12,14,8,30,0.0,53.0,5.6,14.0,53.0,39.75,29.59
2016,12,14,8,45,0.0,66.0,5.65,14.0,66.0,49.15,38.21
2016,12,14,9,0,0.0,79.0,5.7,14.0,79.0,58.47,46.66
2016,12,14,9,15,0.0,91.5,5.7,14.0,91.5,67.37,54.66
2016,12,14,9,30,0.0,104.0,5.7,14.0,104.0,76.17,62.48
2016,12,14,9,45,0.0,113.5,5.75,14.5,113.5,82.96,68.32
2016,12,14,10,0,0.0,123.0,5.8,15.0,123.0,89.67,74.02
2016,12,14,10,15,4.0,137.5,5.8,15.0,139.5,99.49,82.56
2016,12,14,10,30,8.0,152.0,5.8,15.0,156.0,109.14,90.91
2016,12,14,10,45,60.0,177.0,5.8,15.0,204.5,121.01,101.17
2016,12,14,11,0,112.0,202.0,5.8,15.0,253.0,143.79,111.92
2016,12,14,11,15,59.0,184.0,5.75,15.0,211.0,138.96,108.84
2016,12,14,11,30,6.0,166.0,5.7,15.0,169.0,124.44,98.99
2016,12,14,11,45,3.0,151.0,5.7,15.0,152.5,114.61,90.92
2016,12,14,12,0,0.0,136.0,5.7,15.0,136.0,103.68,81.89
2016,12,14,12,15,10.0,159.5,5.65,15.0,164.0,125.53,99.92
2016,12,14,12,30,20.0,183.0,5.6,15.0,192.0,149.28,119.62
2016,12,14,12,45,10.0,138.0,5.55,15.0,142.5,111.46,88.38
2016,12,14,13,0,0.0,93.0,5.5,15.0,93.0,71.73,55.18
2016,12,14,13,15,10.5,129.5,5.5,15.0,134.0,107.15,85.11
2016,12,14,13,30,21.0,166.0,5.5,15.0,175.0,146.2,118.0
2016,12,14,13,45,13.5,153.5,5.55,15.0,159.0,133.49,107.48
2016,12,14,14,0,6.0,141.0,5.6,15.0,143.0,120.02,96.25
2016,12,14,14,15,3.0,130.5,5.55,15.0,131.5,110.7,88.5
2016,12,14,14,30,0.0,120.0,5.5,15.0,120.0,101.18,80.5
2016,12,14,14,45,0.0,107.5,5.45,15.0,107.5,91.49,72.36
2016,12,14,15,0,0.0,95.0,5.4,15.0,95.0,81.7,64.04
2016,12,14,15,15,0.0,80.5,5.3,14.5,80.5,69.53,53.71
2016,12,14,15,30,0.0,66.0,5.2,14.0,66.0,57.05,42.97
2016,12,14,15,45,0.0,51.5,5.15,14.0,51.5,44.16,31.68
2016,12,14,16,0,0.0,37.0,5.1,14.0,37.0,30.63,19.79
2016,12,14,16,15,0.0,24.0,5.2,14.0,24.0,18.33,8.49
2016,12,14,16,30,0.0,11.0,5.3,14.0,11.0,8.36,0.0
2016,12,14,16,45,0.0,5.5,5.4,14.0,5.5,4.33,0.0
2016,12,14,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,8.1,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,8.0,14.0,1.0,0.79,0.0
2016,12,15,7,45,0.0,3.5,7.95,14.0,3.5,2.64,0.0
2016,12,15,8,0,0.0,6.0,7.9,14.0,6.0,4.54,0.0
2016,12,15,8,15,0.0,9.0,7.75,14.0,9.0,6.82,0.3
2016,12,15,8,30,0.0,12.0,7.6,14.0,12.0,9.1,2.42
2016,12,15,8,45,0.0,15.5,7.45,14.0,15.5,11.77,4.86
2016,12,15,9,0,0.0,19.0,7.3,14.0,19.0,14.44,7.3
2016,12,15,9,15,0.0,22.0,7.15,14.0,22.0,16.74,9.39
2016,12,15,9,30,0.0,25.0,7.0,14.0,25.0,19.04,11.45
2016,12,15,9,45,0.0,27.5,6.85,14.0,27.5,20.96,13.16
2016,12,15,10,0,0.0,30.0,6.7,14.0,30.0,22.88,14.87
2016,12,15,10,15,0.0,62.0,6.6,14.0,62.0,47.51,36.84
2016,12,15,10,30,0.0,94.0,6.5,14.0,94.0,71.16,57.77
2016,12,15,10,45,0.0,94.5,6.45,14.5,94.5,71.69,58.05
2016,12,15,11,0,0.0,95.0,6.4,15.0,95.0,72.32,55.72
2016,12,15,11,15,0.0,109.5,6.45,15.0,109.5,82.93,64.61
2016,12,15,11,30,0.0,124.0,6.5,15.0,124.0,93.74,73.65
2016,12,15,11,45,0.0,125.5,6.55,15.0,125.5,95.34,74.96
2016,12,15,12,0,0.0,127.0,6.6,15.0,127.0,96.95,76.29
2016,12,15,12,15,0.0,116.0,6.8,15.0,116.0,89.04,69.66
2016,12,15,12,30,0.0,105.0,7.0,15.0,105.0,80.84,62.79
2016,12,15,12,45,0.0,90.5,7.2,15.0,90.5,69.67,53.42
2016,12,15,13,0,0.0,76.0,7.4,15.0,76.0,58.37,43.92
2016,12,15,13,15,0.0,70.0,7.45,15.0,70.0,53.72,40.02
2016,12,15,13,30,0.0,64.0,7.5,15.0,64.0,49.07,36.13
2016,12,15,13,45,0.0,45.0,7.6,15.0,45.0,34.41,23.71
2016,12,15,14,0,0.0,26.0,7.7,15.0,26.0,19.82,11.3
2016,12,15,14,15,0.0,24.0,7.6,15.0,24.0,18.29,10.0
2016,12,15,14,30,0.0,22.0,7.5,15.0,22.0,16.75,8.7
2016,12,15,14,45,0.0,19.5,7.45,15.0,19.5,14.83,7.07
2016,12,15,15,0,0.0,17.0,7.4,15.0,17.0,12.92,5.42
2016,12,15,15,15,0.0,14.5,7.2,15.0,14.5,11.01,3.76
2016,12,15,15,30,0.0,12.0,7.0,15.0,12.0,9.1,2.09
2016,12,15,15,45,0.0,9.5,6.85,15.0,9.5,7.2,0.41
2016,12,15,16,0,0.0,7.0,6.7,15.0,7.0,5.3,0.0
2016,12,15,16,15,0.0,4.5,6.35,14.5,4.5,3.4,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,7.1,9.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,7.1,9.0,15.0,11.8,0.0
2016,12,16,7,45,199.5,25.0,7.15,9.0,46.5,19.08,4.14
2016,12,16,8,0,399.0,35.0,7.2,9.0,78.0,29.15,19.22
2016,12,16,8,15,485.0,42.5,7.3,9.0,117.5,35.36,25.76
2016,12,16,8,30,571.0,50.0,7.4,9.0,157.0,41.66,31.89
2016,12,16,8,45,626.0,54.5,7.55,9.5,197.0,45.41,35.5
2016,12,16,9,0,681.0,59.0,7.7,10.0,237.0,49.24,39.05
2016,12,16,9,15,715.5,62.5,7.7,10.0,273.5,56.42,45.63
2016,12,16,9,30,750.0,66.0,7.7,10.0,310.0,59.52,48.43
2016,12,16,9,45,782.0,66.5,7.75,10.5,343.5,60.26,48.97
2016,12,16,10,0,814.0,67.0,7.8,11.0,377.0,61.1,49.57
2016,12,16,10,15,829.5,69.0,7.8,11.0,403.0,62.84,51.06
2016,12,16,10,30,845.0,71.0,7.8,11.0,429.0,64.57,52.55
2016,12,16,10,45,853.0,73.0,7.8,11.0,448.5,66.15,53.9
2016,12,16,11,0,861.0,75.0,7.8,11.0,468.0,114.31,65.71
2016,12,16,11,15,867.0,75.5,7.75,11.0,480.5,166.47,98.71
2016,12,16,11,30,873.0,76.0,7.7,11.0,493.0,218.31,141.26
2016,12,16,11,45,873.5,77.0,7.7,11.0,497.5,268.77,187.66
2016,12,16,12,0,874.0,78.0,7.7,11.0,502.0,317.94,234.88
2016,12,16,12,15,873.5,78.0,7.7,11.0,500.0,364.4,280.28
2016,12,16,12,30,873.0,78.0,7.7,11.0,498.0,409.04,323.81
2016,12,16,12,45,870.5,76.5,7.75,11.0,488.5,449.41,363.22
2016,12,16,13,0,868.0,75.0,7.8,11.0,479.0,487.36,399.88
2016,12,16,13,15,860.0,74.0,7.9,11.0,462.0,520.49,431.93
2016,12,16,13,30,852.0,73.0,8.0,11.0,445.0,550.57,460.8
2016,12,16,13,45,837.5,72.0,8.15,11.0,421.0,573.77,483.52
2016,12,16,14,0,823.0,71.0,8.3,11.0,397.0,593.37,502.78
2016,12,16,14,15,803.0,68.5,8.4,11.0,366.5,604.23,514.36
2016,12,16,14,30,783.0,66.0,8.5,11.0,336.0,611.19,522.23
2016,12,16,14,45,754.5,63.0,8.6,11.0,301.0,608.03,521.15
2016,12,16,15,0,726.0,60.0,8.7,11.0,266.0,600.81,515.84
2016,12,16,15,15,681.5,55.5,8.65,10.5,226.5,576.75,495.71
2016,12,16,15,30,637.0,51.0,8.6,10.0,187.0,555.47,476.58
2016,12,16,15,45,570.5,44.5,8.6,10.0,147.0,507.02,432.15
2016,12,16,16,0,504.0,38.0,8.6,10.0,107.0,455.81,382.51
2016,12,16,16,15,252.0,35.5,8.55,9.5,70.0,273.19,214.18
2016,12,16,16,30,0.0,33.0,8.5,9.0,33.0,51.1,0.0
2016,12,16,16,45,0.0,16.5,8.5,9.0,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,97.0,5.5,3.3,3.5,7.5,0.0,0.0
2016,12,17,7,30,194.0,11.0,3.2,4.0,15.0,8.65,0.0
2016,12,17,7,45,345.5,20.5,3.15,4.5,49.0,18.67,3.29
2016,12,17,8,0,497.0,30.0,3.1,5.0,83.0,27.65,18.23
2016,12,17,8,15,577.0,36.5,3.1,5.5,124.5,33.72,24.71
2016,12,17,8,30,657.0,43.0,3.1,6.0,166.0,39.88,30.7
2016,12,17,8,45,705.5,47.5,3.15,6.5,207.0,44.12,34.79
2016,12,17,9,0,754.0,52.0,3.2,7.0,248.0,48.39,38.78
2016,12,17,9,15,785.5,55.0,3.15,7.0,285.5,51.26,41.48
2016,12,17,9,30,817.0,58.0,3.1,7.0,323.0,54.14,44.12
2016,12,17,9,45,838.5,60.5,3.05,7.5,355.5,56.49,46.14
2016,12,17,10,0,860.0,63.0,3.0,8.0,388.0,58.81,48.1
2016,12,17,10,15,874.5,64.5,3.0,8.0,415.0,60.26,49.35
2016,12,17,10,30,889.0,66.0,3.0,8.0,442.0,67.6,55.92
2016,12,17,10,45,897.5,67.0,3.05,8.5,461.5,68.85,56.87
2016,12,17,11,0,906.0,68.0,3.1,9.0,481.0,115.81,66.71
2016,12,17,11,15,911.0,69.0,3.15,9.0,493.5,169.65,100.0
2016,12,17,11,30,916.0,70.0,3.2,9.0,506.0,223.0,143.31
2016,12,17,11,45,917.0,70.5,3.25,9.5,511.0,274.32,189.72
2016,12,17,12,0,918.0,71.0,3.3,10.0,516.0,324.28,236.75
2016,12,17,12,15,916.5,71.0,3.3,10.0,513.5,371.45,282.17
2016,12,17,12,30,915.0,71.0,3.3,10.0,511.0,416.63,325.44
2016,12,17,12,45,905.5,72.0,3.3,10.0,500.0,457.25,364.3
2016,12,17,13,0,896.0,73.0,3.3,10.0,489.0,494.96,399.84
2016,12,17,13,15,887.5,72.0,3.3,10.0,471.5,530.8,432.94
2016,12,17,13,30,879.0,71.0,3.3,10.0,454.0,561.65,461.33
2016,12,17,13,45,864.5,69.5,3.3,10.0,429.5,585.28,483.39
2016,12,17,14,0,850.0,68.0,3.3,10.0,405.0,605.22,501.99
2016,12,17,14,15,830.5,66.0,3.25,10.0,374.5,617.76,514.1
2016,12,17,14,30,811.0,64.0,3.2,10.0,344.0,626.37,522.65
2016,12,17,14,45,781.0,61.0,3.2,10.0,308.0,622.9,521.29
2016,12,17,15,0,751.0,58.0,3.2,10.0,272.0,615.26,515.7
2016,12,17,15,15,707.0,54.0,3.1,9.5,232.0,592.64,497.44
2016,12,17,15,30,663.0,50.0,3.0,9.0,192.0,565.87,474.65
2016,12,17,15,45,592.5,44.0,2.9,8.5,151.0,514.07,430.03
2016,12,17,16,0,522.0,38.0,2.8,8.0,110.0,468.62,387.43
2016,12,17,16,15,401.0,29.0,2.8,7.5,72.5,373.47,292.28
2016,12,17,16,30,280.0,20.0,2.8,7.0,35.0,259.3,25.86
2016,12,17,16,45,140.0,10.0,2.85,7.0,17.5,107.91,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,96.0,5.0,4.4,2.5,7.0,0.0,0.0
2016,12,18,7,30,192.0,10.0,4.5,3.0,14.0,7.87,0.0
2016,12,18,7,45,347.5,19.5,4.6,3.5,48.0,17.76,2.02
2016,12,18,8,0,503.0,29.0,4.7,4.0,82.0,26.77,17.45
2016,12,18,8,15,584.5,35.0,4.75,4.5,123.5,32.45,23.62
2016,12,18,8,30,666.0,41.0,4.8,5.0,165.0,38.23,29.29
2016,12,18,8,45,716.5,45.0,4.9,5.5,206.0,42.13,33.08
2016,12,18,9,0,767.0,49.0,5.0,6.0,247.0,46.08,36.79
2016,12,18,9,15,799.0,52.0,4.9,6.0,285.0,49.03,39.58
2016,12,18,9,30,831.0,55.0,4.8,6.0,323.0,51.99,42.3
2016,12,18,9,45,850.5,58.0,4.75,6.5,356.0,54.75,44.71
2016,12,18,10,0,870.0,61.0,4.7,7.0,389.0,62.68,51.81
2016,12,18,10,15,885.5,62.5,4.55,7.0,416.5,64.59,53.48
2016,12,18,10,30,901.0,64.0,4.4,7.0,444.0,66.42,55.07
2016,12,18,10,45,911.0,65.0,4.25,7.5,464.5,67.72,56.07
2016,12,18,11,0,921.0,66.0,4.1,8.0,485.0,113.5,65.3
2016,12,18,11,15,927.0,66.5,4.05,8.0,498.0,167.86,98.46
2016,12,18,11,30,933.0,67.0,4.0,8.0,511.0,221.78,142.2
2016,12,18,11,45,935.5,67.5,3.95,8.5,516.5,274.27,189.75
2016,12,18,12,0,938.0,68.0,3.9,9.0,522.0,325.53,238.13
2016,12,18,12,15,937.0,68.0,3.95,9.0,520.0,373.8,284.93
2016,12,18,12,30,936.0,68.0,4.0,9.0,518.0,420.08,329.65
2016,12,18,12,45,931.5,67.5,4.05,9.5,507.5,462.28,369.64
2016,12,18,13,0,927.0,67.0,4.1,10.0,497.0,501.85,406.45
2016,12,18,13,15,918.5,66.0,4.2,10.0,479.5,536.15,439.05
2016,12,18,13,30,910.0,65.0,4.3,10.0,462.0,567.27,468.38
2016,12,18,13,45,896.5,63.5,4.4,10.0,437.5,591.73,491.82
2016,12,18,14,0,883.0,62.0,4.5,10.0,413.0,612.58,511.85
2016,12,18,14,15,864.0,60.5,4.45,10.0,382.0,626.39,525.22
2016,12,18,14,30,845.0,59.0,4.4,10.0,351.0,641.93,539.26
2016,12,18,14,45,817.0,56.5,4.4,10.0,314.5,641.18,540.09
2016,12,18,15,0,789.0,54.0,4.4,10.0,278.0,636.32,536.38
2016,12,18,15,15,747.5,50.0,4.25,9.5,238.0,616.2,519.72
2016,12,18,15,30,706.0,46.0,4.1,9.0,198.0,592.06,498.59
2016,12,18,15,45,640.5,41.0,4.0,8.5,156.5,545.69,457.94
2016,12,18,16,0,575.0,36.0,3.9,8.0,115.0,495.55,411.19
2016,12,18,16,15,457.5,27.5,3.85,7.5,76.5,402.16,316.77
2016,12,18,16,30,340.0,19.0,3.8,7.0,38.0,293.78,48.17
2016,12,18,16,45,170.0,9.5,3.8,6.5,19.0,128.95,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,224.0,15.0,3.9,4.0,38.5,12.23,0.0
2016,12,19,8,0,448.0,30.0,3.9,5.0,77.0,25.23,15.97
2016,12,19,8,15,530.5,37.0,3.95,5.0,116.5,33.89,24.85
2016,12,19,8,30,613.0,44.0,4.0,5.0,156.0,40.4,31.26
2016,12,19,8,45,665.0,48.0,4.05,5.5,196.5,44.16,34.94
2016,12,19,9,0,717.0,52.0,4.1,6.0,237.0,47.98,38.54
2016,12,19,9,15,750.0,55.5,4.1,6.5,273.5,51.22,41.51
2016,12,19,9,30,783.0,59.0,4.1,7.0,310.0,54.45,44.4
2016,12,19,9,45,801.5,62.0,4.15,7.5,342.0,57.08,46.67
2016,12,19,10,0,820.0,65.0,4.2,8.0,374.0,59.68,48.89
2016,12,19,10,15,835.5,67.0,4.2,8.0,400.5,61.45,50.43
2016,12,19,10,30,851.0,69.0,4.2,8.0,427.0,63.21,51.95
2016,12,19,10,45,860.0,70.5,4.25,8.5,446.5,64.47,52.92
2016,12,19,11,0,869.0,72.0,4.3,9.0,466.0,107.16,61.86
2016,12,19,11,15,875.0,72.5,4.3,9.5,479.0,159.71,93.49
2016,12,19,11,30,881.0,73.0,4.3,10.0,492.0,215.7,138.42
2016,12,19,11,45,814.5,82.5,4.3,10.5,473.5,254.88,177.16
2016,12,19,12,0,748.0,92.0,4.3,11.0,455.0,290.09,213.75
2016,12,19,12,15,815.0,83.0,4.3,11.0,476.5,344.93,262.77
2016,12,19,12,30,882.0,74.0,4.3,11.0,498.0,403.92,315.55
2016,12,19,12,45,782.0,89.0,4.3,11.0,459.5,419.74,335.55
2016,12,19,13,0,682.0,104.0,4.3,11.0,421.0,425.36,345.63
2016,12,19,13,15,639.5,110.5,4.25,11.0,399.5,442.73,363.46
2016,12,19,13,30,597.0,117.0,4.2,11.0,378.0,455.02,376.3
2016,12,19,13,45,561.5,117.0,4.2,11.0,352.0,460.25,383.01
2016,12,19,14,0,526.0,117.0,4.2,11.0,326.0,454.78,380.7
2016,12,19,14,15,656.5,90.5,4.1,11.0,331.5,536.16,449.11
2016,12,19,14,30,787.0,64.0,4.0,11.0,337.0,609.02,509.77
2016,12,19,14,45,756.5,61.0,3.9,11.0,301.5,604.95,507.29
2016,12,19,15,0,726.0,58.0,3.8,11.0,266.0,596.78,501.16
2016,12,19,15,15,682.0,54.0,3.65,10.5,227.0,574.06,482.7
2016,12,19,15,30,638.0,50.0,3.5,10.0,188.0,547.3,459.84
2016,12,19,15,45,567.5,44.5,3.35,9.5,148.0,503.87,421.84
2016,12,19,16,0,497.0,39.0,3.2,9.0,108.0,451.24,373.67
2016,12,19,16,15,380.5,29.5,3.15,8.5,71.5,358.85,283.0
2016,12,19,16,30,264.0,20.0,3.1,8.0,35.0,249.17,54.88
2016,12,19,16,45,132.0,10.0,3.1,8.0,17.5,102.2,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
