Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,192.5,15.5,4.5,5.5,35.0,12.57,0.0
2016,12,20,8,0,385.0,31.0,4.6,6.0,70.0,25.8,16.28
2016,12,20,8,15,469.0,38.0,4.55,6.5,108.0,31.64,22.65
2016,12,20,8,30,553.0,45.0,4.5,7.0,146.0,37.58,28.43
2016,12,20,8,45,605.0,50.0,4.45,7.5,184.0,41.76,32.46
2016,12,20,9,0,657.0,55.0,4.4,8.0,222.0,49.8,39.89
2016,12,20,9,15,691.0,58.0,4.3,8.5,258.0,52.5,42.34
2016,12,20,9,30,725.0,61.0,4.2,9.0,294.0,55.24,44.76
2016,12,20,9,45,755.5,62.0,4.1,9.5,326.0,56.4,45.69
2016,12,20,10,0,786.0,63.0,4.0,10.0,358.0,57.62,46.65
2016,12,20,10,15,801.5,64.5,3.95,10.5,384.0,59.01,47.74
2016,12,20,10,30,817.0,66.0,3.9,11.0,410.0,60.4,48.83
2016,12,20,10,45,827.5,67.5,3.9,11.5,429.5,61.69,49.82
2016,12,20,11,0,838.0,69.0,3.9,12.0,449.0,101.29,57.72
2016,12,20,11,15,668.0,113.0,3.8,12.0,421.0,159.72,101.56
2016,12,20,11,30,498.0,157.0,3.7,12.0,393.0,201.11,142.02
2016,12,20,11,45,676.0,114.0,3.65,12.5,439.0,244.39,172.34
2016,12,20,12,0,854.0,71.0,3.6,13.0,485.0,301.72,217.58
2016,12,20,12,15,853.5,71.0,3.6,13.0,483.0,346.24,260.1
2016,12,20,12,30,853.0,71.0,3.6,13.0,481.0,389.01,300.85
2016,12,20,12,45,654.5,116.5,3.6,13.0,427.5,389.83,309.52
2016,12,20,13,0,456.0,162.0,3.6,13.0,374.0,367.01,296.41
2016,12,20,13,15,636.0,117.0,3.55,13.0,401.0,446.04,362.38
2016,12,20,13,30,816.0,72.0,3.5,13.0,428.0,525.32,428.53
2016,12,20,13,45,802.5,70.5,3.5,13.0,405.5,547.7,449.15
2016,12,20,14,0,789.0,69.0,3.5,13.0,383.0,566.65,466.8
2016,12,20,14,15,769.5,66.5,3.45,13.0,354.0,577.28,477.34
2016,12,20,14,30,750.0,64.0,3.4,13.0,325.0,584.17,484.49
2016,12,20,14,45,723.5,61.0,3.35,13.0,291.5,582.12,484.08
2016,12,20,15,0,697.0,58.0,3.3,13.0,258.0,576.25,480.01
2016,12,20,15,15,654.5,54.0,3.1,12.5,220.5,554.3,462.21
2016,12,20,15,30,612.0,50.0,2.9,12.0,183.0,534.64,445.07
2016,12,20,15,45,550.0,43.5,2.75,11.5,144.5,489.66,406.3
2016,12,20,16,0,488.0,37.0,2.6,11.0,106.0,442.1,362.9
2016,12,20,16,15,376.0,28.5,2.6,10.5,70.5,354.26,277.96
2016,12,20,16,30,264.0,20.0,2.6,10.0,35.0,249.96,68.76
2016,12,20,16,45,132.0,10.0,2.65,10.0,17.5,102.22,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.0,4.0,8.5,33.5,12.14,0.0
2016,12,21,8,0,364.0,30.0,4.2,9.0,67.0,24.88,15.21
2016,12,21,8,15,448.5,37.5,4.35,9.0,104.5,31.12,21.92
2016,12,21,8,30,533.0,45.0,4.5,9.0,142.0,37.43,28.05
2016,12,21,8,45,586.5,50.0,4.7,9.5,180.0,41.59,32.03
2016,12,21,9,0,640.0,55.0,4.9,10.0,218.0,45.79,35.93
2016,12,21,9,15,675.5,58.5,4.9,10.5,254.0,52.72,42.2
2016,12,21,9,30,711.0,62.0,4.9,11.0,290.0,55.84,44.94
2016,12,21,9,45,742.0,63.5,4.9,11.5,322.5,57.36,46.18
2016,12,21,10,0,773.0,65.0,4.9,12.0,355.0,58.93,47.45
2016,12,21,10,15,790.0,66.5,4.75,12.0,381.0,60.3,48.61
2016,12,21,10,30,807.0,68.0,4.6,12.0,407.0,61.68,49.78
2016,12,21,10,45,819.0,69.0,4.45,12.5,427.0,62.61,50.45
2016,12,21,11,0,831.0,70.0,4.3,13.0,447.0,100.0,57.28
2016,12,21,11,15,838.5,71.0,4.1,13.0,460.0,150.99,86.89
2016,12,21,11,30,846.0,72.0,3.9,13.0,473.0,201.92,126.81
2016,12,21,11,45,850.5,71.5,3.7,13.5,479.0,253.62,172.2
2016,12,21,12,0,855.0,71.0,3.5,14.0,485.0,300.53,215.49
2016,12,21,12,15,855.0,71.0,3.45,14.0,484.0,345.32,258.03
2016,12,21,12,30,855.0,71.0,3.4,14.0,483.0,388.41,298.8
2016,12,21,12,45,851.0,71.0,3.35,14.5,474.0,427.99,335.46
2016,12,21,13,0,847.0,71.0,3.3,15.0,465.0,466.88,370.51
2016,12,21,13,15,839.5,70.0,3.3,15.0,449.0,499.73,400.73
2016,12,21,13,30,832.0,69.0,3.3,15.0,433.0,529.65,427.94
2016,12,21,13,45,821.0,67.0,3.3,15.0,410.5,553.47,449.79
2016,12,21,14,0,810.0,65.0,3.3,15.0,388.0,573.94,468.53
2016,12,21,14,15,791.5,63.0,3.25,15.0,359.5,586.37,480.38
2016,12,21,14,30,773.0,61.0,3.2,15.0,331.0,595.09,488.89
2016,12,21,14,45,746.5,58.5,3.15,15.0,297.0,594.19,489.4
2016,12,21,15,0,720.0,56.0,3.1,15.0,263.0,589.45,486.18
2016,12,21,15,15,679.5,52.0,2.95,14.0,225.5,569.39,471.02
2016,12,21,15,30,639.0,48.0,2.8,13.0,188.0,545.5,451.7
2016,12,21,15,45,575.0,42.5,2.7,12.5,148.5,499.45,412.51
2016,12,21,16,0,511.0,37.0,2.6,12.0,109.0,458.68,374.86
2016,12,21,16,15,400.5,28.5,2.7,11.5,73.0,371.92,291.73
2016,12,21,16,30,290.0,20.0,2.8,11.0,37.0,269.6,88.91
2016,12,21,16,45,145.0,10.0,2.9,11.0,18.5,111.55,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,204.0,15.0,3.05,7.5,35.5,12.2,0.0
2016,12,22,8,0,408.0,30.0,3.0,8.0,71.0,25.08,15.38
2016,12,22,8,15,494.5,37.5,2.95,8.0,110.0,31.4,22.27
2016,12,22,8,30,581.0,45.0,2.9,8.0,149.0,37.81,28.52
2016,12,22,8,45,635.5,49.5,2.85,8.5,189.0,45.16,35.42
2016,12,22,9,0,690.0,54.0,2.8,9.0,229.0,49.34,39.32
2016,12,22,9,15,724.5,57.5,2.55,9.5,266.0,52.52,42.2
2016,12,22,9,30,759.0,61.0,2.3,10.0,303.0,55.7,45.02
2016,12,22,9,45,783.0,63.5,2.1,10.5,335.5,57.97,46.94
2016,12,22,10,0,807.0,66.0,1.9,11.0,368.0,60.23,48.82
2016,12,22,10,15,823.0,68.0,1.8,11.5,394.5,61.98,50.23
2016,12,22,10,30,839.0,70.0,1.7,12.0,421.0,63.73,51.61
2016,12,22,10,45,850.0,71.0,1.6,12.5,441.5,64.64,52.26
2016,12,22,11,0,861.0,72.0,1.5,13.0,462.0,101.65,58.49
2016,12,22,11,15,868.0,72.5,1.55,13.0,475.5,153.94,88.02
2016,12,22,11,30,875.0,73.0,1.6,13.0,489.0,209.9,131.42
2016,12,22,11,45,877.5,73.5,1.7,13.5,494.5,259.71,174.84
2016,12,22,12,0,880.0,74.0,1.8,14.0,500.0,308.42,219.35
2016,12,22,12,15,880.0,74.0,1.8,14.0,498.5,354.6,262.55
2016,12,22,12,30,880.0,74.0,1.8,14.0,497.0,399.04,303.9
2016,12,22,12,45,878.5,72.5,1.8,14.5,488.5,439.54,340.76
2016,12,22,13,0,877.0,71.0,1.8,15.0,480.0,477.75,374.81
2016,12,22,13,15,869.0,70.0,1.65,15.0,463.5,510.81,404.1
2016,12,22,13,30,861.0,69.0,1.5,15.0,447.0,544.11,432.46
2016,12,22,13,45,848.5,67.5,1.4,15.0,423.5,568.73,453.68
2016,12,22,14,0,836.0,66.0,1.3,15.0,400.0,589.85,471.61
2016,12,22,14,15,816.5,64.0,1.25,14.5,370.5,602.51,483.89
2016,12,22,14,30,797.0,62.0,1.2,14.0,341.0,611.32,492.86
2016,12,22,14,45,767.0,59.5,1.15,14.0,305.5,608.7,491.83
2016,12,22,15,0,737.0,57.0,1.1,14.0,270.0,602.01,487.04
2016,12,22,15,15,694.5,53.0,1.1,13.5,231.5,580.88,471.29
2016,12,22,15,30,652.0,49.0,1.1,13.0,193.0,555.77,451.45
2016,12,22,15,45,585.5,43.5,1.1,12.5,152.5,508.03,412.58
2016,12,22,16,0,519.0,38.0,1.1,12.0,112.0,465.72,375.23
2016,12,22,16,15,407.0,29.5,1.15,11.5,75.0,377.85,293.9
2016,12,22,16,30,295.0,21.0,1.2,11.0,38.0,275.18,104.17
2016,12,22,16,45,147.5,10.5,1.25,11.0,19.0,113.78,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.0,7.45,9.5,8.0,6.07,0.0
2016,12,23,8,0,0.0,16.0,7.3,10.0,16.0,12.17,4.42
2016,12,23,8,15,0.0,26.0,6.85,10.0,26.0,19.82,11.82
2016,12,23,8,30,0.0,36.0,6.4,10.0,36.0,27.5,19.01
2016,12,23,8,45,0.0,45.5,6.0,10.5,45.5,34.81,25.78
2016,12,23,9,0,0.0,55.0,5.6,11.0,55.0,42.04,32.39
2016,12,23,9,15,0.0,64.5,5.5,11.0,64.5,49.07,38.82
2016,12,23,9,30,0.0,74.0,5.4,11.0,74.0,56.05,45.13
2016,12,23,9,45,0.0,82.5,5.35,11.5,82.5,62.28,50.61
2016,12,23,10,0,0.0,91.0,5.3,12.0,91.0,68.46,55.98
2016,12,23,10,15,0.0,53.5,5.85,12.0,53.5,40.95,31.25
2016,12,23,10,30,0.0,16.0,6.4,12.0,16.0,12.19,5.33
2016,12,23,10,45,0.0,62.5,6.95,12.0,62.5,47.91,37.41
2016,12,23,11,0,0.0,109.0,7.5,12.0,109.0,82.02,64.69
2016,12,23,11,15,0.0,58.0,7.75,12.0,58.0,44.45,32.54
2016,12,23,11,30,0.0,7.0,8.0,12.0,7.0,5.33,0.0
2016,12,23,11,45,157.0,103.5,8.3,12.0,179.5,115.04,86.18
2016,12,23,12,0,314.0,200.0,8.6,12.0,352.0,241.34,188.01
2016,12,23,12,15,157.0,103.5,8.45,12.0,179.5,136.77,106.9
2016,12,23,12,30,0.0,7.0,8.3,12.0,7.0,5.33,0.0
2016,12,23,12,45,0.0,63.5,8.15,12.0,63.5,48.7,36.16
2016,12,23,13,0,0.0,120.0,8.0,12.0,120.0,93.24,74.18
2016,12,23,13,15,0.0,68.0,7.8,12.0,68.0,52.17,39.17
2016,12,23,13,30,0.0,16.0,7.6,12.0,16.0,12.19,4.86
2016,12,23,13,45,0.0,66.0,7.45,12.0,66.0,50.61,37.95
2016,12,23,14,0,0.0,116.0,7.3,12.0,116.0,92.88,74.2
2016,12,23,14,15,0.0,107.5,7.2,11.5,107.5,86.46,68.92
2016,12,23,14,30,0.0,99.0,7.1,11.0,99.0,80.0,63.58
2016,12,23,14,45,0.0,88.5,7.05,11.0,88.5,71.59,56.39
2016,12,23,15,0,0.0,78.0,7.0,11.0,78.0,63.09,49.05
2016,12,23,15,15,0.0,66.5,6.9,10.5,66.5,53.49,40.77
2016,12,23,15,30,0.0,55.0,6.8,10.0,55.0,43.72,32.24
2016,12,23,15,45,0.0,43.5,6.7,10.0,43.5,33.75,23.39
2016,12,23,16,0,0.0,32.0,6.6,10.0,32.0,24.45,15.08
2016,12,23,16,15,0.0,21.5,6.55,9.5,21.5,16.39,7.68
2016,12,23,16,30,0.0,11.0,6.5,9.0,11.0,8.36,0.0
2016,12,23,16,45,0.0,5.5,6.45,9.0,5.5,4.33,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,207.5,14.5,6.0,6.5,34.5,11.81,0.0
2016,12,24,8,0,415.0,29.0,6.1,7.0,69.0,24.29,14.6
2016,12,24,8,15,503.0,36.0,6.15,7.5,108.5,30.25,21.22
2016,12,24,8,30,591.0,43.0,6.2,8.0,148.0,39.39,29.88
2016,12,24,8,45,647.0,47.0,6.3,8.5,188.0,43.16,33.55
2016,12,24,9,0,703.0,51.0,6.4,9.0,228.0,47.01,37.16
2016,12,24,9,15,737.5,54.0,6.35,9.0,265.0,49.86,39.83
2016,12,24,9,30,772.0,57.0,6.3,9.0,302.0,52.73,42.46
2016,12,24,9,45,798.5,58.5,6.3,9.0,335.0,54.34,43.9
2016,12,24,10,0,825.0,60.0,6.3,9.0,368.0,55.97,45.34
2016,12,24,10,15,841.0,62.0,6.2,9.0,395.0,57.82,46.95
2016,12,24,10,30,857.0,64.0,6.1,9.0,422.0,65.56,53.88
2016,12,24,10,45,867.5,65.0,6.1,9.5,442.5,66.85,54.87
2016,12,24,11,0,878.0,66.0,6.1,10.0,463.0,100.89,59.64
2016,12,24,11,15,884.5,66.5,6.05,10.0,476.5,153.09,88.54
2016,12,24,11,30,891.0,67.0,6.0,10.0,490.0,204.99,129.12
2016,12,24,11,45,894.0,67.5,5.95,10.0,496.0,255.65,174.72
2016,12,24,12,0,897.0,68.0,5.9,10.0,502.0,305.24,221.95
2016,12,24,12,15,897.0,68.0,5.85,10.0,501.0,352.18,267.75
2016,12,24,12,30,897.0,68.0,5.8,10.0,500.0,397.35,311.8
2016,12,24,12,45,887.0,69.0,5.8,10.5,490.0,437.45,350.53
2016,12,24,13,0,877.0,70.0,5.8,11.0,480.0,474.66,385.86
2016,12,24,13,15,726.5,97.5,5.75,11.0,429.0,468.71,386.09
2016,12,24,13,30,576.0,125.0,5.7,11.0,378.0,447.3,371.9
2016,12,24,13,45,707.5,95.0,5.7,11.0,390.0,517.85,432.92
2016,12,24,14,0,839.0,65.0,5.7,11.0,402.0,589.15,494.24
2016,12,24,14,15,820.5,63.5,5.65,10.5,373.0,603.29,508.86
2016,12,24,14,30,802.0,62.0,5.6,10.0,344.0,613.64,520.13
2016,12,24,14,45,775.5,59.0,5.6,10.0,309.5,613.12,521.27
2016,12,24,15,0,749.0,56.0,5.6,10.0,275.0,608.64,518.34
2016,12,24,15,15,708.0,52.5,5.4,9.5,236.5,589.55,502.47
2016,12,24,15,30,667.0,49.0,5.2,9.0,198.0,566.47,482.23
2016,12,24,15,45,604.0,43.5,5.05,9.0,157.5,521.59,441.81
2016,12,24,16,0,541.0,38.0,4.9,9.0,117.0,473.09,396.09
2016,12,24,16,15,429.0,30.0,4.85,8.5,79.5,394.47,319.06
2016,12,24,16,30,317.0,22.0,4.8,8.0,42.0,294.35,142.81
2016,12,24,16,45,158.5,11.0,4.75,7.5,21.0,122.21,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,203.0,14.5,1.95,5.5,34.0,11.8,0.0
2016,12,25,8,0,406.0,29.0,2.1,6.0,68.0,24.26,14.62
2016,12,25,8,15,494.0,36.0,2.3,6.5,107.0,30.2,21.31
2016,12,25,8,30,582.0,43.0,2.5,7.0,146.0,39.33,29.99
2016,12,25,8,45,637.5,47.5,2.7,7.5,185.5,43.49,34.03
2016,12,25,9,0,693.0,52.0,2.9,8.0,225.0,47.72,38.0
2016,12,25,9,15,727.5,55.0,3.05,8.0,262.0,50.54,40.65
2016,12,25,9,30,762.0,58.0,3.2,8.0,299.0,53.38,43.25
2016,12,25,9,45,778.0,62.5,3.35,8.5,330.5,57.12,46.54
2016,12,25,10,0,794.0,67.0,3.5,9.0,362.0,60.79,49.71
2016,12,25,10,15,810.0,68.5,3.55,9.0,389.0,62.14,50.86
2016,12,25,10,30,826.0,70.0,3.6,9.0,416.0,63.5,52.02
2016,12,25,10,45,540.5,130.5,3.7,9.5,361.5,92.48,77.84
2016,12,25,11,0,255.0,191.0,3.8,10.0,307.0,138.32,106.88
2016,12,25,11,15,250.0,198.0,3.85,10.0,314.0,162.73,122.98
2016,12,25,11,30,245.0,205.0,3.9,10.0,321.0,186.6,142.22
2016,12,25,11,45,261.5,205.5,3.95,10.5,331.0,210.12,161.68
2016,12,25,12,0,278.0,206.0,4.0,11.0,341.0,234.85,183.05
2016,12,25,12,15,208.0,211.0,4.0,11.0,312.0,232.64,185.25
2016,12,25,12,30,138.0,216.0,4.0,11.0,283.0,226.32,183.03
2016,12,25,12,45,329.0,182.5,4.0,11.0,338.0,295.07,238.76
2016,12,25,13,0,520.0,149.0,4.0,11.0,393.0,380.98,309.83
2016,12,25,13,15,522.5,143.0,4.0,11.0,380.5,403.74,331.14
2016,12,25,13,30,525.0,137.0,4.0,11.0,368.0,424.88,351.0
2016,12,25,13,45,466.0,139.5,4.0,11.0,337.0,417.93,347.48
2016,12,25,14,0,407.0,142.0,4.0,11.0,306.0,405.74,339.09
2016,12,25,14,15,393.5,134.5,3.95,11.0,283.5,407.09,341.71
2016,12,25,14,30,380.0,127.0,3.9,11.0,261.0,406.05,342.03
2016,12,25,14,45,370.5,115.0,3.9,11.0,235.0,400.53,338.56
2016,12,25,15,0,361.0,103.0,3.9,11.0,209.0,392.72,332.82
2016,12,25,15,15,339.5,90.5,3.8,10.5,179.5,373.71,317.6
2016,12,25,15,30,318.0,78.0,3.7,10.0,150.0,352.4,299.61
2016,12,25,15,45,288.0,64.5,3.6,9.5,119.5,321.65,272.52
2016,12,25,16,0,258.0,51.0,3.5,9.0,89.0,289.12,242.38
2016,12,25,16,15,197.5,37.0,3.55,8.5,60.5,232.45,187.68
2016,12,25,16,30,137.0,23.0,3.6,8.0,32.0,163.53,83.98
2016,12,25,16,45,68.5,11.5,3.7,8.0,16.0,58.17,0.0
2016,12,25,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.5,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,214.5,13.5,4.55,3.5,34.0,11.01,0.0
2016,12,26,8,0,429.0,27.0,4.6,4.0,68.0,24.69,15.02
2016,12,26,8,15,515.5,34.0,4.6,4.5,107.5,31.18,22.32
2016,12,26,8,30,602.0,41.0,4.6,5.0,147.0,37.75,28.76
2016,12,26,8,45,652.5,46.0,4.6,5.5,186.5,42.37,33.25
2016,12,26,9,0,703.0,51.0,4.6,6.0,226.0,47.01,37.62
2016,12,26,9,15,737.5,54.0,4.55,6.5,263.5,49.85,40.25
2016,12,26,9,30,772.0,57.0,4.5,7.0,301.0,52.73,42.81
2016,12,26,9,45,648.5,82.5,4.45,7.5,302.0,65.35,54.21
2016,12,26,10,0,525.0,108.0,4.4,8.0,303.0,78.77,66.2
2016,12,26,10,15,684.5,87.5,4.3,8.5,361.5,68.63,56.83
2016,12,26,10,30,844.0,67.0,4.2,9.0,420.0,61.61,50.31
2016,12,26,10,45,853.5,68.5,4.15,9.5,440.5,62.89,51.31
2016,12,26,11,0,863.0,70.0,4.1,10.0,461.0,94.35,55.72
2016,12,26,11,15,869.5,71.0,3.95,10.0,474.5,152.03,88.53
2016,12,26,11,30,876.0,72.0,3.8,10.0,488.0,203.75,128.26
2016,12,26,11,45,878.5,72.0,3.7,10.5,494.0,253.38,172.04
2016,12,26,12,0,881.0,72.0,3.6,11.0,500.0,301.9,217.22
2016,12,26,12,15,880.0,72.0,3.45,11.0,498.5,348.01,261.4
2016,12,26,12,30,879.0,72.0,3.3,11.0,497.0,392.3,303.69
2016,12,26,12,45,875.5,71.5,3.2,11.0,488.5,433.12,342.47
2016,12,26,13,0,872.0,71.0,3.1,11.0,480.0,471.57,378.38
2016,12,26,13,15,863.5,70.0,2.95,11.0,463.5,504.55,408.96
2016,12,26,13,30,855.0,69.0,2.8,11.0,447.0,537.67,438.65
2016,12,26,13,45,842.0,67.5,2.7,11.5,424.0,562.21,460.17
2016,12,26,14,0,829.0,66.0,2.6,12.0,401.0,583.24,478.26
2016,12,26,14,15,810.5,64.0,2.55,11.5,372.0,596.76,491.92
2016,12,26,14,30,792.0,62.0,2.5,11.0,343.0,606.5,502.21
2016,12,26,14,45,764.0,59.5,2.45,11.0,308.5,605.55,502.75
2016,12,26,15,0,736.0,57.0,2.4,11.0,274.0,600.62,499.51
2016,12,26,15,15,696.0,53.0,2.4,10.5,236.0,581.66,484.95
2016,12,26,15,30,656.0,49.0,2.4,10.0,198.0,558.8,466.28
2016,12,26,15,45,593.0,43.5,2.4,9.5,158.0,514.04,428.62
2016,12,26,16,0,530.0,38.0,2.4,9.0,118.0,465.76,385.75
2016,12,26,16,15,425.0,30.0,2.5,8.5,80.5,391.68,315.85
2016,12,26,16,30,320.0,22.0,2.6,8.0,43.0,299.12,167.76
2016,12,26,16,45,160.0,11.0,2.75,7.5,21.5,123.5,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,181.5,14.5,2.6,5.5,31.5,11.76,0.0
2016,12,27,8,0,363.0,29.0,2.6,6.0,63.0,24.1,14.35
2016,12,27,8,15,451.5,37.0,2.7,6.0,101.5,30.78,21.83
2016,12,27,8,30,540.0,45.0,2.8,6.0,140.0,37.52,28.46
2016,12,27,8,45,599.0,50.0,2.95,6.5,179.5,41.73,32.55
2016,12,27,9,0,658.0,55.0,3.1,7.0,219.0,49.84,40.08
2016,12,27,9,15,694.0,58.5,3.0,7.5,255.5,52.96,42.94
2016,12,27,9,30,730.0,62.0,2.9,8.0,292.0,56.11,45.74
2016,12,27,9,45,757.5,64.0,2.85,8.5,325.0,57.98,47.32
2016,12,27,10,0,785.0,66.0,2.8,9.0,358.0,59.88,48.9
2016,12,27,10,15,802.0,68.0,2.85,9.5,385.0,61.63,50.31
2016,12,27,10,30,819.0,70.0,2.9,10.0,412.0,63.37,51.7
2016,12,27,10,45,829.0,71.5,2.95,10.5,432.5,64.62,52.65
2016,12,27,11,0,839.0,73.0,3.0,11.0,453.0,94.01,56.4
2016,12,27,11,15,846.0,74.0,3.1,11.0,467.0,145.64,83.91
2016,12,27,11,30,853.0,75.0,3.2,11.0,481.0,197.19,123.21
2016,12,27,11,45,856.5,75.0,3.35,11.5,487.5,246.87,166.72
2016,12,27,12,0,860.0,75.0,3.5,12.0,494.0,295.61,211.82
2016,12,27,12,15,709.0,110.5,3.45,12.0,455.0,323.15,244.7
2016,12,27,12,30,558.0,146.0,3.4,12.0,416.0,332.87,260.85
2016,12,27,12,45,553.5,144.5,3.4,12.0,408.5,361.08,287.81
2016,12,27,13,0,549.0,143.0,3.4,12.0,401.0,387.48,312.72
2016,12,27,13,15,626.5,117.5,3.35,12.0,402.5,436.4,354.96
2016,12,27,13,30,704.0,92.0,3.3,12.0,404.0,481.61,394.24
2016,12,27,13,45,538.5,120.5,3.25,12.5,352.0,439.12,361.75
2016,12,27,14,0,373.0,149.0,3.2,13.0,300.0,391.65,323.74
2016,12,27,14,15,396.0,134.0,3.2,12.5,284.0,407.56,339.28
2016,12,27,14,30,419.0,119.0,3.2,12.0,268.0,422.38,353.63
2016,12,27,14,45,393.5,111.5,3.2,12.0,241.0,411.71,345.79
2016,12,27,15,0,368.0,104.0,3.2,12.0,214.0,398.38,335.41
2016,12,27,15,15,343.0,92.5,3.1,11.5,184.0,378.32,319.47
2016,12,27,15,30,318.0,81.0,3.0,11.0,154.0,355.97,300.78
2016,12,27,15,45,284.0,67.0,2.95,10.5,122.5,321.88,271.29
2016,12,27,16,0,250.0,53.0,2.9,10.0,91.0,285.9,238.71
2016,12,27,16,15,188.0,39.0,2.95,9.5,62.0,228.27,184.49
2016,12,27,16,30,126.0,25.0,3.0,9.0,33.0,161.0,93.68
2016,12,27,16,45,63.0,12.5,3.05,9.0,16.5,55.1,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,13.5,4.25,5.5,33.5,11.01,0.0
2016,12,28,8,0,428.0,27.0,4.4,6.0,67.0,24.7,14.76
2016,12,28,8,15,514.5,34.0,4.4,6.0,106.5,31.18,22.15
2016,12,28,8,30,601.0,41.0,4.4,6.0,146.0,37.74,28.63
2016,12,28,8,45,657.0,45.0,4.4,6.5,186.0,41.57,32.38
2016,12,28,9,0,713.0,49.0,4.4,7.0,226.0,45.47,36.07
2016,12,28,9,15,746.5,52.0,4.35,7.5,263.5,48.36,38.72
2016,12,28,9,30,780.0,55.0,4.3,8.0,301.0,51.26,41.31
2016,12,28,9,45,808.5,56.0,4.3,9.0,334.5,52.56,42.3
2016,12,28,10,0,837.0,57.0,4.3,10.0,368.0,59.22,48.1
2016,12,28,10,15,852.0,58.5,4.3,10.5,395.0,61.13,49.66
2016,12,28,10,30,867.0,60.0,4.3,11.0,422.0,62.97,51.13
2016,12,28,10,45,877.5,60.5,4.35,11.5,442.5,63.94,51.83
2016,12,28,11,0,888.0,61.0,4.4,12.0,463.0,92.39,54.41
2016,12,28,11,15,894.0,61.5,4.35,12.0,477.0,145.05,81.45
2016,12,28,11,30,900.0,62.0,4.3,12.0,491.0,197.39,121.02
2016,12,28,11,45,903.0,62.5,4.25,12.5,497.5,248.56,165.78
2016,12,28,12,0,906.0,63.0,4.2,13.0,504.0,298.69,212.19
2016,12,28,12,15,905.0,63.0,4.1,13.0,502.5,345.87,257.29
2016,12,28,12,30,904.0,63.0,4.0,13.0,501.0,391.2,300.55
2016,12,28,12,45,898.5,63.0,3.95,13.5,492.5,432.68,339.46
2016,12,28,13,0,893.0,63.0,3.9,14.0,484.0,471.59,375.25
2016,12,28,13,15,885.5,62.5,3.8,14.0,468.0,506.33,407.38
2016,12,28,13,30,878.0,62.0,3.7,14.0,452.0,538.11,436.34
2016,12,28,13,45,866.5,60.5,3.65,14.0,429.5,563.5,459.7
2016,12,28,14,0,855.0,59.0,3.6,14.0,407.0,585.5,479.82
2016,12,28,14,15,837.5,57.5,3.5,13.5,378.5,600.37,494.63
2016,12,28,14,30,820.0,56.0,3.4,13.0,350.0,611.6,506.14
2016,12,28,14,45,795.5,53.5,3.3,13.0,315.5,619.28,513.25
2016,12,28,15,0,771.0,51.0,3.2,13.0,281.0,617.53,512.03
2016,12,28,15,15,733.5,48.0,3.0,12.5,243.0,602.27,499.79
2016,12,28,15,30,696.0,45.0,2.8,12.0,205.0,583.2,483.56
2016,12,28,15,45,638.0,40.5,2.65,11.5,165.0,543.87,450.06
2016,12,28,16,0,580.0,36.0,2.5,11.0,125.0,501.11,411.56
2016,12,28,16,15,481.0,28.5,2.5,10.5,86.5,422.63,339.53
2016,12,28,16,30,382.0,21.0,2.5,10.0,48.0,337.0,208.76
2016,12,28,16,45,191.0,10.5,2.55,10.0,24.0,145.68,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,196.5,14.5,5.3,6.5,33.0,11.8,0.0
2016,12,29,8,0,393.0,29.0,5.5,7.0,66.0,24.24,14.25
2016,12,29,8,15,485.0,36.5,5.5,7.0,105.5,30.57,21.5
2016,12,29,8,30,577.0,44.0,5.5,7.0,145.0,37.0,27.83
2016,12,29,8,45,631.5,49.5,5.5,7.5,185.5,45.14,35.48
2016,12,29,9,0,686.0,55.0,5.5,8.0,226.0,50.14,40.16
2016,12,29,9,15,722.5,58.5,5.5,8.5,264.0,53.31,43.06
2016,12,29,9,30,759.0,62.0,5.5,9.0,302.0,56.5,45.89
2016,12,29,9,45,767.5,68.5,5.55,9.5,333.0,61.64,50.43
2016,12,29,10,0,776.0,75.0,5.6,10.0,364.0,66.65,54.79
2016,12,29,10,15,794.0,77.0,5.5,10.5,391.5,68.28,56.08
2016,12,29,10,30,812.0,79.0,5.4,11.0,419.0,69.93,57.36
2016,12,29,10,45,828.0,79.5,5.3,11.5,441.0,70.45,57.64
2016,12,29,11,0,844.0,80.0,5.2,12.0,463.0,96.97,59.86
2016,12,29,11,15,851.0,81.0,4.95,12.0,477.0,149.15,86.87
2016,12,29,11,30,858.0,82.0,4.7,12.0,491.0,201.25,126.17
2016,12,29,11,45,863.0,81.5,4.5,12.5,498.0,251.42,169.74
2016,12,29,12,0,868.0,81.0,4.3,13.0,505.0,300.79,215.08
2016,12,29,12,15,867.5,81.0,4.05,13.0,504.0,347.86,259.62
2016,12,29,12,30,867.0,81.0,3.8,13.0,503.0,393.2,302.42
2016,12,29,12,45,871.0,78.0,3.6,13.5,495.5,435.63,341.43
2016,12,29,13,0,875.0,75.0,3.4,14.0,488.0,476.16,377.87
2016,12,29,13,15,866.5,74.0,3.3,14.0,472.0,510.53,409.42
2016,12,29,13,30,858.0,73.0,3.2,14.0,456.0,541.83,437.71
2016,12,29,13,45,844.5,71.5,3.1,14.5,433.0,566.62,459.36
2016,12,29,14,0,831.0,70.0,3.0,15.0,410.0,587.84,477.56
2016,12,29,14,15,812.0,68.0,2.9,14.5,380.5,601.52,491.16
2016,12,29,14,30,793.0,66.0,2.8,14.0,351.0,611.34,501.35
2016,12,29,14,45,764.5,63.5,2.7,14.0,316.5,610.42,501.8
2016,12,29,15,0,736.0,61.0,2.6,14.0,282.0,605.41,498.51
2016,12,29,15,15,695.5,57.0,2.45,13.5,243.5,586.32,483.61
2016,12,29,15,30,655.0,53.0,2.3,13.0,205.0,563.17,464.55
2016,12,29,15,45,588.5,47.5,2.15,12.5,164.0,523.11,430.79
2016,12,29,16,0,522.0,42.0,2.0,12.0,123.0,473.94,387.8
2016,12,29,16,15,417.5,33.5,2.05,11.5,85.5,391.16,314.05
2016,12,29,16,30,313.0,25.0,2.1,11.0,48.0,301.63,194.19
2016,12,29,16,45,156.5,12.5,2.15,10.5,24.0,122.58,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,57.0,16.5,1.7,8.5,21.5,12.61,0.0
2016,12,30,8,0,114.0,33.0,1.6,9.0,43.0,24.68,14.48
2016,12,30,8,15,154.0,49.0,1.5,9.5,70.5,36.15,26.22
2016,12,30,8,30,194.0,65.0,1.4,10.0,98.0,47.45,36.85
2016,12,30,8,45,215.0,80.5,1.35,10.5,126.5,58.09,46.7
2016,12,30,9,0,236.0,96.0,1.3,11.0,155.0,68.49,56.16
2016,12,30,9,15,252.0,110.0,1.2,11.5,182.0,77.69,64.38
2016,12,30,9,30,268.0,124.0,1.1,12.0,209.0,86.69,72.26
2016,12,30,9,45,287.0,135.5,1.05,12.5,235.0,94.07,78.59
2016,12,30,10,0,306.0,147.0,1.0,13.0,261.0,101.31,84.69
2016,12,30,10,15,317.0,155.0,1.15,13.0,281.0,106.27,88.94
2016,12,30,10,30,328.0,163.0,1.3,13.0,301.0,111.14,93.09
2016,12,30,10,45,323.5,174.5,1.45,13.5,316.0,117.61,98.45
2016,12,30,11,0,319.0,186.0,1.6,14.0,331.0,135.79,102.53
2016,12,30,11,15,320.5,192.0,1.7,14.0,341.5,163.7,119.02
2016,12,30,11,30,322.0,198.0,1.8,14.0,352.0,191.64,140.22
2016,12,30,11,45,280.5,207.0,1.9,14.0,342.5,212.63,159.91
2016,12,30,12,0,239.0,216.0,2.0,14.0,333.0,226.72,174.58
2016,12,30,12,15,243.0,213.5,2.05,14.0,332.5,247.52,193.18
2016,12,30,12,30,247.0,211.0,2.1,14.0,332.0,265.4,209.46
2016,12,30,12,45,394.5,179.0,2.2,14.0,368.0,323.7,256.43
2016,12,30,13,0,542.0,147.0,2.3,14.0,404.0,386.31,307.88
2016,12,30,13,15,677.0,113.0,2.4,14.0,423.5,455.48,365.18
2016,12,30,13,30,812.0,79.0,2.5,14.0,443.0,523.36,421.71
2016,12,30,13,45,798.0,78.0,2.65,14.0,420.5,547.01,443.58
2016,12,30,14,0,784.0,77.0,2.8,14.0,398.0,567.21,462.53
2016,12,30,14,15,765.0,74.5,2.9,13.5,370.0,579.2,475.45
2016,12,30,14,30,746.0,72.0,3.0,13.0,342.0,587.42,485.08
2016,12,30,14,45,716.5,69.0,3.2,13.0,308.0,584.33,484.82
2016,12,30,15,0,687.0,66.0,3.4,13.0,274.0,581.84,484.29
2016,12,30,15,15,646.5,61.5,3.5,12.5,236.5,562.42,470.22
2016,12,30,15,30,606.0,57.0,3.6,12.0,199.0,539.35,451.71
2016,12,30,15,45,536.0,51.5,3.7,12.0,159.5,490.31,410.05
2016,12,30,16,0,466.0,46.0,3.8,12.0,120.0,437.98,363.74
2016,12,30,16,15,364.5,36.5,3.85,11.5,83.5,355.95,289.7
2016,12,30,16,30,263.0,27.0,3.9,11.0,47.0,268.6,180.25
2016,12,30,16,45,131.5,13.5,4.0,10.5,23.5,105.5,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
